Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,7,45,170.5,14.5,3.0,6.0,28.5,13.19,0.0
2017,1,1,8,0,341.0,29.0,3.1,6.0,57.0,24.1,13.3
2017,1,1,8,15,445.0,37.0,3.2,6.0,96.0,40.42,22.03
2017,1,1,8,30,549.0,45.0,3.3,6.0,135.0,85.36,46.48
2017,1,1,8,45,619.0,49.5,3.45,6.5,177.0,134.28,82.72
2017,1,1,9,0,689.0,54.0,3.6,7.0,219.0,192.0,131.67
2017,1,1,9,15,728.5,58.0,3.6,7.0,258.0,247.25,182.71
2017,1,1,9,30,768.0,62.0,3.6,7.0,297.0,305.94,237.49
2017,1,1,9,45,788.0,66.5,3.65,7.5,331.0,361.15,289.0
2017,1,1,10,0,808.0,71.0,3.7,8.0,365.0,417.06,339.89
2017,1,1,10,15,826.0,73.0,3.8,8.0,393.5,469.85,387.68
2017,1,1,10,30,844.0,75.0,3.9,8.0,422.0,522.48,434.19
2017,1,1,10,45,857.5,76.0,4.0,8.5,444.5,571.07,475.54
2017,1,1,11,0,871.0,77.0,4.1,9.0,467.0,618.49,515.01
2017,1,1,11,15,878.0,77.5,4.1,9.0,481.5,659.78,549.31
2017,1,1,11,30,885.0,78.0,4.1,9.0,496.0,698.9,581.24
2017,1,1,11,45,890.0,78.0,4.2,9.0,503.5,733.63,608.82
2017,1,1,12,0,895.0,78.0,4.3,9.0,511.0,765.67,633.67
2017,1,1,12,15,894.0,78.0,4.3,9.0,510.5,790.26,652.23
2017,1,1,12,30,893.0,78.0,4.3,9.0,510.0,811.57,668.39
2017,1,1,12,45,877.5,81.0,4.35,9.5,500.0,821.52,675.11
2017,1,1,13,0,862.0,84.0,4.4,10.0,490.0,827.59,679.09
2017,1,1,13,15,853.0,82.5,4.4,9.5,474.5,829.86,682.56
2017,1,1,13,30,844.0,81.0,4.4,9.0,459.0,828.54,683.48
2017,1,1,13,45,832.0,79.0,4.4,9.0,436.5,820.59,678.2
2017,1,1,14,0,820.0,77.0,4.4,9.0,414.0,809.21,670.39
2017,1,1,14,15,800.5,75.0,4.35,9.0,385.5,788.27,654.93
2017,1,1,14,30,781.0,73.0,4.3,9.0,357.0,764.27,637.03
2017,1,1,14,45,750.5,70.0,4.25,9.0,322.0,727.27,608.74
2017,1,1,15,0,720.0,67.0,4.2,9.0,287.0,694.24,583.08
2017,1,1,15,15,678.5,63.0,4.0,8.5,249.0,643.96,543.29
2017,1,1,15,30,637.0,59.0,3.8,8.0,211.0,592.83,501.86
2017,1,1,15,45,561.5,54.0,3.6,8.0,170.0,515.14,436.42
2017,1,1,16,0,486.0,49.0,3.4,8.0,129.0,439.31,370.06
2017,1,1,16,15,380.0,40.0,3.2,7.5,91.0,341.59,282.48
2017,1,1,16,30,274.0,31.0,3.0,7.0,53.0,248.21,180.11
2017,1,1,16,45,137.0,15.5,2.9,7.0,26.5,95.24,0.0
2017,1,1,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,103.0,16.5,1.35,5.5,25.0,15.01,0.0
2017,1,2,8,0,206.0,33.0,1.3,6.0,50.0,25.93,14.74
2017,1,2,8,15,309.0,44.0,1.4,6.0,86.5,41.47,25.27
2017,1,2,8,30,412.0,55.0,1.5,6.0,123.0,82.78,49.8
2017,1,2,8,45,486.0,61.5,1.6,6.5,162.5,126.09,81.59
2017,1,2,9,0,560.0,68.0,1.7,7.0,202.0,177.78,124.46
2017,1,2,9,15,604.0,73.0,1.8,7.0,239.5,228.42,170.18
2017,1,2,9,30,648.0,78.0,1.9,7.0,277.0,283.23,220.21
2017,1,2,9,45,324.0,86.5,2.05,7.0,186.0,208.73,169.04
2017,1,2,10,0,0.0,95.0,2.2,7.0,95.0,84.74,68.4
2017,1,2,10,15,381.5,91.0,2.3,7.0,248.5,277.75,232.39
2017,1,2,10,30,763.0,87.0,2.4,7.0,402.0,493.91,410.38
2017,1,2,10,45,763.5,83.5,2.55,7.5,412.5,526.27,437.64
2017,1,2,11,0,764.0,80.0,2.7,8.0,423.0,557.32,464.21
2017,1,2,11,15,413.0,141.0,2.8,8.0,327.5,428.56,359.27
2017,1,2,11,30,62.0,202.0,2.9,8.0,232.0,243.5,202.48
2017,1,2,11,45,60.5,206.0,3.0,8.0,235.5,250.44,208.84
2017,1,2,12,0,59.0,210.0,3.1,8.0,239.0,257.35,214.62
2017,1,2,12,15,219.5,200.0,3.1,8.0,307.0,384.33,323.5
2017,1,2,12,30,380.0,190.0,3.1,8.0,375.0,520.15,436.01
2017,1,2,12,45,243.0,200.0,3.15,8.0,318.0,432.25,362.26
2017,1,2,13,0,106.0,210.0,3.2,8.0,261.0,309.62,259.43
2017,1,2,13,15,371.5,161.0,3.2,8.0,330.0,520.97,439.1
2017,1,2,13,30,637.0,112.0,3.2,8.0,399.0,698.2,581.93
2017,1,2,13,45,431.5,143.5,3.2,8.0,333.5,560.17,470.81
2017,1,2,14,0,226.0,175.0,3.2,8.0,268.0,412.99,348.66
2017,1,2,14,15,167.0,164.5,3.1,8.0,231.0,336.85,285.84
2017,1,2,14,30,108.0,154.0,3.0,8.0,194.0,276.88,234.75
2017,1,2,14,45,100.5,141.5,2.95,8.0,175.5,257.11,218.4
2017,1,2,15,0,93.0,129.0,2.9,8.0,157.0,237.33,201.67
2017,1,2,15,15,351.5,95.0,2.7,7.5,182.5,425.03,364.82
2017,1,2,15,30,610.0,61.0,2.5,7.0,208.0,575.87,487.53
2017,1,2,15,45,552.5,54.5,2.3,7.0,169.0,510.1,430.64
2017,1,2,16,0,495.0,48.0,2.1,7.0,130.0,445.47,374.03
2017,1,2,16,15,392.5,39.0,2.05,6.5,92.0,349.83,289.33
2017,1,2,16,30,290.0,30.0,2.0,6.0,54.0,260.06,192.63
2017,1,2,16,45,145.0,15.0,2.0,6.0,27.0,126.48,0.0
2017,1,2,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,4.0,2.9,7.0,4.0,3.64,0.0
2017,1,3,8,0,0.0,8.0,3.0,7.0,8.0,7.02,0.0
2017,1,3,8,15,0.0,14.0,3.05,7.0,14.0,12.3,4.78
2017,1,3,8,30,0.0,20.0,3.1,7.0,20.0,17.59,9.6
2017,1,3,8,45,0.0,26.5,3.2,7.5,26.5,23.32,14.75
2017,1,3,9,0,0.0,33.0,3.3,8.0,33.0,29.07,19.85
2017,1,3,9,15,0.0,39.0,3.4,8.0,39.0,34.37,24.56
2017,1,3,9,30,0.0,45.0,3.5,8.0,45.0,39.69,29.23
2017,1,3,9,45,0.0,50.5,3.6,8.5,50.5,44.56,33.41
2017,1,3,10,0,0.0,56.0,3.7,9.0,56.0,49.45,37.54
2017,1,3,10,15,0.0,52.0,3.8,9.0,52.0,45.9,34.4
2017,1,3,10,30,0.0,48.0,3.9,9.0,48.0,42.36,31.28
2017,1,3,10,45,0.0,74.5,4.0,9.0,74.5,65.89,51.59
2017,1,3,11,0,0.0,101.0,4.1,9.0,101.0,90.29,72.48
2017,1,3,11,15,0.0,80.5,4.1,9.0,80.5,71.24,56.03
2017,1,3,11,30,0.0,60.0,4.1,9.0,60.0,53.02,40.32
2017,1,3,11,45,0.0,60.0,4.2,9.5,60.0,53.02,40.22
2017,1,3,12,0,0.0,60.0,4.3,10.0,60.0,53.03,40.12
2017,1,3,12,15,0.0,46.5,4.4,10.0,46.5,41.06,29.82
2017,1,3,12,30,0.0,33.0,4.5,10.0,33.0,29.11,19.53
2017,1,3,12,45,0.0,42.0,4.6,10.5,42.0,37.07,26.35
2017,1,3,13,0,0.0,51.0,4.7,11.0,51.0,45.04,33.15
2017,1,3,13,15,0.0,39.5,4.8,11.0,39.5,34.85,24.42
2017,1,3,13,30,0.0,28.0,4.9,11.0,28.0,24.68,15.68
2017,1,3,13,45,0.0,49.0,5.0,11.0,49.0,43.25,31.73
2017,1,3,14,0,0.0,70.0,5.1,11.0,70.0,61.89,47.8
2017,1,3,14,15,0.0,72.0,5.2,11.0,72.0,63.67,49.39
2017,1,3,14,30,0.0,74.0,5.3,11.0,74.0,65.78,51.28
2017,1,3,14,45,0.0,67.0,5.45,11.0,67.0,59.22,45.69
2017,1,3,15,0,0.0,60.0,5.6,11.0,60.0,53.0,40.35
2017,1,3,15,15,0.0,52.0,5.7,11.0,52.0,45.9,34.2
2017,1,3,15,30,0.0,44.0,5.8,11.0,44.0,38.81,27.99
2017,1,3,15,45,0.0,35.5,5.95,11.0,35.5,31.29,21.34
2017,1,3,16,0,0.0,27.0,6.1,11.0,27.0,23.77,14.66
2017,1,3,16,15,0.0,19.0,6.15,11.0,19.0,16.71,8.34
2017,1,3,16,30,0.0,11.0,6.2,11.0,11.0,9.66,1.69
2017,1,3,16,45,0.0,5.5,6.3,11.0,5.5,4.82,0.0
2017,1,3,17,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.5,2.0,9.0,11.5,10.46,0.0
2017,1,4,8,0,0.0,23.0,2.1,9.0,23.0,20.2,10.05
2017,1,4,8,15,0.0,40.0,2.1,9.0,40.0,34.39,23.28
2017,1,4,8,30,0.0,57.0,2.1,9.0,57.0,49.24,36.63
2017,1,4,8,45,7.0,72.5,2.15,9.0,74.5,64.16,49.61
2017,1,4,9,0,14.0,88.0,2.2,9.0,92.0,80.11,63.38
2017,1,4,9,15,19.5,103.0,2.2,9.0,108.5,96.23,77.32
2017,1,4,9,30,25.0,118.0,2.2,9.0,125.0,115.56,93.97
2017,1,4,9,45,29.5,131.0,2.25,9.0,141.0,131.81,107.92
2017,1,4,10,0,34.0,144.0,2.3,9.0,157.0,148.74,122.38
2017,1,4,10,15,18.0,143.0,2.35,9.0,150.0,138.21,113.52
2017,1,4,10,30,2.0,142.0,2.4,9.0,143.0,130.17,106.56
2017,1,4,10,45,1.0,109.5,2.5,9.0,110.0,98.81,79.76
2017,1,4,11,0,0.0,77.0,2.6,9.0,77.0,68.12,53.39
2017,1,4,11,15,25.0,138.0,2.65,9.0,150.5,147.91,121.94
2017,1,4,11,30,50.0,199.0,2.7,9.0,224.0,231.71,192.37
2017,1,4,11,45,25.0,128.0,2.75,9.0,140.5,140.47,115.4
2017,1,4,12,0,0.0,57.0,2.8,9.0,57.0,50.37,37.94
2017,1,4,12,15,4.5,115.0,2.75,9.0,117.5,107.35,86.96
2017,1,4,12,30,9.0,173.0,2.7,9.0,178.0,170.21,140.09
2017,1,4,12,45,4.5,131.5,2.65,9.0,134.0,124.43,101.31
2017,1,4,13,0,0.0,90.0,2.6,9.0,90.0,80.11,63.53
2017,1,4,13,15,2.0,122.5,2.5,9.0,123.5,114.23,92.83
2017,1,4,13,30,4.0,155.0,2.4,9.0,157.0,151.26,124.29
2017,1,4,13,45,2.0,124.5,2.35,9.0,125.5,117.74,95.9
2017,1,4,14,0,0.0,94.0,2.3,9.0,94.0,85.03,68.04
2017,1,4,14,15,0.0,57.5,2.15,9.0,57.5,50.78,38.62
2017,1,4,14,30,0.0,21.0,2.0,9.0,21.0,18.48,10.55
2017,1,4,14,45,0.0,19.0,1.95,9.0,19.0,16.71,9.03
2017,1,4,15,0,0.0,17.0,1.9,9.0,17.0,14.95,7.49
2017,1,4,15,15,0.0,14.5,1.8,8.5,14.5,12.74,5.57
2017,1,4,15,30,0.0,12.0,1.7,8.0,12.0,10.54,3.62
2017,1,4,15,45,0.0,10.0,1.6,8.0,10.0,8.78,2.04
2017,1,4,16,0,0.0,8.0,1.5,8.0,8.0,7.02,0.44
2017,1,4,16,15,0.0,5.5,1.45,8.0,5.5,4.82,0.0
2017,1,4,16,30,0.0,3.0,1.4,8.0,3.0,2.63,0.0
2017,1,4,16,45,0.0,1.5,1.35,8.0,1.5,1.31,0.0
2017,1,4,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,5,7,45,215.5,12.0,2.5,4.5,29.5,10.91,0.0
2017,1,5,8,0,431.0,24.0,2.6,5.0,59.0,21.34,11.18
2017,1,5,8,15,526.5,31.0,2.6,5.0,99.5,35.33,18.74
2017,1,5,8,30,622.0,38.0,2.6,5.0,140.0,82.71,42.32
2017,1,5,8,45,679.5,42.0,2.6,5.5,182.0,133.11,79.25
2017,1,5,9,0,737.0,46.0,2.6,6.0,224.0,189.67,127.58
2017,1,5,9,15,773.0,49.5,2.65,6.5,263.0,246.17,179.69
2017,1,5,9,30,809.0,53.0,2.7,7.0,302.0,305.68,235.05
2017,1,5,9,45,830.5,56.0,2.75,7.5,336.5,362.15,287.67
2017,1,5,10,0,852.0,59.0,2.8,8.0,371.0,418.4,338.88
2017,1,5,10,15,869.0,60.5,2.75,8.0,400.5,471.83,386.88
2017,1,5,10,30,886.0,62.0,2.7,8.0,430.0,524.91,433.2
2017,1,5,10,45,894.5,64.0,2.65,8.0,452.0,573.21,474.39
2017,1,5,11,0,903.0,66.0,2.6,8.0,474.0,619.88,513.13
2017,1,5,11,15,910.0,67.0,2.6,8.0,490.0,662.59,548.06
2017,1,5,11,30,917.0,68.0,2.6,8.0,506.0,703.1,580.54
2017,1,5,11,45,917.5,69.5,2.6,8.5,513.5,737.19,604.76
2017,1,5,12,0,918.0,71.0,2.6,9.0,521.0,768.3,626.54
2017,1,5,12,15,918.0,70.5,2.55,9.0,521.0,793.51,644.63
2017,1,5,12,30,918.0,70.0,2.5,9.0,521.0,815.43,660.32
2017,1,5,12,45,918.5,68.5,2.5,9.0,514.5,833.12,673.35
2017,1,5,13,0,919.0,67.0,2.5,9.0,508.0,847.36,683.99
2017,1,5,13,15,912.0,66.5,2.4,9.0,493.0,853.13,687.75
2017,1,5,13,30,905.0,66.0,2.3,9.0,478.0,855.26,689.02
2017,1,5,13,45,892.0,65.5,2.25,9.0,456.0,848.74,684.57
2017,1,5,14,0,879.0,65.0,2.2,9.0,434.0,838.73,677.73
2017,1,5,14,15,863.0,63.0,2.1,9.0,405.5,820.83,664.69
2017,1,5,14,30,847.0,61.0,2.0,9.0,377.0,807.78,655.23
2017,1,5,14,45,821.5,59.0,1.95,9.0,342.5,775.75,631.95
2017,1,5,15,0,796.0,57.0,1.9,9.0,308.0,741.17,606.47
2017,1,5,15,15,761.5,54.0,1.8,8.5,269.5,695.95,572.84
2017,1,5,15,30,727.0,51.0,1.7,8.0,231.0,649.18,536.85
2017,1,5,15,45,672.5,46.0,1.6,7.5,190.0,584.04,484.92
2017,1,5,16,0,618.0,41.0,1.5,7.0,149.0,519.36,431.06
2017,1,5,16,15,530.0,34.0,1.55,6.5,108.0,431.0,355.67
2017,1,5,16,30,442.0,27.0,1.6,6.0,67.0,346.85,267.99
2017,1,5,16,45,221.0,13.5,1.7,5.5,33.5,169.74,0.0
2017,1,5,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,141.5,14.0,2.5,0.5,25.5,12.73,0.0
2017,1,6,8,0,283.0,28.0,2.6,1.0,51.0,23.05,12.82
2017,1,6,8,15,350.5,39.5,2.65,1.5,85.5,37.6,23.27
2017,1,6,8,30,418.0,51.0,2.7,2.0,120.0,76.86,45.74
2017,1,6,8,45,467.0,59.0,2.75,2.5,155.5,118.32,77.07
2017,1,6,9,0,516.0,67.0,2.8,3.0,191.0,165.3,117.42
2017,1,6,9,15,543.5,74.5,2.75,3.0,224.5,211.68,160.57
2017,1,6,9,30,571.0,82.0,2.7,3.0,258.0,260.58,206.53
2017,1,6,9,45,596.0,85.5,2.7,3.5,287.5,306.93,249.79
2017,1,6,10,0,621.0,89.0,2.7,4.0,317.0,354.87,293.59
2017,1,6,10,15,660.5,87.5,2.65,4.0,347.0,405.63,339.19
2017,1,6,10,30,700.0,86.0,2.6,4.0,377.0,458.53,385.64
2017,1,6,10,45,779.0,80.5,2.6,4.5,420.5,529.81,445.39
2017,1,6,11,0,858.0,75.0,2.6,5.0,464.0,606.34,507.81
2017,1,6,11,15,864.0,76.0,2.6,5.0,478.5,647.52,541.67
2017,1,6,11,30,870.0,77.0,2.6,5.0,493.0,686.53,573.36
2017,1,6,11,45,874.0,76.5,2.6,5.5,501.0,720.0,598.2
2017,1,6,12,0,878.0,76.0,2.6,6.0,509.0,750.76,620.1
2017,1,6,12,15,703.5,118.0,2.6,6.0,465.0,695.33,577.32
2017,1,6,12,30,529.0,160.0,2.6,6.0,421.0,617.8,515.4
2017,1,6,12,45,452.5,174.0,2.6,6.5,395.5,585.46,488.75
2017,1,6,13,0,376.0,188.0,2.6,7.0,370.0,533.64,446.43
2017,1,6,13,15,425.5,172.0,2.55,7.0,372.0,579.29,484.12
2017,1,6,13,30,475.0,156.0,2.5,7.0,374.0,608.54,508.43
2017,1,6,13,45,434.5,155.5,2.5,7.0,347.5,578.3,484.45
2017,1,6,14,0,394.0,155.0,2.5,7.0,321.0,546.06,459.05
2017,1,6,14,15,365.0,148.5,2.45,7.0,294.5,497.98,421.34
2017,1,6,14,30,336.0,142.0,2.4,7.0,268.0,465.92,395.69
2017,1,6,14,45,314.5,133.0,2.35,7.0,242.5,436.04,371.58
2017,1,6,15,0,293.0,124.0,2.3,7.0,217.0,405.71,346.65
2017,1,6,15,15,275.5,110.0,2.15,6.5,189.0,371.15,318.32
2017,1,6,15,30,258.0,96.0,2.0,6.0,161.0,336.27,288.96
2017,1,6,15,45,231.5,81.0,1.95,6.0,131.5,293.1,251.27
2017,1,6,16,0,205.0,66.0,1.9,6.0,102.0,250.57,213.1
2017,1,6,16,15,163.0,50.0,1.95,6.0,73.5,196.65,163.98
2017,1,6,16,30,121.0,34.0,2.0,6.0,45.0,144.55,111.93
2017,1,6,16,45,60.5,17.0,2.05,6.0,22.5,68.65,0.1
2017,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,0.5,5.1,9.5,0.5,0.45,0.0
2017,1,7,8,0,0.0,1.0,5.4,10.0,1.0,0.88,0.0
2017,1,7,8,15,0.0,1.5,5.5,10.5,1.5,1.31,0.0
2017,1,7,8,30,0.0,2.0,5.6,11.0,2.0,1.75,0.0
2017,1,7,8,45,0.0,3.0,5.75,11.5,3.0,2.63,0.0
2017,1,7,9,0,0.0,4.0,5.9,12.0,4.0,3.51,0.0
2017,1,7,9,15,0.0,5.0,5.8,12.0,5.0,4.39,0.0
2017,1,7,9,30,0.0,6.0,5.7,12.0,6.0,5.27,0.0
2017,1,7,9,45,0.0,6.5,5.65,12.5,6.5,5.71,0.0
2017,1,7,10,0,0.0,7.0,5.6,13.0,7.0,6.15,0.0
2017,1,7,10,15,0.0,34.0,5.25,13.0,34.0,29.97,20.15
2017,1,7,10,30,0.0,61.0,4.9,13.0,61.0,53.89,40.6
2017,1,7,10,45,0.0,37.5,4.55,13.0,37.5,33.07,22.74
2017,1,7,11,0,0.0,14.0,4.2,13.0,14.0,12.33,4.93
2017,1,7,11,15,0.0,26.5,4.1,13.0,26.5,23.36,14.39
2017,1,7,11,30,0.0,39.0,4.0,13.0,39.0,34.41,23.82
2017,1,7,11,45,0.0,40.5,3.9,13.0,40.5,35.74,24.93
2017,1,7,12,0,0.0,42.0,3.8,13.0,42.0,37.07,26.05
2017,1,7,12,15,0.0,40.5,3.7,13.0,40.5,35.75,24.92
2017,1,7,12,30,0.0,39.0,3.6,13.0,39.0,34.42,23.79
2017,1,7,12,45,0.0,32.5,3.55,13.0,32.5,28.67,18.89
2017,1,7,13,0,0.0,26.0,3.5,13.0,26.0,22.92,13.99
2017,1,7,13,15,27.5,109.5,3.4,13.0,122.5,129.56,105.46
2017,1,7,13,30,55.0,193.0,3.3,13.0,219.0,252.17,207.71
2017,1,7,13,45,27.5,99.5,3.2,13.0,112.5,120.43,97.74
2017,1,7,14,0,0.0,6.0,3.1,13.0,6.0,5.28,0.0
2017,1,7,14,15,0.0,9.5,2.9,12.5,9.5,8.36,1.57
2017,1,7,14,30,0.0,13.0,2.7,12.0,13.0,11.43,4.26
2017,1,7,14,45,0.0,11.5,2.55,12.0,11.5,10.11,3.13
2017,1,7,15,0,0.0,10.0,2.4,12.0,10.0,8.79,1.98
2017,1,7,15,15,0.0,9.0,2.25,12.0,9.0,7.9,1.22
2017,1,7,15,30,0.0,8.0,2.1,12.0,8.0,7.02,0.44
2017,1,7,15,45,0.0,6.5,1.95,12.0,6.5,5.7,0.0
2017,1,7,16,0,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2017,1,7,16,15,0.0,3.5,1.75,11.5,3.5,3.07,0.0
2017,1,7,16,30,0.0,2.0,1.7,11.0,2.0,1.75,0.0
2017,1,7,16,45,0.0,1.0,1.7,11.0,1.0,0.87,0.0
2017,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,6.95,14.0,1.0,0.91,0.0
2017,1,8,8,0,0.0,2.0,6.9,14.0,2.0,1.75,0.0
2017,1,8,8,15,0.0,3.5,6.8,14.0,3.5,3.07,0.0
2017,1,8,8,30,0.0,5.0,6.7,14.0,5.0,4.38,0.0
2017,1,8,8,45,0.0,6.5,6.65,14.0,6.5,5.7,0.0
2017,1,8,9,0,0.0,8.0,6.6,14.0,8.0,7.02,0.37
2017,1,8,9,15,0.0,9.5,6.5,14.0,9.5,8.34,1.52
2017,1,8,9,30,0.0,11.0,6.4,14.0,11.0,9.67,2.67
2017,1,8,9,45,0.0,12.5,6.35,14.0,12.5,10.99,3.8
2017,1,8,10,0,0.0,14.0,6.3,14.0,14.0,12.31,4.93
2017,1,8,10,15,0.0,15.0,6.35,14.0,15.0,13.2,5.67
2017,1,8,10,30,0.0,16.0,6.4,14.0,16.0,14.08,6.42
2017,1,8,10,45,0.0,30.0,6.5,14.0,30.0,26.44,16.97
2017,1,8,11,0,0.0,44.0,6.6,14.0,44.0,38.83,27.5
2017,1,8,11,15,0.0,46.0,6.6,14.0,46.0,40.61,28.97
2017,1,8,11,30,0.0,48.0,6.6,14.0,48.0,42.38,30.45
2017,1,8,11,45,0.0,70.5,6.6,14.0,70.5,62.35,47.35
2017,1,8,12,0,0.0,93.0,6.6,14.0,93.0,82.73,64.52
2017,1,8,12,15,0.0,82.0,6.45,13.5,82.0,72.59,56.06
2017,1,8,12,30,0.0,71.0,6.3,13.0,71.0,62.8,47.88
2017,1,8,12,45,0.0,63.0,6.15,13.0,63.0,55.69,41.87
2017,1,8,13,0,0.0,55.0,6.0,13.0,55.0,48.59,35.85
2017,1,8,13,15,0.0,43.5,5.8,13.0,43.5,38.4,27.2
2017,1,8,13,30,0.0,32.0,5.6,13.0,32.0,28.22,18.53
2017,1,8,13,45,0.0,52.0,5.45,13.0,52.0,45.92,33.7
2017,1,8,14,0,0.0,72.0,5.3,13.0,72.0,63.67,48.9
2017,1,8,14,15,0.0,49.5,5.2,13.0,49.5,43.69,31.89
2017,1,8,14,30,0.0,27.0,5.1,13.0,27.0,23.78,14.84
2017,1,8,14,45,0.0,24.5,5.0,13.0,24.5,21.57,12.97
2017,1,8,15,0,0.0,22.0,4.9,13.0,22.0,19.36,11.08
2017,1,8,15,15,0.0,19.5,4.8,13.0,19.5,17.15,9.17
2017,1,8,15,30,0.0,17.0,4.7,13.0,17.0,14.94,7.25
2017,1,8,15,45,0.0,14.0,4.65,13.0,14.0,12.3,4.92
2017,1,8,16,0,0.0,11.0,4.6,13.0,11.0,9.66,2.58
2017,1,8,16,15,0.0,8.0,4.55,13.0,8.0,7.02,0.24
2017,1,8,16,30,0.0,5.0,4.5,13.0,5.0,4.38,0.0
2017,1,8,16,45,0.0,2.5,4.45,13.0,2.5,2.19,0.0
2017,1,8,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,14.0,2.0,9.5,14.0,12.34,0.0
2017,1,9,8,0,0.0,28.0,2.1,10.0,28.0,24.1,13.25
2017,1,9,8,15,18.0,45.0,2.15,10.0,48.0,37.86,26.0
2017,1,9,8,30,36.0,62.0,2.2,10.0,68.0,55.57,40.59
2017,1,9,8,45,49.0,80.0,2.25,10.5,90.5,76.06,57.61
2017,1,9,9,0,62.0,98.0,2.3,11.0,113.0,98.5,76.54
2017,1,9,9,15,70.0,114.0,2.25,11.0,134.0,119.78,94.97
2017,1,9,9,30,78.0,130.0,2.2,11.0,155.0,142.18,114.36
2017,1,9,9,45,90.5,143.5,2.2,11.0,175.0,164.87,133.85
2017,1,9,10,0,103.0,157.0,2.2,11.0,195.0,193.91,158.57
2017,1,9,10,15,87.0,167.5,2.25,11.0,201.5,198.37,162.79
2017,1,9,10,30,71.0,178.0,2.3,11.0,208.0,206.2,169.52
2017,1,9,10,45,75.5,188.5,2.35,11.0,221.5,223.94,184.38
2017,1,9,11,0,80.0,199.0,2.4,11.0,235.0,242.18,199.53
2017,1,9,11,15,87.0,206.5,2.5,11.0,247.5,259.25,213.75
2017,1,9,11,30,94.0,214.0,2.6,11.0,260.0,276.89,228.41
2017,1,9,11,45,151.5,218.5,2.75,11.0,293.5,338.78,280.08
2017,1,9,12,0,209.0,223.0,2.9,11.0,327.0,393.57,325.56
2017,1,9,12,15,205.5,223.5,2.9,11.0,326.0,399.88,330.58
2017,1,9,12,30,202.0,224.0,2.9,11.0,325.0,405.42,335.18
2017,1,9,12,45,130.0,216.0,2.9,11.0,281.0,344.61,284.8
2017,1,9,13,0,58.0,208.0,2.9,11.0,237.0,265.9,219.18
2017,1,9,13,15,30.5,182.5,2.9,11.0,197.5,215.08,176.96
2017,1,9,13,30,3.0,157.0,2.9,11.0,158.0,151.82,123.58
2017,1,9,13,45,1.5,125.5,2.9,11.0,126.0,117.87,95.23
2017,1,9,14,0,0.0,94.0,2.9,11.0,94.0,84.77,67.25
2017,1,9,14,15,0.0,93.0,2.95,11.0,93.0,84.26,66.96
2017,1,9,14,30,0.0,92.0,3.0,11.0,92.0,83.93,66.78
2017,1,9,14,45,0.0,83.5,3.05,11.0,83.5,75.87,59.96
2017,1,9,15,0,0.0,75.0,3.1,11.0,75.0,67.83,53.12
2017,1,9,15,15,0.0,65.5,3.1,11.0,65.5,58.74,45.31
2017,1,9,15,30,0.0,56.0,3.1,11.0,56.0,49.65,37.42
2017,1,9,15,45,0.0,45.5,3.1,11.0,45.5,40.15,29.09
2017,1,9,16,0,0.0,35.0,3.1,11.0,35.0,30.85,20.86
2017,1,9,16,15,0.0,25.5,3.15,11.0,25.5,22.45,13.37
2017,1,9,16,30,0.0,16.0,3.2,11.0,16.0,14.07,5.76
2017,1,9,16,45,0.0,8.0,3.25,11.0,8.0,7.02,0.0
2017,1,9,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,4.1,11.0,0.5,0.44,0.0
2017,1,10,8,0,0.0,1.0,4.2,11.0,1.0,0.88,0.0
2017,1,10,8,15,0.0,2.0,4.3,11.0,2.0,1.75,0.0
2017,1,10,8,30,0.0,3.0,4.4,11.0,3.0,2.63,0.0
2017,1,10,8,45,0.0,4.5,4.55,11.5,4.5,3.95,0.0
2017,1,10,9,0,0.0,6.0,4.7,12.0,6.0,5.26,0.0
2017,1,10,9,15,0.0,7.0,4.8,12.0,7.0,6.15,0.0
2017,1,10,9,30,0.0,8.0,4.9,12.0,8.0,7.03,0.44
2017,1,10,9,45,0.0,9.0,5.05,12.0,9.0,7.91,1.2
2017,1,10,10,0,0.0,10.0,5.2,12.0,10.0,8.79,1.96
2017,1,10,10,15,0.0,8.5,5.3,12.0,8.5,7.48,0.81
2017,1,10,10,30,0.0,7.0,5.4,12.0,7.0,6.16,0.0
2017,1,10,10,45,0.0,35.5,5.55,12.0,35.5,31.31,21.32
2017,1,10,11,0,0.0,64.0,5.7,12.0,64.0,56.57,42.91
2017,1,10,11,15,0.0,37.0,5.75,12.0,37.0,32.64,22.39
2017,1,10,11,30,0.0,10.0,5.8,12.0,10.0,8.81,1.91
2017,1,10,11,45,0.0,30.5,5.9,12.0,30.5,26.9,17.44
2017,1,10,12,0,0.0,51.0,6.0,12.0,51.0,45.05,32.95
2017,1,10,12,15,0.0,36.5,6.05,12.0,36.5,32.21,21.96
2017,1,10,12,30,0.0,22.0,6.1,12.0,22.0,19.4,10.99
2017,1,10,12,45,0.0,21.5,6.2,12.5,21.5,18.95,10.59
2017,1,10,13,0,0.0,21.0,6.3,13.0,21.0,18.51,10.19
2017,1,10,13,15,0.0,44.0,6.35,13.0,44.0,38.84,27.57
2017,1,10,13,30,0.0,67.0,6.4,13.0,67.0,59.23,44.98
2017,1,10,13,45,0.0,48.5,6.45,13.0,48.5,42.82,31.02
2017,1,10,14,0,0.0,30.0,6.5,13.0,30.0,26.44,17.05
2017,1,10,14,15,0.0,26.0,6.5,13.0,26.0,22.9,14.05
2017,1,10,14,30,0.0,22.0,6.5,13.0,22.0,19.37,11.03
2017,1,10,14,45,0.0,20.0,6.55,13.0,20.0,17.6,9.53
2017,1,10,15,0,0.0,18.0,6.6,13.0,18.0,15.83,8.02
2017,1,10,15,15,0.0,15.5,6.6,13.0,15.5,13.62,6.12
2017,1,10,15,30,0.0,13.0,6.6,13.0,13.0,11.42,4.2
2017,1,10,15,45,0.0,10.5,6.6,13.0,10.5,9.22,2.27
2017,1,10,16,0,0.0,8.0,6.6,13.0,8.0,7.02,0.33
2017,1,10,16,15,0.0,6.0,6.6,13.0,6.0,5.26,0.0
2017,1,10,16,30,0.0,4.0,6.6,13.0,4.0,3.5,0.0
2017,1,10,16,45,0.0,2.0,6.6,13.0,2.0,1.75,0.0
2017,1,10,17,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,11,7,45,158.0,15.0,2.75,8.5,28.0,12.17,0.0
2017,1,11,8,0,316.0,30.0,2.8,9.0,56.0,24.89,14.13
2017,1,11,8,15,418.5,38.5,2.85,9.0,95.0,34.68,24.89
2017,1,11,8,30,521.0,47.0,2.9,9.0,134.0,77.44,41.95
2017,1,11,8,45,581.5,52.5,3.0,9.0,175.0,124.08,75.1
2017,1,11,9,0,642.0,58.0,3.1,9.0,216.0,177.42,119.62
2017,1,11,9,15,682.5,62.5,3.1,9.0,255.0,231.3,168.44
2017,1,11,9,30,723.0,67.0,3.1,9.0,294.0,289.71,222.11
2017,1,11,9,45,755.5,68.5,3.15,9.5,329.5,344.58,272.45
2017,1,11,10,0,788.0,70.0,3.2,10.0,365.0,401.52,323.57
2017,1,11,10,15,806.5,72.0,3.2,10.0,394.5,454.27,370.76
2017,1,11,10,30,825.0,74.0,3.2,10.0,424.0,507.03,416.73
2017,1,11,10,45,600.0,126.5,3.25,10.0,388.0,478.68,395.89
2017,1,11,11,0,375.0,179.0,3.3,10.0,352.0,414.12,343.96
2017,1,11,11,15,478.5,160.5,3.25,10.0,389.5,489.22,406.57
2017,1,11,11,30,582.0,142.0,3.2,10.0,427.0,565.75,468.88
2017,1,11,11,45,585.0,144.0,3.2,10.0,434.5,593.4,490.94
2017,1,11,12,0,588.0,146.0,3.2,10.0,442.0,619.19,511.57
2017,1,11,12,15,567.0,153.0,3.15,10.0,438.5,624.34,515.58
2017,1,11,12,30,546.0,160.0,3.1,10.0,435.0,632.3,521.63
2017,1,11,12,45,425.5,184.0,3.05,10.0,397.0,575.86,475.6
2017,1,11,13,0,305.0,208.0,3.0,10.0,359.0,499.59,413.77
2017,1,11,13,15,303.5,202.0,2.95,10.0,348.5,498.26,413.59
2017,1,11,13,30,302.0,196.0,2.9,10.0,338.0,495.63,411.99
2017,1,11,13,45,238.0,193.5,2.85,10.0,302.5,442.91,368.94
2017,1,11,14,0,174.0,191.0,2.8,10.0,267.0,373.01,311.82
2017,1,11,14,15,158.5,179.0,2.7,9.5,245.0,347.67,292.06
2017,1,11,14,30,143.0,167.0,2.6,9.0,223.0,321.89,271.48
2017,1,11,14,45,137.0,153.5,2.55,9.0,203.5,301.71,255.17
2017,1,11,15,0,131.0,140.0,2.5,9.0,184.0,281.23,238.34
2017,1,11,15,15,125.5,124.0,2.3,9.0,162.0,257.24,218.23
2017,1,11,15,30,120.0,108.0,2.1,9.0,140.0,232.96,197.5
2017,1,11,15,45,109.0,91.0,1.9,9.0,116.5,202.72,171.16
2017,1,11,16,0,98.0,74.0,1.7,9.0,93.0,172.51,144.29
2017,1,11,16,15,81.5,56.5,1.6,8.5,69.5,137.54,112.98
2017,1,11,16,30,65.0,39.0,1.5,8.0,46.0,102.42,80.15
2017,1,11,16,45,32.5,23.5,1.45,8.0,27.0,56.43,26.77
2017,1,11,17,0,0.0,8.0,1.4,8.0,8.0,7.28,0.0
2017,1,11,17,15,0.0,4.0,1.35,8.0,4.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
