Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,12,7,45,12.0,15.0,2.05,5.5,16.0,13.17,0.0
2017,1,12,8,0,24.0,30.0,2.1,6.0,32.0,25.47,14.93
2017,1,12,8,15,46.5,47.5,2.1,6.0,54.0,39.0,29.08
2017,1,12,8,30,69.0,65.0,2.1,6.0,76.0,59.87,43.83
2017,1,12,8,45,89.5,82.0,2.15,6.0,101.0,83.25,63.05
2017,1,12,9,0,110.0,99.0,2.2,6.0,126.0,109.36,85.33
2017,1,12,9,15,117.0,115.5,2.15,6.0,148.5,134.39,107.63
2017,1,12,9,30,124.0,132.0,2.1,6.0,171.0,160.42,130.84
2017,1,12,9,45,135.5,146.0,2.1,6.5,193.0,186.64,153.71
2017,1,12,10,0,147.0,160.0,2.1,7.0,215.0,214.14,177.41
2017,1,12,10,15,164.0,172.5,2.05,7.0,238.5,243.89,203.01
2017,1,12,10,30,181.0,185.0,2.0,7.0,262.0,275.26,229.71
2017,1,12,10,45,124.5,192.0,1.95,7.5,246.5,261.77,218.08
2017,1,12,11,0,68.0,199.0,1.9,8.0,231.0,234.39,194.52
2017,1,12,11,15,68.5,205.5,1.85,8.0,238.5,245.74,204.01
2017,1,12,11,30,69.0,212.0,1.8,8.0,246.0,257.15,213.35
2017,1,12,11,45,293.0,189.5,1.8,8.5,337.0,417.98,348.09
2017,1,12,12,0,517.0,167.0,1.8,9.0,428.0,584.37,480.62
2017,1,12,12,15,513.5,169.5,1.8,9.0,429.5,602.05,493.19
2017,1,12,12,30,510.0,172.0,1.8,9.0,431.0,617.68,505.38
2017,1,12,12,45,406.0,191.0,1.8,9.0,395.5,568.07,465.64
2017,1,12,13,0,302.0,210.0,1.8,9.0,360.0,499.56,411.26
2017,1,12,13,15,151.0,143.0,1.8,9.0,218.0,283.48,237.35
2017,1,12,13,30,0.0,76.0,1.8,9.0,76.0,67.24,52.32
2017,1,12,13,45,107.0,132.5,1.8,9.0,180.0,238.96,201.75
2017,1,12,14,0,214.0,189.0,1.8,9.0,284.0,404.39,338.67
2017,1,12,14,15,260.0,171.5,1.75,9.0,279.0,440.24,367.85
2017,1,12,14,30,306.0,154.0,1.7,9.0,274.0,457.97,383.5
2017,1,12,14,45,299.5,141.5,1.7,9.0,250.5,436.3,366.65
2017,1,12,15,0,293.0,129.0,1.7,9.0,227.0,413.56,348.91
2017,1,12,15,15,284.0,114.5,1.6,8.5,200.5,385.03,326.36
2017,1,12,15,30,275.0,100.0,1.5,8.0,174.0,355.69,302.51
2017,1,12,15,45,254.0,85.5,1.45,8.0,145.0,316.69,269.24
2017,1,12,16,0,233.0,71.0,1.4,8.0,116.0,277.94,235.2
2017,1,12,16,15,204.0,55.0,1.4,7.5,87.5,231.56,193.98
2017,1,12,16,30,175.0,39.0,1.4,7.0,59.0,201.11,162.88
2017,1,12,16,45,87.5,25.0,1.45,7.0,35.0,103.56,59.45
2017,1,12,17,0,0.0,11.0,1.5,7.0,11.0,10.01,0.0
2017,1,12,17,15,0.0,5.5,1.45,7.0,5.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,13,7,45,234.0,12.0,2.35,4.5,32.0,10.32,0.0
2017,1,13,8,0,468.0,24.0,2.4,5.0,64.0,21.24,11.68
2017,1,13,8,15,557.5,30.0,2.4,5.0,105.0,29.22,20.51
2017,1,13,8,30,647.0,36.0,2.4,5.0,146.0,76.65,37.69
2017,1,13,8,45,700.0,40.0,2.45,5.5,188.5,127.92,74.08
2017,1,13,9,0,753.0,44.0,2.5,6.0,231.0,184.89,122.38
2017,1,13,9,15,787.0,47.0,2.5,6.5,270.5,242.34,175.21
2017,1,13,9,30,821.0,50.0,2.5,7.0,310.0,301.44,230.3
2017,1,13,9,45,844.0,52.0,2.5,7.5,345.5,358.03,283.05
2017,1,13,10,0,867.0,54.0,2.5,8.0,381.0,415.52,335.25
2017,1,13,10,15,882.5,55.5,2.55,8.5,411.0,469.61,383.36
2017,1,13,10,30,898.0,57.0,2.6,9.0,441.0,523.24,429.57
2017,1,13,10,45,908.0,58.5,2.65,9.5,464.5,573.08,471.37
2017,1,13,11,0,918.0,60.0,2.7,10.0,488.0,621.42,510.73
2017,1,13,11,15,924.5,60.5,2.65,10.0,504.0,664.61,545.63
2017,1,13,11,30,931.0,61.0,2.6,10.0,520.0,705.52,577.56
2017,1,13,11,45,933.5,62.0,2.6,10.5,529.0,741.7,603.03
2017,1,13,12,0,936.0,63.0,2.6,11.0,538.0,774.97,626.13
2017,1,13,12,15,936.0,63.0,2.5,11.0,539.0,802.04,644.99
2017,1,13,12,30,936.0,63.0,2.4,11.0,540.0,825.76,661.35
2017,1,13,12,45,932.0,63.0,2.3,11.0,533.5,842.81,672.85
2017,1,13,13,0,928.0,63.0,2.2,11.0,527.0,856.22,681.8
2017,1,13,13,15,922.0,62.5,2.1,11.0,512.5,863.65,686.53
2017,1,13,13,30,916.0,62.0,2.0,11.0,498.0,867.38,688.76
2017,1,13,13,45,905.5,61.5,1.9,11.5,477.0,863.61,684.5
2017,1,13,14,0,895.0,61.0,1.8,12.0,456.0,856.25,677.85
2017,1,13,14,15,880.5,59.5,1.65,11.5,428.0,840.65,667.3
2017,1,13,14,30,866.0,58.0,1.5,11.0,400.0,821.76,654.38
2017,1,13,14,45,843.5,56.0,1.4,11.0,366.0,792.43,633.2
2017,1,13,15,0,821.0,54.0,1.3,11.0,332.0,760.51,609.93
2017,1,13,15,15,790.5,51.5,1.25,10.5,294.0,726.78,586.46
2017,1,13,15,30,760.0,49.0,1.2,10.0,256.0,683.32,554.81
2017,1,13,15,45,712.0,45.0,1.15,10.0,214.0,623.23,508.32
2017,1,13,16,0,664.0,41.0,1.1,10.0,172.0,563.17,459.94
2017,1,13,16,15,587.5,35.5,1.2,9.5,130.5,482.06,394.35
2017,1,13,16,30,511.0,30.0,1.3,9.0,89.0,403.99,324.72
2017,1,13,16,45,368.5,21.0,1.4,8.5,53.5,281.12,179.1
2017,1,13,17,0,226.0,12.0,1.5,8.0,18.0,141.41,0.0
2017,1,13,17,15,113.0,6.0,1.55,8.0,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,194.5,13.5,1.75,5.5,30.5,10.78,0.0
2017,1,14,8,0,389.0,27.0,1.8,6.0,61.0,22.06,12.41
2017,1,14,8,15,484.0,35.0,1.75,6.0,101.5,30.5,21.59
2017,1,14,8,30,579.0,43.0,1.7,6.0,142.0,78.21,41.48
2017,1,14,8,45,635.5,48.0,1.7,6.5,184.0,126.88,75.79
2017,1,14,9,0,692.0,53.0,1.7,7.0,226.0,181.83,121.7
2017,1,14,9,15,729.5,56.5,1.65,7.5,265.5,236.62,171.27
2017,1,14,9,30,767.0,60.0,1.6,8.0,305.0,294.74,224.37
2017,1,14,9,45,791.5,63.0,1.6,8.5,340.5,350.75,275.53
2017,1,14,10,0,816.0,66.0,1.6,9.0,376.0,407.99,326.41
2017,1,14,10,15,834.0,68.0,1.55,9.0,406.0,462.12,373.82
2017,1,14,10,30,852.0,70.0,1.5,9.0,436.0,516.17,419.66
2017,1,14,10,45,864.0,71.5,1.45,9.5,459.5,565.97,459.95
2017,1,14,11,0,876.0,73.0,1.4,10.0,483.0,614.56,497.88
2017,1,14,11,15,883.5,74.0,1.3,10.0,499.5,654.27,528.56
2017,1,14,11,30,891.0,75.0,1.2,10.0,516.0,695.23,559.14
2017,1,14,11,45,894.5,75.5,1.2,10.5,525.0,730.49,583.31
2017,1,14,12,0,898.0,76.0,1.2,11.0,534.0,763.01,605.04
2017,1,14,12,15,898.5,76.0,1.15,11.0,535.5,789.75,622.97
2017,1,14,12,30,899.0,76.0,1.1,11.0,537.0,813.29,638.63
2017,1,14,12,45,898.0,75.0,1.05,11.5,531.0,831.11,649.08
2017,1,14,13,0,897.0,74.0,1.0,12.0,525.0,845.49,657.2
2017,1,14,13,15,891.0,73.5,1.0,12.0,511.0,852.8,662.54
2017,1,14,13,30,885.0,73.0,1.0,12.0,497.0,856.53,665.63
2017,1,14,13,45,873.5,72.0,1.0,12.0,475.5,859.59,668.45
2017,1,14,14,0,862.0,71.0,1.0,12.0,454.0,850.98,663.31
2017,1,14,14,15,846.5,69.0,1.0,11.5,426.0,834.17,653.84
2017,1,14,14,30,831.0,67.0,1.0,11.0,398.0,814.07,642.08
2017,1,14,14,45,808.0,65.0,1.0,11.0,364.5,784.62,622.33
2017,1,14,15,0,785.0,63.0,1.0,11.0,331.0,752.49,600.37
2017,1,14,15,15,752.5,59.5,1.0,10.5,292.5,708.4,570.1
2017,1,14,15,30,720.0,56.0,1.0,10.0,254.0,662.65,537.55
2017,1,14,15,45,669.0,51.5,1.05,10.0,212.5,600.37,490.51
2017,1,14,16,0,618.0,47.0,1.1,10.0,171.0,538.17,441.35
2017,1,14,16,15,539.0,40.5,1.2,9.5,129.5,462.75,380.06
2017,1,14,16,30,460.0,34.0,1.3,9.0,88.0,384.39,310.29
2017,1,14,16,45,230.0,26.5,1.45,8.5,53.5,210.83,140.76
2017,1,14,17,0,0.0,19.0,1.6,8.0,19.0,17.28,0.0
2017,1,14,17,15,0.0,9.5,1.65,8.0,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,15,7,45,184.0,14.0,2.3,3.5,30.5,11.19,0.0
2017,1,15,8,0,368.0,28.0,2.4,4.0,61.0,22.9,13.34
2017,1,15,8,15,462.5,36.5,2.4,4.5,101.0,31.23,22.4
2017,1,15,8,30,557.0,45.0,2.4,5.0,141.0,75.91,40.57
2017,1,15,8,45,619.0,50.0,2.4,5.5,183.0,124.41,74.78
2017,1,15,9,0,681.0,55.0,2.4,6.0,225.0,181.29,122.35
2017,1,15,9,15,718.5,58.5,2.35,6.0,265.0,235.53,172.07
2017,1,15,9,30,756.0,62.0,2.3,6.0,305.0,293.13,225.67
2017,1,15,9,45,792.5,62.5,2.3,6.5,342.0,350.36,278.32
2017,1,15,10,0,829.0,63.0,2.3,7.0,379.0,410.0,331.89
2017,1,15,10,15,846.0,64.5,2.25,7.5,409.0,463.83,379.37
2017,1,15,10,30,863.0,66.0,2.2,8.0,439.0,515.45,423.53
2017,1,15,10,45,876.5,67.0,2.15,8.5,463.0,565.43,464.89
2017,1,15,11,0,890.0,68.0,2.1,9.0,487.0,614.28,503.99
2017,1,15,11,15,897.5,69.0,2.0,9.0,503.5,657.91,538.52
2017,1,15,11,30,905.0,70.0,1.9,9.0,520.0,699.43,570.5
2017,1,15,11,45,910.0,70.0,1.85,9.5,529.5,735.68,595.32
2017,1,15,12,0,915.0,70.0,1.8,10.0,539.0,769.22,617.85
2017,1,15,12,15,916.5,70.0,1.8,10.0,541.0,797.2,637.75
2017,1,15,12,30,918.0,70.0,1.8,10.0,543.0,821.97,655.39
2017,1,15,12,45,917.0,69.5,1.85,10.0,537.0,840.79,669.34
2017,1,15,13,0,916.0,69.0,1.9,10.0,531.0,856.11,680.97
2017,1,15,13,15,911.0,68.0,1.9,10.0,517.5,863.87,686.84
2017,1,15,13,30,906.0,67.0,1.9,10.0,504.0,867.97,690.33
2017,1,15,13,45,896.0,66.0,1.95,10.0,483.0,864.14,688.85
2017,1,15,14,0,886.0,65.0,2.0,10.0,462.0,856.73,684.98
2017,1,15,14,15,871.5,63.5,1.9,10.0,434.5,841.33,673.9
2017,1,15,14,30,857.0,62.0,1.8,10.0,407.0,822.67,660.52
2017,1,15,14,45,836.0,60.0,1.75,10.0,373.0,802.98,646.84
2017,1,15,15,0,815.0,58.0,1.7,10.0,339.0,772.18,624.76
2017,1,15,15,15,784.0,55.0,1.6,9.5,300.5,729.45,594.02
2017,1,15,15,30,753.0,52.0,1.5,9.0,262.0,684.96,561.05
2017,1,15,15,45,706.5,48.0,1.4,9.0,220.0,625.99,514.74
2017,1,15,16,0,660.0,44.0,1.3,9.0,178.0,566.87,466.56
2017,1,15,16,15,585.0,38.0,1.3,8.5,136.0,485.87,400.29
2017,1,15,16,30,510.0,32.0,1.3,8.0,94.0,407.75,331.24
2017,1,15,16,45,375.0,23.0,1.3,8.0,58.0,291.38,203.78
2017,1,15,17,0,240.0,14.0,1.3,8.0,22.0,152.35,0.0
2017,1,15,17,15,120.0,7.0,1.25,8.0,11.0,6.37,0.0
2017,1,15,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,16,7,45,236.0,12.5,2.35,4.5,34.0,10.73,0.0
2017,1,16,8,0,472.0,25.0,2.4,5.0,68.0,22.12,12.74
2017,1,16,8,15,560.0,31.5,2.4,5.0,109.5,29.11,20.48
2017,1,16,8,30,648.0,38.0,2.4,5.0,151.0,77.03,38.44
2017,1,16,8,45,697.5,42.5,2.45,5.5,193.5,128.51,74.8
2017,1,16,9,0,747.0,47.0,2.5,6.0,236.0,185.34,122.95
2017,1,16,9,15,780.5,50.5,2.45,6.5,276.0,242.34,175.28
2017,1,16,9,30,814.0,54.0,2.4,7.0,316.0,302.17,230.84
2017,1,16,9,45,834.5,56.5,2.4,7.5,351.5,358.7,283.45
2017,1,16,10,0,855.0,59.0,2.4,8.0,387.0,415.56,335.03
2017,1,16,10,15,732.0,86.5,2.35,8.0,382.5,434.63,355.89
2017,1,16,10,30,609.0,114.0,2.3,8.0,378.0,439.27,362.93
2017,1,16,10,45,755.0,90.0,2.3,8.5,435.5,525.7,434.18
2017,1,16,11,0,901.0,66.0,2.3,9.0,493.0,618.95,508.9
2017,1,16,11,15,907.5,67.0,2.3,9.0,509.0,662.46,543.72
2017,1,16,11,30,914.0,68.0,2.3,9.0,525.0,703.76,576.29
2017,1,16,11,45,916.5,68.5,2.3,9.5,534.0,739.2,601.12
2017,1,16,12,0,919.0,69.0,2.3,10.0,543.0,771.77,623.63
2017,1,16,12,15,919.0,69.0,2.3,10.0,544.0,798.79,643.1
2017,1,16,12,30,919.0,69.0,2.3,10.0,545.0,822.52,660.21
2017,1,16,12,45,908.0,71.5,2.3,10.0,537.5,837.01,670.69
2017,1,16,13,0,897.0,74.0,2.3,10.0,530.0,847.72,678.65
2017,1,16,13,15,891.0,73.5,2.25,10.0,516.0,855.2,683.99
2017,1,16,13,30,885.0,73.0,2.2,10.0,502.0,859.08,686.9
2017,1,16,13,45,878.0,70.5,2.2,10.5,481.5,855.95,684.13
2017,1,16,14,0,871.0,68.0,2.2,11.0,461.0,849.26,678.97
2017,1,16,14,15,856.5,66.5,2.15,10.5,433.5,842.39,675.82
2017,1,16,14,30,842.0,65.0,2.1,10.0,406.0,823.83,664.15
2017,1,16,14,45,824.0,62.0,2.05,10.0,373.0,797.17,645.32
2017,1,16,15,0,806.0,59.0,2.0,10.0,340.0,767.69,624.17
2017,1,16,15,15,775.5,56.0,1.9,9.5,301.5,725.52,593.72
2017,1,16,15,30,745.0,53.0,1.8,9.0,263.0,681.57,561.05
2017,1,16,15,45,702.5,48.5,1.75,9.0,221.5,625.12,516.84
2017,1,16,16,0,660.0,44.0,1.7,9.0,180.0,568.37,470.59
2017,1,16,16,15,587.0,38.0,1.7,8.5,138.0,488.66,404.9
2017,1,16,16,30,514.0,32.0,1.7,8.0,96.0,411.79,336.87
2017,1,16,16,45,384.5,23.0,1.75,7.5,60.0,299.91,217.63
2017,1,16,17,0,255.0,14.0,1.8,7.0,24.0,161.64,0.0
2017,1,16,17,15,127.5,7.0,1.75,7.0,12.0,75.74,0.0
2017,1,16,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,17,7,45,119.5,15.5,2.2,3.5,26.5,12.2,0.0
2017,1,17,8,0,239.0,31.0,2.2,4.0,53.0,24.27,14.73
2017,1,17,8,15,296.5,44.5,2.15,4.0,87.0,35.27,26.13
2017,1,17,8,30,354.0,58.0,2.1,4.0,121.0,71.72,44.54
2017,1,17,8,45,398.0,68.5,2.05,4.5,156.5,110.87,73.43
2017,1,17,9,0,442.0,79.0,2.0,5.0,192.0,155.06,110.59
2017,1,17,9,15,464.5,89.5,2.1,5.0,225.0,198.92,150.67
2017,1,17,9,30,487.0,100.0,2.2,5.0,258.0,244.97,193.28
2017,1,17,9,45,485.0,111.0,2.3,5.5,283.0,284.83,230.6
2017,1,17,10,0,483.0,122.0,2.4,6.0,308.0,323.85,266.31
2017,1,17,10,15,452.5,139.0,2.5,6.0,324.0,354.76,294.91
2017,1,17,10,30,422.0,156.0,2.6,6.0,340.0,381.95,319.38
2017,1,17,10,45,472.0,154.5,2.75,6.5,371.0,431.68,361.41
2017,1,17,11,0,522.0,153.0,2.9,7.0,402.0,484.48,405.26
2017,1,17,11,15,567.5,145.5,2.85,7.0,424.5,530.62,443.55
2017,1,17,11,30,613.0,138.0,2.8,7.0,447.0,584.11,486.97
2017,1,17,11,45,725.5,118.0,2.8,7.0,490.0,667.76,554.34
2017,1,17,12,0,838.0,98.0,2.8,7.0,533.0,751.67,619.03
2017,1,17,12,15,839.0,98.0,2.65,7.0,534.5,778.3,637.36
2017,1,17,12,30,840.0,98.0,2.5,7.0,536.0,801.89,653.73
2017,1,17,12,45,612.5,150.0,2.45,7.0,467.5,698.56,575.03
2017,1,17,13,0,385.0,202.0,2.4,7.0,399.0,559.76,464.48
2017,1,17,13,15,433.0,185.5,2.2,7.0,401.5,605.19,501.52
2017,1,17,13,30,481.0,169.0,2.0,7.0,404.0,634.34,524.49
2017,1,17,13,45,443.5,168.5,1.8,7.0,378.5,606.71,501.82
2017,1,17,14,0,406.0,168.0,1.6,7.0,353.0,576.92,477.85
2017,1,17,14,15,386.5,160.5,1.5,7.0,328.0,552.66,459.19
2017,1,17,14,30,367.0,153.0,1.4,7.0,303.0,509.86,426.24
2017,1,17,14,45,345.5,145.0,1.3,7.0,277.0,480.88,403.5
2017,1,17,15,0,324.0,137.0,1.2,7.0,251.0,451.26,379.8
2017,1,17,15,15,311.0,123.0,1.2,6.5,222.5,419.79,355.66
2017,1,17,15,30,298.0,109.0,1.2,6.0,194.0,387.6,330.2
2017,1,17,15,45,272.5,94.5,1.25,6.0,163.0,344.66,294.35
2017,1,17,16,0,247.0,80.0,1.3,6.0,132.0,302.2,257.74
2017,1,17,16,15,213.0,63.5,1.35,6.0,101.0,251.23,212.64
2017,1,17,16,30,179.0,47.0,1.4,6.0,70.0,201.56,166.98
2017,1,17,16,45,89.5,32.0,1.45,6.0,43.5,121.74,88.83
2017,1,17,17,0,0.0,17.0,1.5,6.0,17.0,17.0,0.0
2017,1,17,17,15,0.0,8.5,1.55,6.0,8.5,7.73,0.0
2017,1,17,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,3.05,8.5,1.0,0.87,0.0
2017,1,18,8,0,0.0,2.0,3.1,9.0,2.0,1.75,0.0
2017,1,18,8,15,0.0,3.5,3.3,9.0,3.5,3.07,0.0
2017,1,18,8,30,0.0,5.0,3.5,9.0,5.0,4.38,0.0
2017,1,18,8,45,0.0,6.5,3.75,9.5,6.5,5.7,0.0
2017,1,18,9,0,0.0,8.0,4.0,10.0,8.0,7.02,0.48
2017,1,18,9,15,0.0,9.5,4.15,10.0,9.5,8.34,1.64
2017,1,18,9,30,0.0,11.0,4.3,10.0,11.0,9.67,2.8
2017,1,18,9,45,0.0,12.5,4.5,10.0,12.5,10.99,3.94
2017,1,18,10,0,0.0,14.0,4.7,10.0,14.0,12.32,5.08
2017,1,18,10,15,0.0,30.5,4.85,10.0,30.5,26.88,17.72
2017,1,18,10,30,0.0,47.0,5.0,10.0,47.0,41.48,30.32
2017,1,18,10,45,0.0,45.0,5.15,10.5,45.0,39.72,28.68
2017,1,18,11,0,0.0,43.0,5.3,11.0,43.0,37.95,27.06
2017,1,18,11,15,0.0,61.0,5.4,11.0,61.0,53.92,40.7
2017,1,18,11,30,0.0,79.0,5.5,11.0,79.0,69.92,54.31
2017,1,18,11,45,0.0,68.0,5.65,11.0,68.0,60.14,45.93
2017,1,18,12,0,0.0,57.0,5.8,11.0,57.0,50.38,37.57
2017,1,18,12,15,0.0,41.5,5.95,11.0,41.5,36.64,25.82
2017,1,18,12,30,0.0,26.0,6.1,11.0,26.0,22.93,14.06
2017,1,18,12,45,0.0,19.5,6.35,11.0,19.5,17.19,9.13
2017,1,18,13,0,0.0,13.0,6.6,11.0,13.0,11.46,4.2
2017,1,18,13,15,0.0,29.5,6.7,11.0,29.5,26.02,16.74
2017,1,18,13,30,0.0,46.0,6.8,11.0,46.0,40.62,29.3
2017,1,18,13,45,0.0,33.0,6.9,11.0,33.0,29.11,19.44
2017,1,18,14,0,0.0,20.0,7.0,11.0,20.0,17.62,9.56
2017,1,18,14,15,0.0,22.5,6.95,11.0,22.5,19.82,11.49
2017,1,18,14,30,0.0,25.0,6.9,11.0,25.0,22.02,13.42
2017,1,18,14,45,0.0,17.0,6.9,11.0,17.0,14.96,7.33
2017,1,18,15,0,0.0,9.0,6.9,11.0,9.0,7.91,1.22
2017,1,18,15,15,0.0,8.0,6.85,11.0,8.0,7.03,0.46
2017,1,18,15,30,0.0,7.0,6.8,11.0,7.0,6.15,0.0
2017,1,18,15,45,0.0,5.5,6.75,11.0,5.5,4.83,0.0
2017,1,18,16,0,0.0,4.0,6.7,11.0,4.0,3.51,0.0
2017,1,18,16,15,0.0,3.0,6.65,11.0,3.0,2.63,0.0
2017,1,18,16,30,0.0,2.0,6.6,11.0,2.0,1.75,0.0
2017,1,18,16,45,0.0,1.0,6.55,11.0,1.0,0.88,0.0
2017,1,18,17,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,7,45,24.5,20.0,2.6,9.0,22.5,16.78,0.0
2017,1,19,8,0,49.0,40.0,2.7,9.0,45.0,32.17,21.18
2017,1,19,8,15,103.5,60.0,2.7,9.0,77.0,47.41,36.35
2017,1,19,8,30,158.0,80.0,2.7,9.0,109.0,76.29,54.5
2017,1,19,8,45,206.5,96.0,2.75,9.5,143.5,108.99,79.1
2017,1,19,9,0,255.0,112.0,2.8,10.0,178.0,147.5,110.3
2017,1,19,9,15,288.5,126.0,2.75,10.0,212.0,186.31,143.79
2017,1,19,9,30,322.0,140.0,2.7,10.0,246.0,228.81,180.95
2017,1,19,9,45,433.5,126.0,2.7,10.0,285.5,280.51,224.52
2017,1,19,10,0,545.0,112.0,2.7,10.0,325.0,342.8,277.62
2017,1,19,10,15,332.5,153.0,2.75,10.0,286.0,306.64,252.02
2017,1,19,10,30,120.0,194.0,2.8,10.0,247.0,252.05,208.01
2017,1,19,10,45,459.5,144.5,2.85,10.5,363.0,414.73,343.52
2017,1,19,11,0,799.0,95.0,2.9,11.0,479.0,594.01,487.8
2017,1,19,11,15,589.0,148.5,2.9,11.0,437.0,548.09,450.28
2017,1,19,11,30,379.0,202.0,2.9,11.0,395.0,476.77,392.4
2017,1,19,11,45,375.0,209.5,2.95,11.0,403.5,498.61,410.47
2017,1,19,12,0,371.0,217.0,3.0,11.0,412.0,519.15,426.85
2017,1,19,12,15,607.0,155.0,2.95,11.0,475.0,666.77,545.79
2017,1,19,12,30,843.0,93.0,2.9,11.0,538.0,800.6,646.71
2017,1,19,12,45,421.5,110.5,2.85,11.0,333.0,499.08,413.7
2017,1,19,13,0,0.0,128.0,2.8,11.0,128.0,116.65,93.14
2017,1,19,13,15,44.0,174.0,2.75,11.0,196.0,214.24,176.81
2017,1,19,13,30,88.0,220.0,2.7,11.0,264.0,310.35,256.67
2017,1,19,13,45,199.0,205.0,2.65,11.0,298.5,407.4,338.33
2017,1,19,14,0,310.0,190.0,2.6,11.0,333.0,505.21,418.65
2017,1,19,14,15,550.0,134.0,2.55,10.5,369.5,663.04,547.28
2017,1,19,14,30,790.0,78.0,2.5,10.0,406.0,800.74,651.73
2017,1,19,14,45,557.0,106.5,2.45,10.0,329.0,636.82,526.92
2017,1,19,15,0,324.0,135.0,2.4,10.0,252.0,449.05,377.31
2017,1,19,15,15,303.5,124.0,2.3,10.0,223.5,415.51,351.09
2017,1,19,15,30,283.0,113.0,2.2,10.0,195.0,381.83,323.27
2017,1,19,15,45,262.0,97.5,2.15,10.0,165.0,341.22,289.27
2017,1,19,16,0,241.0,82.0,2.1,10.0,135.0,300.75,254.42
2017,1,19,16,15,210.0,65.5,2.05,9.5,104.0,251.94,211.79
2017,1,19,16,30,179.0,49.0,2.0,9.0,73.0,204.25,168.64
2017,1,19,16,45,89.5,34.5,2.0,9.0,46.5,125.05,93.91
2017,1,19,17,0,0.0,20.0,2.0,9.0,20.0,21.21,0.0
2017,1,19,17,15,0.0,10.0,2.05,9.0,10.0,9.1,0.0
2017,1,19,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,4.0,3.55,9.0,4.0,3.5,0.0
2017,1,20,8,0,0.0,8.0,3.4,9.0,8.0,7.02,0.24
2017,1,20,8,15,0.0,13.0,3.35,9.0,13.0,11.42,4.5
2017,1,20,8,30,0.0,18.0,3.3,9.0,18.0,15.82,8.05
2017,1,20,8,45,0.0,23.5,3.3,9.5,23.5,20.67,12.36
2017,1,20,9,0,0.0,29.0,3.3,10.0,29.0,25.53,16.63
2017,1,20,9,15,0.0,34.0,3.5,10.0,34.0,29.95,20.51
2017,1,20,9,30,0.0,39.0,3.7,10.0,39.0,34.38,24.35
2017,1,20,9,45,0.0,44.0,3.9,10.0,44.0,38.81,28.17
2017,1,20,10,0,0.0,49.0,4.1,10.0,49.0,43.24,31.95
2017,1,20,10,15,30.5,118.5,4.25,10.0,132.0,123.28,100.58
2017,1,20,10,30,61.0,188.0,4.4,10.0,215.0,209.21,173.14
2017,1,20,10,45,40.0,185.0,4.6,10.0,203.5,198.59,164.01
2017,1,20,11,0,19.0,182.0,4.8,10.0,192.0,178.56,146.9
2017,1,20,11,15,215.0,190.0,4.85,10.0,300.5,341.08,285.6
2017,1,20,11,30,411.0,198.0,4.9,10.0,409.0,505.23,421.87
2017,1,20,11,45,206.0,181.5,4.95,10.0,287.0,347.01,290.49
2017,1,20,12,0,1.0,165.0,5.0,10.0,165.0,152.67,124.26
2017,1,20,12,15,5.5,176.0,4.95,9.5,178.5,167.71,137.48
2017,1,20,12,30,10.0,187.0,4.9,9.0,192.0,183.37,151.04
2017,1,20,12,45,5.0,149.0,4.9,9.0,151.5,141.27,115.45
2017,1,20,13,0,0.0,111.0,4.9,9.0,111.0,99.93,80.26
2017,1,20,13,15,54.5,168.0,4.85,9.0,195.5,216.15,180.79
2017,1,20,13,30,109.0,225.0,4.8,9.0,280.0,334.39,280.62
2017,1,20,13,45,54.5,139.0,4.75,9.0,166.5,186.84,156.33
2017,1,20,14,0,0.0,53.0,4.7,9.0,53.0,46.81,34.93
2017,1,20,14,15,0.0,50.0,4.7,9.0,50.0,44.14,32.74
2017,1,20,14,30,0.0,47.0,4.7,9.0,47.0,41.48,30.49
2017,1,20,14,45,0.0,68.0,4.7,9.0,68.0,60.11,46.72
2017,1,20,15,0,0.0,89.0,4.7,9.0,89.0,81.51,65.32
2017,1,20,15,15,0.0,79.0,4.7,8.5,79.0,71.97,57.24
2017,1,20,15,30,0.0,69.0,4.7,8.0,69.0,62.44,49.07
2017,1,20,15,45,0.0,58.0,4.75,8.0,58.0,51.82,39.76
2017,1,20,16,0,0.0,47.0,4.8,8.0,47.0,41.49,30.59
2017,1,20,16,15,0.0,36.0,4.7,8.0,36.0,31.74,21.87
2017,1,20,16,30,0.0,25.0,4.6,8.0,25.0,22.01,13.13
2017,1,20,16,45,0.0,15.5,4.55,8.0,15.5,13.63,5.29
2017,1,20,17,0,0.0,6.0,4.5,8.0,6.0,5.26,0.0
2017,1,20,17,15,0.0,3.0,4.4,8.0,3.0,2.73,0.0
2017,1,20,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,7,45,47.5,23.0,2.95,8.5,27.5,19.06,0.0
2017,1,21,8,0,95.0,46.0,2.9,9.0,55.0,36.34,24.98
2017,1,21,8,15,178.0,63.5,2.85,9.0,92.0,49.15,37.97
2017,1,21,8,30,261.0,81.0,2.8,9.0,129.0,83.38,57.1
2017,1,21,8,45,354.5,88.5,2.8,9.5,171.5,121.63,83.3
2017,1,21,9,0,448.0,96.0,2.8,10.0,214.0,170.31,121.31
2017,1,21,9,15,328.5,115.5,2.8,10.0,209.5,186.29,142.32
2017,1,21,9,30,209.0,135.0,2.8,10.0,205.0,190.16,151.67
2017,1,21,9,45,407.5,128.5,2.85,10.5,283.5,273.47,218.97
2017,1,21,10,0,606.0,122.0,2.9,11.0,362.0,377.19,303.88
2017,1,21,10,15,467.5,150.5,2.9,11.0,344.0,372.75,304.13
2017,1,21,10,30,329.0,179.0,2.9,11.0,326.0,350.07,287.8
2017,1,21,10,45,257.0,198.5,2.9,11.0,317.5,348.47,287.19
2017,1,21,11,0,185.0,218.0,2.9,11.0,309.0,331.32,273.09
2017,1,21,11,15,120.5,219.0,2.95,11.0,279.5,301.14,248.01
2017,1,21,11,30,56.0,220.0,3.0,11.0,250.0,254.93,209.22
2017,1,21,11,45,110.0,232.0,3.05,11.0,290.5,310.42,255.93
2017,1,21,12,0,164.0,244.0,3.1,11.0,331.0,381.99,314.71
2017,1,21,12,15,119.0,240.5,3.1,11.0,304.0,350.65,288.33
2017,1,21,12,30,74.0,237.0,3.1,11.0,277.0,302.63,248.63
2017,1,21,12,45,53.5,224.0,3.15,11.0,253.0,274.4,225.44
2017,1,21,13,0,33.0,211.0,3.2,11.0,229.0,245.06,201.05
2017,1,21,13,15,23.0,196.5,3.2,10.5,208.5,208.04,170.84
2017,1,21,13,30,13.0,182.0,3.2,10.0,188.0,185.25,152.09
2017,1,21,13,45,23.0,184.5,3.2,10.0,195.5,198.42,163.72
2017,1,21,14,0,33.0,187.0,3.2,10.0,203.0,227.58,188.55
2017,1,21,14,15,16.5,152.0,3.2,10.0,160.0,160.15,131.86
2017,1,21,14,30,0.0,117.0,3.2,10.0,117.0,108.99,88.18
2017,1,21,14,45,0.0,101.5,3.2,10.0,101.5,93.58,75.23
2017,1,21,15,0,0.0,86.0,3.2,10.0,86.0,78.21,62.17
2017,1,21,15,15,0.0,76.0,3.2,9.5,76.0,68.65,54.13
2017,1,21,15,30,0.0,66.0,3.2,9.0,66.0,59.1,45.98
2017,1,21,15,45,0.0,55.5,3.25,9.0,55.5,49.02,37.18
2017,1,21,16,0,0.0,45.0,3.3,9.0,45.0,39.71,28.96
2017,1,21,16,15,0.0,35.0,3.35,9.0,35.0,30.85,21.05
2017,1,21,16,30,0.0,25.0,3.4,9.0,25.0,22.01,13.11
2017,1,21,16,45,0.0,16.0,3.5,9.0,16.0,14.07,5.73
2017,1,21,17,0,0.0,7.0,3.6,9.0,7.0,6.14,0.0
2017,1,21,17,15,0.0,3.5,3.7,9.0,3.5,3.18,0.0
2017,1,21,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,7,45,134.5,19.5,2.25,8.5,33.0,15.34,0.0
2017,1,22,8,0,269.0,39.0,2.1,9.0,66.0,30.54,20.26
2017,1,22,8,15,368.5,49.0,2.0,9.0,106.5,39.96,29.91
2017,1,22,8,30,468.0,59.0,1.9,9.0,147.0,80.56,47.63
2017,1,22,8,45,541.5,64.5,1.85,9.5,190.0,125.91,78.54
2017,1,22,9,0,615.0,70.0,1.8,10.0,233.0,179.82,121.96
