Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.5,3.4,11.0,0.5,0.45,0.0
2017,2,2,7,30,0.0,1.0,3.4,11.0,1.0,0.91,0.0
2017,2,2,7,45,0.0,3.5,3.4,11.0,3.5,3.07,0.0
2017,2,2,8,0,0.0,6.0,3.4,11.0,6.0,5.26,0.0
2017,2,2,8,15,0.0,9.5,3.3,11.0,9.5,8.34,1.81
2017,2,2,8,30,0.0,13.0,3.2,11.0,13.0,11.42,4.24
2017,2,2,8,45,0.0,16.5,3.15,11.5,16.5,14.5,6.95
2017,2,2,9,0,0.0,20.0,3.1,12.0,20.0,17.59,9.62
2017,2,2,9,15,0.0,23.0,3.0,12.0,23.0,20.24,11.92
2017,2,2,9,30,0.0,26.0,2.9,12.0,26.0,22.89,14.19
2017,2,2,9,45,0.0,22.0,2.85,12.0,22.0,19.37,11.11
2017,2,2,10,0,0.0,18.0,2.8,12.0,18.0,15.85,8.04
2017,2,2,10,15,0.0,42.5,2.75,12.0,42.5,37.51,26.63
2017,2,2,10,30,0.0,67.0,2.7,12.0,67.0,59.24,45.12
2017,2,2,10,45,3.0,122.5,2.65,12.5,124.0,111.17,88.74
2017,2,2,11,0,6.0,178.0,2.6,13.0,181.0,165.37,133.36
2017,2,2,11,15,3.0,167.5,2.6,13.0,169.0,154.0,123.67
2017,2,2,11,30,0.0,157.0,2.6,13.0,157.0,142.29,113.84
2017,2,2,11,45,0.0,160.5,2.65,13.0,160.5,145.91,116.77
2017,2,2,12,0,0.0,164.0,2.7,13.0,164.0,149.6,119.75
2017,2,2,12,15,0.0,154.5,2.7,13.0,154.5,140.69,112.36
2017,2,2,12,30,0.0,145.0,2.7,13.0,145.0,131.76,105.0
2017,2,2,12,45,0.0,135.0,2.7,13.5,135.0,122.32,97.03
2017,2,2,13,0,0.0,125.0,2.7,14.0,125.0,112.88,89.09
2017,2,2,13,15,4.0,156.5,2.6,14.0,159.0,147.79,118.16
2017,2,2,13,30,8.0,188.0,2.5,14.0,193.0,184.68,148.57
2017,2,2,13,45,11.0,188.0,2.45,14.0,194.0,188.71,152.07
2017,2,2,14,0,14.0,188.0,2.4,14.0,195.0,193.03,155.92
2017,2,2,14,15,7.0,158.0,2.35,13.5,161.5,155.7,125.48
2017,2,2,14,30,0.0,128.0,2.3,13.0,128.0,118.75,94.97
2017,2,2,14,45,0.5,134.0,2.3,13.0,134.5,126.89,102.05
2017,2,2,15,0,1.0,140.0,2.3,13.0,141.0,136.04,109.93
2017,2,2,15,15,0.5,126.5,2.25,13.0,127.0,122.69,98.9
2017,2,2,15,30,0.0,113.0,2.2,13.0,113.0,109.38,87.86
2017,2,2,15,45,0.0,97.5,2.15,13.0,97.5,94.14,75.06
2017,2,2,16,0,0.0,82.0,2.1,13.0,82.0,78.84,62.03
2017,2,2,16,15,0.0,66.5,2.1,12.5,66.5,63.42,48.83
2017,2,2,16,30,0.0,51.0,2.1,12.0,51.0,47.8,35.24
2017,2,2,16,45,0.0,36.0,2.1,12.0,36.0,32.46,21.73
2017,2,2,17,0,0.0,21.0,2.1,12.0,21.0,18.5,9.13
2017,2,2,17,15,0.0,10.5,2.05,12.0,10.5,9.23,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,11.0,2.95,11.0,11.0,10.01,0.0
2017,2,3,7,30,0.0,22.0,3.1,11.0,22.0,18.31,0.0
2017,2,3,7,45,179.0,32.5,3.3,11.5,56.5,25.42,14.55
2017,2,3,8,0,358.0,43.0,3.5,12.0,91.0,34.93,24.88
2017,2,3,8,15,440.5,51.5,3.6,12.0,133.0,41.59,31.4
2017,2,3,8,30,523.0,60.0,3.7,12.0,175.0,85.03,48.82
2017,2,3,8,45,261.5,61.0,3.85,12.0,118.5,86.48,57.03
2017,2,3,9,0,0.0,62.0,4.0,12.0,62.0,54.78,41.71
2017,2,3,9,15,0.0,71.5,4.1,12.0,71.5,63.15,48.9
2017,2,3,9,30,0.0,81.0,4.2,12.0,81.0,71.59,56.04
2017,2,3,9,45,0.0,64.5,4.3,12.5,64.5,57.0,43.35
2017,2,3,10,0,0.0,48.0,4.4,13.0,48.0,42.37,30.69
2017,2,3,10,15,0.0,76.5,4.45,13.0,76.5,67.68,52.16
2017,2,3,10,30,0.0,105.0,4.5,13.0,105.0,93.35,73.73
2017,2,3,10,45,0.0,94.0,4.6,13.0,94.0,83.39,65.2
2017,2,3,11,0,0.0,83.0,4.7,13.0,83.0,73.49,56.76
2017,2,3,11,15,0.0,89.0,4.7,13.0,89.0,78.84,61.2
2017,2,3,11,30,0.0,95.0,4.7,13.0,95.0,84.31,65.72
2017,2,3,11,45,0.0,119.5,4.7,13.0,119.5,107.0,84.67
2017,2,3,12,0,0.0,144.0,4.7,13.0,144.0,130.27,103.99
2017,2,3,12,15,0.0,139.5,4.6,13.0,139.5,126.17,100.52
2017,2,3,12,30,0.0,135.0,4.5,13.0,135.0,122.06,97.09
2017,2,3,12,45,0.0,137.0,4.45,13.0,137.0,124.2,98.9
2017,2,3,13,0,0.0,139.0,4.4,13.0,139.0,126.41,100.77
2017,2,3,13,15,0.0,116.5,4.3,13.0,116.5,104.84,82.85
2017,2,3,13,30,0.0,94.0,4.2,13.0,94.0,83.52,65.08
2017,2,3,13,45,0.0,86.0,4.15,13.0,86.0,76.16,58.98
2017,2,3,14,0,0.0,78.0,4.1,13.0,78.0,69.04,53.06
2017,2,3,14,15,0.0,91.5,3.95,12.5,91.5,81.46,63.78
2017,2,3,14,30,0.0,105.0,3.8,12.0,105.0,95.05,75.53
2017,2,3,14,45,0.0,67.5,3.65,12.0,67.5,59.67,45.58
2017,2,3,15,0,0.0,30.0,3.5,12.0,30.0,26.44,17.18
2017,2,3,15,15,0.0,27.0,3.35,12.0,27.0,23.78,14.94
2017,2,3,15,30,0.0,24.0,3.2,12.0,24.0,21.13,12.67
2017,2,3,15,45,0.0,21.0,3.1,12.0,21.0,18.47,10.39
2017,2,3,16,0,0.0,18.0,3.0,12.0,18.0,15.82,8.08
2017,2,3,16,15,0.0,14.5,2.9,11.5,14.5,12.74,5.39
2017,2,3,16,30,0.0,11.0,2.8,11.0,11.0,9.66,2.67
2017,2,3,16,45,0.0,8.0,2.75,11.0,8.0,7.02,0.3
2017,2,3,17,0,0.0,5.0,2.7,11.0,5.0,4.38,0.0
2017,2,3,17,15,0.0,2.5,2.65,11.0,2.5,2.19,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,3.5,2.15,10.0,3.5,3.18,0.0
2017,2,4,7,30,0.0,7.0,2.2,10.0,7.0,6.14,0.0
2017,2,4,7,45,0.0,18.5,2.3,10.5,18.5,16.29,7.58
2017,2,4,8,0,0.0,30.0,2.4,11.0,30.0,26.45,17.63
2017,2,4,8,15,0.0,43.5,2.4,11.0,43.5,38.19,28.57
2017,2,4,8,30,0.0,57.0,2.4,11.0,57.0,49.84,37.44
2017,2,4,8,45,0.0,70.5,2.45,11.5,70.5,61.66,47.69
2017,2,4,9,0,0.0,84.0,2.5,12.0,84.0,73.63,57.89
2017,2,4,9,15,0.0,97.0,2.5,12.0,97.0,85.29,67.8
2017,2,4,9,30,0.0,110.0,2.5,12.0,110.0,97.08,77.7
2017,2,4,9,45,22.0,145.0,2.5,12.5,154.5,136.65,110.36
2017,2,4,10,0,44.0,180.0,2.5,13.0,199.0,183.03,148.39
2017,2,4,10,15,217.0,185.5,2.45,13.0,291.5,285.05,231.73
2017,2,4,10,30,390.0,191.0,2.4,13.0,384.0,395.8,321.42
2017,2,4,10,45,325.5,214.0,2.4,13.0,381.0,403.97,327.99
2017,2,4,11,0,261.0,237.0,2.4,13.0,378.0,405.87,329.28
2017,2,4,11,15,159.5,241.5,2.35,13.0,328.5,348.58,282.89
2017,2,4,11,30,58.0,246.0,2.3,13.0,279.0,280.68,226.92
2017,2,4,11,45,75.5,256.5,2.3,13.0,300.5,308.91,250.12
2017,2,4,12,0,93.0,267.0,2.3,13.0,322.0,338.55,273.99
2017,2,4,12,15,89.0,267.5,2.25,13.0,320.0,340.99,275.69
2017,2,4,12,30,85.0,268.0,2.2,13.0,318.0,343.02,277.2
2017,2,4,12,45,51.0,241.0,2.2,13.0,271.0,287.66,232.48
2017,2,4,13,0,17.0,214.0,2.2,13.0,224.0,216.94,174.83
2017,2,4,13,15,34.5,226.5,2.15,13.0,246.0,262.65,212.68
2017,2,4,13,30,52.0,239.0,2.1,13.0,268.0,296.06,240.04
2017,2,4,13,45,39.0,221.5,2.1,13.0,243.0,266.61,216.21
2017,2,4,14,0,26.0,204.0,2.1,13.0,218.0,220.97,179.3
2017,2,4,14,15,13.0,170.5,2.0,13.0,177.5,174.19,140.95
2017,2,4,14,30,0.0,137.0,1.9,13.0,137.0,127.9,102.43
2017,2,4,14,45,15.0,151.0,1.8,13.0,157.5,157.98,128.39
2017,2,4,15,0,30.0,165.0,1.7,13.0,178.0,204.73,167.7
2017,2,4,15,15,26.0,150.5,1.6,12.5,160.5,172.17,141.1
2017,2,4,15,30,22.0,136.0,1.5,12.0,143.0,154.73,126.96
2017,2,4,15,45,17.0,119.0,1.4,12.0,124.5,133.53,109.13
2017,2,4,16,0,12.0,102.0,1.3,12.0,106.0,112.52,91.22
2017,2,4,16,15,6.0,84.5,1.25,11.5,86.5,90.29,72.13
2017,2,4,16,30,0.0,67.0,1.2,11.0,67.0,68.23,52.88
2017,2,4,16,45,0.0,48.5,1.2,10.5,48.5,48.75,35.77
2017,2,4,17,0,0.0,30.0,1.2,10.0,30.0,28.23,17.48
2017,2,4,17,15,0.0,15.0,1.2,10.0,15.0,13.21,0.0
2017,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,1.55,9.0,7.5,6.82,0.0
2017,2,5,7,30,0.0,15.0,1.6,9.0,15.0,13.22,0.0
2017,2,5,7,45,37.5,33.5,1.65,9.5,38.5,27.59,17.17
2017,2,5,8,0,75.0,52.0,1.7,10.0,62.0,41.89,31.39
2017,2,5,8,15,97.0,71.5,1.8,10.0,90.0,56.97,45.5
2017,2,5,8,30,119.0,91.0,1.9,10.0,118.0,82.83,61.65
2017,2,5,8,45,138.5,109.5,2.05,10.5,147.5,110.79,83.67
2017,2,5,9,0,158.0,128.0,2.2,11.0,177.0,141.42,109.05
2017,2,5,9,15,171.0,144.0,2.3,11.0,204.0,170.89,134.51
2017,2,5,9,30,184.0,160.0,2.4,11.0,231.0,201.95,161.47
2017,2,5,9,45,156.0,178.0,2.55,11.5,242.0,221.27,178.97
2017,2,5,10,0,128.0,196.0,2.7,12.0,253.0,237.59,193.21
2017,2,5,10,15,100.0,206.5,2.85,12.0,253.0,238.67,194.67
2017,2,5,10,30,72.0,217.0,3.0,12.0,253.0,240.99,196.7
2017,2,5,10,45,85.5,231.0,3.15,12.5,276.0,267.93,218.52
2017,2,5,11,0,99.0,245.0,3.3,13.0,299.0,296.29,241.29
2017,2,5,11,15,95.0,252.5,3.4,13.0,305.5,307.61,250.33
2017,2,5,11,30,91.0,260.0,3.5,13.0,312.0,318.51,259.03
2017,2,5,11,45,45.5,193.0,3.6,13.0,219.0,219.62,178.34
2017,2,5,12,0,0.0,126.0,3.7,13.0,126.0,113.13,89.47
2017,2,5,12,15,0.0,81.5,3.75,12.5,81.5,72.19,55.48
2017,2,5,12,30,0.0,37.0,3.8,12.0,37.0,32.69,22.2
2017,2,5,12,45,3.5,115.0,3.85,12.0,117.5,106.06,84.27
2017,2,5,13,0,7.0,193.0,3.9,12.0,198.0,186.31,150.96
2017,2,5,13,15,3.5,133.0,3.9,12.0,135.5,123.82,99.04
2017,2,5,13,30,0.0,73.0,3.9,12.0,73.0,64.61,49.32
2017,2,5,13,45,28.5,150.0,3.95,12.0,165.0,174.58,142.83
2017,2,5,14,0,57.0,227.0,4.0,12.0,257.0,292.57,240.62
2017,2,5,14,15,28.5,181.0,4.05,12.0,196.0,213.63,175.13
2017,2,5,14,30,0.0,135.0,4.1,12.0,135.0,125.62,101.1
2017,2,5,14,45,0.0,125.0,4.2,12.0,125.0,116.2,93.48
2017,2,5,15,0,0.0,115.0,4.3,12.0,115.0,106.81,85.76
2017,2,5,15,15,0.0,60.5,4.4,11.5,60.5,53.44,40.5
2017,2,5,15,30,0.0,6.0,4.5,11.0,6.0,5.27,0.0
2017,2,5,15,45,0.0,5.0,4.65,11.0,5.0,4.39,0.0
2017,2,5,16,0,0.0,4.0,4.8,11.0,4.0,3.51,0.0
2017,2,5,16,15,0.0,3.0,4.95,11.0,3.0,2.63,0.0
2017,2,5,16,30,0.0,2.0,5.1,11.0,2.0,1.75,0.0
2017,2,5,16,45,0.0,1.5,5.25,11.0,1.5,1.31,0.0
2017,2,5,17,0,0.0,1.0,5.4,11.0,1.0,0.88,0.0
2017,2,5,17,15,0.0,0.5,5.5,11.0,0.5,0.44,0.0
2017,2,5,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,2.8,11.0,4.5,4.09,0.0
2017,2,6,7,30,0.0,9.0,2.9,11.0,9.0,7.91,0.0
2017,2,6,7,45,0.0,21.0,3.0,11.5,21.0,18.5,9.72
2017,2,6,8,0,0.0,33.0,3.1,12.0,33.0,29.11,19.97
2017,2,6,8,15,0.0,47.0,3.15,12.0,47.0,41.09,31.07
2017,2,6,8,30,0.0,61.0,3.2,12.0,61.0,53.19,40.18
2017,2,6,8,45,0.0,75.0,3.25,12.0,75.0,65.47,50.87
2017,2,6,9,0,0.0,89.0,3.3,12.0,89.0,77.9,61.55
2017,2,6,9,15,0.0,102.5,3.3,12.0,102.5,90.04,71.84
2017,2,6,9,30,0.0,116.0,3.3,12.0,116.0,102.31,82.13
2017,2,6,9,45,0.0,132.0,3.3,12.0,132.0,116.94,94.31
2017,2,6,10,0,0.0,148.0,3.3,12.0,148.0,131.78,106.56
2017,2,6,10,15,3.0,159.5,3.25,12.0,161.0,144.17,116.68
2017,2,6,10,30,6.0,171.0,3.2,12.0,174.0,156.99,127.15
2017,2,6,10,45,9.0,182.0,3.2,12.0,187.0,169.77,137.58
2017,2,6,11,0,12.0,193.0,3.2,12.0,200.0,182.98,148.35
2017,2,6,11,15,6.0,147.0,3.2,12.0,150.5,136.35,109.51
2017,2,6,11,30,0.0,101.0,3.2,12.0,101.0,89.78,70.43
2017,2,6,11,45,7.5,157.0,3.25,12.0,161.5,147.84,119.08
2017,2,6,12,0,15.0,213.0,3.3,12.0,222.0,208.94,169.43
2017,2,6,12,15,7.5,186.5,3.25,12.0,191.0,177.65,143.38
2017,2,6,12,30,0.0,160.0,3.2,12.0,160.0,146.03,117.08
2017,2,6,12,45,0.0,114.5,3.15,12.0,114.5,102.58,81.02
2017,2,6,13,0,0.0,69.0,3.1,12.0,69.0,61.07,46.24
2017,2,6,13,15,0.0,63.0,3.0,12.0,63.0,55.74,41.79
2017,2,6,13,30,0.0,57.0,2.9,12.0,57.0,50.4,37.32
2017,2,6,13,45,0.0,71.0,2.85,12.0,71.0,62.83,47.9
2017,2,6,14,0,0.0,85.0,2.8,12.0,85.0,75.27,58.49
2017,2,6,14,15,0.0,74.0,2.75,12.0,74.0,65.47,50.29
2017,2,6,14,30,0.0,63.0,2.7,12.0,63.0,55.69,42.07
2017,2,6,14,45,0.0,43.0,2.65,12.0,43.0,37.95,27.0
2017,2,6,15,0,0.0,23.0,2.6,12.0,23.0,20.26,11.85
2017,2,6,15,15,0.0,18.5,2.6,12.0,18.5,16.28,8.45
2017,2,6,15,30,0.0,14.0,2.6,12.0,14.0,12.31,5.03
2017,2,6,15,45,0.0,12.0,2.6,12.0,12.0,10.55,3.51
2017,2,6,16,0,0.0,10.0,2.6,12.0,10.0,8.78,1.98
2017,2,6,16,15,0.0,8.5,2.65,11.5,8.5,7.46,0.83
2017,2,6,16,30,0.0,7.0,2.7,11.0,7.0,6.14,0.0
2017,2,6,16,45,0.0,5.0,2.8,11.0,5.0,4.38,0.0
2017,2,6,17,0,0.0,3.0,2.9,11.0,3.0,2.63,0.0
2017,2,6,17,15,0.0,1.5,3.0,11.0,1.5,1.31,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.5,5.65,13.0,1.5,1.36,0.0
2017,2,7,7,30,0.0,3.0,5.4,13.0,3.0,2.63,0.0
2017,2,7,7,45,0.0,7.5,5.2,13.0,7.5,6.58,0.0
2017,2,7,8,0,0.0,12.0,5.0,13.0,12.0,10.53,3.6
2017,2,7,8,15,0.0,17.5,4.85,13.0,17.5,15.38,8.08
2017,2,7,8,30,0.0,23.0,4.7,13.0,23.0,20.23,11.77
2017,2,7,8,45,0.0,28.5,4.55,13.0,28.5,25.09,16.02
2017,2,7,9,0,0.0,34.0,4.4,13.0,34.0,29.95,20.22
2017,2,7,9,15,0.0,39.0,4.35,13.0,39.0,34.38,24.01
2017,2,7,9,30,0.0,44.0,4.3,13.0,44.0,38.81,27.76
2017,2,7,9,45,0.0,26.0,4.25,13.0,26.0,22.91,14.05
2017,2,7,10,0,0.0,8.0,4.2,13.0,8.0,7.04,0.39
2017,2,7,10,15,0.0,70.0,4.0,13.0,70.0,61.91,47.22
2017,2,7,10,30,0.0,132.0,3.8,13.0,132.0,117.85,94.17
2017,2,7,10,45,2.0,154.5,3.6,13.0,155.5,139.96,112.37
2017,2,7,11,0,4.0,177.0,3.4,13.0,179.0,162.71,131.0
2017,2,7,11,15,7.0,188.5,3.35,13.0,192.5,176.25,142.02
2017,2,7,11,30,10.0,200.0,3.3,13.0,206.0,190.23,153.4
2017,2,7,11,45,11.5,206.0,3.25,13.0,213.0,198.14,159.77
2017,2,7,12,0,13.0,212.0,3.2,13.0,220.0,206.25,166.34
2017,2,7,12,15,12.5,211.5,3.15,13.0,219.5,206.43,166.42
2017,2,7,12,30,12.0,211.0,3.1,13.0,219.0,206.58,166.53
2017,2,7,12,45,30.5,232.5,3.1,13.0,251.0,259.75,210.31
2017,2,7,13,0,49.0,254.0,3.1,13.0,283.0,303.15,245.74
2017,2,7,13,15,38.5,240.0,2.9,13.0,263.0,280.85,227.45
2017,2,7,13,30,28.0,226.0,2.7,13.0,243.0,242.08,196.06
2017,2,7,13,45,16.0,200.0,2.5,13.0,209.5,204.94,165.71
2017,2,7,14,0,4.0,174.0,2.3,13.0,176.0,167.7,134.99
2017,2,7,14,15,33.0,192.0,2.25,12.5,208.5,230.28,188.08
2017,2,7,14,30,62.0,210.0,2.2,12.0,241.0,282.22,231.82
2017,2,7,14,45,32.5,179.0,2.15,12.0,195.0,219.8,180.14
2017,2,7,15,0,3.0,148.0,2.1,12.0,149.0,145.28,117.77
2017,2,7,15,15,1.5,105.5,1.95,12.0,106.0,98.93,79.12
2017,2,7,15,30,0.0,63.0,1.8,12.0,63.0,55.66,42.39
2017,2,7,15,45,0.0,55.0,1.7,12.0,55.0,48.56,36.38
2017,2,7,16,0,0.0,47.0,1.6,12.0,47.0,41.46,30.29
2017,2,7,16,15,0.0,38.5,1.45,12.0,38.5,33.93,23.74
2017,2,7,16,30,0.0,30.0,1.3,12.0,30.0,26.42,17.13
2017,2,7,16,45,0.0,22.0,1.2,12.0,22.0,19.35,10.85
2017,2,7,17,0,0.0,14.0,1.1,12.0,14.0,12.3,4.55
2017,2,7,17,15,0.0,8.0,1.05,11.5,8.0,7.02,0.0
2017,2,7,17,30,0.0,2.0,1.0,11.0,2.0,1.82,0.0
2017,2,7,17,45,0.0,1.0,1.0,11.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,3.3,13.0,2.5,2.27,0.0
2017,2,8,7,30,0.0,5.0,3.2,13.0,5.0,4.38,0.0
2017,2,8,7,45,0.0,11.0,3.1,13.0,11.0,9.66,2.48
2017,2,8,8,0,0.0,17.0,3.0,13.0,17.0,14.94,7.51
2017,2,8,8,15,0.0,24.5,2.95,13.0,24.5,21.56,13.62
2017,2,8,8,30,0.0,32.0,2.9,13.0,32.0,28.18,18.64
2017,2,8,8,45,0.0,39.0,2.85,13.0,39.0,34.37,24.04
2017,2,8,9,0,0.0,46.0,2.8,13.0,46.0,40.57,29.38
2017,2,8,9,15,0.0,52.5,2.8,13.0,52.5,46.34,34.29
2017,2,8,9,30,0.0,59.0,2.8,13.0,59.0,52.11,39.15
2017,2,8,9,45,0.0,55.0,2.85,13.5,55.0,48.57,35.96
2017,2,8,10,0,0.0,51.0,2.9,14.0,51.0,45.03,32.79
2017,2,8,10,15,0.0,54.0,2.85,14.0,54.0,47.7,34.98
2017,2,8,10,30,0.0,57.0,2.8,14.0,57.0,50.38,37.17
2017,2,8,10,45,0.0,58.0,2.8,14.0,58.0,51.27,37.85
2017,2,8,11,0,0.0,59.0,2.8,14.0,59.0,52.17,38.54
2017,2,8,11,15,0.0,60.5,2.85,14.0,60.5,53.51,39.62
2017,2,8,11,30,0.0,62.0,2.9,14.0,62.0,54.85,40.7
2017,2,8,11,45,0.0,74.0,2.95,14.0,74.0,65.52,49.6
2017,2,8,12,0,0.0,86.0,3.0,14.0,86.0,76.2,58.49
2017,2,8,12,15,0.0,86.0,3.0,14.0,86.0,76.21,58.47
2017,2,8,12,30,0.0,86.0,3.0,14.0,86.0,76.21,58.47
2017,2,8,12,45,0.0,85.0,3.0,14.0,85.0,75.32,57.74
2017,2,8,13,0,0.0,84.0,3.0,14.0,84.0,74.42,57.02
2017,2,8,13,15,0.0,88.5,2.95,14.0,88.5,78.42,60.4
2017,2,8,13,30,0.0,93.0,2.9,14.0,93.0,82.51,63.87
2017,2,8,13,45,0.0,80.0,2.85,14.0,80.0,70.84,54.17
2017,2,8,14,0,0.0,67.0,2.8,14.0,67.0,59.27,44.55
2017,2,8,14,15,0.0,75.5,2.7,14.0,75.5,66.81,50.99
2017,2,8,14,30,0.0,84.0,2.6,14.0,84.0,74.36,57.44
2017,2,8,14,45,0.0,54.5,2.55,14.0,54.5,48.14,35.39
2017,2,8,15,0,0.0,25.0,2.5,14.0,25.0,22.03,13.22
2017,2,8,15,15,0.0,23.0,2.45,14.0,23.0,20.25,11.75
2017,2,8,15,30,0.0,21.0,2.4,14.0,21.0,18.48,10.26
2017,2,8,15,45,0.0,18.5,2.35,14.0,18.5,16.27,8.38
2017,2,8,16,0,0.0,16.0,2.3,14.0,16.0,14.06,6.48
2017,2,8,16,15,0.0,13.0,2.25,13.5,13.0,11.42,4.2
2017,2,8,16,30,0.0,10.0,2.2,13.0,10.0,8.78,1.9
2017,2,8,16,45,0.0,7.5,2.15,13.0,7.5,6.58,0.0
2017,2,8,17,0,0.0,5.0,2.1,13.0,5.0,4.38,0.0
2017,2,8,17,15,0.0,3.0,2.0,13.0,3.0,2.63,0.0
2017,2,8,17,30,0.0,1.0,1.9,13.0,1.0,0.91,0.0
2017,2,8,17,45,0.0,0.5,1.85,13.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.3,13.0,0.5,0.45,0.0
2017,2,9,7,30,0.0,1.0,5.4,13.0,1.0,0.87,0.0
2017,2,9,7,45,0.0,2.5,5.5,13.0,2.5,2.19,0.0
2017,2,9,8,0,0.0,4.0,5.6,13.0,4.0,3.51,0.0
2017,2,9,8,15,0.0,5.5,5.55,13.0,5.5,4.82,0.0
2017,2,9,8,30,0.0,7.0,5.5,13.0,7.0,6.14,0.0
2017,2,9,8,45,0.0,9.0,5.45,13.0,9.0,7.9,1.17
2017,2,9,9,0,0.0,11.0,5.4,13.0,11.0,9.67,2.7
2017,2,9,9,15,0.0,12.5,5.25,13.0,12.5,10.99,3.84
2017,2,9,9,30,0.0,14.0,5.1,13.0,14.0,12.32,4.96
2017,2,9,9,45,0.0,19.0,5.0,13.0,19.0,16.73,8.74
2017,2,9,10,0,0.0,24.0,4.9,13.0,24.0,21.15,12.49
2017,2,9,10,15,0.0,32.0,4.8,13.0,32.0,28.23,18.51
2017,2,9,10,30,0.0,40.0,4.7,13.0,40.0,35.31,24.5
2017,2,9,10,45,0.0,34.5,4.65,13.0,34.5,30.45,20.31
2017,2,9,11,0,0.0,29.0,4.6,13.0,29.0,25.6,16.15
2017,2,9,11,15,0.0,42.0,4.45,13.0,42.0,37.11,25.89
2017,2,9,11,30,0.0,55.0,4.3,13.0,55.0,48.64,35.61
2017,2,9,11,45,0.0,56.0,4.2,13.0,56.0,49.54,36.33
2017,2,9,12,0,0.0,57.0,4.1,13.0,57.0,50.43,37.06
2017,2,9,12,15,0.0,45.5,4.05,13.0,45.5,40.23,28.44
2017,2,9,12,30,0.0,34.0,4.0,13.0,34.0,30.04,19.84
2017,2,9,12,45,0.0,32.0,3.95,13.0,32.0,28.27,18.34
2017,2,9,13,0,0.0,30.0,3.9,13.0,30.0,26.5,16.85
2017,2,9,13,15,0.0,29.5,3.8,13.0,29.5,26.05,16.49
2017,2,9,13,30,0.0,29.0,3.7,13.0,29.0,25.61,16.13
2017,2,9,13,45,0.0,37.5,3.6,13.0,37.5,33.12,22.54
2017,2,9,14,0,0.0,46.0,3.5,13.0,46.0,40.64,28.96
2017,2,9,14,15,0.0,58.0,3.4,13.0,58.0,51.27,38.04
2017,2,9,14,30,0.0,70.0,3.3,13.0,70.0,61.91,47.13
2017,2,9,14,45,0.0,85.0,3.2,13.0,85.0,75.39,58.65
2017,2,9,15,0,0.0,100.0,3.1,13.0,100.0,90.68,71.71
2017,2,9,15,15,0.0,74.0,2.95,13.0,74.0,65.45,50.44
2017,2,9,15,30,0.0,48.0,2.8,13.0,48.0,42.35,30.82
2017,2,9,15,45,0.0,42.0,2.7,13.0,42.0,37.03,26.32
2017,2,9,16,0,0.0,36.0,2.6,13.0,36.0,31.72,21.76
2017,2,9,16,15,0.0,30.0,2.5,12.5,30.0,26.41,17.2
2017,2,9,16,30,0.0,24.0,2.4,12.0,24.0,21.11,12.57
2017,2,9,16,45,0.0,18.0,2.35,12.0,18.0,15.82,7.86
2017,2,9,17,0,0.0,12.0,2.3,12.0,12.0,10.54,3.14
2017,2,9,17,15,0.0,7.0,2.25,12.0,7.0,6.14,0.0
2017,2,9,17,30,0.0,2.0,2.2,12.0,2.0,1.82,0.0
2017,2,9,17,45,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,52.5,12.5,1.2,10.0,15.5,11.37,0.0
2017,2,10,7,30,105.0,25.0,1.2,10.0,31.0,20.24,5.17
2017,2,10,7,45,193.0,40.5,1.3,10.5,65.5,31.41,21.4
2017,2,10,8,0,281.0,56.0,1.4,11.0,100.0,42.86,32.45
2017,2,10,8,15,330.0,70.5,1.45,11.0,139.0,56.28,44.94
2017,2,10,8,30,379.0,85.0,1.5,11.0,178.0,96.41,63.24
2017,2,10,8,45,418.5,96.5,1.6,11.5,218.0,138.96,94.54
2017,2,10,9,0,458.0,108.0,1.7,12.0,258.0,186.23,133.58
2017,2,10,9,15,494.0,113.0,1.75,12.0,294.5,231.45,173.15
2017,2,10,9,30,530.0,118.0,1.8,12.0,331.0,280.27,216.35
2017,2,10,9,45,497.5,139.0,1.85,12.0,354.0,321.55,254.32
2017,2,10,10,0,465.0,160.0,1.9,12.0,377.0,358.76,287.59
2017,2,10,10,15,661.5,121.5,1.9,12.0,453.0,450.25,362.09
2017,2,10,10,30,858.0,83.0,1.9,12.0,529.0,554.16,445.5
2017,2,10,10,45,872.5,83.0,1.95,12.5,555.5,607.04,487.28
2017,2,10,11,0,887.0,83.0,2.0,13.0,582.0,655.75,525.16
2017,2,10,11,15,894.0,84.0,2.05,13.0,600.5,701.59,560.83
2017,2,10,11,30,901.0,85.0,2.1,13.0,619.0,745.27,592.95
2017,2,10,11,45,908.5,84.0,2.15,13.0,630.5,784.72,621.09
2017,2,10,12,0,916.0,83.0,2.2,13.0,642.0,821.55,647.26
2017,2,10,12,15,917.0,83.0,2.3,13.0,644.5,851.4,668.85
2017,2,10,12,30,918.0,83.0,2.4,13.0,647.0,877.92,688.2
2017,2,10,12,45,906.5,87.0,2.5,13.0,640.0,894.88,700.93
2017,2,10,13,0,895.0,91.0,2.6,13.0,633.0,907.93,711.13
2017,2,10,13,15,890.0,90.0,2.65,13.0,620.0,917.03,718.32
2017,2,10,13,30,885.0,89.0,2.7,13.0,607.0,922.39,723.08
2017,2,10,13,45,881.5,86.0,2.75,13.0,587.0,922.95,724.67
2017,2,10,14,0,878.0,83.0,2.8,13.0,567.0,919.78,723.81
2017,2,10,14,15,866.0,81.5,2.8,13.0,539.0,916.21,722.46
2017,2,10,14,30,854.0,80.0,2.8,13.0,511.0,899.93,712.17
2017,2,10,14,45,841.5,76.5,2.8,13.0,477.5,877.19,697.39
2017,2,10,15,0,829.0,73.0,2.8,13.0,444.0,851.22,680.26
2017,2,10,15,15,550.5,112.0,2.75,12.5,349.0,649.45,532.08
2017,2,10,15,30,272.0,151.0,2.7,12.0,254.0,428.57,357.14
2017,2,10,15,45,260.5,134.5,2.65,12.0,224.0,394.15,330.83
2017,2,10,16,0,249.0,118.0,2.6,12.0,194.0,359.28,302.55
2017,2,10,16,15,231.0,100.0,2.45,11.5,161.5,317.0,267.65
2017,2,10,16,30,213.0,82.0,2.3,11.0,129.0,274.98,231.84
2017,2,10,16,45,187.5,63.5,2.2,10.5,97.5,227.39,190.06
2017,2,10,17,0,162.0,45.0,2.1,10.0,66.0,180.69,147.44
2017,2,10,17,15,81.0,29.5,2.1,9.5,40.0,106.62,73.94
2017,2,10,17,30,0.0,14.0,2.1,9.0,14.0,12.73,0.0
2017,2,10,17,45,0.0,7.0,2.1,9.0,7.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,175.0,10.5,2.35,7.0,22.5,9.55,0.0
2017,2,11,7,30,350.0,21.0,2.4,7.0,45.0,18.72,5.89
2017,2,11,7,45,463.5,29.5,2.5,7.5,88.0,25.73,16.86
2017,2,11,8,0,577.0,38.0,2.6,8.0,131.0,32.62,23.71
2017,2,11,8,15,642.0,43.5,2.6,8.0,178.0,42.56,33.1
2017,2,11,8,30,707.0,49.0,2.6,8.0,225.0,95.23,50.42
2017,2,11,8,45,748.5,52.5,2.6,8.5,271.5,150.67,90.78
2017,2,11,9,0,790.0,56.0,2.6,9.0,318.0,210.68,142.22
2017,2,11,9,15,817.5,59.0,2.6,9.5,361.5,270.82,197.26
2017,2,11,9,30,845.0,62.0,2.6,10.0,405.0,334.3,255.4
2017,2,11,9,45,861.5,65.0,2.6,10.5,443.0,393.87,309.61
2017,2,11,10,0,878.0,68.0,2.6,11.0,481.0,453.73,362.45
2017,2,11,10,15,892.0,70.0,2.55,11.0,514.0,511.37,412.4
2017,2,11,10,30,906.0,72.0,2.5,11.0,547.0,568.45,460.29
2017,2,11,10,45,916.0,73.0,2.5,11.5,573.0,621.26,502.72
2017,2,11,11,0,926.0,74.0,2.5,12.0,599.0,672.54,542.63
2017,2,11,11,15,932.5,75.0,2.45,12.0,617.5,719.66,579.02
2017,2,11,11,30,939.0,76.0,2.4,12.0,636.0,764.45,610.93
2017,2,11,11,45,943.0,76.0,2.35,12.5,647.5,803.68,637.1
2017,2,11,12,0,947.0,76.0,2.3,13.0,659.0,839.96,660.85
2017,2,11,12,15,948.5,76.5,2.3,13.0,662.0,871.66,682.81
2017,2,11,12,30,950.0,77.0,2.3,13.0,665.0,899.95,702.39
2017,2,11,12,45,947.0,77.5,2.35,13.0,659.5,920.82,717.31
2017,2,11,13,0,944.0,78.0,2.4,13.0,654.0,937.89,729.8
2017,2,11,13,15,940.5,77.5,2.4,13.0,641.0,949.46,738.15
2017,2,11,13,30,937.0,77.0,2.4,13.0,628.0,957.13,744.01
2017,2,11,13,45,931.5,75.0,2.4,13.0,608.0,957.19,744.8
2017,2,11,14,0,926.0,73.0,2.4,13.0,588.0,953.32,743.12
2017,2,11,14,15,916.0,72.0,2.3,13.0,559.5,942.75,735.93
2017,2,11,14,30,906.0,71.0,2.2,13.0,531.0,928.5,726.35
2017,2,11,14,45,892.5,68.5,2.15,13.0,497.0,905.56,711.29
2017,2,11,15,0,879.0,66.0,2.1,13.0,463.0,879.31,693.96
2017,2,11,15,15,857.5,63.5,2.0,12.5,422.5,843.03,670.07
2017,2,11,15,30,836.0,61.0,1.9,12.0,382.0,812.63,650.1
2017,2,11,15,45,806.0,57.5,1.8,12.0,337.5,762.94,614.27
2017,2,11,16,0,776.0,54.0,1.7,12.0,293.0,711.84,576.6
2017,2,11,16,15,729.0,50.0,1.7,11.5,245.5,646.09,528.24
2017,2,11,16,30,682.0,46.0,1.7,11.0,198.0,580.9,477.9
2017,2,11,16,45,604.0,40.0,1.7,10.5,150.5,493.04,406.81
2017,2,11,17,0,526.0,34.0,1.7,10.0,103.0,409.3,333.68
2017,2,11,17,15,384.0,24.5,1.8,10.0,63.5,289.54,213.05
2017,2,11,17,30,242.0,15.0,1.9,10.0,24.0,146.77,0.0
2017,2,11,17,45,121.0,7.5,2.0,10.0,12.0,6.82,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,7,15,175.0,11.5,1.65,7.5,24.0,10.46,0.0
2017,2,12,7,30,350.0,23.0,1.6,8.0,48.0,18.89,7.09
2017,2,12,7,45,465.0,32.0,1.6,8.5,92.0,25.7,16.87
2017,2,12,8,0,580.0,41.0,1.6,9.0,136.0,35.35,26.12
2017,2,12,8,15,645.0,46.5,1.6,9.5,184.0,46.03,29.17
2017,2,12,8,30,710.0,52.0,1.6,10.0,232.0,99.03,52.92
2017,2,12,8,45,751.0,56.0,1.65,10.5,279.5,155.19,93.65
2017,2,12,9,0,792.0,60.0,1.7,11.0,327.0,215.9,145.16
2017,2,12,9,15,752.0,70.0,1.65,11.0,349.5,265.37,193.22
2017,2,12,9,30,712.0,80.0,1.6,11.0,372.0,307.6,234.9
2017,2,12,9,45,618.5,115.0,1.55,11.5,385.5,349.75,275.09
2017,2,12,10,0,525.0,150.0,1.5,12.0,399.0,376.85,300.54
2017,2,12,10,15,716.0,113.5,1.45,12.0,478.0,471.16,376.63
2017,2,12,10,30,907.0,77.0,1.4,12.0,557.0,575.81,459.25
2017,2,12,10,45,915.0,79.0,1.35,12.5,582.5,628.72,499.61
2017,2,12,11,0,923.0,81.0,1.3,13.0,608.0,679.92,537.61
