Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,15,929.0,82.0,1.3,13.0,626.5,726.74,572.71
2017,2,12,11,30,935.0,83.0,1.3,13.0,645.0,771.2,603.64
2017,2,12,11,45,938.0,83.5,1.3,13.5,656.0,810.26,629.01
2017,2,12,12,0,941.0,84.0,1.3,14.0,667.0,846.32,652.05
2017,2,12,12,15,753.5,142.0,1.3,14.0,610.5,797.64,617.63
2017,2,12,12,30,566.0,200.0,1.3,14.0,554.0,718.25,560.27
2017,2,12,12,45,581.5,193.0,1.35,14.0,553.5,740.47,578.39
2017,2,12,13,0,597.0,186.0,1.4,14.0,553.0,766.77,598.08
2017,2,12,13,15,760.0,135.5,1.4,14.0,593.0,870.65,671.31
2017,2,12,13,30,923.0,85.0,1.4,14.0,633.0,956.26,728.83
2017,2,12,13,45,914.0,84.5,1.45,14.0,611.5,955.0,728.43
2017,2,12,14,0,905.0,84.0,1.5,14.0,590.0,949.9,726.74
2017,2,12,14,15,711.0,127.0,1.45,14.0,512.5,838.54,650.73
2017,2,12,14,30,517.0,170.0,1.4,14.0,435.0,701.54,554.41
2017,2,12,14,45,501.5,160.0,1.4,14.0,403.5,672.58,535.85
2017,2,12,15,0,486.0,150.0,1.4,14.0,372.0,641.68,514.44
2017,2,12,15,15,470.5,138.0,1.4,13.5,337.5,606.6,490.58
2017,2,12,15,30,455.0,126.0,1.4,13.0,303.0,570.05,465.05
2017,2,12,15,45,593.0,95.0,1.4,13.0,297.0,641.64,521.18
2017,2,12,16,0,731.0,64.0,1.4,13.0,291.0,690.3,557.19
2017,2,12,16,15,681.5,59.0,1.45,12.5,244.0,622.36,506.85
2017,2,12,16,30,632.0,54.0,1.5,12.0,197.0,561.96,460.89
2017,2,12,16,45,550.5,46.5,1.6,11.5,150.0,471.96,388.75
2017,2,12,17,0,469.0,39.0,1.7,11.0,103.0,387.02,315.33
2017,2,12,17,15,328.0,28.0,1.75,10.5,64.0,268.86,201.58
2017,2,12,17,30,187.0,17.0,1.8,10.0,25.0,143.72,0.0
2017,2,12,17,45,93.5,8.5,1.9,10.0,12.5,55.02,0.0
2017,2,12,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,12.0,1.05,8.0,12.0,10.91,0.0
2017,2,13,7,30,0.0,24.0,1.2,8.0,24.0,20.84,9.38
2017,2,13,7,45,16.5,43.0,1.35,8.5,45.5,35.92,25.93
2017,2,13,8,0,33.0,62.0,1.5,9.0,67.0,50.81,39.99
2017,2,13,8,15,44.0,82.0,1.5,9.0,91.5,67.01,52.08
2017,2,13,8,30,55.0,102.0,1.5,9.0,116.0,88.64,69.25
2017,2,13,8,45,65.0,120.5,1.5,9.5,140.5,110.82,87.33
2017,2,13,9,0,75.0,139.0,1.5,10.0,165.0,134.51,107.01
2017,2,13,9,15,120.5,158.5,1.5,10.0,206.0,171.15,136.71
2017,2,13,9,30,166.0,178.0,1.5,10.0,247.0,213.06,171.23
2017,2,13,9,45,211.0,191.5,1.55,10.5,287.5,255.0,205.7
2017,2,13,10,0,256.0,205.0,1.6,11.0,328.0,306.22,247.58
2017,2,13,10,15,321.5,208.0,1.5,11.0,372.5,358.97,290.51
2017,2,13,10,30,387.0,211.0,1.4,11.0,417.0,417.79,337.75
2017,2,13,10,45,437.5,209.0,1.35,11.5,453.0,476.28,383.26
2017,2,13,11,0,488.0,207.0,1.3,12.0,489.0,531.7,425.5
2017,2,13,11,15,398.5,237.5,1.2,12.0,472.0,517.24,413.0
2017,2,13,11,30,309.0,268.0,1.1,12.0,455.0,504.2,401.34
2017,2,13,11,45,235.0,282.0,1.05,12.0,426.0,466.74,371.8
2017,2,13,12,0,161.0,296.0,1.0,12.0,397.0,434.49,345.7
2017,2,13,12,15,528.5,197.0,0.95,12.0,529.0,666.45,526.77
2017,2,13,12,30,896.0,98.0,0.9,12.0,661.0,882.41,677.19
2017,2,13,12,45,881.5,103.0,0.9,12.5,653.0,905.67,688.54
2017,2,13,13,0,867.0,108.0,0.9,13.0,645.0,917.29,694.99
2017,2,13,13,15,672.0,165.0,0.9,13.0,576.0,825.8,633.34
2017,2,13,13,30,477.0,222.0,0.9,13.0,507.0,714.12,554.26
2017,2,13,13,45,472.5,214.5,0.9,13.0,489.0,707.85,552.05
2017,2,13,14,0,468.0,207.0,0.9,13.0,471.0,699.22,546.9
2017,2,13,14,15,399.0,210.5,0.9,13.0,428.0,623.75,492.55
2017,2,13,14,30,330.0,214.0,0.9,13.0,385.0,565.83,450.12
2017,2,13,14,45,468.0,168.0,0.9,13.0,393.0,652.74,519.05
2017,2,13,15,0,606.0,122.0,0.9,13.0,401.0,723.51,571.78
2017,2,13,15,15,518.0,127.5,0.85,12.5,351.5,635.82,508.74
2017,2,13,15,30,430.0,133.0,0.8,12.0,302.0,558.26,452.02
2017,2,13,15,45,401.5,123.0,0.8,12.0,266.5,512.97,418.82
2017,2,13,16,0,373.0,113.0,0.8,12.0,231.0,467.69,384.27
2017,2,13,16,15,478.0,86.0,0.85,11.5,212.5,502.71,414.45
2017,2,13,16,30,583.0,59.0,0.9,11.0,194.0,533.82,438.12
2017,2,13,16,45,506.5,50.5,0.95,11.0,148.5,447.56,367.35
2017,2,13,17,0,430.0,42.0,1.0,11.0,103.0,365.96,297.13
2017,2,13,17,15,215.0,33.5,1.0,11.0,64.0,207.38,156.53
2017,2,13,17,30,0.0,25.0,1.0,11.0,25.0,31.58,0.0
2017,2,13,17,45,0.0,12.5,1.0,11.0,12.5,11.37,0.0
2017,2,13,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,14,7,15,160.5,12.5,1.6,8.0,25.5,11.37,0.0
2017,2,14,7,30,321.0,25.0,1.7,8.0,51.0,20.43,9.82
2017,2,14,7,45,431.5,34.0,1.8,8.5,94.0,27.14,18.3
2017,2,14,8,0,542.0,43.0,1.9,9.0,137.0,33.7,24.72
2017,2,14,8,15,606.0,49.0,1.9,9.5,184.0,45.9,28.22
2017,2,14,8,30,670.0,55.0,1.9,10.0,231.0,100.4,55.21
2017,2,14,8,45,713.0,59.0,1.9,10.5,277.5,154.61,94.9
2017,2,14,9,0,756.0,63.0,1.9,11.0,324.0,213.66,145.08
2017,2,14,9,15,409.5,118.5,1.9,11.0,262.5,216.54,164.54
2017,2,14,9,30,63.0,174.0,1.9,11.0,201.0,174.24,140.87
2017,2,14,9,45,293.0,164.5,1.9,11.5,304.5,265.54,213.0
2017,2,14,10,0,523.0,155.0,1.9,12.0,408.0,382.24,306.22
2017,2,14,10,15,556.0,155.5,1.8,12.5,440.5,431.28,346.14
2017,2,14,10,30,589.0,156.0,1.7,13.0,473.0,486.46,389.97
2017,2,14,10,45,746.5,117.5,1.65,13.5,538.5,575.01,459.19
2017,2,14,11,0,904.0,79.0,1.6,14.0,604.0,669.32,530.85
2017,2,14,11,15,910.5,80.0,1.55,14.0,622.5,715.74,565.03
2017,2,14,11,30,917.0,81.0,1.5,14.0,641.0,759.89,595.27
2017,2,14,11,45,919.5,82.0,1.5,14.5,652.0,798.51,620.51
2017,2,14,12,0,922.0,83.0,1.5,15.0,663.0,834.16,643.47
2017,2,14,12,15,923.0,83.0,1.45,15.0,665.5,864.33,663.06
2017,2,14,12,30,924.0,83.0,1.4,15.0,668.0,891.12,680.3
2017,2,14,12,45,922.5,83.0,1.35,15.0,663.0,912.25,693.68
2017,2,14,13,0,921.0,83.0,1.3,15.0,658.0,929.7,704.68
2017,2,14,13,15,916.5,82.0,1.25,15.0,644.5,939.5,710.66
2017,2,14,13,30,912.0,81.0,1.2,15.0,631.0,945.44,714.28
2017,2,14,13,45,907.0,79.5,1.2,15.5,610.5,946.46,714.35
2017,2,14,14,0,902.0,78.0,1.2,16.0,590.0,943.65,712.11
2017,2,14,14,15,891.0,76.5,1.15,16.0,562.0,931.52,704.35
2017,2,14,14,30,880.0,75.0,1.1,16.0,534.0,915.78,694.41
2017,2,14,14,45,768.5,92.5,1.1,16.0,474.5,838.24,643.38
2017,2,14,15,0,657.0,110.0,1.1,16.0,415.0,756.28,588.69
2017,2,14,15,15,622.5,107.0,1.0,15.5,376.0,711.58,559.06
2017,2,14,15,30,588.0,104.0,0.9,15.0,337.0,665.46,527.37
2017,2,14,15,45,561.5,96.5,0.8,15.0,298.5,619.72,494.34
2017,2,14,16,0,535.0,89.0,0.7,15.0,260.0,573.03,459.82
2017,2,14,16,15,502.5,78.0,0.65,14.5,218.5,517.21,418.59
2017,2,14,16,30,470.0,67.0,0.6,14.0,177.0,461.71,375.45
2017,2,14,16,45,415.5,55.5,0.6,14.0,136.5,391.26,317.89
2017,2,14,17,0,361.0,44.0,0.6,14.0,96.0,324.08,260.27
2017,2,14,17,15,180.5,35.0,0.7,13.5,61.0,188.59,142.39
2017,2,14,17,30,0.0,26.0,0.8,13.0,26.0,32.73,0.0
2017,2,14,17,45,0.0,13.0,0.95,13.0,13.0,11.82,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2017,2,15,7,30,0.0,10.0,1.2,10.0,10.0,8.78,1.2
2017,2,15,7,45,0.0,19.0,1.35,10.5,19.0,16.71,9.07
2017,2,15,8,0,0.0,28.0,1.5,11.0,28.0,24.65,16.47
2017,2,15,8,15,0.0,37.5,1.5,11.5,37.5,33.05,22.95
2017,2,15,8,30,0.0,47.0,1.5,12.0,47.0,41.47,30.28
2017,2,15,8,45,0.0,56.5,1.55,12.5,56.5,49.89,37.48
2017,2,15,9,0,0.0,66.0,1.6,13.0,66.0,58.33,44.58
2017,2,15,9,15,0.0,52.5,1.6,13.0,52.5,46.34,34.24
2017,2,15,9,30,0.0,39.0,1.6,13.0,39.0,34.4,23.94
2017,2,15,9,45,140.0,122.5,1.65,13.5,191.0,166.44,132.96
2017,2,15,10,0,280.0,206.0,1.7,14.0,343.0,318.26,254.83
2017,2,15,10,15,152.5,208.0,1.7,14.0,283.5,271.0,217.82
2017,2,15,10,30,25.0,210.0,1.7,14.0,224.0,202.68,162.47
2017,2,15,10,45,453.5,146.5,1.7,14.0,411.5,426.05,345.11
2017,2,15,11,0,882.0,83.0,1.7,14.0,599.0,661.27,526.83
2017,2,15,11,15,452.5,160.0,1.65,14.0,425.0,487.18,390.62
2017,2,15,11,30,23.0,237.0,1.6,14.0,251.0,234.53,186.5
2017,2,15,11,45,464.0,161.0,1.6,14.5,454.5,539.26,433.84
2017,2,15,12,0,905.0,85.0,1.6,15.0,658.0,824.87,640.9
2017,2,15,12,15,620.5,183.0,1.6,15.0,576.5,735.78,573.5
2017,2,15,12,30,336.0,281.0,1.6,15.0,495.0,598.4,468.85
2017,2,15,12,45,383.0,266.5,1.65,15.0,508.5,635.18,498.92
2017,2,15,13,0,430.0,252.0,1.7,15.0,522.0,687.14,537.97
2017,2,15,13,15,666.0,166.0,1.75,15.0,575.0,824.47,641.06
2017,2,15,13,30,902.0,80.0,1.8,15.0,628.0,937.06,718.54
2017,2,15,13,45,576.5,169.5,1.85,15.0,515.5,761.89,596.3
2017,2,15,14,0,251.0,259.0,1.9,15.0,403.0,543.19,430.7
2017,2,15,14,15,560.0,166.5,1.85,15.0,467.0,740.95,586.91
2017,2,15,14,30,869.0,74.0,1.8,15.0,531.0,906.25,702.53
2017,2,15,14,45,563.5,136.5,1.8,15.0,425.5,711.48,563.75
2017,2,15,15,0,258.0,199.0,1.8,15.0,320.0,482.3,388.88
2017,2,15,15,15,228.0,184.0,1.7,14.5,284.0,435.82,355.13
2017,2,15,15,30,198.0,169.0,1.6,14.0,248.0,373.09,306.84
2017,2,15,15,45,191.0,150.5,1.5,14.0,219.5,342.41,283.08
2017,2,15,16,0,184.0,132.0,1.4,14.0,191.0,311.32,258.3
2017,2,15,16,15,172.5,112.5,1.4,13.5,161.0,274.95,229.14
2017,2,15,16,30,161.0,93.0,1.4,13.0,131.0,252.2,210.01
2017,2,15,16,45,143.5,73.0,1.4,12.5,101.5,210.08,173.95
2017,2,15,17,0,126.0,53.0,1.4,12.0,72.0,168.27,137.01
2017,2,15,17,15,63.0,36.5,1.55,12.0,46.0,94.17,70.56
2017,2,15,17,30,0.0,20.0,1.7,12.0,20.0,20.21,0.0
2017,2,15,17,45,0.0,10.0,1.85,12.0,10.0,9.1,0.0
2017,2,15,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,8.0,3.0,12.0,8.0,7.28,0.0
2017,2,16,7,30,0.0,16.0,3.0,12.0,16.0,14.07,5.55
2017,2,16,7,45,0.0,28.5,3.0,12.5,28.5,25.12,16.33
2017,2,16,8,0,0.0,41.0,3.0,13.0,41.0,36.18,26.54
2017,2,16,8,15,0.0,55.0,3.05,13.0,55.0,48.13,35.68
2017,2,16,8,30,0.0,69.0,3.1,13.0,69.0,60.22,46.19
2017,2,16,8,45,0.0,83.0,3.15,13.0,83.0,72.48,56.69
2017,2,16,9,0,0.0,97.0,3.2,13.0,97.0,84.87,67.16
2017,2,16,9,15,79.0,141.0,3.1,13.0,175.0,144.59,114.84
2017,2,16,9,30,158.0,185.0,3.0,13.0,253.0,217.04,173.54
2017,2,16,9,45,504.5,133.0,2.95,13.5,376.5,323.16,255.95
2017,2,16,10,0,851.0,81.0,2.9,14.0,500.0,462.74,366.98
2017,2,16,10,15,657.5,140.5,2.8,14.0,477.0,473.18,378.71
2017,2,16,10,30,464.0,200.0,2.7,14.0,454.0,458.03,368.23
2017,2,16,10,45,685.0,142.5,2.65,14.0,536.5,566.24,455.23
2017,2,16,11,0,906.0,85.0,2.6,14.0,619.0,680.67,544.96
2017,2,16,11,15,534.0,190.0,2.5,14.0,507.5,574.82,460.45
2017,2,16,11,30,162.0,295.0,2.4,14.0,396.0,415.29,331.94
2017,2,16,11,45,162.0,300.0,2.35,14.0,402.5,430.27,344.32
2017,2,16,12,0,162.0,305.0,2.3,14.0,409.0,444.83,355.39
2017,2,16,12,15,156.0,306.5,2.25,14.0,406.5,450.15,359.23
2017,2,16,12,30,150.0,308.0,2.2,14.0,404.0,454.61,362.46
2017,2,16,12,45,160.0,305.5,2.15,14.0,407.5,467.85,372.95
2017,2,16,13,0,170.0,303.0,2.1,14.0,411.0,480.86,383.24
2017,2,16,13,15,88.5,251.0,2.1,14.0,307.0,336.19,270.0
2017,2,16,13,30,7.0,199.0,2.1,14.0,203.0,192.58,153.59
2017,2,16,13,45,38.5,227.5,2.1,14.0,250.0,269.09,216.93
2017,2,16,14,0,70.0,256.0,2.1,14.0,297.0,335.44,270.6
2017,2,16,14,15,69.0,244.5,2.0,13.5,283.0,324.11,262.18
2017,2,16,14,30,68.0,233.0,1.9,13.0,269.0,312.58,253.93
2017,2,16,14,45,87.0,222.0,1.85,13.0,265.0,319.89,261.05
2017,2,16,15,0,106.0,211.0,1.8,13.0,261.0,326.67,267.66
2017,2,16,15,15,107.0,192.0,1.7,12.5,239.0,306.07,252.21
2017,2,16,15,30,108.0,173.0,1.6,12.0,217.0,300.79,248.92
2017,2,16,15,45,102.0,154.5,1.5,12.0,192.5,273.36,226.9
2017,2,16,16,0,96.0,136.0,1.4,12.0,168.0,245.82,204.52
2017,2,16,16,15,88.5,116.0,1.3,11.5,142.0,214.85,179.14
2017,2,16,16,30,81.0,96.0,1.2,11.0,116.0,183.86,153.07
2017,2,16,16,45,283.5,69.0,1.1,11.0,116.0,315.37,263.69
2017,2,16,17,0,486.0,42.0,1.0,11.0,116.0,404.66,330.84
2017,2,16,17,15,357.0,31.5,1.0,10.5,75.0,291.92,228.79
2017,2,16,17,30,228.0,21.0,1.0,10.0,34.0,177.52,44.8
2017,2,16,17,45,114.0,10.5,1.0,10.0,17.0,67.74,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.5,5.25,9.0,0.5,0.44,0.0
2017,2,17,7,30,0.0,1.0,5.4,9.0,1.0,0.88,0.0
2017,2,17,7,45,0.0,2.5,5.6,9.5,2.5,2.19,0.0
2017,2,17,8,0,0.0,4.0,5.8,10.0,4.0,3.51,0.0
2017,2,17,8,15,0.0,5.0,5.8,10.0,5.0,4.39,0.0
2017,2,17,8,30,0.0,6.0,5.8,10.0,6.0,5.27,0.0
2017,2,17,8,45,0.0,7.5,5.85,10.5,7.5,6.59,0.09
2017,2,17,9,0,0.0,9.0,5.9,11.0,9.0,7.91,1.22
2017,2,17,9,15,0.0,20.0,5.9,11.0,20.0,17.61,9.62
2017,2,17,9,30,0.0,31.0,5.9,11.0,31.0,27.32,17.99
2017,2,17,9,45,0.0,65.5,5.9,11.5,65.5,57.9,44.12
2017,2,17,10,0,0.0,100.0,5.9,12.0,100.0,88.58,69.97
2017,2,17,10,15,0.0,55.0,5.85,12.0,55.0,48.61,35.89
2017,2,17,10,30,0.0,10.0,5.8,12.0,10.0,8.82,1.88
2017,2,17,10,45,3.0,100.0,5.75,12.5,102.0,90.54,71.14
2017,2,17,11,0,6.0,190.0,5.7,13.0,194.0,175.39,141.47
2017,2,17,11,15,3.0,107.0,5.8,13.0,109.0,97.22,76.33
2017,2,17,11,30,0.0,24.0,5.9,13.0,24.0,21.2,12.3
2017,2,17,11,45,0.0,42.5,6.0,13.0,42.5,37.58,26.14
2017,2,17,12,0,0.0,61.0,6.1,13.0,61.0,54.0,39.95
2017,2,17,12,15,3.0,128.0,6.1,13.0,130.0,117.28,92.94
2017,2,17,12,30,6.0,195.0,6.1,13.0,199.0,184.28,148.38
2017,2,17,12,45,7.0,199.5,6.1,13.0,204.5,190.31,153.35
2017,2,17,13,0,8.0,204.0,6.1,13.0,210.0,196.53,158.56
2017,2,17,13,15,6.5,196.5,5.85,13.0,201.5,188.49,151.96
2017,2,17,13,30,5.0,189.0,5.6,13.0,193.0,180.37,145.33
2017,2,17,13,45,13.5,205.0,5.4,13.0,213.5,205.81,166.77
2017,2,17,14,0,22.0,221.0,5.2,13.0,234.0,232.29,188.99
2017,2,17,14,15,11.0,147.5,4.95,12.5,154.0,146.21,118.06
2017,2,17,14,30,0.0,74.0,4.7,12.0,74.0,65.49,50.16
2017,2,17,14,45,0.0,112.5,4.5,12.0,112.5,101.98,81.21
2017,2,17,15,0,0.0,151.0,4.3,12.0,151.0,143.11,115.97
2017,2,17,15,15,25.0,159.0,4.0,12.0,169.5,176.49,145.21
2017,2,17,15,30,50.0,167.0,3.7,12.0,188.0,226.21,187.78
2017,2,17,15,45,43.5,149.0,3.4,12.0,165.5,200.99,166.74
2017,2,17,16,0,37.0,131.0,3.1,12.0,143.0,175.97,145.78
2017,2,17,16,15,29.5,111.5,2.9,12.0,120.5,148.24,122.21
2017,2,17,16,30,22.0,92.0,2.7,12.0,98.0,120.72,98.46
2017,2,17,16,45,11.0,72.5,2.55,12.0,75.5,82.32,65.03
2017,2,17,17,0,0.0,53.0,2.4,12.0,53.0,54.46,40.41
2017,2,17,17,15,0.0,34.0,2.35,11.5,34.0,33.94,22.07
2017,2,17,17,30,0.0,15.0,2.3,11.0,15.0,13.21,0.0
2017,2,17,17,45,0.0,7.5,2.25,11.0,7.5,6.82,0.0
2017,2,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,15.5,3.75,10.0,15.5,13.64,0.0
2017,2,18,7,30,0.0,31.0,4.0,10.0,31.0,26.68,16.53
2017,2,18,7,45,14.5,50.5,4.3,10.0,53.5,41.9,31.44
2017,2,18,8,0,29.0,70.0,4.6,10.0,76.0,57.05,45.64
2017,2,18,8,15,39.5,90.5,4.7,10.0,100.5,74.04,57.92
2017,2,18,8,30,50.0,111.0,4.8,10.0,125.0,95.88,75.46
2017,2,18,8,45,59.5,130.0,4.95,10.5,149.5,118.21,93.76
2017,2,18,9,0,69.0,149.0,5.1,11.0,174.0,142.01,113.59
2017,2,18,9,15,181.5,163.5,5.1,11.0,240.0,192.7,153.17
2017,2,18,9,30,294.0,178.0,5.1,11.0,306.0,258.73,207.17
2017,2,18,9,45,194.5,200.5,5.1,11.0,288.5,257.86,209.81
2017,2,18,10,0,95.0,223.0,5.1,11.0,271.0,244.05,199.87
2017,2,18,10,15,59.0,218.5,5.1,11.0,249.0,229.31,187.87
2017,2,18,10,30,23.0,214.0,5.1,11.0,227.0,205.09,167.47
2017,2,18,10,45,21.5,219.5,5.15,11.5,232.0,211.27,172.12
2017,2,18,11,0,20.0,225.0,5.2,12.0,237.0,217.25,176.53
2017,2,18,11,15,23.5,237.0,5.2,12.0,251.5,232.77,189.18
2017,2,18,11,30,27.0,249.0,5.2,12.0,266.0,248.74,202.17
2017,2,18,11,45,18.0,229.0,5.2,12.0,240.5,224.19,181.77
2017,2,18,12,0,9.0,209.0,5.2,12.0,215.0,198.79,160.65
2017,2,18,12,15,50.5,257.0,5.2,12.0,290.0,294.88,240.42
2017,2,18,12,30,92.0,305.0,5.2,12.0,365.0,386.61,315.19
2017,2,18,12,45,102.0,305.0,5.2,12.0,371.0,400.5,326.54
2017,2,18,13,0,112.0,305.0,5.2,12.0,377.0,414.6,338.31
2017,2,18,13,15,110.5,299.5,5.2,11.5,370.0,411.81,336.98
2017,2,18,13,30,109.0,294.0,5.2,11.0,363.0,408.64,335.43
2017,2,18,13,45,139.0,284.5,5.25,11.0,368.5,447.1,367.71
2017,2,18,14,0,169.0,275.0,5.3,11.0,374.0,468.2,386.19
2017,2,18,14,15,125.5,257.5,5.2,10.5,329.5,409.81,339.12
2017,2,18,14,30,82.0,240.0,5.1,10.0,285.0,333.44,276.94
2017,2,18,14,45,139.0,226.5,5.1,10.0,296.5,389.87,325.91
2017,2,18,15,0,196.0,213.0,5.1,10.0,308.0,426.82,358.6
2017,2,18,15,15,124.0,191.0,4.95,10.0,249.5,335.34,281.93
2017,2,18,15,30,52.0,169.0,4.8,10.0,191.0,230.04,192.55
2017,2,18,15,45,47.5,151.5,4.7,10.0,170.0,207.16,173.7
2017,2,18,16,0,43.0,134.0,4.6,10.0,149.0,184.39,154.54
2017,2,18,16,15,37.5,114.5,4.45,9.5,126.0,158.1,132.28
2017,2,18,16,30,32.0,95.0,4.3,9.0,103.0,131.88,109.64
2017,2,18,16,45,260.0,70.5,4.2,9.0,113.0,301.14,257.32
2017,2,18,17,0,488.0,46.0,4.1,9.0,123.0,412.1,346.76
2017,2,18,17,15,360.0,35.0,4.0,9.0,81.0,298.43,241.95
2017,2,18,17,30,232.0,24.0,3.9,9.0,39.0,186.27,89.29
2017,2,18,17,45,116.0,12.0,3.85,9.0,19.5,70.4,0.0
2017,2,18,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,7,15,4.0,16.5,3.45,9.0,17.0,14.51,0.0
2017,2,19,7,30,8.0,33.0,3.5,9.0,34.0,28.32,18.29
2017,2,19,7,45,26.5,53.0,3.6,9.0,58.0,43.82,33.37
2017,2,19,8,0,45.0,73.0,3.7,9.0,82.0,59.29,47.89
2017,2,19,8,15,56.5,93.5,3.8,9.0,108.0,76.75,60.21
2017,2,19,8,30,68.0,114.0,3.9,9.0,134.0,99.85,78.4
2017,2,19,8,45,77.0,133.5,4.0,9.5,159.0,123.7,97.95
2017,2,19,9,0,86.0,153.0,4.1,10.0,184.0,148.98,119.12
2017,2,19,9,15,43.0,84.5,4.2,10.0,100.0,86.86,68.09
2017,2,19,9,30,0.0,16.0,4.3,10.0,16.0,14.09,6.58
2017,2,19,9,45,4.5,96.5,4.45,10.5,99.0,87.15,69.24
2017,2,19,10,0,9.0,177.0,4.6,11.0,182.0,161.14,131.26
2017,2,19,10,15,4.5,161.0,4.6,11.0,163.5,145.63,117.97
2017,2,19,10,30,0.0,145.0,4.6,11.0,145.0,129.27,104.04
2017,2,19,10,45,0.0,111.0,4.6,11.0,111.0,98.66,78.18
2017,2,19,11,0,0.0,77.0,4.6,11.0,77.0,68.2,52.4
2017,2,19,11,15,6.0,148.0,4.55,11.0,152.0,136.87,110.16
2017,2,19,11,30,12.0,219.0,4.5,11.0,227.0,208.67,169.51
2017,2,19,11,45,6.5,196.0,4.45,11.0,201.0,183.43,148.36
2017,2,19,12,0,1.0,173.0,4.4,11.0,175.0,157.69,126.88
2017,2,19,12,15,1.5,175.0,4.4,11.0,176.5,160.39,129.14
2017,2,19,12,30,2.0,177.0,4.4,11.0,178.0,163.15,131.44
2017,2,19,12,45,4.0,186.5,4.45,11.0,189.0,174.65,141.05
2017,2,19,13,0,6.0,196.0,4.5,11.0,200.0,186.47,150.95
2017,2,19,13,15,6.0,196.5,4.45,11.0,200.5,187.75,152.09
2017,2,19,13,30,6.0,197.0,4.4,11.0,201.0,189.13,153.35
2017,2,19,13,45,3.0,158.0,4.35,11.0,160.0,147.84,119.19
2017,2,19,14,0,0.0,119.0,4.3,11.0,119.0,107.2,85.29
2017,2,19,14,15,5.5,154.5,4.25,11.0,157.5,147.96,119.88
2017,2,19,14,30,11.0,190.0,4.2,11.0,196.0,191.51,156.53
2017,2,19,14,45,5.5,140.5,4.2,11.0,143.5,135.29,109.64
2017,2,19,15,0,0.0,91.0,4.2,11.0,91.0,81.1,63.87
2017,2,19,15,15,0.0,78.0,4.15,11.0,78.0,69.01,53.75
2017,2,19,15,30,0.0,65.0,4.1,11.0,65.0,57.44,43.97
2017,2,19,15,45,0.0,57.5,4.1,11.0,57.5,50.78,38.34
2017,2,19,16,0,0.0,50.0,4.1,11.0,50.0,44.12,32.66
2017,2,19,16,15,0.0,42.0,4.0,11.0,42.0,37.03,26.55
2017,2,19,16,30,0.0,34.0,3.9,11.0,34.0,29.95,20.37
2017,2,19,16,45,0.0,26.5,3.8,11.0,26.5,23.32,14.51
2017,2,19,17,0,0.0,19.0,3.7,11.0,19.0,16.7,8.62
2017,2,19,17,15,0.0,12.5,3.7,11.0,12.5,10.98,3.44
2017,2,19,17,30,0.0,6.0,3.7,11.0,6.0,5.26,0.0
2017,2,19,17,45,0.0,3.0,3.75,11.0,3.0,2.73,0.0
2017,2,19,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,2.0,2.5,12.0,2.0,1.75,0.0
2017,2,20,7,30,0.0,4.0,2.4,12.0,4.0,3.5,0.0
2017,2,20,7,45,0.0,7.5,2.35,12.0,7.5,6.58,0.17
2017,2,20,8,0,0.0,11.0,2.3,12.0,11.0,9.66,3.03
2017,2,20,8,15,0.0,14.5,2.2,12.0,14.5,12.74,5.39
2017,2,20,8,30,0.0,18.0,2.1,12.0,18.0,15.83,8.1
2017,2,20,8,45,0.0,21.5,2.05,12.0,21.5,18.92,10.78
2017,2,20,9,0,0.0,25.0,2.0,12.0,25.0,22.01,13.44
2017,2,20,9,15,0.0,55.0,2.0,12.0,55.0,48.57,36.26
2017,2,20,9,30,0.0,85.0,2.0,12.0,85.0,75.18,58.83
2017,2,20,9,45,0.0,47.0,2.05,12.0,47.0,41.5,29.98
2017,2,20,10,0,0.0,9.0,2.1,12.0,9.0,7.93,1.16
2017,2,20,10,15,0.0,45.0,2.0,12.0,45.0,39.75,28.38
2017,2,20,10,30,0.0,81.0,1.9,12.0,81.0,71.73,55.37
2017,2,20,10,45,0.0,59.5,1.8,12.0,59.5,52.64,39.14
2017,2,20,11,0,0.0,38.0,1.7,12.0,38.0,33.58,22.96
2017,2,20,11,15,0.0,27.5,1.45,12.0,27.5,24.3,15.06
2017,2,20,11,30,0.0,17.0,1.2,12.0,17.0,15.01,7.15
2017,2,20,11,45,0.0,66.0,1.0,12.0,66.0,58.45,43.92
2017,2,20,12,0,0.0,115.0,0.8,12.0,115.0,102.6,80.63
2017,2,20,12,15,0.0,65.0,0.8,12.0,65.0,57.57,43.02
2017,2,20,12,30,0.0,15.0,0.8,12.0,15.0,13.25,5.63
2017,2,20,12,45,0.0,31.5,0.8,12.0,31.5,27.85,18.07
2017,2,20,13,0,0.0,48.0,0.8,12.0,48.0,42.47,30.44
2017,2,20,13,15,0.0,106.0,0.9,12.0,106.0,94.51,74.05
2017,2,20,13,30,0.0,164.0,1.0,12.0,164.0,150.36,120.03
2017,2,20,13,45,0.0,88.0,1.1,12.0,88.0,78.0,60.23
2017,2,20,14,0,0.0,12.0,1.2,12.0,12.0,10.59,3.39
2017,2,20,14,15,0.0,18.5,1.1,11.5,18.5,16.32,8.37
2017,2,20,14,30,0.0,25.0,1.0,11.0,25.0,22.06,13.35
2017,2,20,14,45,0.0,40.5,0.95,11.0,40.5,35.76,25.16
2017,2,20,15,0,0.0,56.0,0.9,11.0,56.0,49.48,36.98
2017,2,20,15,15,0.0,35.5,0.9,11.0,35.5,31.31,21.45
2017,2,20,15,30,0.0,15.0,0.9,11.0,15.0,13.2,5.83
2017,2,20,15,45,0.0,13.0,0.9,11.0,13.0,11.44,4.32
2017,2,20,16,0,0.0,11.0,0.9,11.0,11.0,9.67,2.8
2017,2,20,16,15,0.0,9.5,0.95,10.5,9.5,8.35,1.66
2017,2,20,16,30,0.0,8.0,1.0,10.0,8.0,7.02,0.5
2017,2,20,16,45,0.0,6.0,1.1,10.0,6.0,5.26,0.0
2017,2,20,17,0,0.0,4.0,1.2,10.0,4.0,3.51,0.0
2017,2,20,17,15,0.0,2.5,1.2,10.0,2.5,2.19,0.0
2017,2,20,17,30,0.0,1.0,1.2,10.0,1.0,0.87,0.0
2017,2,20,17,45,0.0,0.5,1.3,10.0,0.5,0.45,0.0
2017,2,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,13.0,2.6,10.0,13.0,11.44,0.0
2017,2,21,7,30,0.0,26.0,2.6,10.0,26.0,22.92,14.05
2017,2,21,7,45,0.0,42.5,2.6,10.5,42.5,36.95,27.25
2017,2,21,8,0,0.0,59.0,2.6,11.0,59.0,50.7,39.95
2017,2,21,8,15,0.0,76.5,2.55,11.0,76.5,65.32,50.86
2017,2,21,8,30,0.0,94.0,2.5,11.0,94.0,80.55,64.05
2017,2,21,8,45,0.5,111.5,2.5,11.0,111.5,96.11,77.29
2017,2,21,9,0,1.0,129.0,2.5,11.0,129.0,111.94,90.58
2017,2,21,9,15,20.0,155.0,2.4,11.0,164.0,140.33,113.72
2017,2,21,9,30,39.0,181.0,2.3,11.0,199.0,172.54,140.08
2017,2,21,9,45,427.0,137.5,2.2,11.5,357.5,300.97,240.67
2017,2,21,10,0,815.0,94.0,2.1,12.0,516.0,467.56,372.4
2017,2,21,10,15,830.0,96.5,2.0,12.0,548.5,524.71,419.55
2017,2,21,10,30,845.0,99.0,1.9,12.0,581.0,581.56,465.47
2017,2,21,10,45,716.5,143.0,1.8,12.0,564.5,592.78,474.16
2017,2,21,11,0,588.0,187.0,1.7,12.0,548.0,584.78,467.4
2017,2,21,11,15,336.0,242.0,1.65,12.0,449.5,483.13,387.48
2017,2,21,11,30,84.0,297.0,1.6,12.0,351.0,349.12,279.3
2017,2,21,11,45,42.0,231.5,1.6,12.5,259.0,254.61,204.29
2017,2,21,12,0,0.0,166.0,1.6,13.0,167.0,150.13,118.89
2017,2,21,12,15,0.0,165.5,1.65,13.0,166.0,149.94,118.99
2017,2,21,12,30,0.0,165.0,1.7,13.0,165.0,149.76,118.86
2017,2,21,12,45,464.0,125.0,1.75,13.0,430.0,578.01,468.8
2017,2,21,13,0,928.0,85.0,1.8,13.0,695.0,953.02,735.31
2017,2,21,13,15,484.0,175.0,1.8,12.5,493.0,666.48,528.6
2017,2,21,13,30,40.0,265.0,1.8,12.0,291.0,309.24,247.24
2017,2,21,13,45,20.0,168.0,1.85,12.0,181.0,184.48,148.69
2017,2,21,14,0,0.0,71.0,1.9,12.0,71.0,62.86,47.61
2017,2,21,14,15,171.5,150.5,1.9,12.0,245.5,341.31,282.92
2017,2,21,14,30,343.0,230.0,1.9,12.0,420.0,600.33,485.73
2017,2,21,14,45,346.0,213.5,1.9,12.0,395.0,582.7,471.63
2017,2,21,15,0,349.0,197.0,1.9,12.0,370.0,563.26,458.4
2017,2,21,15,15,429.5,164.0,1.9,11.5,359.0,608.76,497.17
2017,2,21,15,30,510.0,131.0,1.9,11.0,348.0,630.65,517.65
2017,2,21,15,45,622.5,99.0,1.95,11.0,335.5,681.75,557.82
2017,2,21,16,0,735.0,67.0,2.0,11.0,323.0,709.87,579.93
2017,2,21,16,15,691.5,62.5,1.95,10.5,275.5,645.96,532.29
2017,2,21,16,30,648.0,58.0,1.9,10.0,228.0,588.23,488.35
2017,2,21,16,45,579.5,51.5,1.9,10.0,180.0,506.25,422.33
2017,2,21,17,0,511.0,45.0,1.9,10.0,132.0,428.16,355.27
2017,2,21,17,15,395.0,35.0,1.95,9.5,89.0,321.3,261.36
2017,2,21,17,30,279.0,25.0,2.0,9.0,46.0,220.11,143.57
2017,2,21,17,45,139.5,12.5,2.15,9.0,23.0,83.37,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,22,7,15,180.0,17.5,2.6,7.0,38.0,13.87,2.03
2017,2,22,7,30,360.0,35.0,2.7,7.0,76.0,28.41,19.18
2017,2,22,7,45,432.5,45.5,2.8,7.5,118.5,36.02,26.82
2017,2,22,8,0,505.0,56.0,2.9,8.0,161.0,43.37,33.85
2017,2,22,8,15,552.5,63.5,3.05,8.0,205.5,63.7,39.73
2017,2,22,8,30,600.0,71.0,3.2,8.0,250.0,113.02,67.69
2017,2,22,8,45,633.5,75.5,3.4,8.5,292.5,163.39,106.96
2017,2,22,9,0,667.0,80.0,3.6,9.0,335.0,217.5,154.44
2017,2,22,9,15,586.5,112.5,3.65,9.0,355.5,268.49,204.99
2017,2,22,9,30,506.0,145.0,3.7,9.0,376.0,306.39,243.02
2017,2,22,9,45,498.5,162.0,3.75,9.5,405.0,352.38,284.14
2017,2,22,10,0,491.0,179.0,3.8,10.0,434.0,397.03,322.87
2017,2,22,10,15,521.0,181.0,3.85,10.0,467.0,445.49,364.24
2017,2,22,10,30,551.0,183.0,3.9,10.0,500.0,495.88,406.45
2017,2,22,10,45,415.5,231.0,3.95,10.0,476.5,490.56,402.0
2017,2,22,11,0,280.0,279.0,4.0,10.0,453.0,464.55,380.1
2017,2,22,11,15,303.0,283.5,4.05,10.0,476.0,502.2,410.77
2017,2,22,11,30,326.0,288.0,4.1,10.0,499.0,540.88,441.74
2017,2,22,11,45,375.0,280.0,4.2,10.0,527.0,587.63,479.66
2017,2,22,12,0,424.0,272.0,4.3,10.0,555.0,648.09,527.62
2017,2,22,12,15,474.5,253.5,4.35,10.0,571.0,689.84,561.18
2017,2,22,12,30,525.0,235.0,4.4,10.0,587.0,731.66,594.76
2017,2,22,12,45,722.5,167.0,4.5,10.0,647.0,857.72,693.36
2017,2,22,13,0,920.0,99.0,4.6,10.0,707.0,964.02,771.74
2017,2,22,13,15,668.0,179.5,4.6,10.0,616.0,851.34,688.49
2017,2,22,13,30,416.0,260.0,4.6,10.0,525.0,690.79,563.37
2017,2,22,13,45,276.0,271.5,4.65,10.0,445.5,578.25,474.28
2017,2,22,14,0,136.0,283.0,4.7,10.0,366.0,445.89,366.66
2017,2,22,14,15,226.0,260.0,4.65,9.5,390.0,506.78,420.21
2017,2,22,14,30,316.0,237.0,4.6,9.0,414.0,583.87,485.17
2017,2,22,14,45,158.0,148.0,4.6,9.0,236.5,327.17,275.88
2017,2,22,15,0,0.0,59.0,4.6,9.0,59.0,52.14,39.37
2017,2,22,15,15,212.5,104.5,4.55,9.0,196.0,320.52,275.36
2017,2,22,15,30,425.0,150.0,4.5,9.0,333.0,580.66,491.35
2017,2,22,15,45,410.0,136.5,4.45,9.0,297.5,541.94,459.68
2017,2,22,16,0,395.0,123.0,4.4,9.0,262.0,502.31,428.07
2017,2,22,16,15,547.5,89.5,4.25,8.5,252.5,572.87,488.59
2017,2,22,16,30,700.0,56.0,4.1,8.0,243.0,619.94,526.06
2017,2,22,16,45,632.5,50.0,4.0,7.5,193.0,536.44,456.77
2017,2,22,17,0,565.0,44.0,3.9,7.0,143.0,463.27,392.65
2017,2,22,17,15,449.5,35.0,3.85,7.0,97.5,355.27,294.66
2017,2,22,17,30,334.0,26.0,3.8,7.0,52.0,254.41,177.07
2017,2,22,17,45,167.0,13.0,3.75,7.0,26.0,98.2,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
