Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,18,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,6.5,2.8,5.5,6.5,0.0,0.0
2017,2,23,7,0,0.0,13.0,2.8,6.0,13.0,11.82,0.0
2017,2,23,7,15,219.0,24.0,2.9,6.0,50.0,19.75,7.03
2017,2,23,7,30,438.0,35.0,3.0,6.0,87.0,28.39,19.38
2017,2,23,7,45,530.0,43.0,3.1,6.5,135.5,33.92,25.09
2017,2,23,8,0,622.0,51.0,3.2,7.0,184.0,39.38,30.38
2017,2,23,8,15,677.0,56.5,3.15,7.0,234.0,66.32,39.12
2017,2,23,8,30,732.0,62.0,3.1,7.0,284.0,122.18,70.09
2017,2,23,8,45,770.0,66.0,3.1,7.5,333.0,180.69,115.93
2017,2,23,9,0,808.0,70.0,3.1,8.0,382.0,243.42,171.21
2017,2,23,9,15,833.0,73.0,3.0,8.0,427.0,305.42,228.71
2017,2,23,9,30,858.0,76.0,2.9,8.0,472.0,369.35,287.73
2017,2,23,9,45,875.0,78.5,2.8,8.0,511.5,431.21,344.02
2017,2,23,10,0,892.0,81.0,2.7,8.0,551.0,493.37,398.82
2017,2,23,10,15,904.5,83.0,2.6,8.0,584.5,552.1,449.13
2017,2,23,10,30,917.0,85.0,2.5,8.0,618.0,610.03,497.08
2017,2,23,10,45,927.5,85.5,2.45,8.5,644.5,664.15,539.8
2017,2,23,11,0,938.0,86.0,2.4,9.0,671.0,716.68,579.89
2017,2,23,11,15,943.5,87.0,2.35,9.0,690.0,764.37,615.39
2017,2,23,11,30,949.0,88.0,2.3,9.0,709.0,809.56,647.1
2017,2,23,11,45,954.0,88.0,2.3,9.0,720.0,850.57,675.86
2017,2,23,12,0,959.0,88.0,2.3,9.0,731.0,888.6,702.33
2017,2,23,12,15,959.5,88.0,2.3,9.0,733.5,919.65,723.77
2017,2,23,12,30,960.0,88.0,2.3,9.0,736.0,947.13,742.73
2017,2,23,12,45,956.0,88.5,2.35,9.0,729.5,967.45,757.32
2017,2,23,13,0,952.0,89.0,2.4,9.0,723.0,983.83,769.37
2017,2,23,13,15,947.5,88.5,2.4,9.0,709.0,994.59,777.17
2017,2,23,13,30,943.0,88.0,2.4,9.0,695.0,1001.33,782.41
2017,2,23,13,45,937.0,86.5,2.45,9.0,673.5,1001.44,783.84
2017,2,23,14,0,931.0,85.0,2.5,9.0,652.0,997.53,782.72
2017,2,23,14,15,920.5,83.5,2.5,9.0,622.5,985.43,775.53
2017,2,23,14,30,910.0,82.0,2.5,9.0,593.0,969.53,765.88
2017,2,23,14,45,895.5,80.0,2.55,9.0,557.0,945.65,751.18
2017,2,23,15,0,881.0,78.0,2.6,9.0,521.0,927.7,740.75
2017,2,23,15,15,860.5,75.5,2.6,9.0,479.0,891.05,716.23
2017,2,23,15,30,840.0,73.0,2.6,9.0,437.0,851.7,689.57
2017,2,23,15,45,812.0,69.5,2.6,9.0,391.0,802.29,654.94
2017,2,23,16,0,784.0,66.0,2.6,9.0,345.0,751.23,618.26
2017,2,23,16,15,742.0,61.5,2.55,8.5,295.5,686.66,570.75
2017,2,23,16,30,700.0,57.0,2.5,8.0,246.0,622.22,521.47
2017,2,23,16,45,636.5,50.5,2.45,7.5,196.0,540.81,456.19
2017,2,23,17,0,573.0,44.0,2.4,7.0,146.0,469.2,394.83
2017,2,23,17,15,461.5,35.0,2.4,6.5,100.5,363.08,300.67
2017,2,23,17,30,350.0,26.0,2.4,6.0,55.0,265.67,191.92
2017,2,23,17,45,175.0,13.0,2.45,6.0,27.5,102.52,0.0
2017,2,23,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,7.0,0.9,5.0,7.0,0.0,0.0
2017,2,24,7,0,0.0,14.0,0.9,5.0,14.0,12.73,0.0
2017,2,24,7,15,209.0,25.5,0.85,5.5,51.0,20.97,9.22
2017,2,24,7,30,418.0,37.0,0.8,6.0,88.0,29.98,20.98
2017,2,24,7,45,499.5,46.5,0.8,6.5,135.5,36.71,27.73
2017,2,24,8,0,581.0,56.0,0.8,7.0,183.0,43.26,34.01
2017,2,24,8,15,636.5,62.5,0.8,7.0,232.5,67.55,40.33
2017,2,24,8,30,692.0,69.0,0.8,7.0,282.0,122.39,71.54
2017,2,24,8,45,725.5,74.5,0.8,7.5,329.5,179.61,116.33
2017,2,24,9,0,759.0,80.0,0.8,8.0,377.0,243.26,171.48
2017,2,24,9,15,785.5,83.5,0.85,8.0,421.0,303.37,225.86
2017,2,24,9,30,812.0,87.0,0.9,8.0,465.0,365.69,281.87
2017,2,24,9,45,828.5,91.0,0.95,8.5,504.0,426.35,334.96
2017,2,24,10,0,845.0,95.0,1.0,9.0,543.0,487.44,386.62
2017,2,24,10,15,858.5,97.0,1.1,9.0,576.5,545.16,435.06
2017,2,24,10,30,872.0,99.0,1.2,9.0,610.0,602.33,481.74
2017,2,24,10,45,877.5,102.5,1.3,9.5,635.0,655.27,523.03
2017,2,24,11,0,883.0,106.0,1.4,10.0,660.0,706.38,561.82
2017,2,24,11,15,645.5,189.0,1.5,10.0,600.5,665.76,529.83
2017,2,24,11,30,408.0,272.0,1.6,10.0,541.0,586.86,468.64
2017,2,24,11,45,487.5,247.0,1.75,10.0,573.0,655.1,523.07
2017,2,24,12,0,567.0,222.0,1.9,10.0,605.0,715.99,570.53
2017,2,24,12,15,489.0,252.5,2.0,10.0,584.0,703.03,559.54
2017,2,24,12,30,411.0,283.0,2.1,10.0,563.0,670.43,534.79
2017,2,24,12,45,468.5,258.5,2.25,10.0,575.0,723.99,577.28
2017,2,24,13,0,526.0,234.0,2.4,10.0,587.0,763.45,608.89
2017,2,24,13,15,708.0,170.5,2.5,9.5,635.5,881.81,699.35
2017,2,24,13,30,890.0,107.0,2.6,9.0,684.0,985.41,774.43
2017,2,24,13,45,884.0,104.5,2.75,9.0,662.5,984.41,774.95
2017,2,24,14,0,878.0,102.0,2.9,9.0,641.0,979.48,773.94
2017,2,24,14,15,735.0,133.5,2.9,9.0,570.5,887.12,709.04
2017,2,24,14,30,592.0,165.0,2.9,9.0,500.0,785.14,636.21
2017,2,24,14,45,575.5,158.5,2.95,9.0,468.0,750.45,612.64
2017,2,24,15,0,559.0,152.0,3.0,9.0,436.0,721.05,592.27
2017,2,24,15,15,501.0,151.0,2.95,8.5,390.5,659.18,546.71
2017,2,24,15,30,443.0,150.0,2.9,8.0,345.0,597.56,499.89
2017,2,24,15,45,492.0,124.0,2.85,8.0,319.0,597.04,502.25
2017,2,24,16,0,541.0,98.0,2.8,8.0,293.0,598.12,504.11
2017,2,24,16,15,493.0,92.5,2.65,7.5,251.0,529.44,450.05
2017,2,24,16,30,445.0,87.0,2.5,7.0,209.0,470.13,401.36
2017,2,24,16,45,400.5,73.5,2.4,7.0,167.0,404.93,345.7
2017,2,24,17,0,356.0,60.0,2.3,7.0,125.0,342.38,290.21
2017,2,24,17,15,281.0,45.0,2.3,6.5,86.0,262.1,217.97
2017,2,24,17,30,206.0,30.0,2.3,6.0,47.0,189.12,139.83
2017,2,24,17,45,103.0,15.0,2.35,6.0,23.5,67.13,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,8.5,0.85,6.0,8.5,0.0,0.0
2017,2,25,7,0,0.0,17.0,0.8,6.0,17.0,15.46,0.0
2017,2,25,7,15,224.0,26.5,0.8,6.0,55.0,21.74,10.76
2017,2,25,7,30,448.0,36.0,0.8,6.0,93.0,28.95,20.18
2017,2,25,7,45,532.0,43.5,0.85,6.5,140.5,34.03,25.35
2017,2,25,8,0,616.0,51.0,0.9,7.0,188.0,39.03,30.18
2017,2,25,8,15,668.0,56.5,1.0,7.0,237.5,68.45,39.75
2017,2,25,8,30,720.0,62.0,1.1,7.0,287.0,123.75,71.34
2017,2,25,8,45,757.0,65.5,1.2,7.5,335.0,181.13,116.46
2017,2,25,9,0,794.0,69.0,1.3,8.0,383.0,242.58,170.33
2017,2,25,9,15,818.5,72.0,1.4,8.0,427.5,303.73,226.51
2017,2,25,9,30,843.0,75.0,1.5,8.0,472.0,366.78,284.09
2017,2,25,9,45,857.0,78.5,1.6,8.0,510.5,427.64,338.96
2017,2,25,10,0,871.0,82.0,1.7,8.0,549.0,488.56,392.35
2017,2,25,10,15,507.0,178.5,1.75,8.0,454.0,439.0,356.92
2017,2,25,10,30,143.0,275.0,1.8,8.0,359.0,340.82,278.02
2017,2,25,10,45,310.0,255.5,1.85,8.5,448.5,443.65,362.02
2017,2,25,11,0,477.0,236.0,1.9,9.0,538.0,563.35,456.12
2017,2,25,11,15,320.5,277.5,1.9,9.0,483.0,509.87,412.25
2017,2,25,11,30,164.0,319.0,1.9,9.0,428.0,441.5,356.56
2017,2,25,11,45,203.5,321.0,1.95,9.5,458.5,484.88,391.04
2017,2,25,12,0,243.0,323.0,2.0,10.0,489.0,530.37,426.04
2017,2,25,12,15,122.0,245.0,1.85,10.0,328.5,355.32,288.02
2017,2,25,12,30,1.0,167.0,1.7,10.0,168.0,152.32,121.67
2017,2,25,12,45,9.0,205.5,1.6,10.0,211.5,197.17,159.2
2017,2,25,13,0,17.0,244.0,1.5,10.0,255.0,243.89,197.1
2017,2,25,13,15,82.0,278.0,1.35,10.0,332.0,358.84,290.42
2017,2,25,13,30,147.0,312.0,1.2,10.0,409.0,480.72,385.01
2017,2,25,13,45,164.0,301.5,1.1,10.0,406.0,489.55,391.25
2017,2,25,14,0,181.0,291.0,1.0,10.0,403.0,497.7,397.95
2017,2,25,14,15,119.0,268.5,0.95,10.0,341.0,415.08,333.61
2017,2,25,14,30,57.0,246.0,0.9,10.0,279.0,314.2,254.12
2017,2,25,14,45,28.5,196.0,0.85,10.0,212.5,229.89,186.93
2017,2,25,15,0,0.0,146.0,0.8,10.0,146.0,136.13,109.66
2017,2,25,15,15,0.0,139.5,0.75,9.5,139.5,130.66,105.88
2017,2,25,15,30,0.0,133.0,0.7,9.0,133.0,125.38,101.92
2017,2,25,15,45,8.0,133.5,0.7,9.0,136.5,135.1,110.76
2017,2,25,16,0,16.0,134.0,0.7,9.0,140.0,145.57,120.09
2017,2,25,16,15,11.0,116.5,0.65,8.5,120.5,124.3,102.22
2017,2,25,16,30,6.0,99.0,0.6,8.0,101.0,103.35,84.37
2017,2,25,16,45,3.0,80.0,0.6,8.0,81.0,82.15,65.9
2017,2,25,17,0,0.0,61.0,0.6,8.0,61.0,60.87,47.05
2017,2,25,17,15,0.0,42.5,0.65,8.0,42.5,41.79,29.98
2017,2,25,17,30,0.0,24.0,0.7,8.0,24.0,21.51,11.16
2017,2,25,17,45,0.0,12.0,0.8,8.0,12.0,10.91,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,9.5,0.55,5.5,9.5,0.0,0.0
2017,2,26,7,0,0.0,19.0,0.6,6.0,19.0,17.28,0.0
2017,2,26,7,15,235.0,28.0,0.7,6.5,59.0,22.98,12.47
2017,2,26,7,30,470.0,37.0,0.8,7.0,99.0,29.73,20.87
2017,2,26,7,45,548.0,45.0,0.95,7.5,147.0,35.2,26.33
2017,2,26,8,0,626.0,53.0,1.1,8.0,195.0,40.56,31.45
2017,2,26,8,15,677.5,58.5,1.3,8.0,245.0,71.85,41.6
2017,2,26,8,30,729.0,64.0,1.5,8.0,295.0,127.86,74.03
2017,2,26,8,45,763.5,68.0,1.7,8.5,343.5,185.98,120.05
2017,2,26,9,0,798.0,72.0,1.9,9.0,392.0,247.87,174.55
2017,2,26,9,15,821.5,75.0,1.95,9.0,436.0,309.12,230.88
2017,2,26,9,30,845.0,78.0,2.0,9.0,480.0,372.13,288.45
2017,2,26,9,45,554.5,157.5,2.15,9.5,430.0,375.05,299.82
2017,2,26,10,0,264.0,237.0,2.3,10.0,380.0,343.35,278.31
2017,2,26,10,15,146.0,235.5,2.35,10.0,315.5,294.76,240.27
2017,2,26,10,30,28.0,234.0,2.4,10.0,251.0,225.87,183.61
2017,2,26,10,45,227.0,245.0,2.5,10.5,389.5,382.43,312.37
2017,2,26,11,0,426.0,256.0,2.6,11.0,528.0,549.18,444.01
2017,2,26,11,15,248.0,280.0,2.65,11.0,439.0,461.18,372.87
2017,2,26,11,30,70.0,304.0,2.7,11.0,350.0,344.98,278.27
2017,2,26,11,45,71.5,309.5,2.8,11.0,358.0,357.08,288.43
2017,2,26,12,0,73.0,315.0,2.9,11.0,366.0,369.2,298.09
2017,2,26,12,15,82.5,320.0,2.95,11.0,377.5,387.68,312.97
2017,2,26,12,30,92.0,325.0,3.0,11.0,389.0,406.62,328.2
2017,2,26,12,45,58.5,294.5,3.15,11.0,335.0,347.76,281.15
2017,2,26,13,0,25.0,264.0,3.3,11.0,281.0,271.47,219.58
2017,2,26,13,15,24.5,259.0,3.35,10.5,275.5,267.55,217.23
2017,2,26,13,30,24.0,254.0,3.4,10.0,270.0,263.58,214.65
2017,2,26,13,45,451.5,177.0,3.5,10.0,458.5,656.18,539.13
2017,2,26,14,0,879.0,100.0,3.6,10.0,647.0,981.59,780.73
2017,2,26,14,15,589.5,175.5,3.65,10.0,535.0,798.71,645.87
2017,2,26,14,30,300.0,251.0,3.7,10.0,423.0,586.63,479.94
2017,2,26,14,45,421.0,206.0,3.75,10.0,432.0,663.63,545.36
2017,2,26,15,0,542.0,161.0,3.8,10.0,441.0,718.05,591.55
2017,2,26,15,15,271.0,137.0,3.7,9.5,277.0,414.96,349.75
2017,2,26,15,30,0.0,113.0,3.6,9.0,113.0,103.92,83.78
2017,2,26,15,45,40.0,132.5,3.55,9.0,147.0,172.36,144.35
2017,2,26,16,0,80.0,152.0,3.5,9.0,181.0,234.67,198.44
2017,2,26,16,15,71.0,132.0,3.35,8.5,155.5,204.04,172.67
2017,2,26,16,30,62.0,112.0,3.2,8.0,130.0,173.72,146.84
2017,2,26,16,45,52.0,91.0,3.05,7.5,104.5,141.47,118.72
2017,2,26,17,0,42.0,70.0,2.9,7.0,79.0,109.41,90.18
2017,2,26,17,15,23.0,50.5,2.8,7.0,55.0,74.19,58.19
2017,2,26,17,30,4.0,31.0,2.7,7.0,31.0,34.26,21.64
2017,2,26,17,45,2.0,15.5,2.65,7.0,15.5,15.28,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,11.0,1.85,5.5,11.0,10.01,0.0
2017,2,27,7,0,0.0,22.0,1.8,6.0,22.0,20.01,0.0
2017,2,27,7,15,242.5,30.0,1.85,6.0,63.0,24.67,14.43
2017,2,27,7,30,485.0,38.0,1.9,6.0,104.0,30.48,21.67
2017,2,27,7,45,562.5,45.5,1.95,6.5,153.0,35.51,26.73
2017,2,27,8,0,640.0,53.0,2.0,7.0,202.0,40.45,31.47
2017,2,27,8,15,691.0,58.5,1.95,7.0,252.5,73.69,42.32
2017,2,27,8,30,742.0,64.0,1.9,7.0,303.0,130.66,75.97
2017,2,27,8,45,772.0,68.5,1.9,7.5,351.0,189.41,123.14
2017,2,27,9,0,802.0,73.0,1.9,8.0,399.0,251.38,178.11
2017,2,27,9,15,826.5,76.0,1.85,8.0,443.5,313.26,235.03
2017,2,27,9,30,851.0,79.0,1.8,8.0,488.0,377.02,293.08
2017,2,27,9,45,871.5,80.0,1.75,8.5,528.0,438.77,347.62
2017,2,27,10,0,892.0,81.0,1.7,9.0,568.0,501.28,400.8
2017,2,27,10,15,904.0,83.0,1.65,9.0,601.5,559.93,449.81
2017,2,27,10,30,916.0,85.0,1.6,9.0,635.0,617.73,496.42
2017,2,27,10,45,926.5,85.5,1.55,9.0,661.5,671.94,538.79
2017,2,27,11,0,937.0,86.0,1.5,9.0,688.0,724.56,578.64
2017,2,27,11,15,942.5,87.0,1.55,9.0,707.0,772.28,613.52
2017,2,27,11,30,948.0,88.0,1.6,9.0,726.0,817.49,645.35
2017,2,27,11,45,954.0,86.5,1.65,9.5,737.0,857.66,672.2
2017,2,27,12,0,960.0,85.0,1.7,10.0,748.0,894.86,696.8
2017,2,27,12,15,617.5,205.5,1.75,10.0,632.5,772.36,608.72
2017,2,27,12,30,275.0,326.0,1.8,10.0,517.0,598.72,474.88
2017,2,27,12,45,620.5,203.5,1.9,10.0,629.5,811.53,642.35
2017,2,27,13,0,966.0,81.0,2.0,10.0,742.0,995.8,771.03
2017,2,27,13,15,962.0,80.5,2.1,10.0,728.0,1006.95,778.18
2017,2,27,13,30,958.0,80.0,2.2,10.0,714.0,1014.01,784.81
2017,2,27,13,45,950.0,79.5,2.3,10.0,692.0,1013.17,786.24
2017,2,27,14,0,942.0,79.0,2.4,10.0,670.0,1008.26,785.09
2017,2,27,14,15,932.5,78.0,2.45,10.0,640.5,997.33,779.37
2017,2,27,14,30,923.0,77.0,2.5,10.0,611.0,982.56,771.13
2017,2,27,14,45,906.0,76.0,2.55,10.0,574.5,957.04,755.43
2017,2,27,15,0,889.0,75.0,2.6,10.0,538.0,928.22,737.41
2017,2,27,15,15,870.0,72.5,2.6,9.5,496.0,892.61,715.2
2017,2,27,15,30,851.0,70.0,2.6,9.0,454.0,863.08,697.13
2017,2,27,15,45,823.5,67.5,2.65,9.0,407.5,814.71,663.81
2017,2,27,16,0,796.0,65.0,2.7,9.0,361.0,764.66,628.51
2017,2,27,16,15,757.0,60.5,2.65,8.5,311.0,701.62,582.58
2017,2,27,16,30,718.0,56.0,2.6,8.0,261.0,638.55,534.91
2017,2,27,16,45,659.0,50.5,2.55,8.0,211.0,560.4,472.08
2017,2,27,17,0,600.0,45.0,2.5,8.0,161.0,484.79,408.19
2017,2,27,17,15,497.5,36.5,2.55,7.5,113.5,388.79,323.67
2017,2,27,17,30,395.0,28.0,2.6,7.0,66.0,296.07,231.4
2017,2,27,17,45,197.5,14.0,2.65,7.0,33.0,140.0,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,12.5,2.35,4.5,12.5,11.37,0.0
2017,2,28,7,0,0.0,25.0,2.3,5.0,25.0,20.45,0.0
2017,2,28,7,15,245.5,31.0,2.3,5.5,66.0,25.41,15.55
2017,2,28,7,30,491.0,37.0,2.3,6.0,107.0,29.43,20.8
2017,2,28,7,45,573.0,44.0,2.3,6.5,156.5,34.11,25.5
2017,2,28,8,0,655.0,51.0,2.3,7.0,206.0,42.29,33.17
2017,2,28,8,15,704.0,56.0,2.25,7.5,256.5,73.39,40.92
2017,2,28,8,30,753.0,61.0,2.2,8.0,307.0,130.67,75.03
2017,2,28,8,45,786.5,64.5,2.2,8.5,355.5,189.88,122.59
2017,2,28,9,0,820.0,68.0,2.2,9.0,404.0,252.69,178.26
2017,2,28,9,15,843.0,70.5,2.1,9.0,449.0,314.77,235.47
2017,2,28,9,30,866.0,73.0,2.0,9.0,494.0,380.02,294.74
2017,2,28,9,45,882.5,75.0,1.95,9.5,533.0,441.27,348.95
2017,2,28,10,0,899.0,77.0,1.9,10.0,572.0,502.73,401.35
2017,2,28,10,15,910.5,79.0,1.85,10.0,605.5,561.47,450.46
2017,2,28,10,30,922.0,81.0,1.8,10.0,639.0,619.29,497.14
2017,2,28,10,45,929.5,82.0,1.8,10.5,665.0,672.39,538.11
2017,2,28,11,0,937.0,83.0,1.8,11.0,691.0,723.62,576.37
2017,2,28,11,15,942.5,84.0,1.8,11.0,709.5,771.3,610.56
2017,2,28,11,30,948.0,85.0,1.8,11.0,728.0,816.46,641.83
2017,2,28,11,45,951.0,85.0,1.85,11.5,738.5,855.83,668.04
2017,2,28,12,0,954.0,85.0,1.9,12.0,749.0,892.06,691.91
2017,2,28,12,15,955.0,85.0,1.95,12.0,751.0,923.28,713.52
2017,2,28,12,30,956.0,85.0,2.0,12.0,753.0,950.94,732.76
2017,2,28,12,45,954.0,85.0,2.05,12.0,747.0,972.21,747.73
2017,2,28,13,0,952.0,85.0,2.1,12.0,741.0,989.58,760.25
2017,2,28,13,15,948.0,84.5,2.15,12.0,727.0,1000.54,768.61
2017,2,28,13,30,944.0,84.0,2.2,12.0,713.0,1007.46,774.48
2017,2,28,13,45,937.0,83.0,2.25,12.0,691.0,1006.88,775.46
2017,2,28,14,0,930.0,82.0,2.3,12.0,669.0,1002.28,773.95
2017,2,28,14,15,920.5,80.5,2.3,12.0,639.5,990.73,767.29
2017,2,28,14,30,911.0,79.0,2.3,12.0,610.0,975.36,758.2
2017,2,28,14,45,898.5,77.0,2.35,12.0,574.5,952.86,744.82
2017,2,28,15,0,886.0,75.0,2.4,12.0,539.0,926.94,729.05
2017,2,28,15,15,867.0,72.5,2.4,11.5,497.0,891.28,707.07
2017,2,28,15,30,848.0,70.0,2.4,11.0,455.0,861.74,689.25
2017,2,28,15,45,824.5,66.0,2.4,11.0,409.5,814.78,657.02
2017,2,28,16,0,801.0,62.0,2.4,11.0,364.0,765.96,622.81
2017,2,28,16,15,763.5,58.5,2.3,10.5,314.5,705.17,578.94
2017,2,28,16,30,726.0,55.0,2.2,10.0,265.0,644.24,533.41
2017,2,28,16,45,672.0,49.0,2.15,9.5,215.0,568.66,474.51
2017,2,28,17,0,618.0,43.0,2.1,9.0,165.0,495.38,414.38
2017,2,28,17,15,521.0,35.5,2.1,8.5,117.5,396.39,328.58
2017,2,28,17,30,424.0,28.0,2.1,8.0,70.0,305.06,239.83
2017,2,28,17,45,212.0,14.0,2.15,8.0,35.0,148.59,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,14.5,1.5,5.5,14.5,13.19,0.0
2017,3,1,7,0,0.0,29.0,1.5,6.0,29.0,23.33,0.0
2017,3,1,7,15,265.5,33.0,1.45,6.0,71.5,27.11,17.35
2017,3,1,7,30,531.0,37.0,1.4,6.0,114.0,32.06,23.26
2017,3,1,7,45,608.0,43.5,1.35,6.5,164.5,36.73,27.94
2017,3,1,8,0,685.0,50.0,1.3,7.0,215.0,41.36,32.37
2017,3,1,8,15,731.5,54.5,1.25,7.5,266.5,74.71,40.62
2017,3,1,8,30,778.0,59.0,1.2,8.0,318.0,133.17,75.76
2017,3,1,8,45,811.0,62.0,1.15,8.5,367.0,193.52,124.22
2017,3,1,9,0,844.0,65.0,1.1,9.0,416.0,257.35,180.43
2017,3,1,9,15,866.0,68.0,1.05,9.5,461.5,323.3,239.78
2017,3,1,9,30,888.0,71.0,1.0,10.0,507.0,387.96,297.09
2017,3,1,9,45,899.0,75.0,1.0,10.5,545.5,450.14,350.99
2017,3,1,10,0,910.0,79.0,1.0,11.0,584.0,511.92,402.48
2017,3,1,10,15,921.5,80.5,0.95,11.5,617.5,570.84,449.37
2017,3,1,10,30,933.0,82.0,0.9,12.0,651.0,628.79,493.53
2017,3,1,10,45,941.0,83.5,0.9,12.5,677.5,683.3,533.93
2017,3,1,11,0,949.0,85.0,0.9,13.0,704.0,735.97,571.62
2017,3,1,11,15,954.0,85.5,0.9,13.0,723.0,783.33,604.01
2017,3,1,11,30,959.0,86.0,0.9,13.0,742.0,828.07,633.61
2017,3,1,11,45,962.0,87.0,0.9,13.0,752.5,868.94,660.29
2017,3,1,12,0,965.0,88.0,0.9,13.0,763.0,906.67,684.68
2017,3,1,12,15,965.5,88.0,0.9,13.0,765.0,937.82,704.62
2017,3,1,12,30,966.0,88.0,0.9,13.0,767.0,965.34,722.23
2017,3,1,12,45,965.0,87.0,0.9,13.5,761.0,986.6,734.48
2017,3,1,13,0,964.0,86.0,0.9,14.0,755.0,1003.94,744.32
2017,3,1,13,15,960.0,85.5,0.95,14.0,741.0,1015.03,752.75
2017,3,1,13,30,956.0,85.0,1.0,14.0,727.0,1022.05,758.81
2017,3,1,13,45,949.5,84.0,1.1,14.0,704.5,1021.97,761.55
2017,3,1,14,0,943.0,83.0,1.2,14.0,682.0,1017.83,761.83
2017,3,1,14,15,933.0,81.5,1.25,14.0,652.5,1005.7,756.08
2017,3,1,14,30,923.0,80.0,1.3,14.0,623.0,989.71,747.97
2017,3,1,14,45,909.0,78.5,1.4,14.0,586.5,966.23,735.74
2017,3,1,15,0,895.0,77.0,1.5,14.0,550.0,939.35,721.09
2017,3,1,15,15,876.5,74.5,1.5,13.5,507.5,903.9,700.22
2017,3,1,15,30,858.0,72.0,1.5,13.0,465.0,874.53,683.34
2017,3,1,15,45,831.5,69.0,1.55,13.0,418.0,825.95,651.8
2017,3,1,16,0,805.0,66.0,1.6,13.0,371.0,775.61,618.28
2017,3,1,16,15,767.0,61.5,1.6,12.5,321.0,712.82,575.0
2017,3,1,16,30,729.0,57.0,1.6,12.0,271.0,649.91,529.88
2017,3,1,16,45,670.5,51.5,1.6,11.5,220.0,571.4,470.41
2017,3,1,17,0,612.0,46.0,1.6,11.0,169.0,495.41,409.58
2017,3,1,17,15,514.0,38.0,1.7,10.5,120.5,401.7,329.69
2017,3,1,17,30,416.0,30.0,1.8,10.0,72.0,310.82,244.02
2017,3,1,17,45,208.0,15.0,1.95,9.5,36.0,149.08,17.83
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,16.0,1.7,6.5,16.0,14.55,0.0
2017,3,2,7,0,0.0,32.0,1.7,7.0,32.0,25.53,0.0
2017,3,2,7,15,274.0,35.0,1.7,7.0,76.5,28.79,19.01
2017,3,2,7,30,548.0,38.0,1.7,7.0,121.0,32.89,23.96
2017,3,2,7,45,622.5,44.5,1.75,7.5,172.0,37.54,28.58
2017,3,2,8,0,697.0,51.0,1.8,8.0,223.0,42.14,32.95
2017,3,2,8,15,743.5,56.0,1.7,8.5,275.0,78.1,42.32
2017,3,2,8,30,790.0,61.0,1.6,9.0,327.0,137.92,78.84
2017,3,2,8,45,821.5,64.5,1.55,9.5,376.5,199.35,128.44
2017,3,2,9,0,853.0,68.0,1.5,10.0,426.0,264.09,185.56
2017,3,2,9,15,874.5,70.5,1.45,10.5,471.5,330.09,245.09
2017,3,2,9,30,896.0,73.0,1.4,11.0,517.0,394.74,302.58
2017,3,2,9,45,911.0,75.5,1.35,12.0,557.0,457.71,356.39
2017,3,2,10,0,926.0,78.0,1.3,13.0,597.0,520.66,407.82
2017,3,2,10,15,937.0,79.5,1.25,13.0,630.5,580.2,456.02
2017,3,2,10,30,948.0,81.0,1.2,13.0,664.0,638.69,501.61
2017,3,2,10,45,955.5,82.5,1.2,13.5,690.5,693.63,542.47
2017,3,2,11,0,963.0,84.0,1.2,14.0,717.0,746.63,580.55
2017,3,2,11,15,967.5,84.5,1.2,14.0,735.5,794.23,613.06
2017,3,2,11,30,972.0,85.0,1.2,14.0,754.0,839.13,642.91
2017,3,2,11,45,974.5,85.5,1.2,14.0,764.5,879.52,669.41
2017,3,2,12,0,977.0,86.0,1.2,14.0,775.0,916.67,693.58
2017,3,2,12,15,977.5,86.0,1.2,14.0,777.0,948.12,713.87
2017,3,2,12,30,978.0,86.0,1.2,14.0,779.0,975.9,731.77
2017,3,2,12,45,974.5,87.0,1.2,14.5,772.5,997.37,744.23
2017,3,2,13,0,971.0,88.0,1.2,15.0,766.0,1014.82,754.2
2017,3,2,13,15,967.0,87.0,1.2,15.0,751.5,1025.41,761.29
2017,3,2,13,30,963.0,86.0,1.2,15.0,737.0,1031.86,765.97
2017,3,2,13,45,957.5,84.5,1.2,15.0,715.0,1032.15,766.9
2017,3,2,14,0,952.0,83.0,1.2,15.0,693.0,1028.31,765.44
2017,3,2,14,15,942.5,81.5,1.15,15.0,663.0,1016.56,758.1
2017,3,2,14,30,933.0,80.0,1.1,15.0,633.0,1000.9,748.47
2017,3,2,14,45,921.0,78.0,1.1,15.0,596.5,978.48,735.53
2017,3,2,15,0,909.0,76.0,1.1,15.0,560.0,952.53,720.35
2017,3,2,15,15,890.5,73.5,1.1,15.0,517.0,916.7,698.5
2017,3,2,15,30,872.0,71.0,1.1,15.0,474.0,878.08,674.59
2017,3,2,15,45,847.5,67.5,1.15,15.0,427.0,838.91,650.64
2017,3,2,16,0,823.0,64.0,1.2,15.0,380.0,789.0,618.4
2017,3,2,16,15,786.0,60.5,1.25,14.5,329.5,727.61,577.88
2017,3,2,16,30,749.0,57.0,1.3,14.0,279.0,665.94,535.28
2017,3,2,16,45,692.5,51.5,1.4,13.5,227.5,587.93,478.26
2017,3,2,17,0,636.0,46.0,1.5,13.0,176.0,512.27,419.51
2017,3,2,17,15,540.0,38.0,1.6,12.5,126.5,412.0,335.81
2017,3,2,17,30,444.0,30.0,1.7,12.0,77.0,327.11,256.49
2017,3,2,17,45,222.0,15.0,1.8,11.5,38.5,157.42,42.09
2017,3,2,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,40.0,10.5,1.55,7.5,12.5,9.55,0.0
2017,3,3,7,0,80.0,21.0,1.5,8.0,25.0,17.14,0.0
2017,3,3,7,15,148.5,38.5,1.5,8.5,57.5,30.78,20.85
2017,3,3,7,30,217.0,56.0,1.5,9.0,90.0,42.7,32.56
2017,3,3,7,45,248.5,75.0,1.5,9.5,127.0,58.02,46.79
2017,3,3,8,0,280.0,94.0,1.5,10.0,164.0,71.48,59.11
2017,3,3,8,15,314.0,107.5,1.4,10.0,202.0,97.86,70.28
2017,3,3,8,30,348.0,121.0,1.3,10.0,240.0,134.72,94.95
2017,3,3,8,45,559.0,95.0,1.2,10.5,318.5,178.5,121.94
2017,3,3,9,0,770.0,69.0,1.1,11.0,397.0,247.1,173.91
2017,3,3,9,15,804.0,80.5,1.05,11.0,454.5,317.97,236.37
2017,3,3,9,30,838.0,92.0,1.0,11.0,512.0,392.13,300.46
2017,3,3,9,45,752.5,116.0,0.95,11.5,515.0,429.12,334.8
2017,3,3,10,0,667.0,140.0,0.9,12.0,518.0,457.31,359.93
2017,3,3,10,15,558.5,189.0,0.85,12.0,518.0,482.34,380.82
2017,3,3,10,30,450.0,238.0,0.8,12.0,518.0,498.31,392.91
2017,3,3,10,45,479.0,237.5,0.8,12.5,545.5,544.07,427.36
2017,3,3,11,0,508.0,237.0,0.8,13.0,573.0,591.14,461.68
2017,3,3,11,15,463.5,262.0,0.85,13.0,575.5,610.53,475.31
2017,3,3,11,30,419.0,287.0,0.9,13.0,578.0,615.36,478.58
2017,3,3,11,45,420.0,292.0,0.95,13.0,587.0,641.5,498.06
2017,3,3,12,0,421.0,297.0,1.0,13.0,596.0,666.3,516.18
2017,3,3,12,15,413.5,300.0,1.05,13.0,594.0,680.17,526.37
2017,3,3,12,30,406.0,303.0,1.1,13.0,592.0,692.03,535.24
2017,3,3,12,45,473.5,273.5,1.2,13.0,608.0,750.47,579.42
2017,3,3,13,0,541.0,244.0,1.3,13.0,624.0,795.25,613.59
2017,3,3,13,15,703.5,187.5,1.35,13.0,672.5,906.18,692.98
2017,3,3,13,30,866.0,131.0,1.4,13.0,721.0,1002.7,757.6
2017,3,3,13,45,710.0,171.0,1.5,13.0,644.5,911.63,697.52
2017,3,3,14,0,554.0,211.0,1.6,13.0,568.0,801.99,623.8
2017,3,3,14,15,506.5,217.0,1.7,13.0,532.5,764.33,599.24
2017,3,3,14,30,459.0,223.0,1.8,13.0,497.0,724.67,571.93
2017,3,3,14,45,287.0,232.5,1.95,13.0,400.5,552.67,443.43
2017,3,3,15,0,115.0,242.0,2.1,13.0,304.0,385.34,312.0
2017,3,3,15,15,109.0,225.0,2.15,12.5,280.5,343.59,281.32
2017,3,3,15,30,103.0,208.0,2.2,12.0,257.0,319.34,263.24
2017,3,3,15,45,427.5,145.5,2.25,12.0,315.5,571.8,472.73
2017,3,3,16,0,752.0,83.0,2.3,12.0,374.0,760.24,617.48
2017,3,3,16,15,710.0,77.5,2.3,11.5,323.5,694.68,568.75
2017,3,3,16,30,668.0,72.0,2.3,11.0,273.0,629.48,520.8
2017,3,3,16,45,615.0,64.0,2.35,11.0,222.5,554.13,461.94
2017,3,3,17,0,562.0,56.0,2.4,11.0,172.0,481.23,401.27
2017,3,3,17,15,460.0,46.0,2.45,10.5,124.0,378.28,313.31
2017,3,3,17,30,358.0,36.0,2.5,10.0,76.0,284.05,226.95
2017,3,3,17,45,179.0,18.0,2.55,9.5,38.0,140.44,53.63
2017,3,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,116.5,11.0,2.55,9.5,18.0,10.01,0.0
2017,3,4,7,0,233.0,22.0,2.6,10.0,36.0,18.15,3.08
2017,3,4,7,15,359.0,32.5,2.7,10.0,78.5,26.18,16.94
2017,3,4,7,30,485.0,43.0,2.8,10.0,121.0,33.97,24.71
2017,3,4,7,45,561.5,49.5,2.9,10.0,170.5,38.02,28.75
2017,3,4,8,0,638.0,56.0,3.0,10.0,220.0,42.03,32.58
2017,3,4,8,15,319.0,47.0,3.05,10.0,129.0,49.74,28.38
2017,3,4,8,30,0.0,38.0,3.1,10.0,38.0,33.49,23.57
2017,3,4,8,45,0.0,27.0,3.2,10.5,27.0,23.78,15.04
2017,3,4,9,0,0.0,16.0,3.3,11.0,16.0,14.09,6.56
2017,3,4,9,15,0.0,67.0,3.35,11.0,67.0,59.24,45.37
2017,3,4,9,30,0.0,118.0,3.4,11.0,118.0,104.04,83.24
2017,3,4,9,45,7.5,161.5,3.5,11.5,165.5,145.52,117.48
2017,3,4,10,0,15.0,205.0,3.6,12.0,213.0,188.52,152.52
2017,3,4,10,15,12.0,205.0,3.65,12.0,212.0,188.67,152.33
2017,3,4,10,30,9.0,205.0,3.7,12.0,211.0,188.31,151.78
2017,3,4,10,45,49.5,258.0,3.8,12.5,291.0,269.94,218.27
2017,3,4,11,0,90.0,311.0,3.9,13.0,371.0,353.31,284.73
2017,3,4,11,15,49.5,265.5,4.0,13.0,299.0,285.85,230.11
2017,3,4,11,30,9.0,220.0,4.1,13.0,227.0,206.32,165.12
2017,3,4,11,45,14.5,243.0,4.2,13.0,254.0,233.54,187.4
2017,3,4,12,0,20.0,266.0,4.3,13.0,281.0,261.66,210.11
2017,3,4,12,15,12.0,225.0,4.35,13.0,234.0,216.43,173.41
2017,3,4,12,30,4.0,184.0,4.4,13.0,187.0,170.8,136.16
2017,3,4,12,45,2.0,168.0,4.45,13.0,169.5,154.17,122.59
2017,3,4,13,0,0.0,152.0,4.5,13.0,152.0,137.41,108.82
2017,3,4,13,15,0.0,149.0,4.5,12.5,149.0,134.78,106.96
2017,3,4,13,30,0.0,146.0,4.5,12.0,146.0,132.15,105.09
2017,3,4,13,45,0.0,154.5,4.55,12.0,154.5,140.61,112.22
2017,3,4,14,0,0.0,163.0,4.6,12.0,163.0,149.33,119.59
2017,3,4,14,15,0.0,134.5,4.55,12.0,134.5,121.88,96.99
2017,3,4,14,30,0.0,106.0,4.5,12.0,106.0,94.74,74.5
2017,3,4,14,45,0.0,96.0,4.5,12.0,96.0,85.37,66.81
2017,3,4,15,0,0.0,86.0,4.5,12.0,86.0,76.17,59.21
2017,3,4,15,15,0.0,52.0,4.45,11.5,52.0,45.94,33.75
2017,3,4,15,30,0.0,18.0,4.4,11.0,18.0,15.86,8.05
2017,3,4,15,45,0.0,20.5,4.35,11.0,20.5,18.05,9.99
2017,3,4,16,0,0.0,23.0,4.3,11.0,23.0,20.25,11.93
2017,3,4,16,15,0.0,20.0,4.25,11.0,20.0,17.6,9.66
2017,3,4,16,30,0.0,17.0,4.2,11.0,17.0,14.95,7.37
2017,3,4,16,45,0.0,13.5,4.2,11.0,13.5,11.86,4.66
2017,3,4,17,0,0.0,10.0,4.2,11.0,10.0,8.78,1.94
2017,3,4,17,15,0.0,7.0,4.15,10.5,7.0,6.14,0.0
2017,3,4,17,30,0.0,4.0,4.1,10.0,4.0,3.5,0.0
2017,3,4,17,45,0.0,2.0,4.1,10.0,2.0,1.75,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
