Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,6,45,2.5,11.5,3.85,6.5,11.5,10.46,0.0
2017,3,5,7,0,5.0,23.0,3.9,7.0,23.0,19.87,6.27
2017,3,5,7,15,43.0,43.5,3.95,7.0,50.5,35.28,25.28
2017,3,5,7,30,81.0,64.0,4.0,7.0,78.0,50.87,40.27
2017,3,5,7,45,102.5,86.5,4.05,7.0,109.5,67.33,55.76
2017,3,5,8,0,124.0,109.0,4.1,7.0,141.0,83.32,70.61
2017,3,5,8,15,151.0,126.5,4.3,7.0,174.0,106.71,83.18
2017,3,5,8,30,178.0,144.0,4.5,7.0,207.0,137.04,105.82
2017,3,5,8,45,89.0,139.0,4.7,7.5,170.5,132.83,105.83
2017,3,5,9,0,0.0,134.0,4.9,8.0,134.0,116.42,95.24
2017,3,5,9,15,0.0,72.5,5.0,8.0,72.5,64.13,50.06
2017,3,5,9,30,0.0,11.0,5.1,8.0,11.0,9.69,2.78
2017,3,5,9,45,0.0,59.0,5.25,8.0,59.0,52.17,39.52
2017,3,5,10,0,0.0,107.0,5.4,8.0,107.0,94.79,75.91
2017,3,5,10,15,0.0,123.5,5.35,8.0,123.5,109.56,88.27
2017,3,5,10,30,0.0,140.0,5.3,8.0,140.0,124.48,100.71
2017,3,5,10,45,150.0,223.5,5.3,8.0,324.0,308.31,256.54
2017,3,5,11,0,300.0,307.0,5.3,8.0,508.0,509.64,421.21
2017,3,5,11,15,264.5,322.0,5.2,8.0,503.5,516.85,425.58
2017,3,5,11,30,229.0,337.0,5.1,8.0,499.0,510.09,419.38
2017,3,5,11,45,114.5,231.5,5.1,8.0,312.5,323.01,267.39
2017,3,5,12,0,0.0,126.0,5.1,8.0,126.0,112.61,89.92
2017,3,5,12,15,443.5,127.5,5.05,8.0,448.0,544.97,458.19
2017,3,5,12,30,887.0,129.0,5.0,8.0,770.0,956.28,774.03
2017,3,5,12,45,489.0,233.0,5.0,8.0,586.5,723.49,592.73
2017,3,5,13,0,91.0,337.0,5.0,8.0,403.0,427.19,349.66
2017,3,5,13,15,57.5,301.0,4.95,8.0,342.5,359.37,295.23
2017,3,5,13,30,24.0,265.0,4.9,8.0,282.0,273.56,224.57
2017,3,5,13,45,43.5,278.0,4.85,8.0,307.0,326.39,268.93
2017,3,5,14,0,63.0,291.0,4.8,8.0,332.0,363.61,300.11
2017,3,5,14,15,226.5,268.5,4.7,8.0,407.0,517.02,429.78
2017,3,5,14,30,390.0,246.0,4.6,8.0,482.0,668.07,553.11
2017,3,5,14,45,609.0,175.5,4.55,8.0,519.0,816.88,672.86
2017,3,5,15,0,828.0,105.0,4.5,8.0,556.0,926.38,755.58
2017,3,5,15,15,806.5,101.5,4.4,8.0,513.5,887.59,726.83
2017,3,5,15,30,785.0,98.0,4.3,8.0,471.0,852.11,701.49
2017,3,5,15,45,753.5,94.0,4.2,8.0,423.5,799.59,662.86
2017,3,5,16,0,722.0,90.0,4.1,8.0,376.0,745.83,622.75
2017,3,5,16,15,678.5,84.5,3.9,7.5,325.5,679.77,572.83
2017,3,5,16,30,635.0,79.0,3.7,7.0,275.0,614.21,521.94
2017,3,5,16,45,570.0,71.5,3.55,7.0,224.0,531.73,454.46
2017,3,5,17,0,505.0,64.0,3.4,7.0,173.0,452.55,386.09
2017,3,5,17,15,403.0,53.5,3.25,6.5,125.5,350.83,296.9
2017,3,5,17,30,301.0,43.0,3.1,6.0,78.0,259.9,212.99
2017,3,5,17,45,150.5,21.5,3.0,6.0,39.0,129.19,70.26
2017,3,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,4.0,2.2,6.5,4.0,3.64,0.0
2017,3,6,7,0,0.0,8.0,2.2,7.0,8.0,7.02,0.0
2017,3,6,7,15,0.0,18.0,2.25,7.0,18.0,15.83,8.34
2017,3,6,7,30,0.0,28.0,2.3,7.0,28.0,24.66,16.73
2017,3,6,7,45,0.0,39.5,2.4,7.5,39.5,34.83,26.22
2017,3,6,8,0,0.0,51.0,2.5,8.0,51.0,45.02,35.61
2017,3,6,8,15,0.0,62.5,2.5,8.0,62.5,55.23,42.81
2017,3,6,8,30,0.0,74.0,2.5,8.0,74.0,65.23,51.45
2017,3,6,8,45,20.5,125.0,2.55,8.0,134.5,111.65,90.43
2017,3,6,9,0,41.0,176.0,2.6,8.0,195.0,159.74,130.39
2017,3,6,9,15,237.5,182.0,2.6,8.0,303.5,231.56,185.38
2017,3,6,9,30,434.0,188.0,2.6,8.0,412.0,329.58,264.26
2017,3,6,9,45,640.5,142.5,2.65,8.5,500.5,410.66,330.37
2017,3,6,10,0,847.0,97.0,2.7,9.0,589.0,509.37,411.21
2017,3,6,10,15,859.0,99.0,2.7,9.0,621.5,566.83,459.49
2017,3,6,10,30,871.0,101.0,2.7,9.0,654.0,623.55,505.95
2017,3,6,10,45,562.5,209.0,2.75,9.5,571.5,573.64,464.87
2017,3,6,11,0,254.0,317.0,2.8,10.0,489.0,488.05,393.86
2017,3,6,11,15,578.0,210.5,2.8,10.0,615.5,646.89,523.07
2017,3,6,11,30,902.0,104.0,2.8,10.0,742.0,813.75,650.11
2017,3,6,11,45,588.5,223.0,2.8,10.0,641.5,722.22,577.95
2017,3,6,12,0,275.0,342.0,2.8,10.0,541.0,591.79,473.2
2017,3,6,12,15,259.0,345.5,2.8,10.0,533.5,594.99,476.23
2017,3,6,12,30,243.0,349.0,2.8,10.0,526.0,581.51,466.0
2017,3,6,12,45,281.5,338.0,2.85,10.0,541.5,630.36,504.37
2017,3,6,13,0,320.0,327.0,2.9,10.0,557.0,664.39,531.29
2017,3,6,13,15,322.5,318.5,2.9,10.0,546.5,666.29,533.17
2017,3,6,13,30,325.0,310.0,2.9,10.0,536.0,666.56,534.15
2017,3,6,13,45,329.0,299.5,2.95,10.0,522.0,664.35,533.67
2017,3,6,14,0,333.0,289.0,3.0,10.0,508.0,660.43,532.0
2017,3,6,14,15,346.5,272.0,2.95,10.0,491.0,656.34,530.3
2017,3,6,14,30,360.0,255.0,2.9,10.0,474.0,650.22,527.14
2017,3,6,14,45,223.5,249.5,2.85,10.0,383.0,494.44,404.96
2017,3,6,15,0,87.0,244.0,2.8,10.0,292.0,342.63,281.72
2017,3,6,15,15,43.5,183.5,2.7,10.0,207.5,230.61,190.35
2017,3,6,15,30,0.0,123.0,2.6,10.0,123.0,113.26,91.28
2017,3,6,15,45,41.5,144.5,2.55,10.0,161.5,185.88,154.7
2017,3,6,16,0,83.0,166.0,2.5,10.0,200.0,251.48,210.94
2017,3,6,16,15,77.0,145.5,2.35,9.5,174.0,222.6,187.17
2017,3,6,16,30,71.0,125.0,2.2,9.0,148.0,193.81,163.26
2017,3,6,16,45,327.5,88.0,2.05,9.0,163.5,372.81,317.72
2017,3,6,17,0,584.0,51.0,1.9,9.0,179.0,490.98,412.82
2017,3,6,17,15,493.5,43.0,1.8,8.5,131.0,396.58,330.53
2017,3,6,17,30,403.0,35.0,1.7,8.0,83.0,309.84,251.65
2017,3,6,17,45,201.5,23.5,1.65,7.5,47.5,162.84,97.53
2017,3,6,18,0,0.0,12.0,1.6,7.0,12.0,10.91,0.0
2017,3,6,18,15,0.0,6.0,1.6,7.0,6.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,50.5,13.5,0.8,8.5,17.5,12.28,0.0
2017,3,7,7,0,101.0,27.0,0.8,9.0,35.0,21.87,10.4
2017,3,7,7,15,160.0,45.0,0.8,9.0,68.5,35.75,25.87
2017,3,7,7,30,219.0,63.0,0.8,9.0,102.0,49.27,38.74
2017,3,7,7,45,254.5,81.5,0.8,9.0,140.5,62.68,51.27
2017,3,7,8,0,290.0,100.0,0.8,9.0,179.0,75.65,63.16
2017,3,7,8,15,316.5,115.5,0.8,9.0,217.0,107.07,77.09
2017,3,7,8,30,343.0,131.0,0.8,9.0,255.0,146.7,105.15
2017,3,7,8,45,354.0,149.0,0.8,9.5,292.5,188.85,139.71
2017,3,7,9,0,365.0,167.0,0.8,10.0,330.0,232.5,176.96
2017,3,7,9,15,290.5,198.5,0.8,10.0,336.0,262.17,205.57
2017,3,7,9,30,216.0,230.0,0.8,10.0,342.0,281.65,224.31
2017,3,7,9,45,391.5,204.5,0.85,10.5,427.0,357.11,283.57
2017,3,7,10,0,567.0,179.0,0.9,11.0,512.0,447.06,354.18
2017,3,7,10,15,418.0,235.5,0.9,11.0,488.0,453.28,359.65
2017,3,7,10,30,269.0,292.0,0.9,11.0,464.0,438.41,347.87
2017,3,7,10,45,149.0,281.5,0.9,11.5,377.5,362.87,288.79
2017,3,7,11,0,29.0,271.0,0.9,12.0,291.0,272.46,216.3
2017,3,7,11,15,19.5,248.0,0.85,12.0,261.5,238.98,190.06
2017,3,7,11,30,10.0,225.0,0.8,12.0,232.0,211.6,168.09
2017,3,7,11,45,57.0,287.0,0.8,12.0,328.5,321.08,255.38
2017,3,7,12,0,104.0,349.0,0.8,12.0,425.0,429.12,337.81
2017,3,7,12,15,106.0,348.5,0.8,12.0,426.0,436.65,342.61
2017,3,7,12,30,108.0,348.0,0.8,12.0,427.0,443.89,348.15
2017,3,7,12,45,74.0,326.5,0.8,12.0,380.0,394.59,310.28
2017,3,7,13,0,40.0,305.0,0.8,12.0,333.0,343.19,270.64
2017,3,7,13,15,73.5,318.5,0.8,12.0,370.0,393.64,310.9
2017,3,7,13,30,107.0,332.0,0.8,12.0,407.0,445.48,350.9
2017,3,7,13,45,109.0,321.5,0.85,12.0,396.0,439.56,346.87
2017,3,7,14,0,111.0,311.0,0.9,12.0,385.0,433.17,343.05
2017,3,7,14,15,58.5,253.0,0.95,12.0,292.0,317.22,253.52
2017,3,7,14,30,6.0,195.0,1.0,12.0,199.0,188.7,150.77
2017,3,7,14,45,4.5,184.5,1.05,12.0,187.5,177.6,142.59
2017,3,7,15,0,3.0,174.0,1.1,12.0,176.0,166.55,133.92
2017,3,7,15,15,204.5,175.5,1.15,12.0,274.5,402.93,331.09
2017,3,7,15,30,406.0,177.0,1.2,12.0,373.0,601.67,486.46
2017,3,7,15,45,367.0,164.5,1.25,12.0,328.5,525.9,428.53
2017,3,7,16,0,328.0,152.0,1.3,12.0,284.0,469.14,385.96
2017,3,7,16,15,306.5,136.0,1.35,11.5,246.5,423.25,351.62
2017,3,7,16,30,285.0,120.0,1.4,11.0,209.0,377.87,316.35
2017,3,7,16,45,396.5,90.0,1.45,10.5,191.0,425.33,356.78
2017,3,7,17,0,508.0,60.0,1.5,10.0,173.0,450.95,376.97
2017,3,7,17,15,417.5,50.0,1.6,9.5,126.5,357.15,297.05
2017,3,7,17,30,327.0,40.0,1.7,9.0,80.0,270.95,220.19
2017,3,7,17,45,163.5,26.0,1.8,9.0,46.0,145.64,92.36
2017,3,7,18,0,0.0,12.0,1.9,9.0,12.0,10.91,0.0
2017,3,7,18,15,0.0,6.0,1.9,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,8,6,45,124.5,14.0,1.65,7.5,24.0,12.73,0.0
2017,3,8,7,0,249.0,28.0,1.6,8.0,48.0,23.04,12.23
2017,3,8,7,15,361.5,39.5,1.5,8.5,92.5,31.73,22.46
2017,3,8,7,30,474.0,51.0,1.4,9.0,137.0,40.14,30.59
2017,3,8,7,45,540.5,59.0,1.35,9.5,186.0,45.11,35.37
2017,3,8,8,0,607.0,67.0,1.3,10.0,235.0,49.97,39.84
2017,3,8,8,15,652.0,72.5,1.35,10.5,284.5,92.68,53.22
2017,3,8,8,30,697.0,78.0,1.4,11.0,334.0,148.23,90.03
2017,3,8,8,45,728.5,82.0,1.5,11.5,381.5,205.4,137.0
2017,3,8,9,0,760.0,86.0,1.6,12.0,429.0,268.85,192.6
2017,3,8,9,15,782.5,89.5,1.6,12.0,472.5,328.81,246.62
2017,3,8,9,30,805.0,93.0,1.6,12.0,516.0,390.47,301.31
2017,3,8,9,45,829.0,92.5,1.6,12.5,556.0,450.41,352.67
2017,3,8,10,0,853.0,92.0,1.6,13.0,596.0,511.45,403.16
2017,3,8,10,15,864.0,94.0,1.55,13.0,628.0,567.81,448.88
2017,3,8,10,30,875.0,96.0,1.5,13.0,660.0,623.29,492.35
2017,3,8,10,45,885.0,96.5,1.5,13.5,685.5,675.49,531.43
2017,3,8,11,0,895.0,97.0,1.5,14.0,711.0,726.11,568.15
2017,3,8,11,15,900.0,97.5,1.45,14.0,729.0,771.24,598.89
2017,3,8,11,30,905.0,98.0,1.4,14.0,747.0,813.89,627.12
2017,3,8,11,45,908.0,98.5,1.4,14.5,756.5,852.23,651.46
2017,3,8,12,0,911.0,99.0,1.4,15.0,766.0,887.58,673.53
2017,3,8,12,15,911.0,99.0,1.4,15.0,767.5,916.59,692.48
2017,3,8,12,30,911.0,99.0,1.4,15.0,769.0,942.11,709.16
2017,3,8,12,45,912.5,96.5,1.45,15.5,763.5,962.66,722.05
2017,3,8,13,0,914.0,94.0,1.5,16.0,758.0,979.51,732.62
2017,3,8,13,15,909.5,93.5,1.5,16.0,743.5,989.12,739.2
2017,3,8,13,30,905.0,93.0,1.5,16.0,729.0,994.81,743.46
2017,3,8,13,45,900.0,91.5,1.55,16.0,707.0,994.94,745.06
2017,3,8,14,0,895.0,90.0,1.6,16.0,685.0,991.17,744.33
2017,3,8,14,15,885.0,88.5,1.65,16.0,656.0,978.7,738.0
2017,3,8,14,30,875.0,87.0,1.7,16.0,627.0,962.54,729.4
2017,3,8,14,45,863.0,84.5,1.75,16.0,591.5,939.71,716.36
2017,3,8,15,0,851.0,82.0,1.8,16.0,556.0,913.56,701.06
2017,3,8,15,15,833.0,79.5,1.85,15.5,514.5,888.07,687.41
2017,3,8,15,30,815.0,77.0,1.9,15.0,473.0,850.36,664.93
2017,3,8,15,45,792.0,73.0,1.95,15.0,427.5,803.96,634.62
2017,3,8,16,0,769.0,69.0,2.0,15.0,382.0,755.77,602.33
2017,3,8,16,15,733.5,65.0,1.95,14.5,333.0,696.09,560.89
2017,3,8,16,30,698.0,61.0,1.9,14.0,284.0,636.26,517.94
2017,3,8,16,45,646.0,55.5,1.9,13.5,234.0,562.88,462.95
2017,3,8,17,0,594.0,50.0,1.9,13.0,184.0,496.94,410.75
2017,3,8,17,15,508.0,42.5,1.9,12.5,136.0,405.36,333.85
2017,3,8,17,30,422.0,35.0,1.9,12.0,88.0,321.05,258.89
2017,3,8,17,45,269.5,23.5,1.95,12.0,51.5,201.74,134.56
2017,3,8,18,0,117.0,12.0,2.0,12.0,15.0,66.64,0.0
2017,3,8,18,15,58.5,6.0,2.0,11.5,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,6,45,151.0,14.0,1.1,10.5,27.0,12.73,0.0
2017,3,9,7,0,302.0,28.0,1.0,11.0,54.0,22.91,12.62
2017,3,9,7,15,410.5,37.5,0.9,11.0,99.0,29.83,20.67
2017,3,9,7,30,519.0,47.0,0.8,11.0,144.0,36.59,27.24
2017,3,9,7,45,581.0,54.0,0.7,11.5,193.5,40.92,31.37
2017,3,9,8,0,643.0,61.0,0.6,12.0,243.0,45.15,35.22
2017,3,9,8,15,685.5,66.0,0.6,12.5,293.0,94.91,53.01
2017,3,9,8,30,728.0,71.0,0.6,13.0,343.0,151.47,90.3
2017,3,9,8,45,757.5,75.0,0.6,13.5,390.5,209.77,137.71
2017,3,9,9,0,787.0,79.0,0.6,14.0,438.0,271.19,190.81
2017,3,9,9,15,808.5,82.0,0.6,14.5,482.0,332.01,244.0
2017,3,9,9,30,830.0,85.0,0.6,15.0,526.0,394.34,297.24
2017,3,9,9,45,835.0,91.5,0.65,15.5,562.0,454.02,347.15
2017,3,9,10,0,840.0,98.0,0.7,16.0,598.0,512.83,394.5
2017,3,9,10,15,702.0,153.0,0.7,16.0,586.5,538.08,415.15
2017,3,9,10,30,564.0,208.0,0.7,16.0,575.0,544.39,420.32
2017,3,9,10,45,717.0,158.5,0.75,16.5,643.0,633.16,486.85
2017,3,9,11,0,870.0,109.0,0.8,17.0,711.0,726.45,554.29
2017,3,9,11,15,697.0,183.0,0.85,17.0,673.0,716.13,544.4
2017,3,9,11,30,524.0,257.0,0.9,17.0,635.0,682.55,518.85
2017,3,9,11,45,526.0,259.0,0.95,17.0,643.0,710.9,539.88
2017,3,9,12,0,528.0,261.0,1.0,17.0,651.0,737.42,558.75
2017,3,9,12,15,488.5,279.5,1.05,17.0,641.0,742.23,561.57
2017,3,9,12,30,449.0,298.0,1.1,17.0,631.0,743.01,561.81
2017,3,9,12,45,418.0,307.5,1.2,17.0,615.5,738.81,559.56
2017,3,9,13,0,387.0,317.0,1.3,17.0,600.0,717.7,545.88
2017,3,9,13,15,624.5,217.0,1.35,17.0,663.0,868.98,657.27
2017,3,9,13,30,862.0,117.0,1.4,17.0,726.0,992.49,738.98
2017,3,9,13,45,679.0,180.0,1.45,17.0,651.0,898.64,676.79
2017,3,9,14,0,496.0,243.0,1.5,17.0,576.0,786.08,599.79
2017,3,9,14,15,418.5,254.5,1.55,16.5,527.0,724.45,558.58
2017,3,9,14,30,341.0,266.0,1.6,16.0,478.0,645.44,503.45
2017,3,9,14,45,371.5,242.0,1.7,16.0,461.0,645.35,507.05
2017,3,9,15,0,402.0,218.0,1.8,16.0,444.0,642.34,507.82
2017,3,9,15,15,418.5,196.5,1.8,15.5,416.0,644.56,512.0
2017,3,9,15,30,435.0,175.0,1.8,15.0,388.0,625.91,501.16
2017,3,9,15,45,365.5,168.0,1.85,15.0,335.0,529.09,428.94
2017,3,9,16,0,296.0,161.0,1.9,15.0,282.0,453.78,371.16
2017,3,9,16,15,272.0,145.0,1.85,14.5,245.5,407.1,335.75
2017,3,9,16,30,248.0,129.0,1.8,14.0,209.0,361.28,299.81
2017,3,9,16,45,226.0,108.5,1.8,13.5,172.0,311.77,259.93
2017,3,9,17,0,204.0,88.0,1.8,13.0,135.0,263.23,219.39
2017,3,9,17,15,165.0,68.0,1.75,12.5,100.0,205.81,169.74
2017,3,9,17,30,126.0,48.0,1.7,12.0,65.0,151.29,121.14
2017,3,9,17,45,63.0,29.5,1.7,12.0,38.0,78.17,51.28
2017,3,9,18,0,0.0,11.0,1.7,12.0,11.0,10.01,0.0
2017,3,9,18,15,0.0,5.5,1.7,12.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,17.0,16.0,1.55,10.5,17.5,13.91,0.0
2017,3,10,7,0,34.0,32.0,1.5,11.0,35.0,26.48,16.0
2017,3,10,7,15,62.0,53.0,1.5,11.0,63.0,42.63,31.97
2017,3,10,7,30,90.0,74.0,1.5,11.0,91.0,58.38,46.68
2017,3,10,7,45,106.0,96.0,1.5,11.0,122.0,74.31,61.34
2017,3,10,8,0,122.0,118.0,1.5,11.0,153.0,89.8,75.33
2017,3,10,8,15,138.0,137.5,1.45,11.0,184.5,116.28,89.62
2017,3,10,8,30,154.0,157.0,1.4,11.0,216.0,146.19,112.35
2017,3,10,8,45,216.0,173.0,1.4,11.5,267.0,184.64,141.46
2017,3,10,9,0,278.0,189.0,1.4,12.0,318.0,230.45,177.78
2017,3,10,9,15,197.0,215.0,1.3,12.0,310.5,247.36,195.27
2017,3,10,9,30,116.0,241.0,1.2,12.0,303.0,254.34,203.13
2017,3,10,9,45,186.5,255.5,1.2,12.5,364.0,308.68,245.88
2017,3,10,10,0,257.0,270.0,1.2,13.0,425.0,374.54,297.19
2017,3,10,10,15,225.0,290.0,1.2,13.0,431.0,389.62,309.01
2017,3,10,10,30,193.0,310.0,1.2,13.0,437.0,404.75,320.55
2017,3,10,10,45,186.5,323.5,1.25,13.5,450.0,427.17,337.17
2017,3,10,11,0,180.0,337.0,1.3,14.0,463.0,448.74,352.78
2017,3,10,11,15,240.5,337.0,1.3,14.5,509.5,506.03,396.0
2017,3,10,11,30,301.0,337.0,1.3,15.0,556.0,577.91,448.66
2017,3,10,11,45,275.5,347.0,1.3,15.5,550.0,583.72,450.87
2017,3,10,12,0,250.0,357.0,1.3,16.0,544.0,574.25,442.77
2017,3,10,12,15,309.5,344.0,1.3,16.0,575.0,638.82,490.7
2017,3,10,12,30,369.0,331.0,1.3,16.0,606.0,692.24,529.62
2017,3,10,12,45,269.0,346.0,1.3,16.5,545.5,628.18,480.6
2017,3,10,13,0,169.0,361.0,1.3,17.0,485.0,542.95,416.83
2017,3,10,13,15,272.5,335.0,1.25,17.0,530.5,637.47,488.39
2017,3,10,13,30,376.0,309.0,1.2,17.0,576.0,715.98,545.62
2017,3,10,13,45,465.0,266.0,1.2,17.5,586.0,777.86,589.57
2017,3,10,14,0,554.0,223.0,1.2,18.0,596.0,821.16,620.8
2017,3,10,14,15,706.0,159.5,1.15,18.0,614.5,906.63,679.14
2017,3,10,14,30,858.0,96.0,1.1,18.0,633.0,969.64,719.76
2017,3,10,14,45,848.0,92.0,1.1,18.0,597.5,946.84,705.45
2017,3,10,15,0,838.0,88.0,1.1,18.0,562.0,920.62,690.09
2017,3,10,15,15,819.5,85.5,1.05,18.0,520.5,885.22,667.75
2017,3,10,15,30,801.0,83.0,1.0,18.0,479.0,847.18,643.58
2017,3,10,15,45,780.0,78.5,0.95,18.0,433.5,802.09,614.31
2017,3,10,16,0,759.0,74.0,0.9,18.0,388.0,755.13,583.29
2017,3,10,16,15,723.5,69.5,0.9,17.5,339.0,694.91,543.79
2017,3,10,16,30,688.0,65.0,0.9,17.0,290.0,634.55,502.75
2017,3,10,16,45,640.0,59.0,0.95,16.5,240.0,568.5,455.97
2017,3,10,17,0,592.0,53.0,1.0,16.0,190.0,500.07,404.25
2017,3,10,17,15,508.5,45.0,1.1,15.5,142.0,409.19,331.03
2017,3,10,17,30,425.0,37.0,1.2,15.0,94.0,325.29,259.2
2017,3,10,17,45,284.5,25.0,1.3,14.5,56.0,214.3,151.0
2017,3,10,18,0,144.0,13.0,1.4,14.0,18.0,80.49,0.0
2017,3,10,18,15,72.0,6.5,1.45,13.5,9.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,45,79.0,16.5,0.9,11.5,24.5,12.97,0.0
2017,3,11,7,0,158.0,33.0,1.0,12.0,49.0,25.65,15.67
2017,3,11,7,15,214.5,51.0,1.1,12.0,85.5,39.01,28.78
2017,3,11,7,30,271.0,69.0,1.2,12.0,122.0,51.88,40.8
2017,3,11,7,45,301.5,86.5,1.35,12.5,162.0,63.78,51.66
2017,3,11,8,0,332.0,104.0,1.5,13.0,202.0,75.19,61.82
2017,3,11,8,15,360.5,118.5,1.45,13.0,242.0,112.91,78.27
2017,3,11,8,30,389.0,133.0,1.4,13.0,282.0,155.87,109.05
2017,3,11,8,45,425.5,145.0,1.4,13.5,327.5,202.1,146.02
2017,3,11,9,0,462.0,157.0,1.4,14.0,373.0,252.8,188.39
2017,3,11,9,15,467.5,173.5,1.35,14.0,409.5,301.62,230.73
2017,3,11,9,30,473.0,190.0,1.3,14.0,446.0,350.86,272.61
2017,3,11,9,45,377.0,229.5,1.3,14.5,443.0,372.83,292.49
2017,3,11,10,0,281.0,269.0,1.3,15.0,440.0,386.03,303.66
2017,3,11,10,15,431.0,237.5,1.4,15.0,515.0,465.62,366.49
2017,3,11,10,30,581.0,206.0,1.5,15.0,590.0,555.2,436.13
2017,3,11,10,45,473.5,256.0,1.6,15.5,576.5,565.4,442.2
2017,3,11,11,0,366.0,306.0,1.7,16.0,563.0,557.52,434.73
2017,3,11,11,15,645.5,202.0,1.75,16.0,668.5,699.11,543.83
2017,3,11,11,30,925.0,98.0,1.8,16.0,774.0,835.5,641.93
2017,3,11,11,45,931.0,97.0,1.9,16.0,785.0,875.38,668.55
2017,3,11,12,0,937.0,96.0,2.0,16.0,796.0,912.32,694.15
2017,3,11,12,15,938.0,96.0,2.05,16.0,798.0,942.8,714.82
2017,3,11,12,30,939.0,96.0,2.1,16.0,800.0,969.74,733.21
2017,3,11,12,45,938.5,95.0,2.2,16.5,793.5,990.51,746.76
2017,3,11,13,0,938.0,94.0,2.3,17.0,787.0,1007.44,757.89
2017,3,11,13,15,934.5,93.5,2.35,16.5,772.5,1018.13,767.33
2017,3,11,13,30,931.0,93.0,2.4,16.0,758.0,1024.83,774.37
2017,3,11,13,45,925.5,91.0,2.5,16.0,736.0,1023.79,775.56
2017,3,11,14,0,920.0,89.0,2.6,16.0,714.0,1018.73,774.26
2017,3,11,14,15,911.0,87.5,2.65,16.0,684.0,1006.89,768.02
2017,3,11,14,30,902.0,86.0,2.7,16.0,654.0,991.24,759.36
2017,3,11,14,45,890.5,84.0,2.75,16.0,618.0,968.91,746.21
2017,3,11,15,0,879.0,82.0,2.8,16.0,582.0,943.15,730.72
2017,3,11,15,15,861.5,79.5,2.75,15.5,539.5,907.99,709.08
2017,3,11,15,30,844.0,77.0,2.7,15.0,497.0,879.09,691.73
2017,3,11,15,45,573.5,120.0,2.7,15.0,393.5,678.39,547.0
2017,3,11,16,0,303.0,163.0,2.7,15.0,290.0,461.9,378.87
2017,3,11,16,15,289.5,144.5,2.65,14.5,254.0,420.02,348.1
2017,3,11,16,30,276.0,126.0,2.6,14.0,218.0,377.99,315.33
2017,3,11,16,45,453.5,88.5,2.6,13.5,209.0,464.71,388.48
2017,3,11,17,0,631.0,51.0,2.6,13.0,200.0,519.21,432.29
2017,3,11,17,15,548.5,44.0,2.6,12.5,150.5,433.32,358.91
2017,3,11,17,30,466.0,37.0,2.6,12.0,101.0,349.27,284.37
2017,3,11,17,45,233.0,28.5,2.65,11.5,60.5,191.07,139.63
2017,3,11,18,0,0.0,20.0,2.7,11.0,20.0,18.19,0.0
2017,3,11,18,15,0.0,10.0,2.7,11.0,10.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,165.5,16.5,1.45,10.5,33.5,13.29,0.0
2017,3,12,7,0,331.0,33.0,1.4,11.0,67.0,26.99,17.17
2017,3,12,7,15,436.5,43.5,1.3,11.0,115.0,34.64,25.11
2017,3,12,7,30,542.0,54.0,1.2,11.0,163.0,42.07,32.25
2017,3,12,7,45,609.0,60.0,1.15,11.5,215.5,45.38,35.41
2017,3,12,8,0,676.0,66.0,1.1,12.0,268.0,48.68,38.38
2017,3,12,8,15,718.5,71.0,1.05,12.5,320.0,106.44,59.96
2017,3,12,8,30,761.0,76.0,1.0,13.0,372.0,165.51,100.33
2017,3,12,8,45,794.0,79.0,0.95,13.5,422.0,226.0,150.09
2017,3,12,9,0,827.0,82.0,0.9,14.0,472.0,290.01,205.58
2017,3,12,9,15,848.0,85.0,0.95,14.5,517.5,353.34,261.25
2017,3,12,9,30,869.0,88.0,1.0,15.0,563.0,418.05,316.83
2017,3,12,9,45,881.5,91.5,1.05,15.5,602.0,480.55,369.05
2017,3,12,10,0,894.0,95.0,1.1,16.0,641.0,542.83,419.16
2017,3,12,10,15,905.0,96.5,1.05,16.5,674.5,601.04,463.72
2017,3,12,10,30,916.0,98.0,1.0,17.0,708.0,658.23,505.67
2017,3,12,10,45,926.0,98.5,0.95,17.5,734.0,712.47,543.87
2017,3,12,11,0,936.0,99.0,0.9,18.0,760.0,765.01,579.29
2017,3,12,11,15,940.5,100.0,0.95,18.0,778.0,811.99,610.54
2017,3,12,11,30,945.0,101.0,1.0,18.0,796.0,856.32,639.83
2017,3,12,11,45,949.0,101.0,1.05,18.0,806.5,896.35,666.12
2017,3,12,12,0,953.0,101.0,1.1,18.0,817.0,933.28,690.31
2017,3,12,12,15,953.5,100.5,1.2,18.0,818.5,963.27,710.87
2017,3,12,12,30,954.0,100.0,1.3,18.0,820.0,989.63,729.22
2017,3,12,12,45,960.0,96.0,1.4,18.0,815.0,1013.49,746.1
2017,3,12,13,0,966.0,92.0,1.5,18.0,810.0,1033.56,760.69
2017,3,12,13,15,962.5,91.5,1.55,18.0,795.0,1044.54,768.8
2017,3,12,13,30,959.0,91.0,1.6,18.0,780.0,1051.4,774.55
2017,3,12,13,45,953.0,90.0,1.65,18.0,757.5,1051.09,775.92
2017,3,12,14,0,947.0,89.0,1.7,18.0,735.0,1046.67,774.88
2017,3,12,14,15,938.0,87.5,1.75,17.5,704.5,1034.66,770.55
2017,3,12,14,30,929.0,86.0,1.8,17.0,674.0,1018.72,763.81
2017,3,12,14,45,916.0,84.0,1.85,17.0,636.5,994.55,750.24
2017,3,12,15,0,903.0,82.0,1.9,17.0,599.0,966.88,734.35
2017,3,12,15,15,886.0,80.0,1.9,16.5,556.0,932.24,714.37
2017,3,12,15,30,869.0,78.0,1.9,16.0,513.0,903.78,698.43
2017,3,12,15,45,844.5,75.0,1.9,16.0,465.0,855.49,667.02
2017,3,12,16,0,820.0,72.0,1.9,16.0,417.0,805.31,633.82
2017,3,12,16,15,785.5,68.0,1.85,15.5,365.5,744.25,592.52
2017,3,12,16,30,751.0,64.0,1.8,15.0,314.0,682.78,549.58
2017,3,12,16,45,698.5,59.0,1.8,14.5,261.5,607.0,494.27
2017,3,12,17,0,646.0,54.0,1.8,14.0,209.0,538.64,441.84
2017,3,12,17,15,563.5,46.5,1.85,13.5,158.0,446.24,365.99
2017,3,12,17,30,481.0,39.0,1.9,13.0,107.0,360.48,291.55
2017,3,12,17,45,328.0,27.5,1.95,12.5,65.0,240.48,178.56
2017,3,12,18,0,175.0,16.0,2.0,12.0,23.0,98.11,0.0
2017,3,12,18,15,87.5,8.0,2.05,11.5,11.5,7.28,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,6,45,206.0,16.0,1.45,10.5,38.0,12.76,0.0
2017,3,13,7,0,412.0,32.0,1.4,11.0,76.0,26.0,16.58
2017,3,13,7,15,511.5,40.0,1.4,11.5,125.5,31.56,22.4
2017,3,13,7,30,611.0,48.0,1.4,12.0,175.0,40.46,30.71
2017,3,13,7,45,670.5,54.0,1.4,12.5,228.0,44.38,34.37
2017,3,13,8,0,730.0,60.0,1.4,13.0,281.0,49.57,39.01
2017,3,13,8,15,768.5,64.0,1.3,13.0,333.5,105.75,56.91
2017,3,13,8,30,807.0,68.0,1.2,13.0,386.0,166.69,99.27
2017,3,13,8,45,834.0,71.5,1.2,13.5,436.0,229.36,151.57
2017,3,13,9,0,861.0,75.0,1.2,14.0,486.0,294.73,208.98
2017,3,13,9,15,880.0,77.5,1.25,14.5,531.0,361.43,267.85
2017,3,13,9,30,899.0,80.0,1.3,15.0,576.0,426.09,323.84
2017,3,13,9,45,920.5,79.0,1.4,15.5,617.0,489.3,377.19
2017,3,13,10,0,942.0,78.0,1.5,16.0,658.0,553.03,429.17
2017,3,13,10,15,951.0,79.5,1.5,16.5,691.0,612.46,475.57
2017,3,13,10,30,960.0,81.0,1.5,17.0,724.0,670.55,519.21
2017,3,13,10,45,966.5,82.0,1.55,17.5,749.5,724.87,559.04
2017,3,13,11,0,973.0,83.0,1.6,18.0,775.0,777.05,595.27
2017,3,13,11,15,976.5,83.5,1.55,18.0,792.5,824.11,626.02
2017,3,13,11,30,980.0,84.0,1.5,18.0,810.0,868.3,654.4
2017,3,13,11,45,981.5,84.5,1.5,18.5,819.5,907.78,678.65
2017,3,13,12,0,983.0,85.0,1.5,19.0,829.0,943.87,700.45
2017,3,13,12,15,983.0,85.0,1.45,19.0,830.0,974.55,719.16
2017,3,13,12,30,983.0,85.0,1.4,19.0,831.0,1001.45,735.38
2017,3,13,12,45,979.0,85.5,1.35,19.0,823.5,1021.29,747.07
2017,3,13,13,0,975.0,86.0,1.3,19.0,816.0,1037.03,756.26
2017,3,13,13,15,971.0,85.5,1.25,19.0,800.5,1047.48,762.23
2017,3,13,13,30,967.0,85.0,1.2,19.0,785.0,1053.76,765.74
2017,3,13,13,45,960.5,84.0,1.2,19.5,761.5,1052.82,764.45
2017,3,13,14,0,954.0,83.0,1.2,20.0,738.0,1047.74,760.82
2017,3,13,14,15,945.0,81.5,1.2,19.5,707.5,1035.51,755.79
2017,3,13,14,30,936.0,80.0,1.2,19.0,677.0,1019.34,748.44
2017,3,13,14,45,923.5,78.5,1.2,19.0,639.5,996.0,735.18
2017,3,13,15,0,911.0,77.0,1.2,19.0,602.0,969.13,719.75
2017,3,13,15,15,894.0,74.5,1.2,19.0,558.5,933.51,698.52
2017,3,13,15,30,877.0,72.0,1.2,19.0,515.0,895.03,675.26
2017,3,13,15,45,854.0,69.5,1.25,19.0,467.5,848.73,647.07
2017,3,13,16,0,831.0,67.0,1.3,19.0,420.0,808.72,622.57
2017,3,13,16,15,798.5,63.0,1.25,18.5,369.0,748.84,583.2
2017,3,13,16,30,766.0,59.0,1.2,18.0,318.0,688.46,542.3
2017,3,13,16,45,718.0,54.5,1.2,17.5,265.0,616.05,491.23
2017,3,13,17,0,670.0,50.0,1.2,17.0,212.0,545.33,438.84
2017,3,13,17,15,592.5,43.0,1.2,16.5,161.0,455.08,366.81
2017,3,13,17,30,515.0,36.0,1.2,16.0,110.0,370.55,295.15
2017,3,13,17,45,375.5,25.5,1.3,15.5,67.5,263.03,195.24
2017,3,13,18,0,236.0,15.0,1.4,15.0,25.0,148.09,0.0
2017,3,13,18,15,118.0,7.5,1.4,14.5,12.5,56.99,0.0
2017,3,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,183.0,17.5,0.4,12.5,38.0,13.94,1.04
2017,3,14,7,0,366.0,35.0,0.4,13.0,76.0,28.46,18.76
2017,3,14,7,15,461.5,44.5,0.4,13.0,124.0,35.16,25.54
2017,3,14,7,30,557.0,54.0,0.4,13.0,172.0,41.69,31.76
2017,3,14,7,45,617.0,60.5,0.45,13.5,223.5,45.42,35.21
2017,3,14,8,0,677.0,67.0,0.5,14.0,275.0,52.21,41.23
2017,3,14,8,15,716.5,71.5,0.45,14.5,326.5,110.21,61.59
2017,3,14,8,30,756.0,76.0,0.4,15.0,378.0,168.52,101.75
2017,3,14,8,45,783.5,80.0,0.4,15.5,426.5,228.63,150.99
2017,3,14,9,0,811.0,84.0,0.4,16.0,475.0,291.57,204.91
2017,3,14,9,15,831.5,86.5,0.4,16.5,519.0,353.39,258.06
2017,3,14,9,30,852.0,89.0,0.4,17.0,563.0,416.55,310.84
2017,3,14,9,45,875.0,88.0,0.4,17.5,604.0,479.49,361.56
2017,3,14,10,0,898.0,87.0,0.4,18.0,645.0,541.63,409.75
2017,3,14,10,15,908.5,88.5,0.4,18.0,677.5,599.63,453.92
2017,3,14,10,30,919.0,90.0,0.4,18.0,710.0,656.54,495.77
2017,3,14,10,45,928.0,90.5,0.45,18.5,736.0,710.1,533.71
2017,3,14,11,0,937.0,91.0,0.5,19.0,762.0,761.85,568.69
2017,3,14,11,15,942.0,92.0,0.55,19.0,780.0,809.05,599.59
2017,3,14,11,30,947.0,93.0,0.6,19.0,798.0,853.64,628.56
2017,3,14,11,45,950.5,92.5,0.7,19.5,808.0,892.59,653.45
2017,3,14,12,0,954.0,92.0,0.8,20.0,818.0,928.36,676.25
2017,3,14,12,15,954.5,92.5,0.8,20.0,819.5,959.21,695.24
2017,3,14,12,30,955.0,93.0,0.8,20.0,821.0,986.44,711.97
2017,3,14,12,45,946.0,96.5,0.85,20.5,812.5,1004.33,722.62
2017,3,14,13,0,937.0,100.0,0.9,21.0,804.0,1018.13,730.95
2017,3,14,13,15,933.0,99.0,0.85,21.0,789.0,1027.62,736.05
2017,3,14,13,30,929.0,98.0,0.8,21.0,774.0,1033.08,738.82
2017,3,14,13,45,922.5,97.0,0.75,21.0,751.0,1032.06,737.78
2017,3,14,14,0,916.0,96.0,0.7,21.0,728.0,1027.05,734.51
2017,3,14,14,15,906.5,94.5,0.7,20.5,698.0,1014.56,729.38
2017,3,14,14,30,897.0,93.0,0.7,20.0,668.0,998.29,722.1
2017,3,14,14,45,883.0,91.0,0.7,20.0,630.5,973.44,708.14
2017,3,14,15,0,869.0,89.0,0.7,20.0,593.0,955.0,698.41
2017,3,14,15,15,851.0,86.5,0.8,19.5,550.5,919.08,680.58
2017,3,14,15,30,833.0,84.0,0.9,19.0,508.0,880.39,660.57
2017,3,14,15,45,807.5,81.0,1.0,19.0,460.5,832.01,632.07
2017,3,14,16,0,782.0,78.0,1.1,19.0,413.0,781.9,601.47
2017,3,14,16,15,747.5,73.5,1.25,18.0,362.5,721.28,564.89
2017,3,14,16,30,713.0,69.0,1.4,17.0,312.0,660.37,525.96
2017,3,14,16,45,660.5,63.5,1.55,16.5,260.0,590.41,476.8
2017,3,14,17,0,608.0,58.0,1.7,16.0,208.0,518.18,422.45
2017,3,14,17,15,528.0,50.0,1.85,15.5,158.0,428.23,349.64
2017,3,14,17,30,448.0,42.0,2.0,15.0,108.0,344.69,278.13
2017,3,14,17,45,310.0,29.5,2.15,14.5,66.5,232.82,176.27
2017,3,14,18,0,172.0,17.0,2.3,14.0,25.0,120.7,0.0
2017,3,14,18,15,86.0,8.5,2.3,13.5,12.5,44.29,0.0
2017,3,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,6,45,101.5,20.0,2.15,10.5,32.0,15.62,3.69
2017,3,15,7,0,203.0,40.0,2.3,11.0,64.0,30.93,21.15
2017,3,15,7,15,253.5,57.5,2.3,11.0,103.0,43.71,33.33
2017,3,15,7,30,304.0,75.0,2.3,11.0,142.0,56.0,44.81
2017,3,15,7,45,341.0,91.0,2.3,11.5,184.0,66.64,54.5
2017,3,15,8,0,378.0,107.0,2.3,12.0,226.0,80.03,66.39
2017,3,15,8,15,403.0,121.0,2.25,12.0,267.0,121.72,83.38
2017,3,15,8,30,428.0,135.0,2.2,12.0,308.0,166.75,116.76
2017,3,15,8,45,355.5,168.5,2.15,12.5,324.0,211.43,157.62
2017,3,15,9,0,283.0,202.0,2.1,13.0,340.0,245.43,189.69
2017,3,15,9,15,182.0,225.0,2.05,13.0,316.5,252.87,199.97
2017,3,15,9,30,81.0,248.0,2.0,13.0,293.0,246.51,197.17
2017,3,15,9,45,56.5,249.0,1.95,13.5,282.0,244.34,195.36
2017,3,15,10,0,32.0,250.0,1.9,14.0,271.0,238.78,190.4
2017,3,15,10,15,93.0,287.5,1.85,14.0,350.5,310.88,247.73
2017,3,15,10,30,154.0,325.0,1.8,14.0,430.0,395.72,313.75
