Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,10,45,215.0,331.5,1.8,14.0,484.0,454.51,359.2
2017,3,15,11,0,276.0,338.0,1.8,14.0,538.0,526.44,413.97
2017,3,15,11,15,241.5,352.5,1.8,14.0,530.5,523.15,410.51
2017,3,15,11,30,207.0,367.0,1.8,14.0,523.0,524.41,410.68
2017,3,15,11,45,120.5,341.5,1.85,14.0,433.0,439.12,345.19
2017,3,15,12,0,34.0,316.0,1.9,14.0,343.0,333.75,262.83
2017,3,15,12,15,123.5,347.0,1.85,14.0,442.0,463.24,364.77
2017,3,15,12,30,213.0,378.0,1.8,14.0,541.0,585.74,456.93
2017,3,15,12,45,315.5,348.5,1.8,14.0,588.5,675.35,524.09
2017,3,15,13,0,418.0,319.0,1.8,14.0,636.0,766.36,590.99
2017,3,15,13,15,266.5,336.0,1.8,14.0,537.0,633.15,491.86
2017,3,15,13,30,115.0,353.0,1.8,14.0,438.0,474.68,372.18
2017,3,15,13,45,172.5,341.5,1.8,14.0,464.0,540.8,424.93
2017,3,15,14,0,230.0,330.0,1.8,14.0,490.0,588.58,462.23
2017,3,15,14,15,151.5,310.0,1.75,13.5,413.5,490.97,388.37
2017,3,15,14,30,73.0,290.0,1.7,13.0,337.0,374.72,298.98
2017,3,15,14,45,63.5,269.5,1.7,13.0,309.0,344.1,276.19
2017,3,15,15,0,54.0,249.0,1.7,13.0,281.0,313.33,252.53
2017,3,15,15,15,37.0,220.0,1.7,13.0,241.0,265.2,214.47
2017,3,15,15,30,20.0,191.0,1.7,13.0,201.0,202.44,163.93
2017,3,15,15,45,77.5,188.0,1.75,13.0,222.0,267.8,219.99
2017,3,15,16,0,135.0,185.0,1.8,13.0,243.0,331.03,273.01
2017,3,15,16,15,127.5,163.5,1.75,12.5,213.0,297.17,246.31
2017,3,15,16,30,120.0,142.0,1.7,12.0,183.0,263.27,219.43
2017,3,15,16,45,111.5,119.5,1.65,12.0,153.0,227.26,189.69
2017,3,15,17,0,103.0,97.0,1.6,12.0,123.0,191.31,159.22
2017,3,15,17,15,84.0,75.5,1.55,11.5,93.5,150.2,123.62
2017,3,15,17,30,65.0,54.0,1.5,11.0,64.0,110.0,88.03
2017,3,15,17,45,32.5,34.5,1.45,11.0,39.5,57.7,41.06
2017,3,15,18,0,0.0,15.0,1.4,11.0,15.0,13.22,0.0
2017,3,15,18,15,0.0,7.5,1.35,11.0,7.5,6.82,0.0
2017,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,1.85,11.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,1.9,11.0,6.0,5.46,0.0
2017,3,16,6,45,22.0,24.5,2.0,11.5,27.5,21.04,8.57
2017,3,16,7,0,44.0,43.0,2.1,12.0,49.0,35.12,24.82
2017,3,16,7,15,68.0,65.0,2.1,12.0,78.5,51.74,40.36
2017,3,16,7,30,92.0,87.0,2.1,12.0,108.0,67.9,55.27
2017,3,16,7,45,110.5,109.5,2.15,12.0,140.5,83.91,69.8
2017,3,16,8,0,129.0,132.0,2.2,12.0,173.0,101.38,80.47
2017,3,16,8,15,142.5,152.5,2.1,12.0,204.5,130.25,100.23
2017,3,16,8,30,156.0,173.0,2.0,12.0,236.0,161.18,124.2
2017,3,16,8,45,147.0,195.0,1.95,12.5,260.5,190.52,148.77
2017,3,16,9,0,138.0,217.0,1.9,13.0,285.0,219.07,172.78
2017,3,16,9,15,202.0,232.5,1.95,13.0,342.0,265.98,210.07
2017,3,16,9,30,266.0,248.0,2.0,13.0,399.0,321.78,254.89
2017,3,16,9,45,218.5,272.0,2.05,13.5,401.5,339.35,269.78
2017,3,16,10,0,171.0,296.0,2.1,14.0,404.0,352.82,280.5
2017,3,16,10,15,186.0,311.0,2.15,14.0,434.0,388.55,308.79
2017,3,16,10,30,201.0,326.0,2.2,14.0,464.0,425.75,337.8
2017,3,16,10,45,281.5,323.0,2.25,14.5,523.0,497.76,393.32
2017,3,16,11,0,362.0,320.0,2.3,15.0,582.0,570.93,448.69
2017,3,16,11,15,629.5,219.0,2.25,15.0,688.5,709.58,555.46
2017,3,16,11,30,897.0,118.0,2.2,15.0,795.0,843.08,652.19
2017,3,16,11,45,904.0,116.0,2.2,15.5,805.5,881.89,676.2
2017,3,16,12,0,911.0,114.0,2.2,16.0,816.0,917.88,698.96
2017,3,16,12,15,911.5,114.5,2.25,16.0,817.5,947.65,719.21
2017,3,16,12,30,912.0,115.0,2.3,16.0,819.0,973.94,737.21
2017,3,16,12,45,893.5,123.0,2.35,16.0,808.0,986.74,746.25
2017,3,16,13,0,875.0,131.0,2.4,16.0,797.0,1005.84,759.81
2017,3,16,13,15,870.5,130.5,2.45,16.0,782.0,1015.21,766.93
2017,3,16,13,30,866.0,130.0,2.5,16.0,767.0,1020.69,771.72
2017,3,16,13,45,855.0,130.0,2.55,16.0,743.0,1016.41,770.16
2017,3,16,14,0,844.0,130.0,2.6,16.0,719.0,1008.26,766.24
2017,3,16,14,15,639.5,192.5,2.65,15.5,628.5,882.81,683.01
2017,3,16,14,30,435.0,255.0,2.7,15.0,538.0,742.95,582.72
2017,3,16,14,45,396.5,248.5,2.75,15.0,495.0,677.87,537.37
2017,3,16,15,0,358.0,242.0,2.8,15.0,452.0,630.18,503.01
2017,3,16,15,15,262.0,236.0,2.8,14.5,384.0,529.49,426.83
2017,3,16,15,30,166.0,230.0,2.8,14.0,316.0,414.79,337.65
2017,3,16,15,45,281.5,192.5,2.85,14.0,322.0,485.64,398.34
2017,3,16,16,0,397.0,155.0,2.9,14.0,328.0,547.73,450.37
2017,3,16,16,15,362.5,144.0,2.9,13.5,287.5,477.34,396.26
2017,3,16,16,30,328.0,133.0,2.9,13.0,247.0,425.95,356.1
2017,3,16,16,45,431.0,102.0,2.95,12.5,226.5,465.35,390.38
2017,3,16,17,0,534.0,71.0,3.0,12.0,206.0,483.28,405.44
2017,3,16,17,15,452.0,61.0,2.9,11.5,157.0,392.48,328.33
2017,3,16,17,30,370.0,51.0,2.8,11.0,108.0,308.11,254.26
2017,3,16,17,45,250.0,36.0,2.75,11.0,67.5,206.92,161.56
2017,3,16,18,0,130.0,21.0,2.7,11.0,27.0,106.15,9.46
2017,3,16,18,15,65.0,10.5,2.6,10.5,13.5,37.16,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,60.0,5.5,0.7,10.0,7.0,0.0,0.0
2017,3,17,6,30,120.0,11.0,0.6,10.0,14.0,10.01,0.0
2017,3,17,6,45,274.5,23.0,0.5,10.5,52.0,18.59,8.06
2017,3,17,7,0,429.0,35.0,0.4,11.0,90.0,27.98,18.92
2017,3,17,7,15,516.0,43.0,0.4,11.0,139.0,33.45,24.4
2017,3,17,7,30,603.0,51.0,0.4,11.0,188.0,38.8,29.53
2017,3,17,7,45,658.5,56.0,0.45,11.5,240.0,45.35,35.49
2017,3,17,8,0,714.0,61.0,0.5,12.0,292.0,57.4,37.15
2017,3,17,8,15,749.5,65.0,0.45,12.5,343.0,112.71,61.46
2017,3,17,8,30,785.0,69.0,0.4,13.0,394.0,172.37,104.29
2017,3,17,8,45,809.0,72.5,0.4,13.5,442.0,233.24,155.3
2017,3,17,9,0,833.0,76.0,0.4,14.0,490.0,296.43,210.26
2017,3,17,9,15,851.0,78.5,0.35,14.5,534.0,361.33,266.04
2017,3,17,9,30,869.0,81.0,0.3,15.0,578.0,423.92,318.31
2017,3,17,9,45,877.5,85.0,0.25,15.5,615.0,484.18,366.8
2017,3,17,10,0,886.0,89.0,0.2,16.0,652.0,543.73,412.54
2017,3,17,10,15,896.0,90.5,0.15,16.0,684.0,600.78,455.34
2017,3,17,10,30,906.0,92.0,0.1,16.0,716.0,656.7,495.75
2017,3,17,10,45,910.5,94.5,0.1,16.5,740.5,708.52,531.47
2017,3,17,11,0,915.0,97.0,0.1,17.0,765.0,758.21,563.89
2017,3,17,11,15,919.5,98.0,0.15,17.0,782.5,804.03,593.48
2017,3,17,11,30,924.0,99.0,0.2,17.0,800.0,847.26,621.24
2017,3,17,11,45,922.5,101.5,0.25,17.5,808.5,884.23,643.69
2017,3,17,12,0,921.0,104.0,0.3,18.0,817.0,917.86,663.98
2017,3,17,12,15,921.0,104.0,0.3,18.0,818.5,946.73,681.49
2017,3,17,12,30,921.0,104.0,0.3,18.0,820.0,972.06,696.84
2017,3,17,12,45,918.5,104.0,0.35,18.5,812.5,991.37,708.35
2017,3,17,13,0,916.0,104.0,0.4,19.0,805.0,1006.86,717.71
2017,3,17,13,15,912.0,103.5,0.45,19.0,790.0,1016.46,725.02
2017,3,17,13,30,908.0,103.0,0.5,19.0,775.0,1022.12,730.19
2017,3,17,13,45,900.5,102.0,0.55,19.0,751.5,1019.82,730.67
2017,3,17,14,0,893.0,101.0,0.6,19.0,728.0,1013.6,729.01
2017,3,17,14,15,883.0,99.5,0.7,19.0,697.5,1000.51,724.37
2017,3,17,14,30,873.0,98.0,0.8,19.0,667.0,983.73,717.46
2017,3,17,14,45,585.5,177.5,0.9,19.0,550.0,805.29,604.21
2017,3,17,15,0,298.0,257.0,1.0,19.0,433.0,591.04,453.49
2017,3,17,15,15,191.0,242.0,1.1,18.5,352.0,452.33,354.58
2017,3,17,15,30,84.0,227.0,1.2,18.0,271.0,319.09,253.08
2017,3,17,15,45,162.0,204.5,1.3,17.5,279.0,378.39,303.82
2017,3,17,16,0,240.0,182.0,1.4,17.0,287.0,431.42,348.13
2017,3,17,16,15,228.0,162.0,1.5,16.5,252.5,391.2,318.22
2017,3,17,16,30,216.0,142.0,1.6,16.0,218.0,350.92,287.91
2017,3,17,16,45,201.5,120.5,1.7,15.5,182.5,306.88,253.44
2017,3,17,17,0,187.0,99.0,1.8,15.0,147.0,263.21,217.95
2017,3,17,17,15,162.0,78.0,1.9,14.5,113.0,214.05,176.34
2017,3,17,17,30,137.0,57.0,2.0,14.0,79.0,166.44,134.67
2017,3,17,17,45,81.0,38.5,2.15,13.5,50.0,97.97,73.97
2017,3,17,18,0,25.0,20.0,2.3,13.0,21.0,39.27,5.45
2017,3,17,18,15,12.5,10.0,2.15,12.5,10.5,14.4,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.0,1.05,11.0,2.0,0.0,0.0
2017,3,18,6,30,0.0,4.0,1.0,11.0,4.0,3.64,0.0
2017,3,18,6,45,0.0,15.0,1.0,11.5,15.0,13.19,4.55
2017,3,18,7,0,0.0,26.0,1.0,12.0,26.0,22.9,14.45
2017,3,18,7,15,0.0,39.5,1.1,12.0,39.5,34.85,25.54
2017,3,18,7,30,0.0,53.0,1.2,12.0,53.0,46.6,36.36
2017,3,18,7,45,0.0,68.0,1.3,12.0,68.0,59.26,47.85
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,71.89,56.38
2017,3,18,8,15,0.0,97.5,1.4,12.0,97.5,84.43,66.94
2017,3,18,8,30,0.0,112.0,1.4,12.0,112.0,97.11,77.46
2017,3,18,8,45,2.0,138.0,1.45,12.5,139.5,119.74,95.93
2017,3,18,9,0,4.0,164.0,1.5,13.0,167.0,142.96,114.6
2017,3,18,9,15,2.0,150.5,1.45,13.0,152.0,132.29,105.48
2017,3,18,9,30,0.0,137.0,1.4,13.0,137.0,120.63,95.63
2017,3,18,9,45,0.0,151.5,1.4,13.5,151.5,133.63,105.91
2017,3,18,10,0,0.0,166.0,1.4,14.0,166.0,146.78,116.13
2017,3,18,10,15,74.0,250.0,1.4,14.0,301.5,266.79,212.72
2017,3,18,10,30,148.0,334.0,1.4,14.0,437.0,400.58,316.37
2017,3,18,10,45,160.5,346.5,1.4,14.0,462.0,432.64,340.0
2017,3,18,11,0,173.0,359.0,1.4,14.0,487.0,465.69,364.82
2017,3,18,11,15,149.0,366.5,1.4,14.0,478.5,467.02,365.03
2017,3,18,11,30,125.0,374.0,1.4,14.0,470.0,465.97,363.58
2017,3,18,11,45,240.0,363.5,1.4,14.5,550.0,561.14,436.1
2017,3,18,12,0,355.0,353.0,1.4,15.0,630.0,675.58,519.28
2017,3,18,12,15,438.5,320.5,1.35,15.0,662.5,745.2,568.86
2017,3,18,12,30,522.0,288.0,1.3,15.0,695.0,806.37,612.31
2017,3,18,12,45,338.5,334.5,1.3,15.0,597.5,682.71,521.78
2017,3,18,13,0,155.0,381.0,1.3,15.0,500.0,550.17,423.19
2017,3,18,13,15,538.0,236.5,1.35,15.0,638.5,807.58,619.15
2017,3,18,13,30,921.0,92.0,1.4,15.0,777.0,1023.6,763.94
2017,3,18,13,45,919.0,89.5,1.45,15.5,756.0,1024.81,762.0
2017,3,18,14,0,917.0,87.0,1.5,16.0,735.0,1022.02,760.58
2017,3,18,14,15,909.0,85.5,1.55,16.0,705.0,1010.52,755.08
2017,3,18,14,30,901.0,84.0,1.6,16.0,675.0,995.21,747.28
2017,3,18,14,45,888.0,82.5,1.65,16.0,638.5,971.37,733.89
2017,3,18,15,0,875.0,81.0,1.7,16.0,602.0,944.18,718.28
2017,3,18,15,15,707.0,121.0,1.55,15.5,523.0,835.05,644.94
2017,3,18,15,30,539.0,161.0,1.4,15.0,444.0,705.23,555.25
2017,3,18,15,45,434.5,166.0,1.25,15.0,380.5,605.3,481.75
2017,3,18,16,0,330.0,171.0,1.1,15.0,317.0,493.46,397.2
2017,3,18,16,15,318.0,152.5,1.0,14.5,279.5,451.69,367.24
2017,3,18,16,30,306.0,134.0,0.9,14.0,242.0,409.56,335.54
2017,3,18,16,45,286.0,114.5,0.85,14.0,203.0,360.07,296.56
2017,3,18,17,0,266.0,95.0,0.8,14.0,164.0,311.27,256.89
2017,3,18,17,15,234.0,76.0,0.85,13.5,126.5,256.43,211.34
2017,3,18,17,30,202.0,57.0,0.9,13.0,89.0,203.92,165.88
2017,3,18,17,45,134.5,39.0,0.95,12.5,57.0,136.55,105.65
2017,3,18,18,0,67.0,21.0,1.0,12.0,25.0,67.85,21.14
2017,3,18,18,15,33.5,10.5,1.0,12.0,12.5,23.77,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,0.2,11.0,7.5,0.0,0.0
2017,3,19,6,30,0.0,15.0,0.2,11.0,15.0,13.64,0.0
2017,3,19,6,45,90.0,32.0,0.25,11.5,44.5,25.69,14.98
2017,3,19,7,0,180.0,49.0,0.3,12.0,74.0,38.81,28.51
2017,3,19,7,15,218.5,68.0,0.4,12.0,111.0,52.9,41.66
2017,3,19,7,30,257.0,87.0,0.5,12.0,148.0,66.54,54.19
2017,3,19,7,45,279.5,106.5,0.65,12.0,187.5,79.99,66.3
2017,3,19,8,0,302.0,126.0,0.8,12.0,227.0,99.54,75.72
2017,3,19,8,15,322.0,142.5,0.8,12.5,266.0,137.65,98.48
2017,3,19,8,30,342.0,159.0,0.8,13.0,305.0,178.46,129.06
2017,3,19,8,45,373.0,174.0,0.85,13.5,349.5,223.12,165.0
2017,3,19,9,0,404.0,189.0,0.9,14.0,394.0,271.26,204.76
2017,3,19,9,15,617.0,142.5,0.8,14.0,486.5,336.91,254.76
2017,3,19,9,30,830.0,96.0,0.7,14.0,579.0,424.33,323.25
2017,3,19,9,45,844.5,98.5,0.6,14.5,617.0,484.66,371.67
2017,3,19,10,0,859.0,101.0,0.5,15.0,655.0,545.03,418.0
2017,3,19,10,15,657.0,186.5,0.5,15.0,622.5,558.5,428.59
2017,3,19,10,30,455.0,272.0,0.5,15.0,590.0,546.41,418.97
2017,3,19,10,45,359.0,312.0,0.5,15.0,568.5,540.79,414.41
2017,3,19,11,0,263.0,352.0,0.5,15.0,547.0,531.61,406.31
2017,3,19,11,15,256.0,362.0,0.5,15.0,555.5,553.23,421.78
2017,3,19,11,30,249.0,372.0,0.5,15.0,564.0,563.51,428.82
2017,3,19,11,45,130.0,308.0,0.55,15.0,408.5,413.38,318.87
2017,3,19,12,0,11.0,244.0,0.6,15.0,253.0,231.67,179.81
2017,3,19,12,15,27.5,292.0,0.6,15.0,314.0,306.13,238.54
2017,3,19,12,30,44.0,340.0,0.6,15.0,375.0,374.05,289.51
2017,3,19,12,45,55.0,348.5,0.65,15.0,391.5,397.32,306.94
2017,3,19,13,0,66.0,357.0,0.7,15.0,408.0,421.18,325.16
2017,3,19,13,15,185.0,352.5,0.7,15.0,492.0,554.26,425.87
2017,3,19,13,30,304.0,348.0,0.7,15.0,576.0,690.43,523.56
2017,3,19,13,45,176.5,328.0,0.75,15.0,459.0,528.49,405.93
2017,3,19,14,0,49.0,308.0,0.8,15.0,342.0,364.08,283.06
2017,3,19,14,15,128.5,309.5,0.85,15.0,395.0,466.36,364.27
2017,3,19,14,30,208.0,311.0,0.9,15.0,448.0,549.14,427.44
2017,3,19,14,45,191.0,294.0,0.95,15.0,414.5,513.85,401.75
2017,3,19,15,0,174.0,277.0,1.0,15.0,381.0,478.07,376.49
2017,3,19,15,15,87.0,217.5,1.0,14.5,269.5,307.29,246.02
2017,3,19,15,30,0.0,158.0,1.0,14.0,158.0,147.79,117.27
2017,3,19,15,45,0.0,137.0,1.05,14.0,137.0,127.3,101.32
2017,3,19,16,0,0.0,116.0,1.1,14.0,116.0,106.8,84.69
2017,3,19,16,15,0.0,102.0,1.05,13.5,102.0,93.56,74.04
2017,3,19,16,30,0.0,88.0,1.0,13.0,88.0,80.31,63.19
2017,3,19,16,45,0.0,74.0,1.0,13.0,74.0,67.05,52.02
2017,3,19,17,0,0.0,60.0,1.0,13.0,60.0,53.75,40.64
2017,3,19,17,15,0.0,46.0,1.05,12.5,46.0,40.6,29.27
2017,3,19,17,30,0.0,32.0,1.1,12.0,32.0,28.2,18.39
2017,3,19,17,45,0.0,20.5,1.15,12.0,20.5,18.04,9.23
2017,3,19,18,0,0.0,9.0,1.2,12.0,9.0,7.9,0.0
2017,3,19,18,15,0.0,4.5,1.15,12.0,4.5,4.09,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,2.9,11.0,7.0,6.37,0.0
2017,3,20,6,30,0.0,14.0,3.0,11.0,14.0,12.34,0.0
2017,3,20,6,45,31.5,33.5,3.15,11.5,38.0,28.2,17.44
2017,3,20,7,0,63.0,53.0,3.3,12.0,62.0,42.69,31.88
2017,3,20,7,15,84.5,75.0,3.3,12.0,92.5,59.1,47.15
2017,3,20,7,30,106.0,97.0,3.3,12.0,123.0,75.07,61.81
2017,3,20,7,45,124.5,117.5,3.35,12.5,155.0,89.67,74.84
2017,3,20,8,0,143.0,138.0,3.4,13.0,187.0,108.16,84.73
2017,3,20,8,15,71.5,128.5,3.4,13.0,153.0,112.47,87.46
2017,3,20,8,30,0.0,119.0,3.4,13.0,119.0,102.91,82.06
2017,3,20,8,45,0.0,135.5,3.45,13.0,135.5,117.4,93.97
2017,3,20,9,0,0.0,152.0,3.5,13.0,152.0,132.05,105.88
2017,3,20,9,15,7.0,180.0,3.55,13.0,184.5,158.91,127.65
2017,3,20,9,30,14.0,208.0,3.6,13.0,217.0,187.02,150.34
2017,3,20,9,45,7.0,179.5,3.65,13.0,184.0,161.19,128.93
2017,3,20,10,0,0.0,151.0,3.7,13.0,151.0,133.59,106.01
2017,3,20,10,15,0.0,124.0,3.7,13.0,124.0,109.99,86.38
2017,3,20,10,30,0.0,97.0,3.7,13.0,97.0,86.1,66.47
2017,3,20,10,45,0.0,95.0,3.75,13.5,95.0,84.35,64.81
2017,3,20,11,0,0.0,93.0,3.8,14.0,93.0,82.59,63.14
2017,3,20,11,15,0.0,118.5,3.7,14.0,118.5,105.51,81.95
2017,3,20,11,30,0.0,144.0,3.6,14.0,144.0,128.7,100.82
2017,3,20,11,45,0.0,142.0,3.55,14.0,142.0,127.04,99.37
2017,3,20,12,0,0.0,140.0,3.5,14.0,140.0,125.35,97.96
2017,3,20,12,15,11.0,218.0,3.4,14.0,227.0,208.0,165.18
2017,3,20,12,30,22.0,296.0,3.3,14.0,314.0,294.1,233.65
2017,3,20,12,45,22.5,294.0,3.25,14.0,312.0,294.22,233.57
2017,3,20,13,0,23.0,292.0,3.2,14.0,310.0,294.29,233.75
2017,3,20,13,15,11.5,182.0,3.1,14.0,191.0,176.85,140.08
2017,3,20,13,30,0.0,72.0,3.0,14.0,72.0,63.88,47.57
2017,3,20,13,45,1.5,126.0,2.95,14.0,127.5,114.56,89.59
2017,3,20,14,0,3.0,180.0,2.9,14.0,183.0,167.78,133.11
2017,3,20,14,15,10.5,210.5,2.8,14.0,218.0,206.06,164.47
2017,3,20,14,30,18.0,241.0,2.7,14.0,253.0,245.85,196.87
2017,3,20,14,45,9.0,158.5,2.6,14.0,164.5,154.02,122.63
2017,3,20,15,0,0.0,76.0,2.5,14.0,76.0,67.31,50.98
2017,3,20,15,15,0.0,45.5,2.45,14.0,45.5,40.21,28.41
2017,3,20,15,30,0.0,15.0,2.4,14.0,15.0,13.22,5.61
2017,3,20,15,45,0.0,37.5,2.35,14.0,37.5,33.09,22.59
2017,3,20,16,0,0.0,60.0,2.3,14.0,60.0,53.01,39.61
2017,3,20,16,15,0.0,36.0,2.35,13.5,36.0,31.74,21.63
2017,3,20,16,30,0.0,12.0,2.4,13.0,12.0,10.55,3.47
2017,3,20,16,45,0.0,10.0,2.45,13.0,10.0,8.79,1.96
2017,3,20,17,0,0.0,8.0,2.5,13.0,8.0,7.02,0.42
2017,3,20,17,15,0.0,6.0,2.65,13.0,6.0,5.26,0.0
2017,3,20,17,30,0.0,4.0,2.8,13.0,4.0,3.51,0.0
2017,3,20,17,45,0.0,2.5,3.0,13.0,2.5,2.19,0.0
2017,3,20,18,0,0.0,1.0,3.2,13.0,1.0,0.87,0.0
2017,3,20,18,15,0.0,0.5,3.35,13.0,0.5,0.45,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,6.5,2.3,13.0,6.5,5.91,0.0
2017,3,21,6,30,0.0,13.0,2.2,13.0,13.0,11.45,0.0
2017,3,21,6,45,9.5,32.5,2.15,13.0,33.5,27.62,17.28
2017,3,21,7,0,19.0,52.0,2.1,13.0,54.0,43.16,32.28
2017,3,21,7,15,33.0,73.5,2.05,13.0,80.0,59.78,47.63
2017,3,21,7,30,47.0,95.0,2.0,13.0,106.0,76.07,62.48
2017,3,21,7,45,56.5,116.5,2.0,13.0,133.5,92.03,76.75
2017,3,21,8,0,66.0,138.0,2.0,13.0,161.0,110.31,87.52
2017,3,21,8,15,127.0,161.0,2.2,13.0,213.5,137.57,106.08
2017,3,21,8,30,188.0,184.0,2.4,13.0,266.0,176.85,135.18
2017,3,21,8,45,239.5,200.5,2.6,13.0,316.5,215.75,165.74
2017,3,21,9,0,291.0,217.0,2.8,13.0,367.0,263.6,204.76
2017,3,21,9,15,212.0,244.5,2.85,13.0,359.0,281.5,222.85
2017,3,21,9,30,133.0,272.0,2.9,13.0,351.0,289.23,231.14
2017,3,21,9,45,177.0,289.5,3.0,13.0,401.5,336.95,269.54
2017,3,21,10,0,221.0,307.0,3.1,13.0,452.0,389.75,311.77
2017,3,21,10,15,158.0,320.0,3.05,13.0,426.5,381.68,305.19
2017,3,21,10,30,95.0,333.0,3.0,13.0,401.0,361.69,288.77
2017,3,21,10,45,171.0,346.5,3.0,13.5,473.5,440.08,350.39
2017,3,21,11,0,247.0,360.0,3.0,14.0,546.0,520.5,412.13
2017,3,21,11,15,283.0,361.0,3.0,14.0,578.0,573.39,452.26
2017,3,21,11,30,319.0,362.0,3.0,14.0,610.0,620.65,488.03
2017,3,21,11,45,252.5,378.5,3.05,14.0,576.0,598.4,469.84
2017,3,21,12,0,186.0,395.0,3.1,14.0,542.0,558.64,438.84
2017,3,21,12,15,188.5,393.0,3.15,14.0,543.0,569.12,447.27
2017,3,21,12,30,191.0,391.0,3.2,14.0,544.0,578.83,454.88
2017,3,21,12,45,155.0,386.0,3.25,14.0,509.0,547.84,430.99
2017,3,21,13,0,119.0,381.0,3.3,14.0,474.0,514.6,405.39
2017,3,21,13,15,117.5,374.5,3.35,14.0,465.0,511.85,403.92
2017,3,21,13,30,116.0,368.0,3.4,14.0,456.0,490.62,388.51
2017,3,21,13,45,310.5,314.0,3.45,14.0,539.5,664.27,526.23
2017,3,21,14,0,505.0,260.0,3.5,14.0,623.0,819.44,644.95
2017,3,21,14,15,324.0,288.5,3.55,14.0,518.0,654.53,519.65
2017,3,21,14,30,143.0,317.0,3.6,14.0,413.0,491.55,392.53
2017,3,21,14,45,117.0,295.5,3.65,14.0,371.0,442.89,355.87
2017,3,21,15,0,91.0,274.0,3.7,14.0,329.0,376.13,304.02
2017,3,21,15,15,140.5,256.0,3.65,14.0,334.5,420.77,341.91
2017,3,21,15,30,190.0,238.0,3.6,14.0,340.0,444.46,362.95
2017,3,21,15,45,219.0,213.0,3.6,14.0,320.0,437.73,359.66
2017,3,21,16,0,248.0,188.0,3.6,14.0,300.0,444.35,366.69
2017,3,21,16,15,234.5,168.5,3.45,13.5,265.0,403.25,334.96
2017,3,21,16,30,221.0,149.0,3.3,13.0,230.0,362.23,302.76
2017,3,21,16,45,413.0,106.5,3.2,13.0,229.0,456.94,383.39
2017,3,21,17,0,605.0,64.0,3.1,13.0,228.0,523.92,437.91
2017,3,21,17,15,530.0,56.5,2.95,12.5,177.0,437.3,364.86
2017,3,21,17,30,455.0,49.0,2.8,12.0,126.0,356.47,294.5
2017,3,21,17,45,327.5,37.5,2.7,12.0,82.5,249.82,199.6
2017,3,21,18,0,200.0,26.0,2.6,12.0,39.0,150.6,84.74
2017,3,21,18,15,100.0,13.0,2.5,11.5,19.5,54.21,0.0
2017,3,21,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,14.0,2.25,10.0,14.0,12.73,0.0
2017,3,22,6,30,0.0,28.0,2.3,10.0,28.0,22.95,0.0
2017,3,22,6,45,197.0,38.5,2.4,10.0,69.0,29.97,19.82
2017,3,22,7,0,394.0,49.0,2.5,10.0,110.0,39.45,29.48
2017,3,22,7,15,476.0,58.5,2.55,10.0,159.5,45.64,35.58
2017,3,22,7,30,558.0,68.0,2.6,10.0,209.0,51.67,41.29
2017,3,22,7,45,618.0,73.0,2.7,10.5,262.0,53.74,43.15
2017,3,22,8,0,678.0,78.0,2.8,11.0,315.0,74.6,46.32
2017,3,22,8,15,714.5,83.0,2.85,11.0,366.5,129.55,75.71
2017,3,22,8,30,751.0,88.0,2.9,11.0,418.0,188.99,121.37
2017,3,22,8,45,779.5,91.0,2.95,11.0,467.0,252.77,176.9
2017,3,22,9,0,808.0,94.0,3.0,11.0,516.0,315.39,233.55
2017,3,22,9,15,571.5,172.5,3.05,11.0,483.5,348.77,271.87
2017,3,22,9,30,335.0,251.0,3.1,11.0,451.0,355.71,284.05
2017,3,22,9,45,605.0,177.5,3.2,11.5,566.5,447.97,358.06
2017,3,22,10,0,875.0,104.0,3.3,12.0,682.0,562.01,449.69
2017,3,22,10,15,458.0,202.0,3.35,12.0,505.5,458.57,369.8
2017,3,22,10,30,41.0,300.0,3.4,12.0,329.0,297.67,238.52
2017,3,22,10,45,162.0,327.5,3.5,12.0,449.0,416.56,335.01
2017,3,22,11,0,283.0,355.0,3.6,12.0,569.0,549.72,439.5
2017,3,22,11,15,406.5,320.0,3.65,12.0,634.0,629.16,502.26
2017,3,22,11,30,530.0,285.0,3.7,12.0,699.0,726.43,577.5
2017,3,22,11,45,730.5,197.5,3.8,12.5,775.0,838.78,663.8
2017,3,22,12,0,931.0,110.0,3.9,13.0,851.0,940.9,735.21
2017,3,22,12,15,931.0,110.0,3.95,12.5,852.0,969.79,756.4
2017,3,22,12,30,931.0,110.0,4.0,12.0,853.0,995.09,775.75
2017,3,22,12,45,711.5,205.0,4.05,12.0,769.5,924.79,726.22
2017,3,22,13,0,492.0,300.0,4.1,12.0,686.0,821.72,648.14
2017,3,22,13,15,484.5,296.0,4.1,12.0,670.5,820.86,648.71
2017,3,22,13,30,477.0,292.0,4.1,12.0,655.0,817.37,646.74
2017,3,22,13,45,690.0,199.5,4.2,12.0,707.0,941.96,742.97
2017,3,22,14,0,903.0,107.0,4.3,12.0,759.0,1035.3,810.13
2017,3,22,14,15,894.0,105.5,4.3,12.0,728.5,1022.8,801.79
2017,3,22,14,30,885.0,104.0,4.3,12.0,698.0,1006.55,791.83
2017,3,22,14,45,874.0,101.0,4.35,12.0,661.0,993.29,784.61
2017,3,22,15,0,863.0,98.0,4.4,12.0,624.0,966.03,767.4
2017,3,22,15,15,845.5,95.5,4.4,11.5,580.5,930.0,744.82
2017,3,22,15,30,828.0,93.0,4.4,11.0,537.0,891.21,719.98
2017,3,22,15,45,806.0,89.0,4.4,11.0,489.5,844.13,687.25
2017,3,22,16,0,784.0,85.0,4.4,11.0,442.0,795.15,652.59
2017,3,22,16,15,751.0,80.5,4.3,10.5,391.0,735.02,609.23
2017,3,22,16,30,718.0,76.0,4.2,10.0,340.0,679.32,568.26
2017,3,22,16,45,671.0,70.5,4.15,10.0,287.5,607.8,512.56
2017,3,22,17,0,624.0,65.0,4.1,10.0,235.0,538.19,455.93
2017,3,22,17,15,550.5,57.0,4.0,9.5,183.5,450.93,382.01
2017,3,22,17,30,477.0,49.0,3.9,9.0,132.0,369.35,309.93
2017,3,22,17,45,356.0,37.5,3.85,9.0,87.5,265.0,215.5
2017,3,22,18,0,235.0,26.0,3.8,9.0,43.0,168.51,103.94
2017,3,22,18,15,117.5,13.0,3.75,9.0,21.5,61.62,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,87.0,11.5,1.8,7.5,16.0,10.46,0.0
2017,3,23,6,30,174.0,23.0,1.8,8.0,32.0,18.18,0.79
2017,3,23,6,45,302.0,36.5,1.85,8.5,75.0,29.92,20.19
2017,3,23,7,0,430.0,50.0,1.9,9.0,118.0,40.19,30.36
2017,3,23,7,15,347.5,74.0,1.85,9.0,142.5,55.62,44.78
2017,3,23,7,30,265.0,98.0,1.8,9.0,167.0,74.14,61.78
2017,3,23,7,45,300.0,112.5,1.8,9.5,206.5,84.1,70.68
2017,3,23,8,0,335.0,127.0,1.8,10.0,246.0,105.14,78.49
2017,3,23,8,15,335.5,148.5,1.8,10.0,283.0,147.0,106.24
2017,3,23,8,30,336.0,170.0,1.8,10.0,320.0,189.35,140.26
2017,3,23,8,45,366.0,185.0,1.8,10.5,364.5,233.81,176.88
2017,3,23,9,0,396.0,200.0,1.8,11.0,409.0,281.97,217.39
2017,3,23,9,15,339.0,232.0,1.9,11.0,421.0,316.91,249.56
2017,3,23,9,30,282.0,264.0,2.0,11.0,433.0,345.35,275.02
2017,3,23,9,45,392.5,249.0,2.1,11.5,501.0,406.32,323.79
2017,3,23,10,0,503.0,234.0,2.2,12.0,569.0,481.68,383.59
2017,3,23,10,15,394.0,283.0,2.25,12.0,553.0,490.24,390.55
2017,3,23,10,30,285.0,332.0,2.3,12.0,537.0,491.17,390.61
2017,3,23,10,45,578.5,235.5,2.35,12.5,668.5,628.51,498.95
2017,3,23,11,0,872.0,139.0,2.4,13.0,800.0,783.23,616.09
2017,3,23,11,15,876.5,140.5,2.45,12.5,816.5,828.94,648.75
2017,3,23,11,30,881.0,142.0,2.5,12.0,833.0,872.16,680.07
2017,3,23,11,45,879.0,144.5,2.6,12.0,841.0,908.19,705.43
2017,3,23,12,0,877.0,147.0,2.7,12.0,849.0,940.92,728.54
2017,3,23,12,15,876.5,146.5,2.8,12.0,849.0,968.49,748.12
2017,3,23,12,30,876.0,146.0,2.9,12.0,849.0,992.53,765.4
2017,3,23,12,45,891.5,135.5,3.05,12.0,845.0,1017.5,783.9
2017,3,23,13,0,907.0,125.0,3.2,12.0,841.0,1028.47,792.89
2017,3,23,13,15,902.0,123.5,3.15,12.0,824.5,1035.69,797.82
2017,3,23,13,30,897.0,122.0,3.1,12.0,808.0,1038.95,800.23
2017,3,23,13,45,904.0,113.5,3.1,12.0,787.0,1042.48,803.48
2017,3,23,14,0,911.0,105.0,3.1,12.0,766.0,1041.84,804.05
2017,3,23,14,15,726.0,165.0,3.0,12.0,678.0,942.33,735.26
2017,3,23,14,30,541.0,225.0,2.9,12.0,590.0,815.39,644.57
2017,3,23,14,45,410.5,248.0,2.85,12.0,516.5,709.19,565.55
2017,3,23,15,0,280.0,271.0,2.8,12.0,443.0,589.25,473.96
2017,3,23,15,15,200.0,256.5,2.65,12.0,375.0,476.28,386.86
2017,3,23,15,30,120.0,242.0,2.5,12.0,307.0,384.6,313.75
2017,3,23,15,45,77.5,211.0,2.45,12.0,251.5,292.81,240.4
2017,3,23,16,0,35.0,180.0,2.4,12.0,196.0,220.09,180.57
2017,3,23,16,15,36.5,161.5,2.3,11.5,177.0,201.55,166.33
2017,3,23,16,30,38.0,143.0,2.2,11.0,158.0,182.8,151.47
2017,3,23,16,45,28.0,122.0,2.1,11.0,132.0,152.04,125.51
2017,3,23,17,0,18.0,101.0,2.0,11.0,106.0,112.58,91.77
2017,3,23,17,15,9.0,80.0,1.95,10.5,82.5,85.24,68.07
2017,3,23,17,30,0.0,59.0,1.9,10.0,59.0,58.35,44.41
2017,3,23,17,45,0.0,39.0,1.9,10.0,39.0,37.8,26.07
2017,3,23,18,0,0.0,19.0,1.9,10.0,19.0,16.74,5.86
2017,3,23,18,15,0.0,9.5,1.8,10.0,9.5,8.64,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,5.5,5.0,10.0,5.5,5.0,0.0
2017,3,24,6,30,0.0,11.0,5.1,10.0,11.0,9.67,0.0
2017,3,24,6,45,0.0,24.5,5.2,10.5,24.5,21.59,12.98
2017,3,24,7,0,0.0,38.0,5.3,11.0,38.0,33.53,24.22
2017,3,24,7,15,0.0,54.5,5.3,11.0,54.5,47.48,37.13
2017,3,24,7,30,0.0,71.0,5.3,11.0,71.0,61.26,49.76
2017,3,24,7,45,0.0,88.0,5.3,11.0,88.0,75.29,62.44
2017,3,24,8,0,0.0,105.0,5.3,11.0,105.0,89.54,71.7
2017,3,24,8,15,0.0,83.0,5.2,11.0,83.0,73.04,57.38
2017,3,24,8,30,0.0,61.0,5.1,11.0,61.0,53.9,40.82
2017,3,24,8,45,0.0,84.0,5.0,11.0,84.0,74.36,58.16
2017,3,24,9,0,0.0,107.0,4.9,11.0,107.0,94.27,74.84
2017,3,24,9,15,0.0,91.0,4.7,11.0,91.0,80.63,63.08
2017,3,24,9,30,0.0,75.0,4.5,11.0,75.0,66.42,50.9
2017,3,24,9,45,0.0,94.5,4.35,11.5,94.5,83.8,65.29
2017,3,24,10,0,0.0,114.0,4.2,12.0,114.0,101.04,79.39
2017,3,24,10,15,3.5,160.0,4.05,12.0,162.5,143.9,114.73
2017,3,24,10,30,7.0,206.0,3.9,12.0,211.0,187.63,150.33
2017,3,24,10,45,3.5,166.0,3.75,12.0,168.5,150.24,119.46
2017,3,24,11,0,0.0,126.0,3.6,12.0,126.0,112.16,87.98
2017,3,24,11,15,4.0,169.0,3.45,12.0,172.0,154.23,122.58
2017,3,24,11,30,8.0,212.0,3.3,12.0,218.0,197.3,157.51
2017,3,24,11,45,9.0,223.0,3.15,12.0,230.5,209.13,166.88
2017,3,24,12,0,10.0,234.0,3.0,12.0,243.0,221.13,176.44
2017,3,24,12,15,17.5,273.0,2.85,12.0,288.0,265.89,212.31
2017,3,24,12,30,25.0,312.0,2.7,12.0,333.0,312.04,248.76
2017,3,24,12,45,21.5,296.5,2.55,12.0,314.0,295.24,235.23
2017,3,24,13,0,18.0,281.0,2.4,12.0,295.0,278.05,221.62
2017,3,24,13,15,18.0,278.0,2.25,12.0,292.0,276.37,220.39
2017,3,24,13,30,18.0,275.0,2.1,12.0,289.0,274.65,219.11
2017,3,24,13,45,41.5,302.5,2.0,12.0,333.5,345.95,276.14
2017,3,24,14,0,65.0,330.0,1.9,12.0,378.0,403.17,321.04
2017,3,24,14,15,112.0,326.5,1.75,12.0,404.5,449.29,357.97
2017,3,24,14,30,159.0,323.0,1.6,12.0,431.0,513.21,407.54
2017,3,24,14,45,168.5,304.5,1.5,12.0,413.5,502.56,399.92
2017,3,24,15,0,178.0,286.0,1.4,12.0,396.0,490.71,391.98
2017,3,24,15,15,250.0,255.0,1.25,12.0,398.0,539.03,430.94
2017,3,24,15,30,322.0,224.0,1.1,12.0,400.0,564.17,451.74
2017,3,24,15,45,253.0,211.5,0.95,12.0,342.0,481.64,387.92
2017,3,24,16,0,184.0,199.0,0.8,12.0,284.0,386.27,313.97
2017,3,24,16,15,123.0,174.5,0.7,12.0,229.0,303.13,248.12
2017,3,24,16,30,62.0,150.0,0.6,12.0,174.0,210.1,172.31
2017,3,24,16,45,53.5,129.0,0.5,12.0,147.5,179.63,147.65
2017,3,24,17,0,45.0,108.0,0.4,12.0,121.0,149.63,122.51
2017,3,24,17,15,33.5,86.0,0.45,11.5,94.5,116.71,94.63
2017,3,24,17,30,22.0,64.0,0.5,11.0,68.0,84.29,66.52
2017,3,24,17,45,11.0,43.5,0.6,11.0,45.5,49.56,35.98
2017,3,24,18,0,0.0,23.0,0.7,11.0,23.0,21.11,9.42
2017,3,24,18,15,0.0,11.5,0.7,10.5,11.5,10.46,0.0
2017,3,24,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,105.0,12.0,1.6,9.0,19.5,10.91,0.0
2017,3,25,6,30,210.0,24.0,1.6,9.0,39.0,19.77,6.63
2017,3,25,6,45,329.0,36.5,1.6,9.5,82.0,29.48,20.09
2017,3,25,7,0,448.0,49.0,1.6,10.0,125.0,38.81,29.15
2017,3,25,7,15,522.0,57.5,1.65,10.0,175.5,44.2,34.41
2017,3,25,7,30,596.0,66.0,1.7,10.0,226.0,49.45,39.34
2017,3,25,7,45,649.5,71.0,1.75,10.5,279.0,51.66,41.28
2017,3,25,8,0,703.0,76.0,1.8,11.0,332.0,79.22,46.7
2017,3,25,8,15,736.5,80.0,1.8,11.0,383.5,139.19,81.91
2017,3,25,8,30,770.0,84.0,1.8,11.0,435.0,198.38,128.14
2017,3,25,8,45,796.5,87.0,1.8,11.5,483.5,258.92,180.81
2017,3,25,9,0,823.0,90.0,1.8,12.0,532.0,322.07,237.07
2017,3,25,9,15,560.5,178.0,1.75,12.0,490.0,353.3,273.19
2017,3,25,9,30,298.0,266.0,1.7,12.0,448.0,354.76,280.5
2017,3,25,9,45,358.0,269.0,1.65,12.5,501.0,408.53,323.12
2017,3,25,10,0,418.0,272.0,1.6,13.0,554.0,471.23,371.64
2017,3,25,10,15,431.0,280.5,1.65,13.0,582.5,515.02,405.88
2017,3,25,10,30,444.0,289.0,1.7,13.0,611.0,559.31,439.96
2017,3,25,10,45,299.5,333.0,1.75,13.5,553.5,522.49,410.12
2017,3,25,11,0,155.0,377.0,1.8,14.0,496.0,470.02,367.83
2017,3,25,11,15,319.5,341.5,1.85,14.0,593.5,583.95,456.83
2017,3,25,11,30,484.0,306.0,1.9,14.0,691.0,711.28,552.07
2017,3,25,11,45,294.0,350.5,1.95,14.0,585.5,606.31,471.53
2017,3,25,12,0,104.0,395.0,2.0,14.0,480.0,473.57,369.29
2017,3,25,12,15,248.0,376.0,2.05,14.0,577.5,619.16,482.06
2017,3,25,12,30,392.0,357.0,2.1,14.0,675.0,746.02,576.34
2017,3,25,12,45,401.0,349.0,2.15,14.0,671.5,759.34,585.68
