Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,13,0,410.0,341.0,2.2,14.0,668.0,770.93,594.91
2017,3,25,13,15,461.0,312.0,2.3,14.0,673.5,815.4,628.82
2017,3,25,13,30,512.0,283.0,2.4,14.0,679.0,843.64,651.36
2017,3,25,13,45,396.5,312.5,2.55,14.0,613.5,748.6,582.74
2017,3,25,14,0,281.0,342.0,2.7,14.0,548.0,669.93,524.47
2017,3,25,14,15,571.5,227.5,2.8,13.5,624.0,851.23,667.46
2017,3,25,14,30,862.0,113.0,2.9,13.0,700.0,1006.91,779.41
2017,3,25,14,45,713.0,152.0,3.0,13.0,620.5,903.88,708.17
2017,3,25,15,0,564.0,191.0,3.1,13.0,541.0,786.65,626.5
2017,3,25,15,15,689.0,143.5,3.1,13.0,541.5,847.07,673.34
2017,3,25,15,30,814.0,96.0,3.1,13.0,542.0,882.94,700.62
2017,3,25,15,45,796.5,90.5,3.15,13.0,495.5,838.22,670.19
2017,3,25,16,0,779.0,85.0,3.2,13.0,449.0,791.39,638.35
2017,3,25,16,15,747.0,81.0,3.1,12.5,398.0,732.69,597.23
2017,3,25,16,30,715.0,77.0,3.0,12.0,347.0,678.19,558.3
2017,3,25,16,45,672.0,71.0,2.95,11.5,295.0,608.92,506.71
2017,3,25,17,0,629.0,65.0,2.9,11.0,243.0,541.27,453.9
2017,3,25,17,15,559.5,57.5,2.7,10.5,191.5,456.86,383.53
2017,3,25,17,30,490.0,50.0,2.5,10.0,140.0,377.75,314.73
2017,3,25,17,45,381.0,39.0,2.4,10.0,95.0,279.56,227.23
2017,3,25,18,0,272.0,28.0,2.3,10.0,50.0,191.81,133.99
2017,3,25,18,15,136.0,14.0,2.25,9.5,25.0,70.28,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.0,1.65,9.0,12.0,10.91,0.0
2017,3,26,6,30,0.0,24.0,1.7,9.0,24.0,20.79,8.82
2017,3,26,6,45,25.0,44.0,1.75,9.5,48.5,36.7,26.52
2017,3,26,7,0,50.0,64.0,1.8,10.0,73.0,52.46,41.37
2017,3,26,7,15,65.5,86.5,1.85,10.0,102.0,69.57,57.23
2017,3,26,7,30,81.0,109.0,1.9,10.0,131.0,86.34,72.52
2017,3,26,7,45,94.5,130.5,1.95,10.5,161.5,98.49,83.23
2017,3,26,8,0,108.0,152.0,2.0,11.0,192.0,119.65,94.49
2017,3,26,8,15,248.5,159.5,2.05,11.0,269.0,148.47,110.35
2017,3,26,8,30,389.0,167.0,2.1,11.0,346.0,196.43,143.35
2017,3,26,8,45,198.5,174.0,2.2,11.0,265.5,188.84,146.23
2017,3,26,9,0,8.0,181.0,2.3,11.0,185.0,158.63,128.05
2017,3,26,9,15,99.5,232.5,2.35,11.0,293.5,234.43,188.38
2017,3,26,9,30,191.0,284.0,2.4,11.0,402.0,324.58,260.16
2017,3,26,9,45,116.0,283.5,2.45,11.5,356.5,304.43,244.37
2017,3,26,10,0,41.0,283.0,2.5,12.0,311.0,272.21,218.18
2017,3,26,10,15,26.5,260.5,2.55,12.0,279.0,248.83,199.36
2017,3,26,10,30,12.0,238.0,2.6,12.0,247.0,219.34,175.37
2017,3,26,10,45,14.5,253.5,2.65,12.0,264.5,236.46,189.06
2017,3,26,11,0,17.0,269.0,2.7,12.0,282.0,253.99,202.92
2017,3,26,11,15,12.0,238.0,2.75,12.0,247.5,223.32,178.15
2017,3,26,11,30,7.0,207.0,2.8,12.0,213.0,191.85,152.71
2017,3,26,11,45,36.5,292.0,2.9,12.0,322.5,306.85,245.44
2017,3,26,12,0,66.0,377.0,3.0,12.0,432.0,421.44,335.01
2017,3,26,12,15,42.0,333.5,3.05,12.0,368.5,360.19,286.58
2017,3,26,12,30,18.0,290.0,3.1,12.0,305.0,283.89,226.23
2017,3,26,12,45,23.5,304.5,3.15,12.5,323.5,304.75,242.82
2017,3,26,13,0,29.0,319.0,3.2,13.0,342.0,342.59,272.28
2017,3,26,13,15,35.0,324.5,3.25,13.0,352.0,357.23,284.05
2017,3,26,13,30,41.0,330.0,3.3,13.0,362.0,372.14,296.16
2017,3,26,13,45,22.5,258.5,3.35,13.0,276.5,263.55,210.55
2017,3,26,14,0,4.0,187.0,3.4,13.0,191.0,175.22,139.32
2017,3,26,14,15,6.0,198.5,3.4,12.5,203.5,189.02,151.29
2017,3,26,14,30,8.0,210.0,3.4,12.0,216.0,203.23,163.48
2017,3,26,14,45,4.0,166.0,3.45,12.0,169.0,156.13,125.08
2017,3,26,15,0,0.0,122.0,3.5,12.0,122.0,109.84,86.9
2017,3,26,15,15,8.0,160.0,3.4,12.0,164.5,155.24,125.31
2017,3,26,15,30,16.0,198.0,3.3,12.0,207.0,203.52,165.73
2017,3,26,15,45,8.0,171.0,3.25,12.0,175.5,169.14,137.37
2017,3,26,16,0,0.0,144.0,3.2,12.0,144.0,135.19,109.19
2017,3,26,16,15,0.0,127.0,3.15,12.0,127.0,118.97,95.94
2017,3,26,16,30,0.0,110.0,3.1,12.0,110.0,102.73,82.48
2017,3,26,16,45,0.0,93.0,3.1,12.0,93.0,86.44,68.8
2017,3,26,17,0,0.0,76.0,3.1,12.0,76.0,70.09,54.84
2017,3,26,17,15,0.0,59.5,3.05,12.0,59.5,54.19,41.06
2017,3,26,17,30,0.0,43.0,3.0,12.0,43.0,38.13,26.99
2017,3,26,17,45,0.0,29.0,3.0,12.0,29.0,25.56,15.81
2017,3,26,18,0,0.0,15.0,3.0,12.0,15.0,13.19,4.25
2017,3,26,18,15,0.0,7.5,2.95,12.0,7.5,6.82,0.0
2017,3,26,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,112.5,14.0,2.65,9.0,23.0,12.73,0.0
2017,3,27,6,30,225.0,28.0,2.7,9.0,46.0,23.16,11.66
2017,3,27,6,45,346.5,40.0,2.8,9.5,91.0,32.27,22.75
2017,3,27,7,0,468.0,52.0,2.9,10.0,136.0,41.06,31.24
2017,3,27,7,15,541.0,60.0,2.95,10.0,187.5,45.94,36.01
2017,3,27,7,30,614.0,68.0,3.0,10.0,239.0,50.72,40.48
2017,3,27,7,45,667.5,72.5,3.1,10.5,293.0,52.51,42.02
2017,3,27,8,0,721.0,77.0,3.2,11.0,347.0,84.38,48.8
2017,3,27,8,15,753.5,81.5,3.2,11.0,399.0,145.96,86.49
2017,3,27,8,30,786.0,86.0,3.2,11.0,451.0,206.63,134.8
2017,3,27,8,45,813.5,87.5,3.25,11.5,500.0,267.2,188.16
2017,3,27,9,0,841.0,89.0,3.3,12.0,549.0,330.46,245.22
2017,3,27,9,15,858.0,92.0,3.3,12.0,593.0,393.62,302.53
2017,3,27,9,30,875.0,95.0,3.3,12.0,637.0,459.42,360.61
2017,3,27,9,45,879.5,100.5,3.35,12.5,673.5,519.31,411.85
2017,3,27,10,0,884.0,106.0,3.4,13.0,710.0,578.0,460.33
2017,3,27,10,15,694.0,186.5,3.5,13.0,674.0,590.63,471.25
2017,3,27,10,30,504.0,267.0,3.6,13.0,638.0,579.65,462.23
2017,3,27,10,45,707.0,190.5,3.7,13.5,728.5,682.4,543.52
2017,3,27,11,0,910.0,114.0,3.8,14.0,819.0,788.92,624.77
2017,3,27,11,15,914.0,115.0,3.75,14.0,836.0,833.78,655.8
2017,3,27,11,30,918.0,116.0,3.7,14.0,853.0,875.99,685.04
2017,3,27,11,45,664.5,233.0,3.7,14.0,769.5,822.51,644.43
2017,3,27,12,0,411.0,350.0,3.7,14.0,686.0,724.88,567.6
2017,3,27,12,15,663.0,235.0,3.6,14.0,777.0,873.62,682.29
2017,3,27,12,30,915.0,120.0,3.5,14.0,868.0,996.78,767.71
2017,3,27,12,45,913.0,119.5,3.4,14.0,860.0,1015.34,778.83
2017,3,27,13,0,911.0,119.0,3.3,14.0,852.0,1030.09,788.31
2017,3,27,13,15,906.5,118.0,3.3,14.0,835.5,1037.96,794.07
2017,3,27,13,30,902.0,117.0,3.3,14.0,819.0,1041.89,797.36
2017,3,27,13,45,683.5,201.0,3.35,14.0,724.0,939.74,727.98
2017,3,27,14,0,465.0,285.0,3.4,14.0,629.0,807.78,631.64
2017,3,27,14,15,664.0,199.0,3.4,14.0,668.0,919.72,718.29
2017,3,27,14,30,863.0,113.0,3.4,14.0,707.0,1008.85,781.04
2017,3,27,14,45,847.5,111.5,3.45,14.0,669.0,982.39,763.74
2017,3,27,15,0,832.0,110.0,3.5,14.0,631.0,952.68,745.15
2017,3,27,15,15,813.5,107.0,3.5,13.5,587.5,915.37,722.08
2017,3,27,15,30,795.0,104.0,3.5,13.0,544.0,875.45,696.86
2017,3,27,15,45,769.5,100.5,3.5,13.0,496.0,826.41,663.31
2017,3,27,16,0,744.0,97.0,3.5,13.0,448.0,781.03,632.0
2017,3,27,16,15,710.0,92.0,3.45,12.5,397.0,720.73,589.62
2017,3,27,16,30,676.0,87.0,3.4,12.0,346.0,660.36,546.09
2017,3,27,16,45,629.5,80.5,3.35,12.0,294.0,589.32,491.78
2017,3,27,17,0,583.0,74.0,3.3,12.0,242.0,520.22,436.1
2017,3,27,17,15,511.0,65.5,3.35,11.5,191.0,434.87,365.48
2017,3,27,17,30,439.0,57.0,3.4,11.0,140.0,355.0,296.49
2017,3,27,17,45,323.5,44.5,3.45,11.0,95.0,252.36,205.82
2017,3,27,18,0,208.0,32.0,3.5,11.0,50.0,166.27,120.94
2017,3,27,18,15,104.0,16.0,3.5,10.5,25.0,58.51,0.0
2017,3,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,98.0,15.5,2.45,9.5,23.5,14.1,0.0
2017,3,28,6,30,196.0,31.0,2.5,10.0,47.0,24.3,13.34
2017,3,28,6,45,317.0,43.0,2.65,10.5,91.5,34.72,24.91
2017,3,28,7,0,438.0,55.0,2.8,11.0,136.0,43.39,33.24
2017,3,28,7,15,510.0,63.5,2.85,11.0,187.0,48.55,38.24
2017,3,28,7,30,582.0,72.0,2.9,11.0,238.0,53.59,42.91
2017,3,28,7,45,633.5,77.5,3.0,11.5,291.0,55.97,44.96
2017,3,28,8,0,685.0,83.0,3.1,12.0,344.0,89.18,52.75
2017,3,28,8,15,718.5,88.0,3.25,12.5,395.0,144.72,86.21
2017,3,28,8,30,752.0,93.0,3.4,13.0,446.0,204.32,133.47
2017,3,28,8,45,774.0,97.5,3.55,13.5,493.5,268.32,189.41
2017,3,28,9,0,796.0,102.0,3.7,14.0,541.0,330.2,244.87
2017,3,28,9,15,814.0,105.0,3.75,14.0,584.5,391.12,299.72
2017,3,28,9,30,832.0,108.0,3.8,14.0,628.0,453.05,354.25
2017,3,28,9,45,842.5,111.5,3.9,14.5,665.0,512.52,404.82
2017,3,28,10,0,853.0,115.0,4.0,15.0,702.0,571.58,453.41
2017,3,28,10,15,863.0,117.0,3.95,15.0,733.5,628.23,499.22
2017,3,28,10,30,873.0,119.0,3.9,15.0,765.0,683.83,542.93
2017,3,28,10,45,880.5,120.0,3.9,15.5,789.5,732.14,579.3
2017,3,28,11,0,888.0,121.0,3.9,16.0,814.0,780.9,614.22
2017,3,28,11,15,892.5,122.0,3.85,16.0,830.0,825.23,645.16
2017,3,28,11,30,897.0,123.0,3.8,16.0,846.0,867.02,674.01
2017,3,28,11,45,899.0,123.5,3.8,16.0,854.5,903.44,699.13
2017,3,28,12,0,901.0,124.0,3.8,16.0,863.0,936.78,722.02
2017,3,28,12,15,901.0,124.0,3.7,16.0,863.0,964.54,740.36
2017,3,28,12,30,901.0,124.0,3.6,16.0,863.0,988.81,756.27
2017,3,28,12,45,907.5,118.5,3.55,16.5,857.0,1009.99,768.98
2017,3,28,13,0,914.0,113.0,3.5,17.0,851.0,1027.52,779.24
2017,3,28,13,15,909.5,112.0,3.4,17.0,835.0,1035.25,784.04
2017,3,28,13,30,905.0,111.0,3.3,17.0,819.0,1039.03,786.38
2017,3,28,13,45,897.5,110.0,3.2,17.0,795.0,1035.87,784.19
2017,3,28,14,0,890.0,109.0,3.1,17.0,771.0,1028.8,779.59
2017,3,28,14,15,880.5,107.5,3.0,17.0,740.0,1015.37,770.86
2017,3,28,14,30,871.0,106.0,2.9,17.0,709.0,998.26,759.84
2017,3,28,14,45,859.0,103.5,2.8,17.0,671.5,984.4,751.17
2017,3,28,15,0,847.0,101.0,2.7,17.0,634.0,956.59,733.04
2017,3,28,15,15,830.0,98.5,2.6,16.5,591.0,920.92,710.95
2017,3,28,15,30,813.0,96.0,2.5,16.0,548.0,882.55,686.84
2017,3,28,15,45,789.0,92.5,2.4,16.0,500.5,834.33,654.23
2017,3,28,16,0,765.0,89.0,2.3,16.0,453.0,784.41,620.05
2017,3,28,16,15,733.5,84.5,2.2,15.5,402.5,725.83,580.03
2017,3,28,16,30,702.0,80.0,2.1,15.0,352.0,671.6,542.25
2017,3,28,16,45,654.0,75.0,2.05,15.0,299.5,600.32,489.6
2017,3,28,17,0,606.0,70.0,2.0,15.0,247.0,531.08,435.95
2017,3,28,17,15,538.0,62.0,2.05,14.5,196.0,447.92,369.32
2017,3,28,17,30,470.0,54.0,2.1,14.0,145.0,369.94,303.76
2017,3,28,17,45,354.5,43.0,2.15,13.5,99.5,269.07,216.88
2017,3,28,18,0,239.0,32.0,2.2,13.0,54.0,180.31,132.25
2017,3,28,18,15,119.5,16.0,2.25,12.5,27.0,81.91,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,102.0,16.0,2.15,10.5,25.0,14.55,0.0
2017,3,29,6,30,204.0,32.0,2.2,11.0,50.0,25.04,14.51
2017,3,29,6,45,304.0,46.0,2.3,11.5,93.0,35.5,25.59
2017,3,29,7,0,404.0,60.0,2.4,12.0,136.0,47.52,36.83
2017,3,29,7,15,475.0,69.5,2.4,12.0,186.5,53.32,42.38
2017,3,29,7,30,546.0,79.0,2.4,12.0,237.0,58.94,47.55
2017,3,29,7,45,588.5,87.5,2.4,12.5,288.0,63.38,51.39
2017,3,29,8,0,631.0,96.0,2.4,13.0,339.0,98.48,61.1
2017,3,29,8,15,666.0,101.5,2.35,13.0,389.5,151.27,93.49
2017,3,29,8,30,701.0,107.0,2.3,13.0,440.0,208.41,138.8
2017,3,29,8,45,719.0,114.5,2.25,13.5,486.0,267.2,189.94
2017,3,29,9,0,737.0,122.0,2.2,14.0,532.0,327.74,243.31
2017,3,29,9,15,756.5,126.0,2.2,14.0,575.0,387.31,295.81
2017,3,29,9,30,776.0,130.0,2.2,14.0,618.0,448.19,348.16
2017,3,29,9,45,801.0,128.0,2.25,14.5,658.0,509.14,398.53
2017,3,29,10,0,826.0,126.0,2.3,15.0,698.0,568.83,446.44
2017,3,29,10,15,836.0,128.0,2.4,15.0,729.0,624.15,490.66
2017,3,29,10,30,846.0,130.0,2.5,15.0,760.0,678.48,533.05
2017,3,29,10,45,853.5,131.0,2.6,15.0,783.5,728.86,571.61
2017,3,29,11,0,861.0,132.0,2.7,15.0,807.0,777.47,607.93
2017,3,29,11,15,865.0,133.0,2.75,15.0,823.0,821.33,638.58
2017,3,29,11,30,869.0,134.0,2.8,15.0,839.0,862.67,667.28
2017,3,29,11,45,871.5,134.0,2.9,15.0,847.0,891.37,687.39
2017,3,29,12,0,874.0,134.0,3.0,15.0,855.0,923.83,710.27
2017,3,29,12,15,718.5,216.0,3.05,15.0,808.5,907.17,698.69
2017,3,29,12,30,563.0,298.0,3.1,15.0,762.0,861.43,663.59
2017,3,29,12,45,722.5,211.0,3.15,15.5,801.0,947.01,726.55
2017,3,29,13,0,882.0,124.0,3.2,16.0,840.0,1008.73,767.41
2017,3,29,13,15,877.0,123.5,3.2,16.0,824.0,1016.18,772.41
2017,3,29,13,30,872.0,123.0,3.2,16.0,808.0,1019.81,775.48
2017,3,29,13,45,857.5,125.0,3.2,16.0,782.0,1024.19,779.26
2017,3,29,14,0,843.0,127.0,3.2,16.0,756.0,1013.69,773.08
2017,3,29,14,15,832.5,125.0,3.1,16.0,725.5,998.94,763.43
2017,3,29,14,30,822.0,123.0,3.0,16.0,695.0,980.6,751.49
2017,3,29,14,45,794.0,126.5,2.95,16.0,655.0,947.98,730.23
2017,3,29,15,0,766.0,130.0,2.9,16.0,615.0,918.88,711.51
2017,3,29,15,15,747.0,126.0,2.9,15.5,572.5,881.26,688.37
2017,3,29,15,30,728.0,122.0,2.9,15.0,530.0,841.32,663.31
2017,3,29,15,45,676.0,119.5,2.95,15.0,472.5,771.85,615.38
2017,3,29,16,0,624.0,117.0,3.0,15.0,415.0,702.72,566.73
2017,3,29,16,15,590.0,110.0,3.05,14.5,367.5,644.05,525.7
2017,3,29,16,30,556.0,103.0,3.1,14.0,320.0,585.63,483.42
2017,3,29,16,45,503.5,97.5,3.2,13.5,272.5,509.92,425.1
2017,3,29,17,0,451.0,92.0,3.3,13.0,225.0,445.05,373.08
2017,3,29,17,15,394.5,79.0,3.15,12.5,178.5,371.85,311.96
2017,3,29,17,30,338.0,66.0,3.0,12.0,132.0,303.48,252.71
2017,3,29,17,45,245.0,50.5,2.9,12.0,90.5,217.73,176.92
2017,3,29,18,0,152.0,35.0,2.8,12.0,49.0,142.46,105.65
2017,3,29,18,15,76.0,17.5,2.9,12.0,24.5,59.81,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,150.5,16.5,3.6,9.0,30.5,13.54,0.0
2017,3,30,6,30,301.0,33.0,3.8,9.0,61.0,27.33,17.01
2017,3,30,6,45,415.0,43.5,4.0,9.5,109.0,34.92,25.36
2017,3,30,7,0,529.0,54.0,4.2,10.0,157.0,42.31,32.49
2017,3,30,7,15,597.5,61.5,4.3,10.0,211.0,46.77,36.82
2017,3,30,7,30,666.0,69.0,4.4,10.0,265.0,51.14,40.86
2017,3,30,7,45,713.0,74.0,4.5,10.5,320.0,53.32,42.72
2017,3,30,8,0,760.0,79.0,4.6,11.0,375.0,98.34,57.06
2017,3,30,8,15,790.5,83.0,4.55,11.0,428.0,157.08,93.68
2017,3,30,8,30,821.0,87.0,4.5,11.0,481.0,219.49,144.52
2017,3,30,8,45,843.0,90.5,4.5,11.5,530.0,282.76,200.99
2017,3,30,9,0,865.0,94.0,4.5,12.0,579.0,348.02,260.29
2017,3,30,9,15,881.0,96.5,4.3,12.5,623.5,411.87,317.68
2017,3,30,9,30,897.0,99.0,4.1,13.0,668.0,478.12,375.17
2017,3,30,9,45,911.0,100.0,3.9,13.5,707.0,539.8,427.22
2017,3,30,10,0,925.0,101.0,3.7,14.0,746.0,601.16,477.03
2017,3,30,10,15,933.0,102.5,3.5,14.0,777.0,658.79,523.03
2017,3,30,10,30,941.0,104.0,3.3,14.0,808.0,714.93,566.28
2017,3,30,10,45,945.0,106.0,3.15,14.0,831.5,767.02,605.29
2017,3,30,11,0,949.0,108.0,3.0,14.0,855.0,816.75,639.76
2017,3,30,11,15,952.0,108.5,2.95,14.0,871.0,861.69,670.45
2017,3,30,11,30,955.0,109.0,2.9,14.0,887.0,903.75,698.81
2017,3,30,11,45,957.5,108.5,2.85,14.5,895.5,941.31,722.45
2017,3,30,12,0,960.0,108.0,2.8,15.0,904.0,975.58,743.59
2017,3,30,12,15,959.0,108.0,2.85,15.0,903.0,1003.69,762.74
2017,3,30,12,30,958.0,108.0,2.9,15.0,902.0,1028.05,779.46
2017,3,30,12,45,947.5,112.0,3.0,15.0,891.0,1043.63,790.87
2017,3,30,13,0,937.0,116.0,3.1,15.0,880.0,1055.05,799.72
2017,3,30,13,15,932.0,115.0,3.2,15.0,862.5,1062.44,806.05
2017,3,30,13,30,927.0,114.0,3.3,15.0,845.0,1065.78,809.83
2017,3,30,13,45,914.5,115.0,3.4,15.0,819.0,1059.76,807.47
2017,3,30,14,0,902.0,116.0,3.5,15.0,793.0,1049.8,802.64
2017,3,30,14,15,891.5,114.5,3.6,14.5,760.5,1035.23,796.26
2017,3,30,14,30,881.0,113.0,3.7,14.0,728.0,1027.83,794.93
2017,3,30,14,45,857.5,114.5,3.8,14.0,687.5,996.6,775.52
2017,3,30,15,0,834.0,116.0,3.9,14.0,647.0,962.29,753.98
2017,3,30,15,15,815.5,113.0,3.95,13.5,603.0,924.73,730.98
2017,3,30,15,30,797.0,110.0,4.0,13.0,559.0,884.54,705.74
2017,3,30,15,45,764.5,108.0,4.05,13.0,509.0,836.28,672.86
2017,3,30,16,0,732.0,106.0,4.1,13.0,459.0,781.74,634.73
2017,3,30,16,15,697.5,101.0,4.05,12.5,408.0,721.22,592.0
2017,3,30,16,30,663.0,96.0,4.0,12.0,357.0,660.67,548.09
2017,3,30,16,45,605.5,91.0,3.95,12.0,303.0,583.52,488.42
2017,3,30,17,0,548.0,86.0,3.9,12.0,249.0,509.04,427.83
2017,3,30,17,15,477.0,76.0,3.85,11.5,198.0,423.84,357.07
2017,3,30,17,30,406.0,66.0,3.8,11.0,147.0,343.09,287.41
2017,3,30,17,45,297.5,52.0,3.75,11.0,101.5,247.36,202.68
2017,3,30,18,0,189.0,38.0,3.7,11.0,56.0,163.94,124.12
2017,3,30,18,15,94.5,19.0,3.7,10.5,28.0,76.66,0.0
2017,3,30,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,177.0,16.0,4.0,8.0,33.0,12.94,0.0
2017,3,31,6,30,354.0,32.0,4.1,8.0,66.0,26.23,16.54
2017,3,31,6,45,458.0,41.5,4.25,8.5,115.0,33.01,23.85
2017,3,31,7,0,562.0,51.0,4.4,9.0,164.0,39.62,30.24
2017,3,31,7,15,625.5,58.0,4.55,9.5,217.5,43.81,34.23
2017,3,31,7,30,689.0,65.0,4.7,10.0,271.0,47.9,37.93
2017,3,31,7,45,728.5,70.5,4.85,10.5,325.0,55.46,44.64
2017,3,31,8,0,768.0,76.0,5.0,11.0,379.0,98.15,55.83
2017,3,31,8,15,797.0,80.0,5.0,11.0,431.5,157.27,93.39
2017,3,31,8,30,826.0,84.0,5.0,11.0,484.0,219.82,144.81
2017,3,31,8,45,846.0,87.5,5.05,11.5,532.5,282.89,201.49
2017,3,31,9,0,866.0,91.0,5.1,12.0,581.0,347.67,260.74
2017,3,31,9,15,882.0,93.5,5.05,12.5,625.0,411.51,318.61
2017,3,31,9,30,898.0,96.0,5.0,13.0,669.0,477.87,376.91
2017,3,31,9,45,908.0,98.5,4.95,13.5,707.0,538.89,429.21
2017,3,31,10,0,918.0,101.0,4.9,14.0,745.0,599.18,479.11
2017,3,31,10,15,926.5,102.5,4.85,14.0,776.5,656.68,526.15
2017,3,31,10,30,935.0,104.0,4.8,14.0,808.0,712.74,570.74
2017,3,31,10,45,939.5,106.0,4.75,14.5,831.5,764.8,609.96
2017,3,31,11,0,944.0,108.0,4.7,15.0,855.0,814.58,644.63
2017,3,31,11,15,947.0,108.5,4.6,15.0,871.0,859.22,675.62
2017,3,31,11,30,950.0,109.0,4.5,15.0,887.0,900.99,704.2
2017,3,31,11,45,951.5,109.5,4.4,15.0,895.0,938.44,729.39
2017,3,31,12,0,953.0,110.0,4.3,15.0,903.0,972.57,752.02
2017,3,31,12,15,952.0,110.0,4.2,15.0,902.5,1000.42,770.48
2017,3,31,12,30,951.0,110.0,4.1,15.0,902.0,1024.54,786.39
2017,3,31,12,45,951.0,108.5,4.05,15.5,893.5,1044.21,798.11
2017,3,31,13,0,951.0,107.0,4.0,16.0,885.0,1059.97,807.23
2017,3,31,13,15,946.5,106.0,3.95,16.0,868.0,1067.81,812.6
2017,3,31,13,30,942.0,105.0,3.9,16.0,851.0,1071.54,815.4
2017,3,31,13,45,934.5,104.5,3.85,16.0,826.0,1068.74,813.96
2017,3,31,14,0,927.0,104.0,3.8,16.0,801.0,1061.9,810.0
2017,3,31,14,15,917.5,102.5,3.7,16.0,769.5,1047.98,801.01
2017,3,31,14,30,908.0,101.0,3.6,16.0,738.0,1030.25,789.62
2017,3,31,14,45,897.0,98.0,3.55,16.0,699.5,1005.62,774.0
2017,3,31,15,0,886.0,95.0,3.5,16.0,661.0,977.52,756.08
2017,3,31,15,15,634.0,159.0,3.4,15.5,550.0,813.29,642.06
2017,3,31,15,30,382.0,223.0,3.3,15.0,439.0,615.65,494.55
2017,3,31,15,45,599.0,152.5,3.2,15.0,458.0,740.76,595.16
2017,3,31,16,0,816.0,82.0,3.1,15.0,477.0,819.4,653.51
2017,3,31,16,15,786.5,78.0,2.95,14.5,425.5,761.17,612.31
2017,3,31,16,30,757.0,74.0,2.8,14.0,374.0,702.3,570.74
2017,3,31,16,45,712.5,69.5,2.7,14.0,320.0,631.52,518.06
2017,3,31,17,0,668.0,65.0,2.6,14.0,266.0,566.77,468.15
2017,3,31,17,15,604.0,58.0,2.55,13.5,213.0,484.5,401.71
2017,3,31,17,30,540.0,51.0,2.5,13.0,160.0,406.98,336.17
2017,3,31,17,45,432.5,41.5,2.5,12.5,112.5,308.57,250.97
2017,3,31,18,0,325.0,32.0,2.5,12.0,65.0,221.32,169.08
2017,3,31,18,15,162.5,16.0,2.45,12.0,32.5,103.68,0.0
2017,3,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,126.5,18.5,1.7,10.5,31.5,14.56,0.0
2017,4,1,6,30,253.0,37.0,1.7,11.0,63.0,28.88,18.86
2017,4,1,6,45,353.0,49.5,1.7,11.5,109.0,39.76,29.6
2017,4,1,7,0,453.0,62.0,1.7,12.0,155.0,48.61,37.96
2017,4,1,7,15,518.0,70.5,1.75,12.0,206.0,53.53,42.63
2017,4,1,7,30,583.0,79.0,1.8,12.0,257.0,58.3,46.99
2017,4,1,7,45,635.0,83.5,1.85,12.5,310.0,59.7,48.08
2017,4,1,8,0,687.0,88.0,1.9,13.0,363.0,100.03,58.6
2017,4,1,8,15,718.0,92.5,1.85,13.5,413.5,155.24,93.74
2017,4,1,8,30,749.0,97.0,1.8,14.0,464.0,214.18,140.97
2017,4,1,8,45,777.0,99.0,1.8,14.5,512.0,277.51,195.62
2017,4,1,9,0,805.0,101.0,1.8,15.0,560.0,339.29,249.79
2017,4,1,9,15,821.5,103.5,1.75,15.0,602.5,399.69,302.85
2017,4,1,9,30,838.0,106.0,1.7,15.0,645.0,460.87,355.04
2017,4,1,9,45,852.5,107.5,1.65,15.5,683.0,520.63,403.71
2017,4,1,10,0,867.0,109.0,1.6,16.0,721.0,580.25,450.33
2017,4,1,10,15,876.0,110.5,1.55,16.5,751.5,635.36,491.87
2017,4,1,10,30,885.0,112.0,1.5,17.0,782.0,689.21,530.93
2017,4,1,10,45,890.5,113.5,1.5,17.5,805.5,739.11,566.25
2017,4,1,11,0,896.0,115.0,1.5,18.0,829.0,786.94,597.84
2017,4,1,11,15,899.5,116.0,1.5,18.0,844.5,830.44,626.5
2017,4,1,11,30,903.0,117.0,1.5,18.0,860.0,871.28,653.12
2017,4,1,11,45,904.5,117.5,1.5,18.0,867.5,907.07,676.19
2017,4,1,12,0,906.0,118.0,1.5,18.0,875.0,939.72,697.11
2017,4,1,12,15,906.0,118.0,1.5,18.0,875.0,967.2,714.61
2017,4,1,12,30,906.0,118.0,1.5,18.0,875.0,991.17,729.9
2017,4,1,12,45,905.0,116.5,1.55,18.5,867.0,1009.01,740.69
2017,4,1,13,0,904.0,115.0,1.6,19.0,859.0,1023.07,749.21
2017,4,1,13,15,899.5,114.5,1.55,19.0,842.5,1030.91,753.77
2017,4,1,13,30,895.0,114.0,1.5,19.0,826.0,1034.86,756.03
2017,4,1,13,45,888.0,112.5,1.5,19.0,802.0,1031.31,754.52
2017,4,1,14,0,881.0,111.0,1.5,19.0,778.0,1023.89,750.79
2017,4,1,14,15,872.0,109.5,1.5,19.0,747.0,1010.7,743.54
2017,4,1,14,30,863.0,108.0,1.5,19.0,716.0,993.88,734.12
2017,4,1,14,45,847.0,107.0,1.5,19.0,678.0,977.78,725.3
2017,4,1,15,0,831.0,106.0,1.5,19.0,640.0,947.85,707.45
2017,4,1,15,15,814.0,103.5,1.5,18.5,597.5,912.26,687.2
2017,4,1,15,30,797.0,101.0,1.5,18.0,555.0,874.03,664.94
2017,4,1,15,45,763.5,101.0,1.55,18.0,506.0,821.7,631.95
2017,4,1,16,0,730.0,101.0,1.6,18.0,457.0,773.5,601.22
2017,4,1,16,15,697.5,96.0,1.6,17.5,407.0,714.68,562.64
2017,4,1,16,30,665.0,91.0,1.6,17.0,357.0,655.75,522.83
2017,4,1,16,45,606.0,87.5,1.65,16.5,303.5,579.36,468.58
2017,4,1,17,0,547.0,84.0,1.7,16.0,250.0,505.79,412.78
2017,4,1,17,15,481.0,74.5,1.75,15.5,200.0,424.55,348.41
2017,4,1,17,30,415.0,65.0,1.8,15.0,150.0,346.11,283.45
2017,4,1,17,45,313.5,51.5,1.85,14.5,105.0,254.12,204.9
2017,4,1,18,0,212.0,38.0,1.9,14.0,60.0,173.49,131.81
2017,4,1,18,15,106.0,19.0,1.95,13.5,30.0,82.17,3.63
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,6,15,118.0,19.5,1.45,10.5,32.5,15.31,0.0
2017,4,2,6,30,236.0,39.0,1.5,11.0,65.0,30.35,20.36
2017,4,2,6,45,339.0,51.5,1.6,11.5,111.0,39.51,29.45
2017,4,2,7,0,442.0,64.0,1.7,12.0,157.0,50.07,39.3
2017,4,2,7,15,507.0,73.0,1.65,12.0,208.0,55.34,44.27
2017,4,2,7,30,572.0,82.0,1.6,12.0,259.0,60.43,48.9
2017,4,2,7,45,326.5,124.0,1.6,12.5,229.0,91.67,76.49
2017,4,2,8,0,81.0,166.0,1.6,13.0,199.0,135.08,106.47
2017,4,2,8,15,406.5,135.0,1.6,13.5,332.0,151.12,103.75
2017,4,2,8,30,732.0,104.0,1.6,14.0,465.0,218.37,145.09
2017,4,2,8,45,757.0,107.5,1.65,14.5,512.5,277.5,196.3
2017,4,2,9,0,782.0,111.0,1.7,15.0,560.0,342.51,252.87
2017,4,2,9,15,799.0,114.0,1.65,15.5,603.0,402.22,304.42
2017,4,2,9,30,816.0,117.0,1.6,16.0,646.0,462.83,355.05
2017,4,2,9,45,838.0,115.5,1.6,16.5,685.0,522.42,403.31
2017,4,2,10,0,860.0,114.0,1.6,17.0,724.0,582.74,450.39
2017,4,2,10,15,869.5,115.5,1.6,17.0,755.0,637.53,492.69
2017,4,2,10,30,879.0,117.0,1.6,17.0,786.0,691.38,533.06
2017,4,2,10,45,887.0,117.5,1.6,17.5,810.0,741.81,568.83
2017,4,2,11,0,895.0,118.0,1.6,18.0,834.0,790.39,601.05
2017,4,2,11,15,899.0,119.0,1.55,18.0,850.0,834.19,629.43
2017,4,2,11,30,903.0,120.0,1.5,18.0,866.0,875.39,655.69
2017,4,2,11,45,906.5,119.5,1.5,18.5,874.5,911.89,677.91
2017,4,2,12,0,910.0,119.0,1.5,19.0,883.0,945.34,697.95
2017,4,2,12,15,910.0,119.0,1.55,19.0,883.0,972.85,716.1
2017,4,2,12,30,910.0,119.0,1.6,19.0,883.0,996.85,732.09
2017,4,2,12,45,911.0,117.0,1.65,19.0,875.5,1016.12,745.15
2017,4,2,13,0,912.0,115.0,1.7,19.0,868.0,1031.65,755.99
2017,4,2,13,15,908.5,114.0,1.8,19.0,852.0,1039.95,763.12
2017,4,2,13,30,905.0,113.0,1.9,19.0,836.0,1044.34,767.93
2017,4,2,13,45,900.5,111.0,2.0,19.0,813.0,1042.69,769.01
2017,4,2,14,0,896.0,109.0,2.1,19.0,790.0,1037.13,767.72
2017,4,2,14,15,888.0,107.5,2.15,19.0,759.5,1024.77,761.49
2017,4,2,14,30,880.0,106.0,2.2,19.0,729.0,1008.7,752.98
2017,4,2,14,45,869.5,103.5,2.25,19.0,692.5,985.45,739.78
2017,4,2,15,0,859.0,101.0,2.3,19.0,656.0,968.89,731.13
2017,4,2,15,15,844.5,98.5,2.25,18.5,613.5,934.99,711.02
2017,4,2,15,30,830.0,96.0,2.2,18.0,571.0,898.26,688.94
2017,4,2,15,45,811.0,92.5,2.2,18.0,524.5,853.72,660.38
2017,4,2,16,0,792.0,89.0,2.2,18.0,478.0,807.15,629.98
2017,4,2,16,15,764.0,85.0,2.15,17.5,427.5,750.87,592.74
2017,4,2,16,30,736.0,81.0,2.1,17.0,377.0,698.23,557.24
2017,4,2,16,45,697.5,75.5,2.1,16.5,324.5,631.68,510.37
2017,4,2,17,0,659.0,70.0,2.1,16.0,272.0,566.3,462.03
2017,4,2,17,15,597.5,62.5,2.05,15.0,219.5,485.31,398.55
2017,4,2,17,30,536.0,55.0,2.0,14.0,167.0,408.78,335.49
2017,4,2,17,45,434.0,45.0,1.95,13.5,119.0,312.76,253.25
2017,4,2,18,0,332.0,35.0,1.9,13.0,71.0,227.11,174.9
2017,4,2,18,15,166.0,17.5,1.9,13.0,35.5,108.26,21.58
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,189.5,18.5,2.4,8.5,40.0,14.81,2.06
2017,4,3,6,30,379.0,37.0,2.4,9.0,80.0,30.28,20.66
2017,4,3,6,45,493.0,45.5,2.4,9.5,132.5,36.04,26.66
2017,4,3,7,0,607.0,54.0,2.4,10.0,185.0,41.75,32.16
2017,4,3,7,15,667.5,60.0,2.4,10.0,240.0,45.08,35.37
2017,4,3,7,30,728.0,66.0,2.4,10.0,295.0,52.96,42.54
2017,4,3,7,45,774.5,69.0,2.45,10.5,352.0,53.95,43.27
2017,4,3,8,0,821.0,72.0,2.5,11.0,409.0,103.82,56.59
2017,4,3,8,15,848.0,75.5,2.5,11.5,462.0,165.75,97.29
2017,4,3,8,30,875.0,79.0,2.5,12.0,515.0,230.78,150.84
2017,4,3,8,45,894.0,82.0,2.5,12.5,564.5,300.41,212.44
2017,4,3,9,0,913.0,85.0,2.5,13.0,614.0,366.69,271.91
2017,4,3,9,15,926.5,87.5,2.45,13.5,658.0,431.58,329.28
2017,4,3,9,30,940.0,90.0,2.4,14.0,702.0,496.62,384.87
2017,4,3,9,45,946.0,93.5,2.4,14.5,739.0,558.71,436.3
2017,4,3,10,0,952.0,97.0,2.4,15.0,776.0,619.56,484.8
2017,4,3,10,15,959.0,98.5,2.35,15.0,807.5,677.71,530.24
2017,4,3,10,30,966.0,100.0,2.3,15.0,839.0,734.18,572.96
2017,4,3,10,45,971.0,101.0,2.3,15.0,862.5,786.84,611.85
2017,4,3,11,0,976.0,102.0,2.3,15.0,886.0,837.15,646.17
2017,4,3,11,15,978.5,102.5,2.25,15.0,902.0,882.4,676.14
2017,4,3,11,30,981.0,103.0,2.2,15.0,918.0,924.64,703.72
2017,4,3,11,45,983.0,102.5,2.15,15.5,925.5,962.25,726.52
2017,4,3,12,0,985.0,102.0,2.1,16.0,933.0,996.45,746.78
2017,4,3,12,15,984.5,102.0,2.05,16.0,932.5,1025.27,764.73
2017,4,3,12,30,984.0,102.0,2.0,16.0,932.0,1050.26,780.16
2017,4,3,12,45,982.5,101.0,1.95,16.5,923.0,1069.29,790.25
2017,4,3,13,0,981.0,100.0,1.9,17.0,914.0,1084.24,797.79
2017,4,3,13,15,976.5,99.5,1.9,17.0,896.5,1092.61,803.5
2017,4,3,13,30,972.0,99.0,1.9,17.0,879.0,1096.78,806.77
2017,4,3,13,45,966.0,98.0,1.95,17.0,854.0,1094.69,806.99
2017,4,3,14,0,960.0,97.0,2.0,17.0,829.0,1088.43,804.77
2017,4,3,14,15,951.5,95.5,2.0,16.5,797.0,1075.01,798.87
2017,4,3,14,30,943.0,94.0,2.0,16.0,765.0,1057.63,790.56
2017,4,3,14,45,931.5,92.0,2.05,16.0,726.0,1032.91,776.72
2017,4,3,15,0,920.0,90.0,2.1,16.0,687.0,1004.63,760.54
2017,4,3,15,15,905.0,88.0,2.15,15.5,642.5,969.71,741.16
2017,4,3,15,30,890.0,86.0,2.2,15.0,598.0,931.87,719.51
2017,4,3,15,45,867.0,83.5,2.3,15.0,548.0,892.28,695.43
2017,4,3,16,0,844.0,81.0,2.4,15.0,498.0,841.71,662.98
2017,4,3,16,15,571.0,118.0,2.4,14.5,387.0,636.68,515.62
2017,4,3,16,30,298.0,155.0,2.4,14.0,276.0,423.64,349.1
2017,4,3,16,45,273.0,137.5,2.45,13.5,237.0,373.4,310.82
2017,4,3,17,0,248.0,120.0,2.5,13.0,198.0,324.58,271.52
2017,4,3,17,15,223.5,100.0,2.5,12.5,160.0,274.42,229.76
2017,4,3,17,30,199.0,80.0,2.5,12.0,122.0,226.03,188.02
2017,4,3,17,45,158.0,59.5,2.5,11.5,87.0,169.96,138.48
2017,4,3,18,0,117.0,39.0,2.5,11.0,52.0,117.43,90.25
2017,4,3,18,15,58.5,19.5,2.5,10.5,26.0,55.59,14.85
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,6,15,117.5,21.0,1.5,9.0,35.0,16.42,4.59
2017,4,4,6,30,235.0,42.0,1.5,9.0,70.0,32.55,22.82
2017,4,4,6,45,308.0,57.0,1.5,9.5,113.0,43.45,33.36
2017,4,4,7,0,381.0,72.0,1.5,10.0,156.0,53.97,43.21
2017,4,4,7,15,430.5,84.5,1.5,10.5,203.0,62.17,50.72
2017,4,4,7,30,480.0,97.0,1.5,11.0,250.0,70.04,57.7
2017,4,4,7,45,534.5,100.5,1.55,11.5,298.5,71.65,58.92
2017,4,4,8,0,589.0,104.0,1.6,12.0,347.0,111.28,69.67
2017,4,4,8,15,668.0,101.5,1.6,12.0,411.0,161.02,100.84
2017,4,4,8,30,747.0,99.0,1.6,12.0,475.0,220.59,147.55
2017,4,4,8,45,773.0,101.5,1.6,12.5,523.0,283.81,202.61
2017,4,4,9,0,799.0,104.0,1.6,13.0,571.0,345.19,256.66
2017,4,4,9,15,815.5,106.5,1.5,13.5,613.5,405.18,308.68
2017,4,4,9,30,832.0,109.0,1.4,14.0,656.0,465.95,359.48
2017,4,4,9,45,844.5,111.5,1.35,14.5,693.0,525.2,407.33
2017,4,4,10,0,857.0,114.0,1.3,15.0,730.0,584.19,453.03
2017,4,4,10,15,866.0,116.0,1.25,15.0,760.5,638.87,494.73
2017,4,4,10,30,875.0,118.0,1.2,15.0,791.0,692.54,534.26
2017,4,4,10,45,876.0,122.0,1.2,15.5,813.0,740.93,568.22
2017,4,4,11,0,877.0,126.0,1.2,16.0,835.0,786.93,598.52
2017,4,4,11,15,717.5,215.5,1.2,16.0,802.5,794.34,600.82
2017,4,4,11,30,558.0,305.0,1.2,16.0,770.0,777.06,585.31
2017,4,4,11,45,547.5,313.0,1.3,16.0,772.5,801.31,603.18
2017,4,4,12,0,537.0,321.0,1.4,16.0,775.0,822.9,618.64
2017,4,4,12,15,523.5,324.5,1.5,15.5,767.5,834.6,628.62
2017,4,4,12,30,510.0,328.0,1.6,15.0,760.0,843.37,636.73
2017,4,4,12,45,464.0,340.5,1.7,15.0,730.5,826.7,625.53
2017,4,4,13,0,418.0,353.0,1.8,15.0,701.0,806.27,611.84
2017,4,4,13,15,355.0,368.0,1.9,14.5,659.5,754.92,577.33
2017,4,4,13,30,292.0,383.0,2.0,14.0,618.0,714.9,549.96
2017,4,4,13,45,338.0,357.5,2.1,14.0,622.5,738.63,570.21
2017,4,4,14,0,384.0,332.0,2.2,14.0,627.0,760.23,588.45
2017,4,4,14,15,324.0,332.0,2.25,13.5,574.0,701.47,546.93
2017,4,4,14,30,264.0,332.0,2.3,13.0,521.0,642.16,504.72
2017,4,4,14,45,389.0,276.5,2.35,13.0,538.5,700.75,553.77
2017,4,4,15,0,514.0,221.0,2.4,13.0,556.0,772.06,610.15
