Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,15,15,458.0,222.0,2.35,13.0,506.0,710.65,564.63
2017,4,4,15,30,402.0,223.0,2.3,13.0,456.0,632.53,507.48
2017,4,4,15,45,385.0,206.0,2.25,13.0,414.0,587.73,475.33
2017,4,4,16,0,368.0,189.0,2.2,13.0,372.0,542.39,441.96
2017,4,4,16,15,300.0,176.5,2.1,13.0,315.5,460.58,378.2
2017,4,4,16,30,232.0,164.0,2.0,13.0,259.0,383.06,316.49
2017,4,4,16,45,213.0,145.0,1.9,13.0,223.0,338.36,280.98
2017,4,4,17,0,194.0,126.0,1.8,13.0,187.0,294.68,245.26
2017,4,4,17,15,173.0,104.0,1.75,12.5,151.0,246.91,205.66
2017,4,4,17,30,152.0,82.0,1.7,12.0,115.0,200.54,165.96
2017,4,4,17,45,118.5,61.0,1.65,12.0,82.5,140.78,113.74
2017,4,4,18,0,85.0,40.0,1.6,12.0,50.0,102.94,78.52
2017,4,4,18,15,42.5,20.0,1.65,11.5,25.0,43.58,14.2
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,3.5,1.0,10.0,3.5,0.0,0.0
2017,4,5,6,0,0.0,7.0,1.0,10.0,7.0,6.37,0.0
2017,4,5,6,15,34.0,25.5,1.0,10.0,30.0,21.32,9.14
2017,4,5,6,30,68.0,44.0,1.0,10.0,53.0,35.91,25.8
2017,4,5,6,45,95.0,66.0,1.0,10.5,84.5,52.55,41.39
2017,4,5,7,0,122.0,88.0,1.0,11.0,116.0,68.76,56.28
2017,4,5,7,15,138.0,111.0,0.95,11.0,150.0,85.12,71.12
2017,4,5,7,30,154.0,134.0,0.9,11.0,184.0,101.01,85.21
2017,4,5,7,45,171.5,154.0,0.9,11.5,218.5,114.64,96.86
2017,4,5,8,0,189.0,174.0,0.9,12.0,253.0,144.56,110.51
2017,4,5,8,15,335.5,171.0,0.85,12.5,332.5,175.05,126.43
2017,4,5,8,30,482.0,168.0,0.8,13.0,412.0,224.35,160.3
2017,4,5,8,45,367.5,214.0,0.75,13.5,410.5,267.74,201.18
2017,4,5,9,0,253.0,260.0,0.7,14.0,409.0,294.5,226.83
2017,4,5,9,15,295.5,272.0,0.7,14.0,458.0,341.36,263.89
2017,4,5,9,30,338.0,284.0,0.7,14.0,507.0,393.01,304.25
2017,4,5,9,45,386.5,286.0,0.7,14.5,554.5,443.85,342.93
2017,4,5,10,0,435.0,288.0,0.7,15.0,602.0,501.57,385.95
2017,4,5,10,15,421.5,307.5,0.75,15.0,622.0,539.6,414.33
2017,4,5,10,30,408.0,327.0,0.8,15.0,642.0,571.72,438.02
2017,4,5,10,45,289.5,365.5,0.85,15.5,592.5,548.14,418.89
2017,4,5,11,0,171.0,404.0,0.9,16.0,543.0,507.07,386.83
2017,4,5,11,15,204.5,409.0,0.9,16.0,578.5,551.03,419.5
2017,4,5,11,30,238.0,414.0,0.9,16.0,614.0,597.03,452.44
2017,4,5,11,45,279.0,408.5,0.95,16.0,645.0,651.47,491.51
2017,4,5,12,0,320.0,403.0,1.0,16.0,676.0,698.0,524.77
2017,4,5,12,15,362.0,386.0,1.0,16.0,694.5,734.65,550.8
2017,4,5,12,30,404.0,369.0,1.0,16.0,713.0,771.28,576.75
2017,4,5,12,45,447.0,347.5,1.05,16.0,724.5,817.25,609.3
2017,4,5,13,0,490.0,326.0,1.1,16.0,736.0,850.18,633.14
2017,4,5,13,15,396.5,354.0,1.15,16.0,681.5,781.21,585.33
2017,4,5,13,30,303.0,382.0,1.2,16.0,627.0,724.62,545.72
2017,4,5,13,45,383.5,340.5,1.25,16.0,641.0,765.64,578.55
2017,4,5,14,0,464.0,299.0,1.3,16.0,655.0,821.56,619.91
2017,4,5,14,15,483.0,278.0,1.3,15.5,636.0,818.49,620.1
2017,4,5,14,30,502.0,257.0,1.3,15.0,617.0,812.32,618.99
2017,4,5,14,45,497.5,244.0,1.35,15.0,585.5,788.72,604.75
2017,4,5,15,0,493.0,231.0,1.4,15.0,554.0,762.78,588.94
2017,4,5,15,15,380.5,242.5,1.4,14.5,481.5,642.73,503.77
2017,4,5,15,30,268.0,254.0,1.4,14.0,409.0,546.02,432.86
2017,4,5,15,45,226.5,235.5,1.45,14.0,359.5,465.2,373.58
2017,4,5,16,0,185.0,217.0,1.5,14.0,310.0,403.48,326.83
2017,4,5,16,15,198.0,192.5,1.45,13.5,282.5,381.06,311.59
2017,4,5,16,30,211.0,168.0,1.4,13.0,255.0,356.74,294.16
2017,4,5,16,45,188.0,149.5,1.4,12.5,219.0,311.72,258.69
2017,4,5,17,0,165.0,131.0,1.4,12.0,183.0,268.29,223.6
2017,4,5,17,15,145.5,108.5,1.3,11.5,148.0,223.4,186.21
2017,4,5,17,30,126.0,86.0,1.2,11.0,113.0,179.82,148.82
2017,4,5,17,45,95.5,64.0,1.2,11.0,81.0,132.38,106.97
2017,4,5,18,0,65.0,42.0,1.2,11.0,49.0,87.09,66.18
2017,4,5,18,15,32.5,21.0,1.15,11.0,24.5,40.8,15.87
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,1.1,11.0,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,1.1,11.0,8.0,7.28,0.0
2017,4,6,6,15,25.5,26.5,1.2,11.0,30.0,22.68,11.15
2017,4,6,6,30,51.0,45.0,1.3,11.0,52.0,36.7,26.5
2017,4,6,6,45,75.5,67.0,1.45,11.5,82.0,53.31,41.95
2017,4,6,7,0,100.0,89.0,1.6,12.0,112.0,69.48,56.74
2017,4,6,7,15,115.0,112.0,1.7,12.0,145.0,85.79,71.48
2017,4,6,7,30,130.0,135.0,1.8,12.0,178.0,101.63,85.51
2017,4,6,7,45,141.0,156.5,1.95,12.5,210.5,116.06,97.87
2017,4,6,8,0,152.0,178.0,2.1,13.0,243.0,145.26,112.1
2017,4,6,8,15,76.0,123.0,2.15,13.0,155.5,110.83,84.92
2017,4,6,8,30,0.0,68.0,2.2,13.0,68.0,60.14,45.54
2017,4,6,8,45,209.0,147.5,2.3,13.5,271.0,175.77,134.39
2017,4,6,9,0,418.0,227.0,2.4,14.0,474.0,321.48,247.49
2017,4,6,9,15,278.0,270.0,2.5,14.0,439.5,333.57,261.66
2017,4,6,9,30,138.0,313.0,2.6,14.0,405.0,328.33,259.95
2017,4,6,9,45,119.5,328.0,2.75,14.0,411.0,344.65,273.28
2017,4,6,10,0,101.0,343.0,2.9,14.0,417.0,357.02,283.04
2017,4,6,10,15,73.5,340.0,2.95,14.0,395.0,346.91,274.88
2017,4,6,10,30,46.0,337.0,3.0,14.0,373.0,333.29,263.77
2017,4,6,10,45,41.5,340.0,3.15,14.0,373.0,338.26,267.55
2017,4,6,11,0,37.0,343.0,3.3,14.0,373.0,342.6,270.77
2017,4,6,11,15,91.5,382.5,3.4,14.0,459.0,427.91,337.96
2017,4,6,11,30,146.0,422.0,3.5,14.0,545.0,527.91,414.74
2017,4,6,11,45,148.5,423.5,3.65,14.0,549.5,542.09,425.3
2017,4,6,12,0,151.0,425.0,3.8,14.0,554.0,555.77,435.94
2017,4,6,12,15,84.5,357.5,3.9,13.5,430.0,421.76,333.8
2017,4,6,12,30,18.0,290.0,4.0,13.0,306.0,282.94,224.52
2017,4,6,12,45,17.0,287.0,4.1,13.0,302.5,280.36,222.96
2017,4,6,13,0,16.0,284.0,4.2,13.0,299.0,277.65,220.98
2017,4,6,13,15,16.0,280.0,4.2,13.0,294.5,274.86,218.94
2017,4,6,13,30,16.0,276.0,4.2,13.0,290.0,271.99,216.88
2017,4,6,13,45,8.0,195.5,4.25,13.0,202.5,186.47,148.3
2017,4,6,14,0,0.0,115.0,4.3,13.0,115.0,102.83,79.92
2017,4,6,14,15,0.0,103.5,4.4,12.5,103.5,92.22,71.5
2017,4,6,14,30,0.0,92.0,4.5,12.0,92.0,81.66,62.99
2017,4,6,14,45,4.5,150.0,4.6,12.0,153.0,140.49,112.24
2017,4,6,15,0,9.0,208.0,4.7,12.0,214.0,202.66,163.81
2017,4,6,15,15,4.5,130.0,4.75,12.0,133.0,121.7,97.05
2017,4,6,15,30,0.0,52.0,4.8,12.0,52.0,45.98,33.48
2017,4,6,15,45,0.0,50.5,4.85,12.0,50.5,44.63,32.47
2017,4,6,16,0,0.0,49.0,4.9,12.0,49.0,43.28,31.43
2017,4,6,16,15,0.0,29.0,4.95,11.5,29.0,25.57,16.39
2017,4,6,16,30,0.0,9.0,5.0,11.0,9.0,7.92,1.21
2017,4,6,16,45,0.0,8.0,5.05,11.0,8.0,7.03,0.46
2017,4,6,17,0,0.0,7.0,5.1,11.0,7.0,6.15,0.0
2017,4,6,17,15,0.0,5.5,5.25,11.0,5.5,4.83,0.0
2017,4,6,17,30,0.0,4.0,5.4,11.0,4.0,3.51,0.0
2017,4,6,17,45,0.0,2.5,5.6,11.0,2.5,2.19,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.88,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.44,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2017,4,7,6,15,0.0,7.5,2.0,11.0,7.5,6.58,0.0
2017,4,7,6,30,0.0,13.0,2.0,11.0,13.0,11.42,4.4
2017,4,7,6,45,0.0,20.5,2.05,11.0,20.5,18.02,10.56
2017,4,7,7,0,0.0,28.0,2.1,11.0,28.0,24.64,16.7
2017,4,7,7,15,0.0,36.5,2.1,11.0,36.5,32.16,23.59
2017,4,7,7,30,0.0,45.0,2.1,11.0,45.0,39.69,30.39
2017,4,7,7,45,0.0,53.5,2.1,11.5,53.5,47.23,37.04
2017,4,7,8,0,0.0,62.0,2.1,12.0,62.0,54.78,41.51
2017,4,7,8,15,0.0,63.0,2.15,12.0,63.0,55.68,42.13
2017,4,7,8,30,0.0,64.0,2.2,12.0,64.0,56.59,42.75
2017,4,7,8,45,0.0,79.5,2.25,12.0,79.5,70.39,54.26
2017,4,7,9,0,0.0,95.0,2.3,12.0,95.0,84.14,65.63
2017,4,7,9,15,2.5,144.0,2.35,12.0,145.5,127.43,101.4
2017,4,7,9,30,5.0,193.0,2.4,12.0,196.0,171.1,136.93
2017,4,7,9,45,22.5,249.0,2.45,12.5,265.0,229.01,183.15
2017,4,7,10,0,40.0,305.0,2.5,13.0,334.0,290.56,231.43
2017,4,7,10,15,48.0,327.5,2.55,13.0,364.0,320.38,254.57
2017,4,7,10,30,56.0,350.0,2.6,13.0,394.0,351.46,278.66
2017,4,7,10,45,69.5,370.5,2.65,13.0,426.5,385.85,305.29
2017,4,7,11,0,83.0,391.0,2.7,13.0,459.0,421.83,332.96
2017,4,7,11,15,150.5,406.5,2.75,13.0,532.5,505.58,398.01
2017,4,7,11,30,218.0,422.0,2.8,13.0,606.0,587.96,460.77
2017,4,7,11,45,143.0,412.5,2.85,13.5,534.0,526.37,411.98
2017,4,7,12,0,68.0,403.0,2.9,14.0,462.0,446.75,349.68
2017,4,7,12,15,191.5,405.5,2.95,14.0,570.0,582.8,456.02
2017,4,7,12,30,315.0,408.0,3.0,14.0,678.0,726.43,563.49
2017,4,7,12,45,210.0,411.5,3.05,14.0,591.0,624.54,486.25
2017,4,7,13,0,105.0,415.0,3.1,14.0,504.0,515.92,403.46
2017,4,7,13,15,74.5,384.5,3.1,13.5,447.0,457.39,360.03
2017,4,7,13,30,44.0,354.0,3.1,13.0,390.0,397.39,314.32
2017,4,7,13,45,34.0,325.0,3.15,13.0,352.5,358.79,284.82
2017,4,7,14,0,24.0,296.0,3.2,13.0,315.0,302.25,240.81
2017,4,7,14,15,52.0,315.0,3.2,13.0,353.5,370.92,296.33
2017,4,7,14,30,80.0,334.0,3.2,13.0,392.0,422.86,337.92
2017,4,7,14,45,40.0,243.5,3.25,13.0,272.5,283.6,228.01
2017,4,7,15,0,0.0,153.0,3.3,13.0,153.0,139.27,110.4
2017,4,7,15,15,93.0,210.0,3.3,13.0,264.5,315.28,257.65
2017,4,7,15,30,186.0,267.0,3.3,13.0,376.0,467.93,380.72
2017,4,7,15,45,93.0,200.0,3.35,13.0,254.5,303.04,248.06
2017,4,7,16,0,0.0,133.0,3.4,13.0,133.0,122.18,97.48
2017,4,7,16,15,0.0,79.0,3.35,12.5,79.0,69.9,54.11
2017,4,7,16,30,0.0,25.0,3.3,12.0,25.0,22.02,13.37
2017,4,7,16,45,0.0,21.5,3.25,12.0,21.5,18.92,10.75
2017,4,7,17,0,0.0,18.0,3.2,12.0,18.0,15.83,8.09
2017,4,7,17,15,0.0,14.5,3.15,11.5,14.5,12.74,5.43
2017,4,7,17,30,0.0,11.0,3.1,11.0,11.0,9.66,2.72
2017,4,7,17,45,0.0,8.0,3.05,11.0,8.0,7.02,0.36
2017,4,7,18,0,0.0,5.0,3.0,11.0,5.0,4.38,0.0
2017,4,7,18,15,0.0,2.5,3.0,11.0,2.5,2.19,0.0
2017,4,7,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,4.0,2.55,7.5,4.0,0.0,0.0
2017,4,8,6,0,0.0,8.0,2.6,8.0,8.0,7.28,0.0
2017,4,8,6,15,0.0,26.5,2.7,8.0,26.5,23.05,13.02
2017,4,8,6,30,0.0,45.0,2.8,8.0,45.0,38.4,28.52
2017,4,8,6,45,8.0,66.0,2.95,8.5,67.5,55.46,44.49
2017,4,8,7,0,16.0,87.0,3.1,9.0,90.0,72.37,60.08
2017,4,8,7,15,27.0,107.5,3.15,9.0,115.5,85.83,72.39
2017,4,8,7,30,38.0,128.0,3.2,9.0,141.0,101.01,85.99
2017,4,8,7,45,23.0,138.5,3.25,9.0,146.5,114.41,97.77
2017,4,8,8,0,8.0,149.0,3.3,9.0,152.0,125.35,102.12
2017,4,8,8,15,4.0,95.0,3.25,8.5,96.5,84.09,66.9
2017,4,8,8,30,0.0,41.0,3.2,8.0,41.0,36.2,25.79
2017,4,8,8,45,358.0,96.0,3.2,8.0,311.5,172.01,129.4
2017,4,8,9,0,716.0,151.0,3.2,8.0,582.0,360.57,278.77
2017,4,8,9,15,659.0,175.0,3.2,8.0,593.0,406.3,321.48
2017,4,8,9,30,602.0,199.0,3.2,8.0,604.0,444.64,356.74
2017,4,8,9,45,304.0,199.0,3.2,8.5,404.0,331.82,269.85
2017,4,8,10,0,6.0,199.0,3.2,9.0,204.0,178.9,144.12
2017,4,8,10,15,432.0,170.5,3.2,9.0,510.0,428.86,351.99
2017,4,8,10,30,858.0,142.0,3.2,9.0,816.0,711.16,573.42
2017,4,8,10,45,872.5,139.5,3.25,9.0,841.5,763.3,612.25
2017,4,8,11,0,887.0,137.0,3.3,9.0,867.0,809.1,646.44
2017,4,8,11,15,891.5,138.0,3.35,9.0,883.0,852.72,677.66
2017,4,8,11,30,896.0,139.0,3.4,9.0,899.0,893.78,706.85
2017,4,8,11,45,655.0,253.5,3.5,9.5,812.0,841.76,666.01
2017,4,8,12,0,414.0,368.0,3.6,10.0,725.0,757.92,598.05
2017,4,8,12,15,451.0,354.0,3.6,10.0,742.5,796.72,628.3
2017,4,8,12,30,488.0,340.0,3.6,10.0,760.0,834.87,657.06
2017,4,8,12,45,677.5,248.0,3.6,10.0,824.5,945.18,741.89
2017,4,8,13,0,867.0,156.0,3.6,10.0,889.0,1044.68,811.41
2017,4,8,13,15,862.5,154.5,3.55,10.0,872.0,1051.3,815.21
2017,4,8,13,30,858.0,153.0,3.5,10.0,855.0,1054.02,817.32
2017,4,8,13,45,591.0,254.5,3.5,10.0,732.0,903.97,711.0
2017,4,8,14,0,324.0,356.0,3.5,10.0,609.0,725.09,574.96
2017,4,8,14,15,337.5,337.0,3.45,10.0,591.0,719.26,573.25
2017,4,8,14,30,351.0,318.0,3.4,10.0,573.0,711.29,568.84
2017,4,8,14,45,426.5,274.0,3.4,10.0,568.0,750.91,601.88
2017,4,8,15,0,502.0,230.0,3.4,10.0,563.0,769.46,619.3
2017,4,8,15,15,456.5,228.0,3.35,10.0,516.0,714.64,578.39
2017,4,8,15,30,411.0,226.0,3.3,10.0,469.0,659.86,537.44
2017,4,8,15,45,590.5,164.0,3.25,10.0,481.5,737.34,602.49
2017,4,8,16,0,770.0,102.0,3.2,10.0,494.0,806.97,655.89
2017,4,8,16,15,740.0,97.5,3.05,10.0,442.5,749.15,613.09
2017,4,8,16,30,710.0,93.0,2.9,10.0,391.0,690.93,570.24
2017,4,8,16,45,669.0,86.5,2.8,10.0,337.5,622.2,518.43
2017,4,8,17,0,628.0,80.0,2.7,10.0,284.0,554.9,465.12
2017,4,8,17,15,566.5,72.5,2.55,9.5,231.5,475.2,400.0
2017,4,8,17,30,505.0,65.0,2.4,9.0,179.0,399.86,335.95
2017,4,8,17,45,408.5,54.0,2.3,8.5,130.0,307.06,255.17
2017,4,8,18,0,312.0,43.0,2.2,8.0,81.0,223.85,179.95
2017,4,8,18,15,175.5,27.0,2.2,7.5,46.0,126.47,78.3
2017,4,8,18,30,39.0,11.0,2.2,7.0,11.0,24.15,0.0
2017,4,8,18,45,19.5,5.5,2.25,7.0,5.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,1.55,6.0,8.5,7.73,0.0
2017,4,9,6,0,0.0,17.0,1.5,6.0,17.0,14.71,0.0
2017,4,9,6,15,125.0,36.0,1.5,6.5,54.0,28.74,18.32
2017,4,9,6,30,250.0,55.0,1.5,7.0,91.0,42.29,32.24
2017,4,9,6,45,335.0,70.0,1.55,7.5,139.0,52.93,42.46
2017,4,9,7,0,420.0,85.0,1.6,8.0,187.0,63.22,52.07
2017,4,9,7,15,478.5,96.0,1.5,8.5,239.5,70.1,58.32
2017,4,9,7,30,537.0,107.0,1.4,9.0,292.0,76.72,64.12
2017,4,9,7,45,581.5,115.5,1.3,9.5,345.0,85.8,71.97
2017,4,9,8,0,626.0,124.0,1.2,10.0,398.0,136.77,88.03
2017,4,9,8,15,658.0,131.0,1.05,10.0,449.0,190.65,125.99
2017,4,9,8,30,690.0,138.0,0.9,10.0,500.0,248.55,173.54
2017,4,9,8,45,716.0,142.5,0.75,10.5,548.0,306.52,223.2
2017,4,9,9,0,742.0,147.0,0.6,11.0,596.0,367.14,274.64
2017,4,9,9,15,760.0,151.0,0.7,11.0,639.0,426.58,325.78
2017,4,9,9,30,778.0,155.0,0.8,11.0,682.0,487.1,376.53
2017,4,9,9,45,789.5,159.5,0.9,11.5,718.5,545.57,423.61
2017,4,9,10,0,801.0,164.0,1.0,12.0,755.0,603.85,469.03
2017,4,9,10,15,811.5,166.5,1.15,12.0,785.5,659.3,512.46
2017,4,9,10,30,822.0,169.0,1.3,12.0,816.0,712.98,553.69
2017,4,9,10,45,837.0,166.0,1.45,12.0,841.5,763.7,592.22
2017,4,9,11,0,852.0,163.0,1.6,12.0,867.0,813.26,629.32
2017,4,9,11,15,856.5,164.0,1.7,12.0,882.5,856.75,659.72
2017,4,9,11,30,861.0,165.0,1.8,12.0,898.0,897.77,688.2
2017,4,9,11,45,870.5,161.0,1.95,12.5,908.0,935.61,713.72
2017,4,9,12,0,880.0,157.0,2.1,13.0,918.0,970.74,737.32
2017,4,9,12,15,880.0,157.0,2.15,13.0,917.5,998.14,755.89
2017,4,9,12,30,880.0,157.0,2.2,13.0,917.0,1022.04,772.27
2017,4,9,12,45,867.5,162.5,2.3,13.0,905.0,1035.83,782.64
2017,4,9,13,0,855.0,168.0,2.4,13.0,893.0,1045.58,790.56
2017,4,9,13,15,850.5,166.5,2.4,13.0,876.5,1052.11,795.33
2017,4,9,13,30,846.0,165.0,2.4,13.0,860.0,1054.77,797.72
2017,4,9,13,45,843.5,160.5,2.45,13.0,836.5,1052.45,797.58
2017,4,9,14,0,841.0,156.0,2.5,13.0,813.0,1046.26,795.06
2017,4,9,14,15,831.0,153.5,2.55,12.5,781.5,1030.85,787.93
2017,4,9,14,30,821.0,151.0,2.6,12.0,750.0,1011.83,778.47
2017,4,9,14,45,813.5,145.0,2.65,12.0,713.0,988.02,764.33
2017,4,9,15,0,806.0,139.0,2.7,12.0,676.0,960.81,747.84
2017,4,9,15,15,788.5,135.0,2.75,12.0,632.0,929.74,728.57
2017,4,9,15,30,771.0,131.0,2.8,12.0,588.0,889.57,702.68
2017,4,9,15,45,754.5,124.0,2.85,12.0,541.0,844.52,672.96
2017,4,9,16,0,738.0,117.0,2.9,12.0,494.0,797.47,641.29
2017,4,9,16,15,706.5,111.0,2.85,11.5,442.0,737.63,599.95
2017,4,9,16,30,675.0,105.0,2.8,11.0,390.0,677.56,557.44
2017,4,9,16,45,631.5,98.0,2.75,11.0,336.5,607.68,504.68
2017,4,9,17,0,588.0,91.0,2.7,11.0,283.0,539.45,450.6
2017,4,9,17,15,527.0,81.0,2.55,10.5,230.5,458.9,385.06
2017,4,9,17,30,466.0,71.0,2.4,10.0,178.0,382.78,320.72
2017,4,9,17,45,377.5,58.0,2.3,9.5,129.5,292.75,242.69
2017,4,9,18,0,289.0,45.0,2.2,9.0,81.0,215.0,172.61
2017,4,9,18,15,144.5,28.0,2.15,8.5,46.0,115.36,74.16
2017,4,9,18,30,0.0,11.0,2.1,8.0,11.0,10.01,0.0
2017,4,9,18,45,0.0,5.5,2.05,8.0,5.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.0,1.55,8.5,11.0,10.01,0.0
2017,4,10,6,0,0.0,22.0,1.5,9.0,22.0,18.55,0.0
2017,4,10,6,15,161.5,36.0,1.55,9.0,60.0,28.01,17.91
2017,4,10,6,30,323.0,50.0,1.6,9.0,98.0,38.51,28.7
2017,4,10,6,45,414.0,60.5,1.65,9.5,147.5,47.49,37.29
2017,4,10,7,0,505.0,71.0,1.7,10.0,197.0,54.25,43.61
2017,4,10,7,15,275.0,102.5,1.65,10.0,173.0,77.27,64.44
2017,4,10,7,30,45.0,134.0,1.6,10.0,149.0,105.2,89.3
2017,4,10,7,45,25.0,141.5,1.55,10.5,150.0,112.19,95.05
2017,4,10,8,0,5.0,149.0,1.5,11.0,151.0,125.47,101.29
2017,4,10,8,15,29.0,183.5,1.35,11.0,198.5,152.84,122.55
2017,4,10,8,30,53.0,218.0,1.2,11.0,246.0,188.38,150.34
2017,4,10,8,45,32.5,212.0,1.1,11.5,230.0,185.61,148.26
2017,4,10,9,0,12.0,206.0,1.0,12.0,214.0,181.45,144.9
2017,4,10,9,15,88.0,263.5,0.9,12.0,323.5,258.24,204.93
2017,4,10,9,30,164.0,321.0,0.8,12.0,433.0,347.22,273.26
2017,4,10,9,45,226.5,331.5,0.75,12.5,495.0,402.39,314.47
2017,4,10,10,0,289.0,342.0,0.7,13.0,557.0,465.81,361.43
2017,4,10,10,15,315.5,350.0,0.75,13.0,593.5,510.49,394.9
2017,4,10,10,30,342.0,358.0,0.8,13.0,630.0,557.23,429.62
2017,4,10,10,45,344.0,369.5,0.9,13.5,649.0,591.43,454.1
2017,4,10,11,0,346.0,381.0,1.0,14.0,668.0,625.07,477.93
2017,4,10,11,15,308.0,399.0,1.05,14.0,658.0,632.11,482.27
2017,4,10,11,30,270.0,417.0,1.1,14.0,648.0,635.57,484.16
2017,4,10,11,45,357.5,387.0,1.2,14.0,695.5,698.86,532.05
2017,4,10,12,0,445.0,357.0,1.3,14.0,743.0,775.71,587.98
2017,4,10,12,15,309.5,397.0,1.4,14.0,665.5,696.58,529.99
2017,4,10,12,30,174.0,437.0,1.5,14.0,588.0,606.88,464.18
2017,4,10,12,45,219.5,426.5,1.65,14.5,615.0,648.7,496.66
2017,4,10,13,0,265.0,416.0,1.8,15.0,642.0,706.55,538.82
2017,4,10,13,15,226.0,413.0,1.9,14.5,603.0,655.76,503.55
2017,4,10,13,30,187.0,410.0,2.0,14.0,564.0,618.95,478.29
2017,4,10,13,45,341.5,351.0,2.1,14.0,622.5,733.29,566.99
2017,4,10,14,0,496.0,292.0,2.2,14.0,681.0,845.54,650.93
2017,4,10,14,15,666.5,212.0,2.25,13.5,712.5,936.9,719.94
2017,4,10,14,30,837.0,132.0,2.3,13.0,744.0,1006.75,769.77
2017,4,10,14,45,547.0,218.5,2.4,13.0,610.5,807.45,631.57
2017,4,10,15,0,257.0,305.0,2.5,13.0,477.0,599.66,475.08
2017,4,10,15,15,257.0,283.5,2.55,12.5,446.0,571.94,458.17
2017,4,10,15,30,257.0,262.0,2.6,12.0,415.0,542.84,438.65
2017,4,10,15,45,328.5,225.5,2.65,12.0,405.0,558.09,454.29
2017,4,10,16,0,400.0,189.0,2.7,12.0,395.0,583.59,477.05
2017,4,10,16,15,405.0,167.0,2.6,11.5,357.0,548.35,451.74
2017,4,10,16,30,410.0,145.0,2.5,11.0,319.0,510.96,424.53
2017,4,10,16,45,378.0,132.5,2.45,11.0,276.5,455.51,380.68
2017,4,10,17,0,346.0,120.0,2.4,11.0,234.0,401.71,337.08
2017,4,10,17,15,314.5,101.5,2.3,10.5,191.5,343.2,288.89
2017,4,10,17,30,283.0,83.0,2.2,10.0,149.0,286.97,240.92
2017,4,10,17,45,236.0,64.5,2.1,10.0,110.0,225.11,186.19
2017,4,10,18,0,189.0,46.0,2.0,10.0,71.0,167.97,134.15
2017,4,10,18,15,94.5,29.0,1.95,10.0,41.5,86.95,56.51
2017,4,10,18,30,0.0,12.0,1.9,10.0,12.0,10.91,0.0
2017,4,10,18,45,0.0,6.0,1.85,10.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.5,1.8,9.5,5.5,5.0,0.0
2017,4,11,6,0,0.0,11.0,1.9,10.0,11.0,9.67,0.0
2017,4,11,6,15,0.0,29.5,2.05,10.0,29.5,25.69,16.15
2017,4,11,6,30,0.0,48.0,2.2,10.0,48.0,41.05,30.9
2017,4,11,6,45,8.5,69.5,2.4,10.5,72.0,58.49,47.01
2017,4,11,7,0,17.0,91.0,2.6,11.0,96.0,75.76,62.72
2017,4,11,7,15,26.5,112.5,2.6,11.0,121.0,89.62,75.22
2017,4,11,7,30,36.0,134.0,2.6,11.0,146.0,105.34,89.12
2017,4,11,7,45,40.0,155.0,2.65,11.5,171.0,121.29,97.86
2017,4,11,8,0,44.0,176.0,2.7,12.0,196.0,142.84,114.05
2017,4,11,8,15,34.5,188.5,2.8,12.0,205.0,157.37,125.86
2017,4,11,8,30,25.0,201.0,2.9,12.0,214.0,174.78,140.37
2017,4,11,8,45,113.5,240.5,3.0,12.5,309.0,226.33,179.16
2017,4,11,9,0,202.0,280.0,3.1,13.0,404.0,297.59,234.63
2017,4,11,9,15,107.5,254.5,3.15,13.0,321.0,257.87,205.27
2017,4,11,9,30,13.0,229.0,3.2,13.0,238.0,205.31,163.88
2017,4,11,9,45,38.5,282.5,3.3,13.5,311.5,265.37,211.64
2017,4,11,10,0,64.0,336.0,3.4,14.0,385.0,330.49,262.48
2017,4,11,10,15,150.5,361.0,3.5,14.0,480.0,415.5,329.51
2017,4,11,10,30,237.0,386.0,3.6,14.0,575.0,508.06,401.51
2017,4,11,10,45,156.0,389.5,3.75,14.0,515.5,469.87,370.99
2017,4,11,11,0,75.0,393.0,3.9,14.0,456.0,417.14,329.04
2017,4,11,11,15,48.5,355.0,4.0,14.0,396.0,366.96,289.97
2017,4,11,11,30,22.0,317.0,4.1,14.0,336.0,305.03,241.13
2017,4,11,11,45,20.5,312.0,4.2,14.5,330.0,301.01,237.68
2017,4,11,12,0,19.0,307.0,4.3,15.0,324.0,296.69,233.88
2017,4,11,12,15,9.5,218.5,4.35,14.5,227.0,206.47,162.76
2017,4,11,12,30,0.0,130.0,4.4,14.0,130.0,116.43,90.21
2017,4,11,12,45,1.0,140.0,4.5,14.0,141.0,126.63,98.69
2017,4,11,13,0,2.0,150.0,4.6,14.0,152.0,136.93,107.17
2017,4,11,13,15,1.0,122.5,4.6,14.0,123.5,110.72,85.83
2017,4,11,13,30,0.0,95.0,4.6,14.0,95.0,84.6,64.46
2017,4,11,13,45,0.0,93.0,4.6,14.0,93.0,82.74,63.02
2017,4,11,14,0,0.0,91.0,4.6,14.0,91.0,80.86,61.56
2017,4,11,14,15,0.0,71.0,4.55,13.5,71.0,63.0,46.98
2017,4,11,14,30,0.0,51.0,4.5,13.0,51.0,45.19,32.3
2017,4,11,14,45,0.0,40.5,4.5,13.0,40.5,35.85,24.55
2017,4,11,15,0,0.0,30.0,4.5,13.0,30.0,26.53,16.76
2017,4,11,15,15,0.0,28.5,4.45,13.0,28.5,25.19,15.68
2017,4,11,15,30,0.0,27.0,4.4,13.0,27.0,23.84,14.6
2017,4,11,15,45,0.0,29.0,4.35,13.0,29.0,25.6,16.15
2017,4,11,16,0,0.0,31.0,4.3,13.0,31.0,27.35,17.72
2017,4,11,16,15,0.0,24.5,4.2,12.5,24.5,21.59,12.9
2017,4,11,16,30,0.0,18.0,4.1,12.0,18.0,15.85,8.04
2017,4,11,16,45,0.0,15.5,4.0,12.0,15.5,13.64,6.16
2017,4,11,17,0,0.0,13.0,3.9,12.0,13.0,11.43,4.27
2017,4,11,17,15,0.0,10.5,3.75,12.0,10.5,9.22,2.35
2017,4,11,17,30,0.0,8.0,3.6,12.0,8.0,7.02,0.42
2017,4,11,17,45,0.0,5.5,3.5,12.0,5.5,4.82,0.0
2017,4,11,18,0,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2017,4,11,18,15,0.0,1.5,3.35,12.0,1.5,1.31,0.0
2017,4,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.5,1.65,11.0,2.5,2.27,0.0
2017,4,12,6,0,0.0,5.0,1.7,11.0,5.0,4.38,0.0
2017,4,12,6,15,0.0,13.0,1.75,11.0,13.0,11.42,4.11
2017,4,12,6,30,0.0,21.0,1.8,11.0,21.0,18.47,10.81
2017,4,12,6,45,0.0,31.5,1.9,11.0,31.5,27.74,19.41
2017,4,12,7,0,0.0,42.0,2.0,11.0,42.0,37.03,27.96
2017,4,12,7,15,0.0,53.0,2.05,11.0,53.0,46.79,36.81
2017,4,12,7,30,0.0,64.0,2.1,11.0,64.0,56.55,45.55
2017,4,12,7,45,0.0,82.5,2.15,11.5,82.5,72.49,56.82
2017,4,12,8,0,0.0,101.0,2.2,12.0,101.0,88.08,69.72
2017,4,12,8,15,51.0,168.5,2.3,12.0,196.0,145.8,115.51
2017,4,12,8,30,102.0,236.0,2.4,12.0,291.0,212.01,167.64
2017,4,12,8,45,54.0,213.5,2.5,12.0,243.0,192.9,153.83
2017,4,12,9,0,6.0,191.0,2.6,12.0,195.0,167.27,134.08
2017,4,12,9,15,21.5,236.0,2.65,12.0,251.0,212.3,170.33
2017,4,12,9,30,37.0,281.0,2.7,12.0,307.0,258.07,206.74
2017,4,12,9,45,99.0,322.5,2.8,12.0,396.0,329.71,263.56
2017,4,12,10,0,161.0,364.0,2.9,12.0,485.0,410.62,327.11
2017,4,12,10,15,507.5,249.0,2.95,12.0,651.0,545.47,435.67
2017,4,12,10,30,854.0,134.0,3.0,12.0,817.0,705.41,561.27
2017,4,12,10,45,600.5,259.5,3.05,12.0,746.0,683.34,540.41
2017,4,12,11,0,347.0,385.0,3.1,12.0,675.0,629.72,495.81
2017,4,12,11,15,220.0,402.5,3.15,12.0,587.5,557.15,439.62
2017,4,12,11,30,93.0,420.0,3.2,12.0,500.0,471.37,371.81
2017,4,12,11,45,142.5,431.0,3.25,12.5,555.0,542.99,427.06
2017,4,12,12,0,192.0,442.0,3.3,13.0,610.0,608.51,476.18
2017,4,12,12,15,109.0,391.5,3.35,13.0,487.0,490.71,386.0
2017,4,12,12,30,26.0,341.0,3.4,13.0,364.0,352.78,278.38
2017,4,12,12,45,27.0,340.5,3.5,13.0,364.5,356.19,281.75
2017,4,12,13,0,28.0,340.0,3.6,13.0,365.0,359.47,284.59
2017,4,12,13,15,107.5,377.0,3.7,13.0,467.0,497.71,394.08
2017,4,12,13,30,187.0,414.0,3.8,13.0,569.0,622.49,490.15
2017,4,12,13,45,119.0,381.0,3.9,13.5,479.0,521.98,412.06
2017,4,12,14,0,51.0,348.0,4.0,14.0,389.0,402.02,318.41
2017,4,12,14,15,49.0,332.0,4.05,14.0,370.0,384.96,306.14
2017,4,12,14,30,47.0,316.0,4.1,14.0,351.0,367.56,293.21
2017,4,12,14,45,134.5,315.0,4.15,14.0,407.0,473.0,379.21
2017,4,12,15,0,222.0,314.0,4.2,14.0,463.0,557.23,447.22
2017,4,12,15,15,143.5,287.0,4.2,13.5,381.0,450.16,363.7
2017,4,12,15,30,65.0,260.0,4.2,13.0,299.0,329.13,267.33
2017,4,12,15,45,52.0,233.5,4.25,13.0,263.0,288.14,235.07
2017,4,12,16,0,39.0,207.0,4.3,13.0,227.0,247.61,202.49
2017,4,12,16,15,19.5,166.0,4.25,13.0,176.0,173.52,141.41
2017,4,12,16,30,0.0,125.0,4.2,13.0,125.0,116.04,93.11
2017,4,12,16,45,0.0,108.5,4.2,13.0,108.5,100.45,80.27
2017,4,12,17,0,0.0,92.0,4.2,13.0,92.0,84.82,67.17
2017,4,12,17,15,0.0,75.5,4.15,12.5,75.5,69.16,53.94
2017,4,12,17,30,0.0,59.0,4.1,12.0,59.0,53.41,40.4
2017,4,12,17,45,0.0,43.5,4.05,12.0,43.5,38.63,27.41
2017,4,12,18,0,0.0,28.0,4.0,12.0,28.0,24.67,15.07
2017,4,12,18,15,0.0,16.5,4.0,11.5,16.5,14.52,5.32
2017,4,12,18,30,0.0,5.0,4.0,11.0,5.0,4.55,0.0
2017,4,12,18,45,0.0,2.5,4.05,11.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.5,2.2,9.5,3.5,3.18,0.0
2017,4,13,6,0,0.0,7.0,2.3,10.0,7.0,6.14,0.0
2017,4,13,6,15,0.0,15.5,2.4,10.0,15.5,13.62,6.12
2017,4,13,6,30,0.0,24.0,2.5,10.0,24.0,21.12,13.26
2017,4,13,6,45,0.0,34.5,2.7,10.5,34.5,30.4,21.85
2017,4,13,7,0,0.0,45.0,2.9,11.0,45.0,39.69,30.35
2017,4,13,7,15,0.0,56.5,3.05,11.0,56.5,49.89,39.6
2017,4,13,7,30,0.0,68.0,3.2,11.0,68.0,60.11,48.72
2017,4,13,7,45,87.0,130.5,3.35,11.0,170.0,102.17,81.2
2017,4,13,8,0,174.0,193.0,3.5,11.0,272.0,160.86,124.47
2017,4,13,8,15,185.0,216.0,3.6,11.0,308.5,194.94,150.81
2017,4,13,8,30,196.0,239.0,3.7,11.0,345.0,230.79,180.2
2017,4,13,8,45,168.5,262.5,3.85,11.5,359.5,258.08,204.08
2017,4,13,9,0,141.0,286.0,4.0,12.0,374.0,282.29,224.88
2017,4,13,9,15,234.0,295.0,4.1,11.5,452.0,340.25,271.45
2017,4,13,9,30,327.0,304.0,4.2,11.0,530.0,408.15,326.74
2017,4,13,9,45,359.5,313.0,4.3,11.0,573.5,456.67,366.46
2017,4,13,10,0,392.0,322.0,4.4,11.0,617.0,508.19,408.22
2017,4,13,10,15,208.0,314.0,4.45,11.0,471.5,413.12,333.1
2017,4,13,10,30,24.0,306.0,4.5,11.0,326.0,287.36,230.54
2017,4,13,10,45,182.0,347.0,4.6,11.0,500.5,450.29,363.16
2017,4,13,11,0,340.0,388.0,4.7,11.0,675.0,627.21,501.97
2017,4,13,11,15,199.5,392.5,4.7,11.0,561.5,531.26,425.08
2017,4,13,11,30,59.0,397.0,4.7,11.0,448.0,420.48,335.62
2017,4,13,11,45,60.0,399.5,4.75,11.0,452.0,429.36,342.96
2017,4,13,12,0,61.0,402.0,4.8,11.0,456.0,438.05,349.81
2017,4,13,12,15,107.5,422.0,4.85,11.0,517.0,506.76,404.68
2017,4,13,12,30,154.0,442.0,4.9,11.0,578.0,591.95,471.14
2017,4,13,12,45,125.0,431.0,4.95,11.0,540.5,560.09,446.0
2017,4,13,13,0,96.0,420.0,5.0,11.0,503.0,510.28,407.44
2017,4,13,13,15,187.0,410.0,5.05,11.0,567.5,612.35,489.56
2017,4,13,13,30,278.0,400.0,5.1,11.0,632.0,716.12,570.96
2017,4,13,13,45,308.0,379.5,5.15,11.0,630.0,729.34,582.46
2017,4,13,14,0,338.0,359.0,5.2,11.0,628.0,740.6,593.04
2017,4,13,14,15,335.5,344.5,5.2,11.0,602.0,723.55,581.2
2017,4,13,14,30,333.0,330.0,5.2,11.0,576.0,704.7,568.15
2017,4,13,14,45,348.5,307.5,5.2,11.0,553.5,692.77,561.04
2017,4,13,15,0,364.0,285.0,5.2,11.0,531.0,678.43,552.08
2017,4,13,15,15,359.5,265.5,5.15,11.0,496.0,646.18,528.56
2017,4,13,15,30,355.0,246.0,5.1,11.0,461.0,612.41,503.76
2017,4,13,15,45,177.5,180.5,5.05,11.0,288.0,369.24,307.62
2017,4,13,16,0,0.0,115.0,5.0,11.0,115.0,103.88,82.82
2017,4,13,16,15,31.5,145.5,4.85,10.5,159.5,171.3,141.7
2017,4,13,16,30,63.0,176.0,4.7,10.0,204.0,233.7,195.64
2017,4,13,16,45,55.5,155.0,4.6,10.0,177.0,204.26,170.97
2017,4,13,17,0,48.0,134.0,4.5,10.0,150.0,175.27,146.48
2017,4,13,17,15,284.5,101.0,4.25,9.5,171.5,309.15,264.24
2017,4,13,17,30,521.0,68.0,4.0,9.0,193.0,410.92,348.68
2017,4,13,17,45,426.0,58.0,3.75,9.0,143.5,319.26,267.08
2017,4,13,18,0,331.0,48.0,3.5,9.0,94.0,236.74,192.32
2017,4,13,18,15,198.5,32.0,3.35,8.5,56.5,144.28,104.29
2017,4,13,18,30,66.0,16.0,3.2,8.0,19.0,38.36,0.0
2017,4,13,18,45,33.0,8.0,3.05,8.0,9.5,7.28,0.0
2017,4,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,45,64.0,13.0,2.65,6.5,17.0,11.82,0.0
2017,4,14,6,0,128.0,26.0,2.7,7.0,34.0,20.44,6.29
2017,4,14,6,15,247.5,41.0,2.85,7.5,76.0,31.83,22.22
2017,4,14,6,30,367.0,56.0,3.0,8.0,118.0,42.92,33.02
2017,4,14,6,45,435.5,68.5,3.15,8.5,167.0,51.64,41.31
2017,4,14,7,0,504.0,81.0,3.3,9.0,216.0,61.82,50.69
2017,4,14,7,15,559.0,89.5,3.3,9.0,269.0,66.15,54.64
2017,4,14,7,30,614.0,98.0,3.3,9.0,322.0,70.31,58.31
2017,4,14,7,45,652.0,104.5,3.35,9.5,375.0,84.96,59.14
2017,4,14,8,0,690.0,111.0,3.4,10.0,428.0,138.64,85.45
2017,4,14,8,15,719.0,116.0,3.35,10.0,479.0,194.62,127.1
2017,4,14,8,30,748.0,121.0,3.3,10.0,530.0,254.05,177.97
2017,4,14,8,45,769.0,125.5,3.25,10.5,577.0,314.02,231.59
2017,4,14,9,0,790.0,130.0,3.2,11.0,624.0,375.89,286.74
2017,4,14,9,15,806.0,133.0,3.1,11.0,666.5,439.25,342.55
2017,4,14,9,30,822.0,136.0,3.0,11.0,709.0,499.5,394.43
2017,4,14,9,45,843.0,134.5,2.95,11.5,747.5,558.79,443.33
2017,4,14,10,0,864.0,133.0,2.9,12.0,786.0,618.63,490.99
2017,4,14,10,15,872.5,134.5,2.8,12.0,816.0,673.64,534.12
2017,4,14,10,30,881.0,136.0,2.7,12.0,846.0,727.36,574.94
2017,4,14,10,45,884.0,139.0,2.6,12.5,868.0,772.87,607.55
2017,4,14,11,0,887.0,142.0,2.5,13.0,890.0,819.06,638.39
2017,4,14,11,15,890.5,143.0,2.45,13.0,905.0,861.39,666.95
2017,4,14,11,30,894.0,144.0,2.4,13.0,920.0,901.11,693.39
2017,4,14,11,45,891.5,146.5,2.35,13.5,926.0,934.16,713.69
2017,4,14,12,0,889.0,149.0,2.3,14.0,932.0,963.92,731.59
2017,4,14,12,15,888.5,149.0,2.35,14.0,930.5,989.78,749.22
2017,4,14,12,30,888.0,149.0,2.4,14.0,929.0,1012.2,764.63
2017,4,14,12,45,883.0,150.0,2.45,14.0,919.0,1039.29,783.28
2017,4,14,13,0,878.0,151.0,2.5,14.0,909.0,1051.56,792.09
2017,4,14,13,15,873.0,150.0,2.6,14.0,891.5,1057.82,797.79
2017,4,14,13,30,868.0,149.0,2.7,14.0,874.0,1060.19,801.09
2017,4,14,13,45,855.5,150.0,2.8,14.0,848.0,1053.23,798.3
2017,4,14,14,0,843.0,151.0,2.9,14.0,822.0,1042.45,793.13
2017,4,14,14,15,833.0,149.0,2.95,14.0,790.0,1027.28,784.6
2017,4,14,14,30,823.0,147.0,3.0,14.0,758.0,1008.52,773.73
2017,4,14,14,45,809.0,144.0,3.1,14.0,719.5,981.32,757.52
2017,4,14,15,0,795.0,141.0,3.2,14.0,681.0,950.98,739.08
2017,4,14,15,15,777.0,137.0,3.25,13.5,637.5,919.39,720.56
2017,4,14,15,30,759.0,133.0,3.3,13.0,594.0,878.92,695.44
2017,4,14,15,45,739.0,127.0,3.4,13.0,546.5,832.18,664.42
2017,4,14,16,0,719.0,121.0,3.5,13.0,499.0,783.77,631.59
2017,4,14,16,15,687.5,115.5,3.5,12.5,447.5,725.15,591.04
2017,4,14,16,30,656.0,110.0,3.5,12.0,396.0,666.38,549.34
2017,4,14,16,45,613.5,103.0,3.5,12.0,343.5,598.05,497.24
2017,4,14,17,0,571.0,96.0,3.5,12.0,291.0,531.34,444.28
2017,4,14,17,15,510.5,86.5,3.45,11.5,239.0,452.53,380.26
2017,4,14,17,30,450.0,77.0,3.4,11.0,187.0,375.65,315.54
2017,4,14,17,45,362.0,64.5,3.35,10.5,139.0,290.28,241.45
2017,4,14,18,0,274.0,52.0,3.3,10.0,91.0,214.28,173.49
2017,4,14,18,15,159.5,34.0,3.25,9.5,54.5,130.14,94.82
2017,4,14,18,30,45.0,16.0,3.2,9.0,18.0,39.61,0.0
2017,4,14,18,45,22.5,8.0,3.2,9.0,9.0,7.28,0.0
2017,4,14,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
