Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,30.0,12.5,1.25,7.5,14.5,11.37,0.0
2017,4,15,6,0,60.0,25.0,1.2,8.0,29.0,20.26,7.77
2017,4,15,6,15,127.0,44.5,1.2,8.5,63.0,35.25,25.3
2017,4,15,6,30,194.0,64.0,1.2,9.0,97.0,49.85,39.18
2017,4,15,6,45,235.0,83.5,1.2,9.5,137.5,63.95,52.28
2017,4,15,7,0,276.0,103.0,1.2,10.0,178.0,77.6,64.67
2017,4,15,7,15,324.0,114.5,1.2,10.5,220.5,85.54,71.65
2017,4,15,7,30,372.0,126.0,1.2,11.0,263.0,87.97,73.54
2017,4,15,7,45,294.0,159.5,1.2,11.5,278.0,121.04,93.35
2017,4,15,8,0,216.0,193.0,1.2,12.0,293.0,165.84,125.66
2017,4,15,8,15,270.0,208.0,1.1,12.0,347.5,199.09,148.81
2017,4,15,8,30,324.0,223.0,1.0,12.0,402.0,244.25,183.7
2017,4,15,8,45,376.5,231.5,0.95,12.5,456.0,290.84,220.62
2017,4,15,9,0,429.0,240.0,0.9,13.0,510.0,341.73,261.27
2017,4,15,9,15,468.0,242.0,0.8,13.0,554.5,390.44,300.52
2017,4,15,9,30,507.0,244.0,0.7,13.0,599.0,442.99,341.91
2017,4,15,9,45,538.0,249.0,0.65,13.5,642.5,497.46,383.24
2017,4,15,10,0,569.0,254.0,0.6,14.0,686.0,554.38,424.98
2017,4,15,10,15,502.0,291.5,0.55,14.0,683.5,580.31,443.02
2017,4,15,10,30,435.0,329.0,0.5,14.0,681.0,598.88,455.1
2017,4,15,10,45,674.0,228.5,0.45,14.5,791.0,710.18,535.71
2017,4,15,11,0,913.0,128.0,0.4,15.0,901.0,827.07,614.57
2017,4,15,11,15,736.5,226.0,0.35,15.0,856.5,826.2,609.31
2017,4,15,11,30,560.0,324.0,0.3,15.0,812.0,800.24,587.38
2017,4,15,11,45,531.5,337.5,0.25,15.5,804.0,813.36,593.98
2017,4,15,12,0,503.0,351.0,0.2,16.0,796.0,822.83,597.47
2017,4,15,12,15,491.0,353.0,0.25,16.0,787.0,833.21,604.84
2017,4,15,12,30,479.0,355.0,0.3,16.0,778.0,840.81,610.48
2017,4,15,12,45,498.0,345.5,0.35,16.0,781.0,864.64,627.51
2017,4,15,13,0,517.0,336.0,0.4,16.0,784.0,886.45,643.05
2017,4,15,13,15,509.5,328.5,0.5,16.0,763.0,881.4,642.0
2017,4,15,13,30,502.0,321.0,0.6,16.0,742.0,873.53,639.58
2017,4,15,13,45,476.0,318.5,0.75,16.0,708.5,849.37,626.92
2017,4,15,14,0,450.0,316.0,0.9,16.0,675.0,822.74,612.4
2017,4,15,14,15,494.5,286.0,1.0,15.5,666.5,835.86,626.68
2017,4,15,14,30,539.0,256.0,1.1,15.0,658.0,845.08,637.97
2017,4,15,14,45,451.5,272.0,1.2,15.0,597.0,770.66,587.41
2017,4,15,15,0,364.0,288.0,1.3,15.0,536.0,680.85,525.64
2017,4,15,15,15,317.0,277.5,1.4,14.5,484.0,618.93,484.06
2017,4,15,15,30,270.0,267.0,1.5,14.0,432.0,557.92,441.43
2017,4,15,15,45,230.0,249.0,1.6,14.0,381.5,479.27,383.91
2017,4,15,16,0,190.0,231.0,1.7,14.0,331.0,419.38,338.93
2017,4,15,16,15,313.5,188.0,1.75,13.5,334.0,480.03,391.44
2017,4,15,16,30,437.0,145.0,1.8,13.0,337.0,529.58,433.81
2017,4,15,16,45,404.5,134.0,1.85,13.0,294.0,474.36,390.85
2017,4,15,17,0,372.0,123.0,1.9,13.0,251.0,420.77,348.66
2017,4,15,17,15,341.0,105.5,1.9,12.5,207.5,362.56,301.92
2017,4,15,17,30,310.0,88.0,1.9,12.0,164.0,306.54,255.19
2017,4,15,17,45,259.0,70.0,1.9,12.0,123.0,241.83,199.05
2017,4,15,18,0,208.0,52.0,1.9,12.0,82.0,182.26,145.92
2017,4,15,18,15,104.0,35.0,1.95,11.5,50.0,98.41,70.93
2017,4,15,18,30,0.0,18.0,2.0,11.0,18.0,17.2,0.0
2017,4,15,18,45,0.0,9.0,2.05,11.0,9.0,8.19,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,2.5,1.5,9.5,2.5,2.27,0.0
2017,4,16,6,0,0.0,5.0,1.5,10.0,5.0,4.38,0.0
2017,4,16,6,15,0.0,10.0,1.6,10.0,10.0,8.77,2.06
2017,4,16,6,30,0.0,15.0,1.7,10.0,15.0,13.18,6.22
2017,4,16,6,45,0.0,21.5,1.85,10.5,21.5,18.91,11.52
2017,4,16,7,0,0.0,28.0,2.0,11.0,28.0,24.65,16.77
2017,4,16,7,15,0.0,34.0,2.1,11.0,34.0,29.95,21.59
2017,4,16,7,30,0.0,40.0,2.2,11.0,40.0,35.27,26.34
2017,4,16,7,45,0.0,58.0,2.3,11.5,58.0,51.23,38.58
2017,4,16,8,0,0.0,76.0,2.4,12.0,76.0,67.24,51.99
2017,4,16,8,15,0.0,104.0,2.55,12.0,104.0,91.25,72.08
2017,4,16,8,30,0.0,132.0,2.7,12.0,132.0,114.95,91.66
2017,4,16,8,45,0.0,126.0,2.85,12.0,126.0,110.49,87.64
2017,4,16,9,0,0.0,120.0,3.0,12.0,120.0,105.73,83.43
2017,4,16,9,15,56.0,225.0,3.1,11.5,264.5,215.35,172.94
2017,4,16,9,30,112.0,330.0,3.2,11.0,409.0,332.4,266.73
2017,4,16,9,45,58.5,260.0,3.3,11.0,301.5,256.88,206.42
2017,4,16,10,0,5.0,190.0,3.4,11.0,194.0,170.52,136.15
2017,4,16,10,15,2.5,148.5,3.45,11.0,150.5,133.22,105.53
2017,4,16,10,30,0.0,107.0,3.5,11.0,107.0,95.09,73.93
2017,4,16,10,45,1.5,135.0,3.55,11.0,136.5,121.16,95.45
2017,4,16,11,0,3.0,163.0,3.6,11.0,166.0,147.58,117.04
2017,4,16,11,15,4.5,170.5,3.6,11.0,175.0,155.91,123.77
2017,4,16,11,30,6.0,178.0,3.6,11.0,184.0,164.4,130.67
2017,4,16,11,45,7.5,193.0,3.65,11.0,200.0,179.87,143.24
2017,4,16,12,0,9.0,208.0,3.7,11.0,216.0,195.55,155.96
2017,4,16,12,15,11.0,235.0,3.7,11.0,245.0,223.05,178.15
2017,4,16,12,30,13.0,262.0,3.7,11.0,274.0,251.02,200.59
2017,4,16,12,45,10.5,234.5,3.7,11.0,244.0,223.55,178.52
2017,4,16,13,0,8.0,207.0,3.7,11.0,214.0,195.83,156.24
2017,4,16,13,15,8.5,215.0,3.65,11.0,223.0,204.29,163.26
2017,4,16,13,30,9.0,223.0,3.6,11.0,232.0,212.85,170.31
2017,4,16,13,45,10.0,229.5,3.6,11.0,238.5,220.6,176.77
2017,4,16,14,0,11.0,236.0,3.6,11.0,245.0,228.46,183.36
2017,4,16,14,15,9.5,223.0,3.55,11.0,230.5,214.86,172.55
2017,4,16,14,30,8.0,210.0,3.5,11.0,216.0,201.2,161.72
2017,4,16,14,45,8.5,210.5,3.45,11.0,217.0,202.76,163.35
2017,4,16,15,0,9.0,211.0,3.4,11.0,218.0,204.46,165.09
2017,4,16,15,15,4.5,158.5,3.35,11.0,162.0,148.86,119.6
2017,4,16,15,30,0.0,106.0,3.3,11.0,106.0,94.61,74.55
2017,4,16,15,45,0.0,110.5,3.25,11.0,110.5,99.05,78.58
2017,4,16,16,0,0.0,115.0,3.2,11.0,115.0,103.75,82.79
2017,4,16,16,15,0.0,91.5,3.1,11.0,91.5,81.47,64.19
2017,4,16,16,30,0.0,68.0,3.0,11.0,68.0,60.12,46.18
2017,4,16,16,45,0.0,59.0,2.9,11.0,59.0,52.11,39.46
2017,4,16,17,0,0.0,50.0,2.8,11.0,50.0,44.12,32.67
2017,4,16,17,15,0.0,41.5,2.75,11.0,41.5,36.59,26.18
2017,4,16,17,30,0.0,33.0,2.7,11.0,33.0,29.07,19.6
2017,4,16,17,45,0.0,24.5,2.7,11.0,24.5,21.56,12.96
2017,4,16,18,0,0.0,16.0,2.7,11.0,16.0,14.06,6.29
2017,4,16,18,15,0.0,9.5,2.65,11.0,9.5,8.34,1.01
2017,4,16,18,30,0.0,3.0,2.6,11.0,3.0,2.63,0.0
2017,4,16,18,45,0.0,1.5,2.55,11.0,1.5,1.36,0.0
2017,4,16,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,4.5,0.8,11.0,4.5,4.09,0.0
2017,4,17,6,0,0.0,9.0,0.8,11.0,9.0,7.9,0.3
2017,4,17,6,15,0.0,18.0,0.75,11.0,18.0,15.83,8.28
2017,4,17,6,30,0.0,27.0,0.7,11.0,27.0,23.77,15.73
2017,4,17,6,45,0.0,38.5,0.7,11.0,38.5,33.94,25.14
2017,4,17,7,0,0.0,50.0,0.7,11.0,50.0,44.13,34.45
2017,4,17,7,15,0.0,61.5,0.6,11.0,61.5,54.33,43.64
2017,4,17,7,30,0.0,73.0,0.5,11.0,73.0,64.51,52.65
2017,4,17,7,45,0.0,105.5,0.4,11.5,105.5,91.05,72.41
2017,4,17,8,0,0.0,138.0,0.3,12.0,138.0,117.61,94.04
2017,4,17,8,15,63.5,193.0,0.4,12.0,229.0,166.44,130.89
2017,4,17,8,30,127.0,248.0,0.5,12.0,320.0,223.74,174.29
2017,4,17,8,45,95.0,262.0,0.65,12.5,318.5,241.63,189.63
2017,4,17,9,0,63.0,276.0,0.8,13.0,317.0,251.4,198.17
2017,4,17,9,15,47.5,279.0,0.9,13.0,311.5,255.23,201.55
2017,4,17,9,30,32.0,282.0,1.0,13.0,306.0,256.71,202.83
2017,4,17,9,45,25.0,275.5,1.15,13.5,294.5,253.17,199.71
2017,4,17,10,0,18.0,269.0,1.3,14.0,283.0,246.42,194.0
2017,4,17,10,15,17.0,271.0,1.35,14.0,284.5,249.72,196.44
2017,4,17,10,30,16.0,273.0,1.4,14.0,286.0,252.78,198.67
2017,4,17,10,45,86.5,350.0,1.5,14.0,423.5,378.74,297.14
2017,4,17,11,0,157.0,427.0,1.6,14.0,561.0,516.49,400.52
2017,4,17,11,15,87.0,362.5,1.6,14.0,437.5,404.29,314.99
2017,4,17,11,30,17.0,298.0,1.6,14.0,314.0,283.0,221.19
2017,4,17,11,45,14.0,271.0,1.65,14.0,284.0,257.03,201.53
2017,4,17,12,0,11.0,244.0,1.7,14.0,254.0,230.5,180.85
2017,4,17,12,15,13.0,265.0,1.7,14.0,277.0,252.8,198.47
2017,4,17,12,30,15.0,286.0,1.7,14.0,300.0,275.49,216.12
2017,4,17,12,45,23.5,321.5,1.75,14.0,342.5,318.84,249.94
2017,4,17,13,0,32.0,357.0,1.8,14.0,385.0,379.77,296.66
2017,4,17,13,15,19.5,278.5,1.8,14.0,296.0,275.9,216.62
2017,4,17,13,30,7.0,200.0,1.8,14.0,207.0,188.97,148.42
2017,4,17,13,45,15.0,251.0,1.8,14.0,264.0,246.37,194.58
2017,4,17,14,0,23.0,302.0,1.8,14.0,321.0,305.62,241.1
2017,4,17,14,15,13.0,237.5,1.75,14.0,248.5,232.48,183.63
2017,4,17,14,30,3.0,173.0,1.7,14.0,176.0,160.38,126.23
2017,4,17,14,45,1.5,162.5,1.7,14.0,164.0,149.11,117.49
2017,4,17,15,0,0.0,152.0,1.7,14.0,152.0,137.88,108.58
2017,4,17,15,15,0.0,137.5,1.65,13.5,137.5,124.29,97.95
2017,4,17,15,30,0.0,123.0,1.6,13.0,123.0,110.7,87.22
2017,4,17,15,45,0.0,111.5,1.55,13.0,111.5,99.98,78.61
2017,4,17,16,0,0.0,100.0,1.5,13.0,100.0,89.28,69.95
2017,4,17,16,15,0.0,103.0,1.4,13.0,103.0,92.53,72.93
2017,4,17,16,30,0.0,106.0,1.3,13.0,106.0,96.15,76.21
2017,4,17,16,45,0.0,92.5,1.25,13.0,92.5,83.54,65.8
2017,4,17,17,0,0.0,79.0,1.2,13.0,79.0,70.94,55.29
2017,4,17,17,15,0.0,65.0,1.1,12.5,65.0,57.84,44.27
2017,4,17,17,30,0.0,51.0,1.0,12.0,51.0,45.03,33.29
2017,4,17,17,45,0.0,38.5,0.95,12.0,38.5,33.95,23.57
2017,4,17,18,0,0.0,26.0,0.9,12.0,26.0,22.89,13.78
2017,4,17,18,15,0.0,16.0,0.9,11.5,16.0,14.07,5.7
2017,4,17,18,30,0.0,6.0,0.9,11.0,6.0,5.26,0.0
2017,4,17,18,45,0.0,3.0,0.9,11.0,3.0,2.73,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,84.5,15.0,1.55,11.0,22.0,13.64,0.0
2017,4,18,6,0,169.0,30.0,1.6,11.0,44.0,23.46,12.68
2017,4,18,6,15,276.0,44.0,1.6,11.0,86.0,33.96,24.21
2017,4,18,6,30,383.0,58.0,1.6,11.0,128.0,44.17,33.96
2017,4,18,6,45,223.5,84.5,1.65,11.5,128.5,64.67,52.6
2017,4,18,7,0,64.0,111.0,1.7,12.0,129.0,88.01,73.47
2017,4,18,7,15,76.0,133.0,1.7,12.0,158.5,104.12,87.69
2017,4,18,7,30,88.0,155.0,1.7,12.0,188.0,119.9,101.37
2017,4,18,7,45,44.0,120.5,1.7,12.5,137.0,100.44,79.19
2017,4,18,8,0,0.0,86.0,1.7,13.0,86.0,75.99,59.08
2017,4,18,8,15,10.5,146.5,1.65,13.0,152.5,127.48,101.43
2017,4,18,8,30,21.0,207.0,1.6,13.0,219.0,179.59,143.36
2017,4,18,8,45,160.0,242.5,1.55,13.0,344.5,242.85,189.78
2017,4,18,9,0,299.0,278.0,1.5,13.0,470.0,329.63,256.13
2017,4,18,9,15,572.0,197.5,1.4,13.0,593.5,399.7,309.01
2017,4,18,9,30,845.0,117.0,1.3,13.0,717.0,498.21,385.75
2017,4,18,9,45,593.0,230.5,1.2,13.5,662.0,513.49,398.35
2017,4,18,10,0,341.0,344.0,1.1,14.0,607.0,499.03,385.99
2017,4,18,10,15,596.5,243.5,1.05,14.0,724.0,600.35,463.98
2017,4,18,10,30,852.0,143.0,1.0,14.0,841.0,717.56,550.82
2017,4,18,10,45,863.0,142.0,1.0,14.5,865.5,767.61,584.56
2017,4,18,11,0,874.0,141.0,1.0,15.0,890.0,810.88,612.49
2017,4,18,11,15,878.5,142.0,1.05,15.0,905.0,853.11,640.63
2017,4,18,11,30,883.0,143.0,1.1,15.0,920.0,892.84,666.93
2017,4,18,11,45,887.0,142.0,1.15,15.0,928.0,927.6,689.87
2017,4,18,12,0,891.0,141.0,1.2,15.0,936.0,959.42,710.9
2017,4,18,12,15,891.5,141.5,1.3,15.0,935.5,986.31,729.61
2017,4,18,12,30,892.0,142.0,1.4,15.0,935.0,1009.84,746.27
2017,4,18,12,45,877.5,149.0,1.5,15.5,922.5,1021.58,754.04
2017,4,18,13,0,863.0,156.0,1.6,16.0,910.0,1041.88,767.54
2017,4,18,13,15,859.0,155.0,1.7,15.5,893.5,1048.77,775.26
2017,4,18,13,30,855.0,154.0,1.8,15.0,877.0,1051.85,780.82
2017,4,18,13,45,628.5,248.0,1.95,15.0,771.5,933.67,704.72
2017,4,18,14,0,402.0,342.0,2.1,15.0,666.0,784.56,599.67
2017,4,18,14,15,618.5,241.0,2.25,15.0,717.5,916.2,700.78
2017,4,18,14,30,835.0,140.0,2.4,15.0,769.0,1011.49,767.6
2017,4,18,14,45,828.5,135.0,2.55,15.0,733.0,989.12,754.48
2017,4,18,15,0,822.0,130.0,2.7,15.0,697.0,963.35,740.14
2017,4,18,15,15,806.0,126.5,2.75,14.5,654.0,927.04,718.78
2017,4,18,15,30,790.0,123.0,2.8,14.0,611.0,888.12,695.33
2017,4,18,15,45,773.5,117.5,2.85,14.0,564.0,849.41,670.39
2017,4,18,16,0,757.0,112.0,2.9,14.0,517.0,803.44,639.78
2017,4,18,16,15,729.0,107.0,2.9,13.5,466.5,746.99,601.72
2017,4,18,16,30,701.0,102.0,2.9,13.0,416.0,690.06,562.36
2017,4,18,16,45,665.5,95.5,2.9,13.0,363.5,625.76,515.09
2017,4,18,17,0,630.0,89.0,2.9,13.0,311.0,562.43,465.82
2017,4,18,17,15,574.5,81.0,2.75,12.5,258.0,486.02,404.62
2017,4,18,17,30,519.0,73.0,2.6,12.0,205.0,413.42,344.27
2017,4,18,17,45,438.5,62.0,2.5,11.5,156.0,328.71,271.86
2017,4,18,18,0,358.0,51.0,2.4,11.0,107.0,250.8,203.05
2017,4,18,18,15,234.0,36.0,2.3,10.5,67.0,161.51,122.35
2017,4,18,18,30,110.0,21.0,2.2,10.0,27.0,76.67,6.18
2017,4,18,18,45,55.0,10.5,2.15,10.0,13.5,26.18,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,45,97.0,16.5,1.45,9.5,25.0,15.01,0.0
2017,4,19,6,0,194.0,33.0,1.5,10.0,50.0,25.83,15.18
2017,4,19,6,15,299.5,47.0,1.55,10.5,93.5,36.28,26.39
2017,4,19,6,30,405.0,61.0,1.6,11.0,137.0,46.45,36.03
2017,4,19,6,45,470.0,71.5,1.7,11.5,187.0,55.13,44.09
2017,4,19,7,0,535.0,82.0,1.8,12.0,237.0,61.47,49.82
2017,4,19,7,15,267.5,93.0,1.8,12.0,170.5,65.36,53.27
2017,4,19,7,30,0.0,104.0,1.8,12.0,104.0,89.02,74.19
2017,4,19,7,45,10.0,139.5,1.8,12.5,144.5,117.29,94.01
2017,4,19,8,0,20.0,175.0,1.8,13.0,185.0,147.56,117.97
2017,4,19,8,15,226.5,190.0,1.75,13.0,317.5,181.65,136.27
2017,4,19,8,30,433.0,205.0,1.7,13.0,450.0,254.39,187.9
2017,4,19,8,45,372.0,241.0,1.65,13.5,464.0,299.19,227.74
2017,4,19,9,0,311.0,277.0,1.6,14.0,478.0,333.44,257.81
2017,4,19,9,15,553.5,213.0,1.6,14.0,597.5,404.42,312.16
2017,4,19,9,30,796.0,149.0,1.6,14.0,717.0,504.17,390.01
2017,4,19,9,45,539.0,255.0,1.65,14.0,648.0,505.24,393.36
2017,4,19,10,0,282.0,361.0,1.7,14.0,579.0,479.4,373.71
2017,4,19,10,15,166.5,362.0,1.7,14.0,492.5,426.55,333.55
2017,4,19,10,30,51.0,363.0,1.7,14.0,406.0,358.66,280.39
2017,4,19,10,45,131.0,395.0,1.75,14.5,507.5,456.1,355.34
2017,4,19,11,0,211.0,427.0,1.8,15.0,609.0,557.74,430.55
2017,4,19,11,15,308.5,404.0,1.8,15.0,674.0,636.68,489.2
2017,4,19,11,30,406.0,381.0,1.8,15.0,739.0,722.37,551.67
2017,4,19,11,45,363.0,403.0,1.85,15.0,725.5,718.44,547.54
2017,4,19,12,0,320.0,425.0,1.9,15.0,712.0,717.81,546.32
2017,4,19,12,15,259.5,437.5,1.95,15.0,670.0,688.12,524.26
2017,4,19,12,30,199.0,450.0,2.0,15.0,628.0,641.35,490.13
2017,4,19,12,45,275.5,427.0,2.1,15.0,670.5,715.76,546.48
2017,4,19,13,0,352.0,404.0,2.2,15.0,713.0,777.4,592.5
2017,4,19,13,15,360.5,393.0,2.25,15.0,704.0,782.86,597.0
2017,4,19,13,30,369.0,382.0,2.3,15.0,695.0,786.42,600.77
2017,4,19,13,45,592.5,271.5,2.35,15.0,757.5,916.57,698.89
2017,4,19,14,0,816.0,161.0,2.4,15.0,820.0,1024.48,773.78
2017,4,19,14,15,805.0,158.5,2.45,15.0,788.0,1007.73,763.05
2017,4,19,14,30,794.0,156.0,2.5,15.0,756.0,987.54,751.4
2017,4,19,14,45,780.5,152.0,2.55,15.0,717.5,960.02,734.77
2017,4,19,15,0,767.0,148.0,2.6,15.0,679.0,936.33,720.78
2017,4,19,15,15,622.5,182.5,2.6,14.5,596.0,822.59,644.02
2017,4,19,15,30,478.0,217.0,2.6,14.0,513.0,706.24,560.5
2017,4,19,15,45,337.5,226.0,2.6,14.0,427.0,561.93,452.08
2017,4,19,16,0,197.0,235.0,2.6,14.0,341.0,427.96,347.28
2017,4,19,16,15,143.5,211.5,2.6,13.5,284.5,352.3,288.4
2017,4,19,16,30,90.0,188.0,2.6,13.0,228.0,266.55,219.44
2017,4,19,16,45,82.0,166.0,2.6,13.0,199.0,234.51,193.81
2017,4,19,17,0,74.0,144.0,2.6,13.0,170.0,202.88,167.84
2017,4,19,17,15,272.5,110.0,2.45,12.5,183.5,309.9,260.16
2017,4,19,17,30,471.0,76.0,2.3,12.0,197.0,388.11,323.94
2017,4,19,17,45,400.5,64.0,2.15,12.0,150.5,307.61,253.91
2017,4,19,18,0,330.0,52.0,2.0,12.0,104.0,238.26,192.16
2017,4,19,18,15,217.5,37.0,1.95,12.0,65.5,155.39,117.61
2017,4,19,18,30,105.0,22.0,1.9,12.0,27.0,76.58,15.56
2017,4,19,18,45,52.5,11.0,1.9,12.0,13.5,25.86,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,130.0,16.0,1.95,10.5,28.0,12.64,0.0
2017,4,20,6,0,260.0,32.0,2.0,11.0,56.0,26.36,15.97
2017,4,20,6,15,369.5,43.5,2.1,11.0,101.5,34.9,25.17
2017,4,20,6,30,479.0,55.0,2.2,11.0,147.0,43.13,33.09
2017,4,20,6,45,550.5,62.5,2.3,11.5,199.5,47.51,37.26
2017,4,20,7,0,622.0,70.0,2.4,12.0,252.0,51.79,41.14
2017,4,20,7,15,668.0,76.0,2.45,12.0,306.0,54.62,43.65
2017,4,20,7,30,714.0,82.0,2.5,12.0,360.0,57.35,45.98
2017,4,20,7,45,749.0,85.5,2.55,12.5,414.0,87.84,53.67
2017,4,20,8,0,784.0,89.0,2.6,13.0,468.0,144.44,83.66
2017,4,20,8,15,807.5,93.0,2.55,13.0,518.5,203.87,129.22
2017,4,20,8,30,831.0,97.0,2.5,13.0,569.0,265.89,182.75
2017,4,20,8,45,849.5,99.5,2.45,13.5,616.5,327.53,237.67
2017,4,20,9,0,868.0,102.0,2.4,14.0,664.0,390.57,293.32
2017,4,20,9,15,881.0,104.0,2.3,14.0,706.0,454.96,349.17
2017,4,20,9,30,894.0,106.0,2.2,14.0,748.0,515.75,400.49
2017,4,20,9,45,897.0,111.5,2.1,14.5,782.0,574.08,447.28
2017,4,20,10,0,900.0,117.0,2.0,15.0,816.0,630.94,490.98
2017,4,20,10,15,907.0,118.5,1.95,15.0,845.5,685.14,532.34
2017,4,20,10,30,914.0,120.0,1.9,15.0,875.0,737.76,571.26
2017,4,20,10,45,920.0,120.5,1.85,15.0,897.0,786.93,606.23
2017,4,20,11,0,926.0,121.0,1.8,15.0,919.0,833.95,637.38
2017,4,20,11,15,928.5,122.0,1.75,15.0,933.0,876.24,664.83
2017,4,20,11,30,931.0,123.0,1.7,15.0,947.0,915.71,690.07
2017,4,20,11,45,931.5,123.0,1.65,15.5,953.0,949.48,709.92
2017,4,20,12,0,932.0,123.0,1.6,16.0,959.0,979.98,727.4
2017,4,20,12,15,931.0,123.0,1.65,16.0,957.0,1005.65,744.48
2017,4,20,12,30,930.0,123.0,1.7,16.0,955.0,1027.73,759.34
2017,4,20,12,45,928.0,122.0,1.75,16.0,945.0,1044.13,770.66
2017,4,20,13,0,926.0,121.0,1.8,16.0,935.0,1056.7,779.71
2017,4,20,13,15,921.5,120.0,1.85,16.0,917.0,1062.89,784.81
2017,4,20,13,30,917.0,119.0,1.9,16.0,899.0,1065.14,787.6
2017,4,20,13,45,910.5,117.5,2.0,16.0,874.0,1060.9,787.08
2017,4,20,14,0,904.0,116.0,2.1,16.0,849.0,1052.79,784.18
2017,4,20,14,15,895.0,114.5,2.1,16.0,816.5,1038.35,775.94
2017,4,20,14,30,886.0,113.0,2.1,16.0,784.0,1020.27,765.46
2017,4,20,14,45,875.0,110.5,2.15,16.0,746.0,995.59,751.3
2017,4,20,15,0,864.0,108.0,2.2,16.0,708.0,977.64,741.69
2017,4,20,15,15,848.5,105.0,2.2,16.0,664.0,941.39,719.04
2017,4,20,15,30,833.0,102.0,2.2,16.0,620.0,902.43,694.52
2017,4,20,15,45,813.5,98.5,2.25,16.0,572.0,856.9,665.61
2017,4,20,16,0,794.0,95.0,2.3,16.0,524.0,809.46,634.86
2017,4,20,16,15,767.0,91.0,2.35,15.5,473.0,753.72,598.57
2017,4,20,16,30,740.0,87.0,2.4,15.0,422.0,697.29,560.75
2017,4,20,16,45,702.0,82.5,2.5,15.0,369.0,635.77,517.08
2017,4,20,17,0,664.0,78.0,2.6,15.0,316.0,571.78,469.05
2017,4,20,17,15,612.0,71.5,2.65,14.5,263.5,498.06,411.32
2017,4,20,17,30,560.0,65.0,2.7,14.0,211.0,427.84,353.9
2017,4,20,17,45,476.5,57.0,2.75,13.5,161.0,343.1,282.19
2017,4,20,18,0,393.0,49.0,2.8,13.0,111.0,266.19,214.66
2017,4,20,18,15,270.0,35.5,2.85,12.5,71.0,174.6,133.09
2017,4,20,18,30,147.0,22.0,2.9,12.0,31.0,91.99,28.8
2017,4,20,18,45,73.5,11.0,2.95,12.0,15.5,32.17,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,115.5,17.0,1.65,10.5,28.0,13.4,0.0
2017,4,21,6,0,231.0,34.0,1.6,11.0,56.0,26.57,16.49
2017,4,21,6,15,335.5,46.5,1.6,11.5,101.0,37.36,27.36
2017,4,21,6,30,440.0,59.0,1.6,12.0,146.0,46.34,35.86
2017,4,21,6,45,511.0,67.5,1.65,12.5,197.5,51.37,40.59
2017,4,21,7,0,582.0,76.0,1.7,13.0,249.0,56.25,44.97
2017,4,21,7,15,629.0,82.5,1.7,13.0,302.5,59.24,47.59
2017,4,21,7,30,676.0,89.0,1.7,13.0,356.0,62.1,50.02
2017,4,21,7,45,713.0,93.5,1.7,13.5,409.0,88.21,53.71
2017,4,21,8,0,750.0,98.0,1.7,14.0,462.0,144.15,84.15
2017,4,21,8,15,774.5,102.0,1.7,14.5,512.5,207.14,132.31
2017,4,21,8,30,799.0,106.0,1.7,15.0,563.0,267.35,183.27
2017,4,21,8,45,820.5,108.0,1.7,15.5,610.5,327.49,235.89
2017,4,21,9,0,842.0,110.0,1.7,16.0,658.0,389.43,289.55
2017,4,21,9,15,856.0,112.5,1.65,16.0,700.0,450.21,341.58
2017,4,21,9,30,870.0,115.0,1.6,16.0,742.0,511.32,392.16
2017,4,21,9,45,890.5,112.0,1.6,16.5,780.5,572.09,440.21
2017,4,21,10,0,911.0,109.0,1.6,17.0,819.0,631.29,485.42
2017,4,21,10,15,918.0,110.5,1.55,17.0,848.5,685.86,526.26
2017,4,21,10,30,925.0,112.0,1.5,17.0,878.0,738.82,564.63
2017,4,21,10,45,930.0,113.0,1.45,17.5,900.5,788.03,597.42
2017,4,21,11,0,935.0,114.0,1.4,18.0,923.0,834.98,626.52
2017,4,21,11,15,938.0,114.5,1.35,18.0,937.5,877.39,653.23
2017,4,21,11,30,941.0,115.0,1.3,18.0,952.0,916.98,677.74
2017,4,21,11,45,941.5,116.0,1.3,18.0,958.0,951.85,699.69
2017,4,21,12,0,942.0,117.0,1.3,18.0,964.0,983.44,719.46
2017,4,21,12,15,941.5,117.0,1.3,18.0,962.5,1009.68,735.79
2017,4,21,12,30,941.0,117.0,1.3,18.0,961.0,1032.32,749.91
2017,4,21,12,45,937.5,117.5,1.35,18.5,951.0,1048.82,759.72
2017,4,21,13,0,934.0,118.0,1.4,19.0,941.0,1061.45,767.26
2017,4,21,13,15,930.0,117.5,1.45,19.0,924.0,1068.64,773.01
2017,4,21,13,30,926.0,117.0,1.5,19.0,907.0,1071.89,776.49
2017,4,21,13,45,914.5,119.0,1.55,19.0,880.5,1066.27,774.57
2017,4,21,14,0,903.0,121.0,1.6,19.0,854.0,1056.84,770.46
2017,4,21,14,15,894.5,119.0,1.65,18.5,822.5,1042.39,764.72
2017,4,21,14,30,886.0,117.0,1.7,18.0,791.0,1024.28,756.7
2017,4,21,14,45,871.5,116.5,1.75,18.0,752.0,1009.0,749.13
2017,4,21,15,0,857.0,116.0,1.8,18.0,713.0,979.74,732.36
2017,4,21,15,15,841.5,113.0,1.85,17.5,669.5,943.65,712.39
2017,4,21,15,30,826.0,110.0,1.9,17.0,626.0,904.86,690.28
2017,4,21,15,45,720.5,124.0,1.95,17.0,549.0,808.58,626.39
2017,4,21,16,0,615.0,138.0,2.0,17.0,472.0,710.98,559.85
2017,4,21,16,15,555.5,138.0,2.0,16.5,418.0,639.23,510.14
2017,4,21,16,30,496.0,138.0,2.0,16.0,364.0,564.13,455.5
2017,4,21,16,45,587.0,108.5,2.05,16.0,343.5,581.63,471.69
2017,4,21,17,0,678.0,79.0,2.1,16.0,323.0,582.11,473.52
2017,4,21,17,15,627.5,72.5,2.1,15.0,270.0,508.68,417.05
2017,4,21,17,30,577.0,66.0,2.1,14.0,217.0,438.55,361.01
2017,4,21,17,45,491.5,58.0,2.1,13.5,166.5,351.85,288.34
2017,4,21,18,0,406.0,50.0,2.1,13.0,116.0,273.15,219.84
2017,4,21,18,15,283.0,36.5,2.2,12.5,74.5,182.31,139.48
2017,4,21,18,30,160.0,23.0,2.3,12.0,33.0,98.39,38.91
2017,4,21,18,45,80.0,11.5,2.4,12.0,16.5,34.56,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,9.0,1.7,10.5,9.0,7.91,0.0
2017,4,22,6,0,0.0,18.0,1.7,11.0,18.0,15.84,7.72
2017,4,22,6,15,0.0,31.5,1.75,11.0,31.5,27.77,19.01
2017,4,22,6,30,0.0,45.0,1.8,11.0,45.0,39.72,30.12
2017,4,22,6,45,0.0,60.0,1.85,11.5,60.0,52.45,41.75
2017,4,22,7,0,0.0,75.0,1.9,12.0,75.0,65.08,53.05
2017,4,22,7,15,0.0,91.5,1.9,12.0,91.5,78.75,65.19
2017,4,22,7,30,0.0,108.0,1.9,12.0,108.0,92.3,77.02
2017,4,22,7,45,44.0,158.0,1.9,12.5,179.5,126.97,101.21
2017,4,22,8,0,88.0,208.0,1.9,13.0,251.0,171.73,134.89
2017,4,22,8,15,61.0,217.5,1.85,13.0,249.0,184.35,145.64
2017,4,22,8,30,34.0,227.0,1.8,13.0,247.0,193.07,153.58
2017,4,22,8,45,100.5,265.5,1.8,13.5,330.0,246.97,194.48
2017,4,22,9,0,167.0,304.0,1.8,14.0,413.0,306.93,240.32
2017,4,22,9,15,185.5,323.5,1.85,14.0,452.0,345.07,270.47
2017,4,22,9,30,204.0,343.0,1.9,14.0,491.0,385.45,302.22
2017,4,22,9,45,330.0,323.5,1.95,14.5,576.0,452.57,353.92
2017,4,22,10,0,456.0,304.0,2.0,15.0,661.0,534.19,416.2
2017,4,22,10,15,407.5,339.0,2.15,15.0,667.0,562.91,437.82
2017,4,22,10,30,359.0,374.0,2.3,15.0,673.0,584.34,453.72
2017,4,22,10,45,368.5,380.5,2.5,15.0,694.0,619.95,481.0
2017,4,22,11,0,378.0,387.0,2.7,15.0,715.0,655.46,507.86
2017,4,22,11,15,365.5,400.5,2.85,15.0,722.0,679.29,525.35
2017,4,22,11,30,353.0,414.0,3.0,15.0,729.0,701.28,541.42
2017,4,22,11,45,309.5,429.5,3.2,15.0,707.5,695.99,537.25
2017,4,22,12,0,266.0,445.0,3.4,15.0,686.0,687.11,530.49
2017,4,22,12,15,242.5,449.0,3.45,15.0,668.0,670.61,518.43
2017,4,22,12,30,219.0,453.0,3.5,15.0,650.0,662.58,512.36
2017,4,22,12,45,197.0,449.5,3.55,15.0,626.0,646.42,500.45
2017,4,22,13,0,175.0,446.0,3.6,15.0,602.0,628.44,487.22
2017,4,22,13,15,322.0,392.5,3.55,14.5,671.5,742.32,576.33
2017,4,22,13,30,469.0,339.0,3.5,14.0,741.0,856.04,662.62
2017,4,22,13,45,334.0,370.0,3.5,14.0,652.0,741.35,576.83
2017,4,22,14,0,199.0,401.0,3.5,14.0,563.0,623.78,488.08
2017,4,22,14,15,163.0,384.0,3.5,14.0,513.5,571.17,449.35
2017,4,22,14,30,127.0,367.0,3.5,14.0,464.0,518.11,409.36
2017,4,22,14,45,150.0,349.0,3.5,14.0,458.0,521.94,414.28
2017,4,22,15,0,173.0,331.0,3.5,14.0,452.0,524.16,417.74
2017,4,22,15,15,153.0,309.0,3.4,13.5,411.5,479.46,384.54
2017,4,22,15,30,133.0,287.0,3.3,13.0,371.0,434.89,351.15
2017,4,22,15,45,159.0,263.5,3.25,13.0,356.0,429.69,349.18
2017,4,22,16,0,185.0,240.0,3.2,13.0,341.0,422.05,345.04
2017,4,22,16,15,106.0,205.5,3.1,12.5,262.5,313.01,257.3
2017,4,22,16,30,27.0,171.0,3.0,12.0,184.0,196.05,160.58
2017,4,22,16,45,23.0,151.0,2.9,12.0,161.0,161.23,132.14
2017,4,22,17,0,19.0,131.0,2.8,12.0,138.0,138.44,113.21
2017,4,22,17,15,284.5,101.5,2.75,12.0,178.0,305.36,257.74
2017,4,22,17,30,550.0,72.0,2.7,12.0,218.0,429.13,358.41
2017,4,22,17,45,484.0,61.5,2.65,12.0,169.0,351.33,290.46
2017,4,22,18,0,418.0,51.0,2.6,12.0,120.0,279.64,226.56
2017,4,22,18,15,296.0,38.0,2.55,11.5,78.0,188.96,145.89
2017,4,22,18,30,174.0,25.0,2.5,11.0,36.0,106.6,49.55
2017,4,22,18,45,87.0,12.5,2.45,11.0,18.0,37.55,0.0
2017,4,22,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,149.5,17.5,3.3,10.5,33.0,14.08,0.0
2017,4,23,6,0,299.0,35.0,3.4,11.0,66.0,28.67,18.71
2017,4,23,6,15,402.0,45.5,3.55,11.0,112.5,36.21,26.5
2017,4,23,6,30,505.0,56.0,3.7,11.0,159.0,43.51,33.52
2017,4,23,6,45,564.0,64.0,3.85,11.5,210.5,48.27,37.98
2017,4,23,7,0,623.0,72.0,4.0,12.0,262.0,52.87,42.1
2017,4,23,7,15,667.5,78.0,4.0,12.0,316.0,55.64,44.53
2017,4,23,7,30,712.0,84.0,4.0,12.0,370.0,58.3,46.79
2017,4,23,7,45,739.5,90.0,4.0,12.5,422.0,89.42,52.91
2017,4,23,8,0,767.0,96.0,4.0,13.0,474.0,152.44,90.49
2017,4,23,8,15,790.5,99.5,3.95,13.0,524.0,210.32,135.63
2017,4,23,8,30,814.0,103.0,3.9,13.0,574.0,270.79,188.34
2017,4,23,8,45,825.5,108.5,3.9,13.5,619.5,331.71,243.2
2017,4,23,9,0,837.0,114.0,3.9,14.0,665.0,393.26,298.11
2017,4,23,9,15,850.5,117.0,3.85,14.0,706.5,453.87,351.55
2017,4,23,9,30,864.0,120.0,3.8,14.0,748.0,514.76,403.73
2017,4,23,9,45,857.0,131.0,3.75,14.0,779.0,571.87,451.35
2017,4,23,10,0,850.0,142.0,3.7,14.0,810.0,626.66,495.58
2017,4,23,10,15,857.5,144.0,3.7,14.0,839.0,680.13,537.82
2017,4,23,10,30,865.0,146.0,3.7,14.0,868.0,732.23,577.97
2017,4,23,10,45,870.0,147.5,3.7,14.5,889.5,780.47,613.22
2017,4,23,11,0,875.0,149.0,3.7,15.0,911.0,826.64,645.14
2017,4,23,11,15,878.0,150.0,3.75,15.0,924.5,861.7,669.61
2017,4,23,11,30,881.0,151.0,3.8,15.0,938.0,899.8,696.23
2017,4,23,11,45,885.5,148.5,3.85,15.0,945.0,933.27,719.46
2017,4,23,12,0,890.0,146.0,3.9,15.0,952.0,963.82,740.66
2017,4,23,12,15,889.5,146.0,3.95,15.0,950.0,988.95,758.13
2017,4,23,12,30,889.0,146.0,4.0,15.0,948.0,1010.68,773.36
2017,4,23,12,45,900.0,137.0,4.05,15.0,942.0,1031.35,787.96
2017,4,23,13,0,911.0,128.0,4.1,15.0,936.0,1048.42,800.22
2017,4,23,13,15,907.0,127.0,4.05,14.5,918.0,1054.88,806.18
2017,4,23,13,30,903.0,126.0,4.0,14.0,900.0,1057.48,809.74
2017,4,23,13,45,722.0,210.5,4.0,14.0,818.5,987.73,762.36
2017,4,23,14,0,541.0,295.0,4.0,14.0,737.0,889.35,691.04
2017,4,23,14,15,706.0,207.5,4.15,14.0,762.0,967.25,752.29
2017,4,23,14,30,871.0,120.0,4.3,14.0,787.0,1011.71,785.14
2017,4,23,14,45,855.5,120.0,4.5,14.0,748.0,996.31,777.36
2017,4,23,15,0,840.0,120.0,4.7,14.0,709.0,966.91,759.98
2017,4,23,15,15,824.0,117.0,4.65,13.5,665.5,930.71,736.96
2017,4,23,15,30,808.0,114.0,4.6,13.0,622.0,891.91,711.86
2017,4,23,15,45,777.5,114.0,4.6,13.0,572.5,841.3,676.8
2017,4,23,16,0,747.0,114.0,4.6,13.0,523.0,794.5,644.17
2017,4,23,16,15,562.0,140.0,4.5,12.5,431.0,645.74,532.41
2017,4,23,16,30,377.0,166.0,4.4,12.0,339.0,503.1,418.71
2017,4,23,16,45,492.5,130.0,4.35,12.0,327.5,530.12,443.84
2017,4,23,17,0,608.0,94.0,4.3,12.0,316.0,550.77,461.93
2017,4,23,17,15,554.0,86.0,4.15,11.5,264.0,476.52,401.05
2017,4,23,17,30,500.0,78.0,4.0,11.0,212.0,405.96,341.63
2017,4,23,17,45,428.5,66.5,3.85,11.0,164.0,326.72,272.6
2017,4,23,18,0,357.0,55.0,3.7,11.0,116.0,253.01,206.66
2017,4,23,18,15,242.5,40.5,3.65,11.0,75.5,168.37,130.8
2017,4,23,18,30,128.0,26.0,3.6,11.0,35.0,91.81,46.94
2017,4,23,18,45,64.0,13.0,3.55,11.0,17.5,31.06,0.0
2017,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,3.5,2.5,10.5,3.5,3.07,0.0
2017,4,24,6,0,0.0,7.0,2.6,11.0,7.0,6.14,0.0
2017,4,24,6,15,0.0,12.0,2.75,11.0,12.0,10.53,3.74
2017,4,24,6,30,0.0,17.0,2.9,11.0,17.0,14.94,7.85
2017,4,24,6,45,0.0,23.0,3.1,11.0,23.0,20.23,12.73
2017,4,24,7,0,0.0,29.0,3.3,11.0,29.0,25.53,17.56
2017,4,24,7,15,0.0,35.5,3.35,11.0,35.5,31.28,22.74
2017,4,24,7,30,0.0,42.0,3.4,11.0,42.0,37.05,27.87
2017,4,24,7,45,0.5,98.5,3.45,11.5,98.5,85.95,68.09
2017,4,24,8,0,1.0,155.0,3.5,12.0,155.0,131.38,105.84
2017,4,24,8,15,0.5,114.5,3.5,12.0,114.5,100.24,79.41
2017,4,24,8,30,0.0,74.0,3.5,12.0,74.0,65.51,50.01
2017,4,24,8,45,7.0,150.0,3.5,12.5,154.5,132.8,105.69
2017,4,24,9,0,14.0,226.0,3.5,13.0,235.0,199.28,159.39
2017,4,24,9,15,10.0,213.0,3.5,13.0,219.5,189.1,150.79
2017,4,24,9,30,6.0,200.0,3.5,13.0,204.0,177.79,141.39
2017,4,24,9,45,7.0,206.5,3.5,13.0,212.0,184.97,147.0
2017,4,24,10,0,8.0,213.0,3.5,13.0,220.0,192.26,152.67
2017,4,24,10,15,11.0,240.0,3.55,13.0,249.5,218.83,173.86
2017,4,24,10,30,14.0,267.0,3.6,13.0,279.0,246.01,195.36
2017,4,24,10,45,17.5,292.0,3.65,13.5,307.5,272.38,215.71
2017,4,24,11,0,21.0,317.0,3.7,14.0,336.0,299.38,236.38
2017,4,24,11,15,18.0,302.0,3.75,14.0,318.5,285.44,225.24
2017,4,24,11,30,15.0,287.0,3.8,14.0,301.0,270.92,213.74
2017,4,24,11,45,14.0,274.0,3.9,14.0,287.0,259.5,204.77
2017,4,24,12,0,13.0,261.0,4.0,14.0,273.0,247.77,195.55
2017,4,24,12,15,10.5,229.0,4.0,14.0,239.0,216.79,170.96
2017,4,24,12,30,8.0,197.0,4.0,14.0,205.0,185.48,145.99
2017,4,24,12,45,14.0,258.0,4.0,14.0,271.0,248.7,196.65
2017,4,24,13,0,20.0,319.0,4.0,14.0,337.0,313.63,247.8
2017,4,24,13,15,22.5,325.0,4.0,14.0,345.0,323.19,255.36
2017,4,24,13,30,25.0,331.0,4.0,14.0,353.0,349.22,275.91
2017,4,24,13,45,52.5,358.0,4.05,14.0,402.0,407.75,322.55
2017,4,24,14,0,80.0,385.0,4.1,14.0,451.0,467.28,369.4
2017,4,24,14,15,70.0,364.0,4.05,13.5,420.0,436.81,346.68
2017,4,24,14,30,60.0,343.0,4.0,13.0,389.0,405.96,323.77
2017,4,24,14,45,89.0,336.5,4.0,13.0,401.0,429.34,343.86
2017,4,24,15,0,118.0,330.0,4.0,13.0,413.0,468.98,376.17
2017,4,24,15,15,78.0,292.5,4.0,13.0,346.0,372.0,300.04
2017,4,24,15,30,38.0,255.0,4.0,13.0,279.0,293.81,237.49
2017,4,24,15,45,21.0,213.0,4.05,13.0,226.0,219.32,177.56
2017,4,24,16,0,4.0,171.0,4.1,13.0,173.0,162.4,130.83
2017,4,24,16,15,70.0,183.5,4.1,12.5,216.0,242.95,200.56
2017,4,24,16,30,136.0,196.0,4.1,12.0,259.0,322.96,268.66
2017,4,24,16,45,158.5,171.5,4.15,12.0,236.5,307.35,256.97
2017,4,24,17,0,181.0,147.0,4.2,12.0,214.0,289.06,242.86
2017,4,24,17,15,156.5,127.5,4.05,11.5,179.0,244.38,205.41
2017,4,24,17,30,132.0,108.0,3.9,11.0,144.0,201.76,168.93
2017,4,24,17,45,107.0,86.0,3.8,11.0,111.0,157.75,130.26
2017,4,24,18,0,82.0,64.0,3.7,11.0,78.0,115.87,92.93
2017,4,24,18,15,45.5,44.0,3.7,11.0,51.5,74.09,55.53
2017,4,24,18,30,9.0,24.0,3.7,11.0,25.0,28.31,12.18
2017,4,24,18,45,4.5,12.0,3.7,11.0,12.5,12.27,0.0
2017,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
