Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,45,71.5,19.5,2.1,9.5,28.0,16.03,2.82
2017,4,25,6,0,143.0,39.0,2.1,10.0,56.0,31.21,21.34
2017,4,25,6,15,193.5,57.0,2.15,10.0,92.0,44.82,34.4
2017,4,25,6,30,244.0,75.0,2.2,10.0,128.0,58.06,46.81
2017,4,25,6,45,279.0,93.0,2.3,10.5,168.5,70.83,58.47
2017,4,25,7,0,314.0,111.0,2.4,11.0,209.0,83.17,69.46
2017,4,25,7,15,337.0,127.5,2.45,11.0,250.0,94.01,79.01
2017,4,25,7,30,360.0,144.0,2.5,11.0,291.0,98.47,82.74
2017,4,25,7,45,225.5,178.5,2.65,11.5,275.0,137.17,105.31
2017,4,25,8,0,91.0,213.0,2.8,12.0,259.0,176.35,139.13
2017,4,25,8,15,59.5,218.5,2.85,12.5,249.5,185.48,147.12
2017,4,25,8,30,28.0,224.0,2.9,13.0,240.0,189.87,151.51
2017,4,25,8,45,149.0,260.5,3.0,13.5,358.0,254.65,199.98
2017,4,25,9,0,270.0,297.0,3.1,14.0,476.0,336.06,262.64
2017,4,25,9,15,326.5,302.5,3.05,14.0,532.5,385.79,302.35
2017,4,25,9,30,383.0,308.0,3.0,14.0,589.0,441.5,346.77
2017,4,25,9,45,377.5,328.5,3.0,14.5,616.0,482.3,378.6
2017,4,25,10,0,372.0,349.0,3.0,15.0,643.0,522.28,408.95
2017,4,25,10,15,293.5,381.0,3.0,15.0,618.5,524.77,410.38
2017,4,25,10,30,215.0,413.0,3.0,15.0,594.0,516.86,403.42
2017,4,25,10,45,547.0,267.5,3.0,15.0,743.0,654.21,512.79
2017,4,25,11,0,879.0,122.0,3.0,15.0,892.0,800.64,623.69
2017,4,25,11,15,676.5,244.0,3.05,15.0,842.0,796.02,616.73
2017,4,25,11,30,474.0,366.0,3.1,15.0,792.0,765.65,590.04
2017,4,25,11,45,458.0,372.5,3.2,15.0,787.0,780.14,600.91
2017,4,25,12,0,442.0,379.0,3.3,15.0,782.0,791.92,609.47
2017,4,25,12,15,441.5,378.5,3.4,15.0,780.0,808.99,622.23
2017,4,25,12,30,441.0,378.0,3.5,15.0,778.0,823.97,633.48
2017,4,25,12,45,453.5,370.0,3.6,15.0,777.5,842.23,647.56
2017,4,25,13,0,466.0,362.0,3.7,15.0,777.0,858.44,660.22
2017,4,25,13,15,408.0,380.5,3.75,15.0,739.0,814.86,628.58
2017,4,25,13,30,350.0,399.0,3.8,15.0,701.0,782.38,604.65
2017,4,25,13,45,288.0,400.0,3.85,15.0,643.5,725.35,562.93
2017,4,25,14,0,226.0,401.0,3.9,15.0,586.0,649.58,507.2
2017,4,25,14,15,330.5,353.0,3.85,14.5,613.0,721.76,565.73
2017,4,25,14,30,435.0,305.0,3.8,14.0,640.0,788.98,619.24
2017,4,25,14,45,429.5,292.0,3.8,14.0,609.5,765.31,602.78
2017,4,25,15,0,424.0,279.0,3.8,14.0,579.0,739.63,585.39
2017,4,25,15,15,595.5,198.5,3.75,14.0,592.0,810.92,644.11
2017,4,25,15,30,767.0,118.0,3.7,14.0,605.0,857.85,679.58
2017,4,25,15,45,569.5,165.5,3.7,14.0,511.5,719.55,578.79
2017,4,25,16,0,372.0,213.0,3.7,14.0,418.0,563.54,458.03
2017,4,25,16,15,354.0,194.0,3.6,13.5,375.0,514.8,422.54
2017,4,25,16,30,336.0,175.0,3.5,13.0,332.0,466.11,385.74
2017,4,25,16,45,294.0,158.5,3.45,13.0,283.5,403.24,335.57
2017,4,25,17,0,252.0,142.0,3.4,13.0,235.0,343.24,286.7
2017,4,25,17,15,229.0,122.5,3.2,12.5,197.0,294.91,247.04
2017,4,25,17,30,206.0,103.0,3.0,12.0,159.0,248.24,207.62
2017,4,25,17,45,176.5,83.0,2.8,12.0,123.5,199.33,164.89
2017,4,25,18,0,147.0,63.0,2.6,12.0,88.0,153.09,123.67
2017,4,25,18,15,96.0,44.0,2.5,11.5,58.5,102.02,78.19
2017,4,25,18,30,45.0,25.0,2.4,11.0,29.0,47.52,25.54
2017,4,25,18,45,22.5,12.5,2.3,11.0,14.5,18.12,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,4.5,2.25,11.5,4.5,3.94,0.0
2017,4,26,6,0,0.0,9.0,2.4,12.0,9.0,7.9,1.17
2017,4,26,6,15,0.0,15.5,2.45,12.0,15.5,13.62,6.48
2017,4,26,6,30,0.0,22.0,2.5,12.0,22.0,19.35,11.79
2017,4,26,6,45,0.0,28.5,2.65,12.5,28.5,25.09,17.03
2017,4,26,7,0,0.0,35.0,2.8,13.0,35.0,30.84,22.18
2017,4,26,7,15,0.0,42.0,2.8,13.0,42.0,37.04,27.7
2017,4,26,7,30,0.0,49.0,2.8,13.0,49.0,43.25,33.17
2017,4,26,7,45,60.0,133.5,2.85,13.5,164.0,111.93,87.75
2017,4,26,8,0,120.0,218.0,2.9,14.0,279.0,177.58,137.86
2017,4,26,8,15,62.0,198.0,2.9,14.0,230.0,171.72,134.93
2017,4,26,8,30,4.0,178.0,2.9,14.0,181.0,153.6,122.26
2017,4,26,8,45,40.5,237.5,2.95,14.0,264.5,209.02,165.97
2017,4,26,9,0,77.0,297.0,3.0,14.0,348.0,273.38,216.58
2017,4,26,9,15,45.5,270.0,3.05,14.0,300.5,247.73,196.54
2017,4,26,9,30,14.0,243.0,3.1,14.0,253.0,217.94,172.84
2017,4,26,9,45,40.5,302.5,3.15,14.0,334.0,282.94,224.42
2017,4,26,10,0,67.0,362.0,3.2,14.0,415.0,353.79,279.67
2017,4,26,10,15,53.5,360.0,3.2,14.0,403.5,350.82,276.8
2017,4,26,10,30,40.0,358.0,3.2,14.0,392.0,346.0,272.66
2017,4,26,10,45,27.0,313.0,3.25,14.0,336.0,301.39,237.7
2017,4,26,11,0,14.0,268.0,3.3,14.0,280.0,249.96,197.08
2017,4,26,11,15,24.0,320.5,3.3,14.0,342.0,313.03,246.77
2017,4,26,11,30,34.0,373.0,3.3,14.0,404.0,374.12,293.89
2017,4,26,11,45,22.0,295.0,3.35,14.0,315.5,293.58,231.15
2017,4,26,12,0,10.0,217.0,3.4,14.0,227.0,204.54,160.89
2017,4,26,12,15,23.5,301.0,3.45,14.0,323.0,305.91,241.41
2017,4,26,12,30,37.0,385.0,3.5,14.0,419.0,404.37,317.46
2017,4,26,12,45,25.5,327.0,3.55,14.0,350.5,338.36,266.25
2017,4,26,13,0,14.0,269.0,3.6,14.0,282.0,259.78,204.91
2017,4,26,13,15,12.0,250.5,3.65,14.0,262.0,240.95,190.34
2017,4,26,13,30,10.0,232.0,3.7,14.0,242.0,221.93,175.4
2017,4,26,13,45,11.0,239.5,3.75,14.0,249.5,230.58,182.57
2017,4,26,14,0,12.0,247.0,3.8,14.0,257.0,239.35,189.81
2017,4,26,14,15,11.5,242.5,3.8,14.0,252.0,235.06,186.63
2017,4,26,14,30,11.0,238.0,3.8,14.0,247.0,230.76,183.5
2017,4,26,14,45,6.0,200.5,3.8,14.0,205.5,189.73,150.69
2017,4,26,15,0,1.0,163.0,3.8,14.0,164.0,149.06,117.84
2017,4,26,15,15,0.5,135.5,3.8,14.0,136.0,122.61,96.48
2017,4,26,15,30,0.0,108.0,3.8,14.0,108.0,96.39,75.07
2017,4,26,15,45,69.5,177.0,3.8,14.0,215.5,235.85,192.72
2017,4,26,16,0,139.0,246.0,3.8,14.0,323.0,387.89,316.6
2017,4,26,16,15,95.5,216.5,3.8,13.5,267.5,301.41,247.11
2017,4,26,16,30,52.0,187.0,3.8,13.0,212.0,232.84,191.21
2017,4,26,16,45,26.0,129.0,3.85,13.0,141.5,147.39,120.25
2017,4,26,17,0,0.0,71.0,3.9,13.0,71.0,62.78,48.25
2017,4,26,17,15,0.0,59.5,3.8,12.5,59.5,52.56,39.72
2017,4,26,17,30,0.0,48.0,3.7,12.0,48.0,42.35,31.01
2017,4,26,17,45,197.5,51.5,3.6,12.0,86.5,180.45,150.2
2017,4,26,18,0,395.0,55.0,3.5,12.0,125.0,271.9,222.16
2017,4,26,18,15,283.5,42.0,3.45,12.0,83.5,185.96,145.3
2017,4,26,18,30,172.0,29.0,3.4,12.0,42.0,112.91,70.02
2017,4,26,18,45,86.0,14.5,3.35,12.0,21.0,38.99,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,22.0,5.0,2.15,8.5,5.5,0.0,0.0
2017,4,27,5,30,44.0,10.0,2.1,9.0,11.0,9.1,0.0
2017,4,27,5,45,173.5,25.0,2.1,9.5,44.0,19.63,7.54
2017,4,27,6,0,303.0,40.0,2.1,10.0,77.0,32.59,22.79
2017,4,27,6,15,394.5,51.0,2.0,10.0,123.0,40.39,30.56
2017,4,27,6,30,486.0,62.0,1.9,10.0,169.0,47.9,37.74
2017,4,27,6,45,472.5,80.0,1.85,10.5,207.0,60.6,49.31
2017,4,27,7,0,459.0,98.0,1.8,11.0,245.0,70.63,58.23
2017,4,27,7,15,506.5,103.5,1.8,11.5,292.5,73.24,60.34
2017,4,27,7,30,554.0,109.0,1.8,12.0,340.0,75.16,61.75
2017,4,27,7,45,506.0,139.5,1.85,12.5,371.0,119.5,82.05
2017,4,27,8,0,458.0,170.0,1.9,13.0,402.0,172.2,119.11
2017,4,27,8,15,427.0,198.5,1.9,13.5,432.0,221.14,159.26
2017,4,27,8,30,396.0,227.0,1.9,14.0,462.0,270.56,201.71
2017,4,27,8,45,521.0,202.5,1.9,14.5,536.5,315.17,235.98
2017,4,27,9,0,646.0,178.0,1.9,15.0,611.0,377.24,285.6
2017,4,27,9,15,747.5,150.0,1.9,15.0,680.0,438.91,336.43
2017,4,27,9,30,849.0,122.0,1.9,15.0,749.0,512.59,396.11
2017,4,27,9,45,869.5,118.0,1.9,15.5,786.0,570.92,442.48
2017,4,27,10,0,890.0,114.0,1.9,16.0,823.0,627.8,486.34
2017,4,27,10,15,896.0,115.5,1.95,16.0,851.0,680.16,526.64
2017,4,27,10,30,902.0,117.0,2.0,16.0,879.0,730.86,564.73
2017,4,27,10,45,905.0,119.0,2.1,16.0,899.5,777.95,599.17
2017,4,27,11,0,908.0,121.0,2.2,16.0,920.0,822.7,630.27
2017,4,27,11,15,910.5,122.0,2.3,16.0,934.0,863.62,658.56
2017,4,27,11,30,913.0,123.0,2.4,16.0,948.0,901.81,684.88
2017,4,27,11,45,909.5,126.0,2.5,16.5,952.5,933.68,705.55
2017,4,27,12,0,906.0,129.0,2.6,17.0,957.0,962.2,723.94
2017,4,27,12,15,905.5,129.0,2.7,17.0,955.0,987.22,741.37
2017,4,27,12,30,905.0,129.0,2.8,17.0,953.0,1008.81,756.61
2017,4,27,12,45,905.5,126.5,2.9,17.0,944.0,1025.35,768.62
2017,4,27,13,0,906.0,124.0,3.0,17.0,935.0,1038.22,778.34
2017,4,27,13,15,901.5,123.0,3.1,17.0,917.5,1043.86,783.41
2017,4,27,13,30,897.0,122.0,3.2,17.0,900.0,1045.68,786.12
2017,4,27,13,45,888.0,122.5,3.3,17.0,874.5,1040.72,784.45
2017,4,27,14,0,879.0,123.0,3.4,17.0,849.0,1032.06,780.45
2017,4,27,14,15,871.0,121.5,3.5,16.5,818.0,1018.64,774.79
2017,4,27,14,30,863.0,120.0,3.6,16.0,787.0,1001.68,766.76
2017,4,27,14,45,847.0,120.0,3.75,16.0,749.0,985.73,758.37
2017,4,27,15,0,831.0,120.0,3.9,16.0,711.0,955.97,740.29
2017,4,27,15,15,697.5,156.0,4.0,15.5,631.5,859.52,675.52
2017,4,27,15,30,564.0,192.0,4.1,15.0,552.0,752.34,600.37
2017,4,27,15,45,662.0,150.0,4.25,15.0,542.0,783.31,627.06
2017,4,27,16,0,760.0,108.0,4.4,15.0,532.0,791.75,635.96
2017,4,27,16,15,734.0,103.5,4.45,14.5,482.0,741.81,601.89
2017,4,27,16,30,708.0,99.0,4.5,14.0,432.0,687.09,563.66
2017,4,27,16,45,635.0,96.0,4.6,13.5,368.5,599.6,498.37
2017,4,27,17,0,562.0,93.0,4.7,13.0,305.0,516.43,432.95
2017,4,27,17,15,556.0,83.0,4.65,12.5,265.5,472.93,397.92
2017,4,27,17,30,550.0,73.0,4.6,12.0,226.0,428.5,360.32
2017,4,27,17,45,485.0,63.0,4.6,12.0,177.5,352.07,293.77
2017,4,27,18,0,420.0,53.0,4.6,12.0,129.0,281.63,230.52
2017,4,27,18,15,312.5,41.0,4.55,11.5,87.0,198.03,155.8
2017,4,27,18,30,205.0,29.0,4.5,11.0,45.0,125.14,81.12
2017,4,27,18,45,102.5,14.5,4.45,11.0,22.5,43.92,0.0
2017,4,27,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2017,4,28,5,30,0.0,13.0,2.9,9.0,13.0,11.82,0.0
2017,4,28,5,45,173.0,27.0,3.0,9.5,48.5,21.19,9.53
2017,4,28,6,0,346.0,41.0,3.1,10.0,84.0,33.43,23.61
2017,4,28,6,15,440.5,51.0,3.1,10.0,132.5,40.35,30.54
2017,4,28,6,30,535.0,61.0,3.1,10.0,181.0,47.05,36.98
2017,4,28,6,45,600.5,67.5,3.15,10.5,235.0,50.5,40.19
2017,4,28,7,0,666.0,74.0,3.2,11.0,289.0,53.88,43.18
2017,4,28,7,15,707.5,79.5,3.3,11.5,344.0,56.25,45.14
2017,4,28,7,30,749.0,85.0,3.4,12.0,399.0,58.52,46.94
2017,4,28,7,45,780.0,89.0,3.55,12.5,453.0,102.58,59.86
2017,4,28,8,0,811.0,93.0,3.7,13.0,507.0,160.99,94.82
2017,4,28,8,15,832.5,96.5,3.7,13.0,557.5,221.06,142.73
2017,4,28,8,30,854.0,100.0,3.7,13.0,608.0,283.39,197.5
2017,4,28,8,45,871.0,102.5,3.7,13.5,655.0,345.54,253.36
2017,4,28,9,0,888.0,105.0,3.7,14.0,702.0,412.66,312.58
2017,4,28,9,15,900.0,107.0,3.65,14.0,744.0,473.53,366.2
2017,4,28,9,30,912.0,109.0,3.6,14.0,786.0,534.3,418.18
2017,4,28,9,45,911.0,116.5,3.6,14.5,818.5,592.42,465.7
2017,4,28,10,0,910.0,124.0,3.6,15.0,851.0,648.61,510.04
2017,4,28,10,15,916.5,125.5,3.55,15.0,880.0,702.35,552.03
2017,4,28,10,30,923.0,127.0,3.5,15.0,909.0,754.42,591.63
2017,4,28,10,45,932.5,125.0,3.45,15.5,932.0,803.71,626.6
2017,4,28,11,0,942.0,123.0,3.4,16.0,955.0,851.06,657.91
2017,4,28,11,15,944.5,123.5,3.35,16.0,968.5,892.82,686.1
2017,4,28,11,30,947.0,124.0,3.3,16.0,982.0,931.73,712.09
2017,4,28,11,45,953.0,121.0,3.3,16.0,989.0,967.41,736.04
2017,4,28,12,0,959.0,118.0,3.3,16.0,996.0,1000.01,757.81
2017,4,28,12,15,958.0,117.5,3.25,16.0,994.0,1025.23,774.16
2017,4,28,12,30,957.0,117.0,3.2,16.0,992.0,1046.77,788.08
2017,4,28,12,45,958.5,114.0,3.2,16.0,982.5,1064.46,799.96
2017,4,28,13,0,960.0,111.0,3.2,16.0,973.0,1078.3,809.39
2017,4,28,13,15,956.0,110.5,3.2,16.0,955.5,1085.27,814.43
2017,4,28,13,30,952.0,110.0,3.2,16.0,938.0,1088.23,817.01
2017,4,28,13,45,946.5,108.5,3.2,16.0,912.5,1084.59,815.4
2017,4,28,14,0,941.0,107.0,3.2,16.0,887.0,1076.97,811.34
2017,4,28,14,15,933.0,105.5,3.15,16.0,854.5,1062.92,802.7
2017,4,28,14,30,925.0,104.0,3.1,16.0,822.0,1045.1,791.7
2017,4,28,14,45,914.5,102.0,3.05,16.0,783.5,1020.63,776.33
2017,4,28,15,0,904.0,100.0,3.0,16.0,745.0,992.77,758.75
2017,4,28,15,15,890.0,98.0,2.9,16.0,701.0,958.42,736.31
2017,4,28,15,30,876.0,96.0,2.8,16.0,657.0,921.27,711.92
2017,4,28,15,45,860.0,92.5,2.7,16.0,608.5,886.37,688.99
2017,4,28,16,0,844.0,89.0,2.6,16.0,560.0,840.47,658.1
2017,4,28,16,15,820.0,85.5,2.5,15.5,508.5,786.15,622.02
2017,4,28,16,30,796.0,82.0,2.4,15.0,457.0,730.81,584.5
2017,4,28,16,45,766.0,77.0,2.3,15.0,404.0,668.67,539.96
2017,4,28,17,0,736.0,72.0,2.2,15.0,351.0,606.8,494.15
2017,4,28,17,15,690.5,67.0,2.1,14.5,297.0,538.81,441.35
2017,4,28,17,30,645.0,62.0,2.0,14.0,243.0,470.7,386.41
2017,4,28,17,45,577.5,54.5,1.9,13.5,191.5,391.09,320.0
2017,4,28,18,0,510.0,47.0,1.8,13.0,140.0,317.6,256.14
2017,4,28,18,15,398.5,37.0,1.8,12.5,95.5,229.66,179.09
2017,4,28,18,30,287.0,27.0,1.8,12.0,51.0,153.78,102.18
2017,4,28,18,45,143.5,13.5,1.85,12.0,25.5,55.29,0.0
2017,4,28,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,52.5,6.5,2.3,10.5,8.0,0.0,0.0
2017,4,29,5,30,105.0,13.0,2.3,11.0,16.0,11.82,0.0
2017,4,29,5,45,252.5,25.5,2.3,11.5,52.5,20.81,9.87
2017,4,29,6,0,400.0,38.0,2.3,12.0,89.0,30.6,21.04
2017,4,29,6,15,488.5,46.5,2.25,12.0,138.0,36.37,26.8
2017,4,29,6,30,577.0,55.0,2.2,12.0,187.0,41.99,32.17
2017,4,29,6,45,636.0,61.0,2.2,12.5,240.5,45.29,35.22
2017,4,29,7,0,695.0,67.0,2.2,13.0,294.0,48.51,38.04
2017,4,29,7,15,733.5,71.5,2.15,13.5,348.0,55.26,43.9
2017,4,29,7,30,772.0,76.0,2.1,14.0,402.0,57.31,45.48
2017,4,29,7,45,801.0,79.0,2.1,14.5,455.0,97.0,53.54
2017,4,29,8,0,830.0,82.0,2.1,15.0,508.0,155.63,88.54
2017,4,29,8,15,850.0,85.0,2.1,15.0,558.5,216.06,136.44
2017,4,29,8,30,870.0,88.0,2.1,15.0,609.0,284.03,195.16
2017,4,29,8,45,885.5,90.5,2.1,15.5,655.5,345.87,249.92
2017,4,29,9,0,901.0,93.0,2.1,16.0,702.0,408.55,304.68
2017,4,29,9,15,912.0,95.0,2.1,16.5,743.0,469.49,356.67
2017,4,29,9,30,923.0,97.0,2.1,17.0,784.0,530.21,406.65
2017,4,29,9,45,932.0,98.0,2.1,17.5,819.5,588.51,453.0
2017,4,29,10,0,941.0,99.0,2.1,18.0,855.0,645.82,496.9
2017,4,29,10,15,947.0,100.5,2.1,18.0,883.5,700.42,538.3
2017,4,29,10,30,953.0,102.0,2.1,18.0,912.0,753.24,577.25
2017,4,29,10,45,957.0,103.0,2.1,18.0,933.0,802.13,611.14
2017,4,29,11,0,961.0,104.0,2.1,18.0,954.0,848.61,642.12
2017,4,29,11,15,963.0,104.5,2.05,18.0,968.0,890.39,669.11
2017,4,29,11,30,965.0,105.0,2.0,18.0,982.0,929.21,693.83
2017,4,29,11,45,965.0,106.0,2.0,18.5,987.5,963.63,714.64
2017,4,29,12,0,965.0,107.0,2.0,19.0,993.0,994.68,733.09
2017,4,29,12,15,964.5,107.0,2.0,19.0,991.0,1020.78,749.68
2017,4,29,12,30,964.0,107.0,2.0,19.0,989.0,1043.23,763.97
2017,4,29,12,45,960.5,107.0,2.0,19.0,978.5,1058.97,774.05
2017,4,29,13,0,957.0,107.0,2.0,19.0,968.0,1070.8,781.8
2017,4,29,13,15,953.0,106.0,2.05,19.0,950.0,1077.1,786.9
2017,4,29,13,30,949.0,105.0,2.1,19.0,932.0,1079.41,789.65
2017,4,29,13,45,942.5,104.5,2.15,19.0,906.5,1075.72,788.74
2017,4,29,14,0,936.0,104.0,2.2,19.0,881.0,1068.1,785.49
2017,4,29,14,15,928.5,102.5,2.25,18.5,849.0,1054.53,780.01
2017,4,29,14,30,921.0,101.0,2.3,18.0,817.0,1037.19,772.17
2017,4,29,14,45,910.0,99.5,2.35,18.0,778.5,1012.81,758.26
2017,4,29,15,0,899.0,98.0,2.4,18.0,740.0,985.09,742.14
2017,4,29,15,15,885.5,95.5,2.45,17.5,696.5,950.72,722.81
2017,4,29,15,30,872.0,93.0,2.5,17.0,653.0,913.55,701.31
2017,4,29,15,45,854.0,90.5,2.55,17.0,605.0,878.06,679.36
2017,4,29,16,0,836.0,88.0,2.6,17.0,557.0,831.9,649.53
2017,4,29,16,15,812.5,84.5,2.55,16.5,506.0,778.31,614.35
2017,4,29,16,30,789.0,81.0,2.5,16.0,455.0,723.71,577.69
2017,4,29,16,45,756.0,77.0,2.5,15.5,402.0,660.92,534.18
2017,4,29,17,0,723.0,73.0,2.5,15.0,349.0,598.66,489.18
2017,4,29,17,15,677.5,68.0,2.45,14.5,295.5,531.38,436.82
2017,4,29,17,30,632.0,63.0,2.4,14.0,242.0,463.96,382.29
2017,4,29,17,45,561.5,56.0,2.4,13.5,191.0,384.07,315.54
2017,4,29,18,0,491.0,49.0,2.4,13.0,140.0,310.59,251.59
2017,4,29,18,15,381.5,38.5,2.4,12.5,95.5,223.98,175.45
2017,4,29,18,30,272.0,28.0,2.4,12.0,51.0,149.99,102.08
2017,4,29,18,45,136.0,14.0,2.4,12.0,25.5,53.49,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,47.0,6.5,1.85,9.5,8.5,0.0,0.0
2017,4,30,5,30,94.0,13.0,1.9,10.0,17.0,11.82,0.0
2017,4,30,5,45,228.0,26.5,1.95,10.5,52.0,21.56,11.06
2017,4,30,6,0,362.0,40.0,2.0,11.0,87.0,32.18,22.6
2017,4,30,6,15,448.0,49.0,1.95,11.5,134.0,38.27,28.59
2017,4,30,6,30,534.0,58.0,1.9,12.0,181.0,44.17,34.16
2017,4,30,6,45,590.5,64.5,1.9,12.5,232.5,47.72,37.4
2017,4,30,7,0,647.0,71.0,1.9,13.0,284.0,51.15,40.4
2017,4,30,7,15,685.5,76.0,1.9,13.5,336.5,53.23,42.08
2017,4,30,7,30,724.0,81.0,1.9,14.0,389.0,60.75,48.52
2017,4,30,7,45,754.0,84.5,1.9,14.5,441.0,99.92,56.82
2017,4,30,8,0,784.0,88.0,1.9,15.0,493.0,156.11,90.75
2017,4,30,8,15,804.5,91.5,1.85,15.0,541.5,214.15,136.77
2017,4,30,8,30,825.0,95.0,1.8,15.0,590.0,274.33,188.9
2017,4,30,8,45,842.5,96.5,1.8,15.5,636.0,333.83,241.42
2017,4,30,9,0,860.0,98.0,1.8,16.0,682.0,398.62,297.34
2017,4,30,9,15,871.5,100.5,1.75,16.5,722.0,457.76,347.37
2017,4,30,9,30,883.0,103.0,1.7,17.0,762.0,516.81,395.49
2017,4,30,9,45,895.5,102.5,1.7,17.5,797.5,573.48,440.27
2017,4,30,10,0,908.0,102.0,1.7,18.0,833.0,629.57,483.0
2017,4,30,10,15,914.5,103.5,1.7,18.0,861.5,682.74,523.08
2017,4,30,10,30,921.0,105.0,1.7,18.0,890.0,734.27,560.85
2017,4,30,10,45,926.0,105.5,1.7,18.5,911.0,781.92,592.74
2017,4,30,11,0,931.0,106.0,1.7,19.0,932.0,827.33,621.6
2017,4,30,11,15,934.0,106.5,1.7,19.0,946.0,868.67,648.53
2017,4,30,11,30,937.0,107.0,1.7,19.0,960.0,907.23,673.4
2017,4,30,11,45,939.0,107.0,1.7,19.5,966.5,941.48,693.97
2017,4,30,12,0,941.0,107.0,1.7,20.0,973.0,972.56,712.33
2017,4,30,12,15,940.5,107.0,1.7,20.0,971.5,997.97,728.34
2017,4,30,12,30,940.0,107.0,1.7,20.0,970.0,1019.83,742.14
2017,4,30,12,45,934.0,109.5,1.75,20.0,959.0,1035.18,752.63
2017,4,30,13,0,928.0,112.0,1.8,20.0,948.0,1046.7,760.87
2017,4,30,13,15,924.5,111.0,1.85,20.0,931.5,1053.25,766.12
2017,4,30,13,30,921.0,110.0,1.9,20.0,915.0,1055.93,769.11
2017,4,30,13,45,915.0,109.5,2.0,20.0,890.5,1052.73,769.2
2017,4,30,14,0,909.0,109.0,2.1,20.0,866.0,1045.72,766.99
2017,4,30,14,15,901.5,107.5,2.2,19.5,835.0,1032.37,762.2
2017,4,30,14,30,894.0,106.0,2.3,19.0,804.0,1015.36,755.08
2017,4,30,14,45,883.0,105.0,2.45,19.0,766.5,991.99,742.8
2017,4,30,15,0,872.0,104.0,2.6,19.0,729.0,965.39,728.21
2017,4,30,15,15,858.5,101.5,2.65,18.5,686.5,931.7,709.07
2017,4,30,15,30,845.0,99.0,2.7,18.0,644.0,904.13,693.95
2017,4,30,15,45,826.5,96.5,2.8,18.0,597.0,860.4,666.34
2017,4,30,16,0,808.0,94.0,2.9,18.0,550.0,814.73,636.95
2017,4,30,16,15,784.0,90.5,2.85,17.5,499.5,761.76,601.95
2017,4,30,16,30,760.0,87.0,2.8,17.0,449.0,707.88,565.55
2017,4,30,16,45,728.0,82.5,2.8,16.5,397.0,646.44,522.73
2017,4,30,17,0,696.0,78.0,2.8,16.0,345.0,588.86,480.61
2017,4,30,17,15,650.0,72.5,2.75,15.5,292.5,519.05,426.28
2017,4,30,17,30,604.0,67.0,2.7,15.0,240.0,452.06,372.09
2017,4,30,17,45,535.5,59.5,2.7,14.5,189.5,374.07,306.91
2017,4,30,18,0,467.0,52.0,2.7,14.0,139.0,302.26,244.51
2017,4,30,18,15,358.5,41.0,2.65,13.5,95.5,216.81,169.66
2017,4,30,18,30,250.0,30.0,2.6,13.0,52.0,143.78,99.28
2017,4,30,18,45,125.0,15.0,2.6,12.5,26.0,51.09,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,15,77.0,7.5,1.8,11.5,10.0,6.82,0.0
2017,5,1,5,30,154.0,15.0,1.8,12.0,20.0,13.64,0.0
2017,5,1,5,45,291.5,26.0,1.85,12.5,57.5,21.06,10.98
2017,5,1,6,0,429.0,37.0,1.9,13.0,95.0,29.48,20.11
2017,5,1,6,15,511.0,45.0,1.95,13.5,143.5,34.89,25.39
2017,5,1,6,30,593.0,53.0,2.0,14.0,192.0,40.15,30.31
2017,5,1,6,45,646.5,58.5,2.1,14.5,244.5,43.15,33.02
2017,5,1,7,0,700.0,64.0,2.2,15.0,297.0,50.41,39.4
2017,5,1,7,15,735.5,68.0,2.25,15.0,350.0,52.21,40.91
2017,5,1,7,30,771.0,72.0,2.3,15.0,403.0,53.98,42.33
2017,5,1,7,45,799.5,74.5,2.4,15.5,455.0,95.79,51.36
2017,5,1,8,0,828.0,77.0,2.5,16.0,507.0,153.75,86.54
2017,5,1,8,15,847.0,80.0,2.55,16.0,556.5,219.9,139.41
2017,5,1,8,30,866.0,83.0,2.6,16.0,606.0,281.17,192.85
2017,5,1,8,45,880.5,85.0,2.7,16.5,651.0,341.8,246.88
2017,5,1,9,0,895.0,87.0,2.8,17.0,696.0,403.15,300.92
2017,5,1,9,15,906.0,89.0,2.8,17.5,736.5,463.47,352.67
2017,5,1,9,30,917.0,91.0,2.8,18.0,777.0,523.58,402.5
2017,5,1,9,45,929.0,90.0,2.8,18.5,813.0,581.15,448.7
2017,5,1,10,0,941.0,89.0,2.8,19.0,849.0,638.0,492.76
2017,5,1,10,15,946.5,90.0,2.75,19.0,877.0,691.52,533.64
2017,5,1,10,30,952.0,91.0,2.7,19.0,905.0,743.21,572.0
2017,5,1,10,45,956.0,92.0,2.7,19.5,926.0,791.74,604.58
2017,5,1,11,0,960.0,93.0,2.7,20.0,947.0,837.87,634.49
2017,5,1,11,15,961.5,93.5,2.7,20.0,959.5,878.89,661.76
2017,5,1,11,30,963.0,94.0,2.7,20.0,972.0,916.92,686.84
2017,5,1,11,45,963.5,93.5,2.7,20.0,977.5,949.96,708.44
2017,5,1,12,0,964.0,93.0,2.7,20.0,983.0,979.63,727.76
2017,5,1,12,15,962.5,93.0,2.7,20.0,980.5,1004.43,743.86
2017,5,1,12,30,961.0,93.0,2.7,20.0,978.0,1025.53,757.6
2017,5,1,12,45,946.0,100.5,2.75,20.5,964.0,1037.37,764.42
2017,5,1,13,0,931.0,108.0,2.8,21.0,950.0,1045.13,768.76
2017,5,1,13,15,926.5,107.5,2.75,21.0,932.0,1051.13,772.6
2017,5,1,13,30,922.0,107.0,2.7,21.0,914.0,1053.25,774.05
2017,5,1,13,45,915.5,106.0,2.7,21.0,888.5,1048.95,772.01
2017,5,1,14,0,909.0,105.0,2.7,21.0,863.0,1040.82,767.68
2017,5,1,14,15,901.0,103.5,2.7,20.5,832.0,1026.88,761.18
2017,5,1,14,30,893.0,102.0,2.7,20.0,801.0,1009.33,752.39
2017,5,1,14,45,883.5,99.5,2.7,20.0,763.5,985.69,738.2
2017,5,1,15,0,874.0,97.0,2.7,20.0,726.0,958.75,721.86
2017,5,1,15,15,861.0,95.0,2.65,19.5,683.5,925.99,702.46
2017,5,1,15,30,848.0,93.0,2.6,19.0,641.0,890.51,681.07
2017,5,1,15,45,832.0,89.5,2.6,19.0,594.5,856.27,659.47
2017,5,1,16,0,816.0,86.0,2.6,19.0,548.0,811.38,630.12
2017,5,1,16,15,793.5,83.0,2.55,18.5,498.5,760.01,596.56
2017,5,1,16,30,771.0,80.0,2.5,18.0,449.0,707.63,561.55
2017,5,1,16,45,742.0,75.5,2.5,18.0,397.5,648.04,519.54
2017,5,1,17,0,713.0,71.0,2.5,18.0,346.0,588.71,476.13
2017,5,1,17,15,669.5,66.0,2.45,17.5,294.0,522.96,425.48
2017,5,1,17,30,626.0,61.0,2.4,17.0,242.0,457.26,372.91
2017,5,1,17,45,560.5,54.5,2.35,16.5,192.0,381.1,309.82
2017,5,1,18,0,495.0,48.0,2.3,16.0,142.0,310.84,249.23
2017,5,1,18,15,390.5,38.5,2.35,15.5,98.5,227.32,176.64
2017,5,1,18,30,286.0,29.0,2.4,15.0,55.0,155.65,108.31
2017,5,1,18,45,143.0,14.5,2.45,14.5,27.5,68.75,0.0
2017,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,57.0,7.5,1.65,13.0,10.0,6.82,0.0
2017,5,2,5,30,114.0,15.0,1.6,13.0,20.0,11.84,0.0
2017,5,2,5,45,245.5,27.5,1.6,13.5,56.0,22.23,12.2
2017,5,2,6,0,377.0,40.0,1.6,14.0,92.0,31.9,22.19
2017,5,2,6,15,459.5,48.5,1.65,14.5,139.0,37.58,27.69
2017,5,2,6,30,542.0,57.0,1.7,15.0,186.0,43.1,32.8
2017,5,2,6,45,599.0,62.0,1.8,15.5,237.0,45.52,35.0
2017,5,2,7,0,656.0,67.0,1.9,16.0,288.0,47.93,37.04
2017,5,2,7,15,693.5,72.0,1.95,16.0,340.0,55.02,43.21
2017,5,2,7,30,731.0,77.0,2.0,16.0,392.0,57.41,45.17
2017,5,2,7,45,760.5,79.5,2.05,16.5,443.5,98.5,54.1
2017,5,2,8,0,790.0,82.0,2.1,17.0,495.0,154.13,87.99
2017,5,2,8,15,810.0,85.0,2.2,17.5,543.5,211.88,133.64
2017,5,2,8,30,830.0,88.0,2.3,18.0,592.0,277.26,189.48
2017,5,2,8,45,847.5,89.5,2.4,18.5,637.5,336.23,241.35
2017,5,2,9,0,865.0,91.0,2.5,19.0,683.0,396.27,293.57
2017,5,2,9,15,876.5,93.0,2.5,19.0,723.0,455.02,344.08
2017,5,2,9,30,888.0,95.0,2.5,19.0,763.0,513.66,393.0
2017,5,2,9,45,898.0,96.0,2.55,19.5,797.5,570.27,438.22
2017,5,2,10,0,908.0,97.0,2.6,20.0,832.0,626.06,481.32
2017,5,2,10,15,914.5,98.0,2.6,20.0,860.0,678.55,521.41
2017,5,2,10,30,921.0,99.0,2.6,20.0,888.0,729.39,559.24
2017,5,2,10,45,925.5,100.0,2.6,20.5,909.0,776.88,591.35
2017,5,2,11,0,930.0,101.0,2.6,21.0,930.0,822.1,620.61
2017,5,2,11,15,933.0,101.5,2.55,21.0,944.0,863.17,647.51
2017,5,2,11,30,936.0,102.0,2.5,21.0,958.0,901.47,672.29
2017,5,2,11,45,937.5,102.0,2.5,21.5,964.0,935.03,692.8
2017,5,2,12,0,939.0,102.0,2.5,22.0,970.0,965.4,711.07
2017,5,2,12,15,938.5,102.0,2.45,22.0,968.0,990.57,726.76
2017,5,2,12,30,938.0,102.0,2.4,22.0,966.0,1012.19,740.15
2017,5,2,12,45,926.0,108.0,2.4,22.0,953.5,1025.02,748.47
2017,5,2,13,0,914.0,114.0,2.4,22.0,941.0,1033.93,754.45
2017,5,2,13,15,910.0,113.0,2.4,22.0,924.0,1039.8,758.63
2017,5,2,13,30,906.0,112.0,2.4,22.0,907.0,1041.85,760.52
2017,5,2,13,45,900.5,111.0,2.4,22.0,883.0,1038.57,759.16
2017,5,2,14,0,895.0,110.0,2.4,22.0,859.0,1031.53,755.56
2017,5,2,14,15,887.5,108.5,2.4,21.5,828.0,1018.25,749.51
2017,5,2,14,30,880.0,107.0,2.4,21.0,797.0,1001.38,741.25
2017,5,2,14,45,869.5,105.0,2.4,21.0,760.0,977.58,727.07
2017,5,2,15,0,859.0,103.0,2.4,21.0,723.0,950.58,710.83
2017,5,2,15,15,845.5,101.0,2.4,20.5,681.0,917.76,691.97
2017,5,2,15,30,832.0,99.0,2.4,20.0,639.0,891.07,677.16
2017,5,2,15,45,814.5,96.0,2.45,20.0,592.5,848.06,650.0
2017,5,2,16,0,797.0,93.0,2.5,20.0,546.0,803.1,621.16
2017,5,2,16,15,773.5,89.5,2.45,19.5,496.0,751.02,587.18
2017,5,2,16,30,750.0,86.0,2.4,19.0,446.0,698.04,551.83
2017,5,2,16,45,717.5,81.5,2.4,18.5,394.5,636.78,509.67
2017,5,2,17,0,685.0,77.0,2.4,18.0,343.0,579.22,468.05
2017,5,2,17,15,640.0,71.5,2.3,17.5,291.5,510.69,415.2
2017,5,2,17,30,595.0,66.0,2.2,17.0,240.0,444.93,362.57
2017,5,2,17,45,529.0,59.0,2.15,16.5,190.5,369.48,300.23
2017,5,2,18,0,463.0,52.0,2.1,16.0,141.0,299.95,240.52
2017,5,2,18,15,359.0,41.5,2.1,15.5,98.0,217.23,168.96
2017,5,2,18,30,255.0,31.0,2.1,15.0,55.0,146.28,102.97
2017,5,2,18,45,127.5,15.5,2.1,15.0,27.5,63.79,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,72.5,8.0,1.2,15.5,11.0,7.28,0.0
2017,5,3,5,30,145.0,16.0,1.1,16.0,22.0,13.01,0.0
2017,5,3,5,45,277.5,27.5,1.0,16.5,59.5,22.16,12.24
2017,5,3,6,0,410.0,39.0,0.9,17.0,97.0,30.95,21.14
2017,5,3,6,15,491.0,46.5,0.8,17.0,145.0,35.86,25.93
2017,5,3,6,30,572.0,54.0,0.7,17.0,193.0,40.65,30.42
2017,5,3,6,45,624.0,60.0,0.65,17.5,244.5,43.98,33.38
2017,5,3,7,0,676.0,66.0,0.6,18.0,296.0,51.7,40.07
2017,5,3,7,15,712.5,70.5,0.55,18.0,348.0,53.83,41.82
2017,5,3,7,30,749.0,75.0,0.5,18.0,400.0,55.89,43.48
2017,5,3,7,45,774.5,78.5,0.5,18.5,451.0,99.55,53.6
2017,5,3,8,0,800.0,82.0,0.5,19.0,502.0,156.3,88.06
2017,5,3,8,15,819.5,85.0,0.55,19.0,551.0,214.52,133.48
2017,5,3,8,30,839.0,88.0,0.6,19.0,600.0,280.33,188.75
2017,5,3,8,45,854.0,90.5,0.7,19.5,644.5,339.8,239.85
2017,5,3,9,0,869.0,93.0,0.8,20.0,689.0,400.08,290.94
2017,5,3,9,15,880.0,95.0,0.85,20.0,729.0,458.8,339.95
2017,5,3,9,30,891.0,97.0,0.9,20.0,769.0,517.34,387.32
2017,5,3,9,45,901.0,98.0,0.95,20.5,804.0,574.05,431.05
2017,5,3,10,0,911.0,99.0,1.0,21.0,839.0,629.94,472.64
2017,5,3,10,15,917.5,100.5,1.0,21.0,867.0,682.97,511.3
2017,5,3,10,30,924.0,102.0,1.0,21.0,895.0,734.34,547.67
2017,5,3,10,45,928.5,102.5,1.05,21.5,916.0,781.46,578.55
2017,5,3,11,0,933.0,103.0,1.1,22.0,937.0,826.3,606.69
2017,5,3,11,15,935.5,103.5,1.1,22.0,950.5,867.03,632.32
2017,5,3,11,30,938.0,104.0,1.1,22.0,964.0,904.94,655.95
2017,5,3,11,45,939.5,104.0,1.15,22.5,970.0,938.52,676.17
2017,5,3,12,0,941.0,104.0,1.2,23.0,976.0,968.91,694.32
2017,5,3,12,15,940.5,104.0,1.2,23.0,974.0,994.1,709.69
2017,5,3,12,30,940.0,104.0,1.2,23.0,972.0,1015.74,722.92
2017,5,3,12,45,936.0,105.0,1.3,23.0,962.0,1031.33,734.3
2017,5,3,13,0,932.0,106.0,1.4,23.0,952.0,1043.13,743.5
2017,5,3,13,15,928.5,105.0,1.45,22.5,934.5,1049.52,750.09
2017,5,3,13,30,925.0,104.0,1.5,22.0,917.0,1052.03,754.48
2017,5,3,13,45,920.5,102.5,1.6,22.0,893.0,1049.12,755.02
2017,5,3,14,0,916.0,101.0,1.7,22.0,869.0,1042.36,753.24
2017,5,3,14,15,909.0,100.0,1.75,22.0,838.0,1029.86,747.18
2017,5,3,14,30,902.0,99.0,1.8,22.0,807.0,1013.7,738.92
2017,5,3,14,45,893.5,96.5,1.9,22.0,770.5,990.87,727.05
2017,5,3,15,0,885.0,94.0,2.0,22.0,734.0,964.67,712.92
2017,5,3,15,15,872.0,92.0,2.05,21.5,691.5,931.65,694.91
2017,5,3,15,30,859.0,90.0,2.1,21.0,649.0,895.88,674.81
2017,5,3,15,45,843.5,87.0,2.15,20.5,602.5,854.21,650.33
2017,5,3,16,0,828.0,84.0,2.2,20.0,556.0,818.01,629.19
2017,5,3,16,15,806.0,81.0,2.15,19.5,506.5,766.68,596.06
2017,5,3,16,30,784.0,78.0,2.1,19.0,457.0,714.28,561.56
2017,5,3,16,45,755.5,73.5,2.1,18.5,405.0,654.6,521.1
2017,5,3,17,0,727.0,69.0,2.1,18.0,353.0,595.12,479.15
2017,5,3,17,15,685.0,64.5,2.05,17.5,301.0,527.66,427.71
2017,5,3,17,30,643.0,60.0,2.0,17.0,249.0,465.21,378.03
2017,5,3,17,45,582.0,53.5,1.95,16.5,199.0,390.65,316.68
2017,5,3,18,0,521.0,47.0,1.9,16.0,149.0,321.5,257.35
2017,5,3,18,15,421.0,38.0,1.8,15.5,104.5,239.06,185.83
2017,5,3,18,30,321.0,29.0,1.7,15.0,60.0,167.87,119.35
2017,5,3,18,45,160.5,14.5,1.65,14.5,30.0,74.78,0.0
2017,5,3,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,12.0,1.4,11.0,12.0,10.91,0.0
2017,5,4,5,30,0.0,24.0,1.4,11.0,24.0,20.01,0.0
2017,5,4,5,45,198.5,32.5,1.45,11.5,61.5,25.33,15.41
2017,5,4,6,0,397.0,41.0,1.5,12.0,99.0,32.57,23.08
2017,5,4,6,15,477.0,49.0,1.45,12.0,146.0,37.81,28.25
2017,5,4,6,30,557.0,57.0,1.4,12.0,193.0,42.91,33.09
2017,5,4,6,45,611.0,62.5,1.4,12.5,244.5,45.75,35.66
2017,5,4,7,0,665.0,68.0,1.4,13.0,296.0,48.51,38.04
2017,5,4,7,15,701.5,73.0,1.4,13.5,348.0,55.64,44.21
2017,5,4,7,30,738.0,78.0,1.4,14.0,400.0,58.0,46.05
2017,5,4,7,45,764.5,81.5,1.45,14.5,451.0,102.24,56.72
2017,5,4,8,0,791.0,85.0,1.5,15.0,502.0,158.47,91.89
2017,5,4,8,15,810.5,88.0,1.5,15.0,550.5,216.1,138.06
2017,5,4,8,30,830.0,91.0,1.5,15.0,599.0,275.7,189.85
2017,5,4,8,45,843.5,94.0,1.55,15.0,643.0,340.12,246.65
2017,5,4,9,0,857.0,97.0,1.6,15.0,687.0,399.6,299.01
2017,5,4,9,15,868.5,99.0,1.6,15.0,727.0,457.81,349.05
2017,5,4,9,30,880.0,101.0,1.6,15.0,767.0,515.9,397.44
2017,5,4,9,45,887.0,103.5,1.65,15.5,800.5,571.65,441.94
2017,5,4,10,0,894.0,106.0,1.7,16.0,834.0,626.31,484.09
2017,5,4,10,15,900.5,107.0,1.75,16.0,861.5,678.03,523.75
2017,5,4,10,30,907.0,108.0,1.8,16.0,889.0,728.13,561.25
2017,5,4,10,45,914.5,107.0,1.85,16.5,910.5,775.32,593.73
2017,5,4,11,0,922.0,106.0,1.9,17.0,932.0,820.5,623.34
2017,5,4,11,15,924.5,106.5,1.9,17.0,945.5,860.74,649.97
2017,5,4,11,30,927.0,107.0,1.9,17.0,959.0,898.23,674.55
2017,5,4,11,45,931.5,105.5,1.95,17.0,966.0,932.64,697.51
2017,5,4,12,0,936.0,104.0,2.0,17.0,973.0,964.04,718.44
2017,5,4,12,15,935.5,104.0,2.05,17.0,971.5,989.04,735.18
2017,5,4,12,30,935.0,104.0,2.1,17.0,970.0,1010.52,749.72
2017,5,4,12,45,902.5,123.0,2.15,17.0,952.0,1016.13,754.01
2017,5,4,13,0,870.0,142.0,2.2,17.0,934.0,1017.22,755.62
2017,5,4,13,15,866.5,141.0,2.25,16.5,917.0,1023.51,762.26
2017,5,4,13,30,863.0,140.0,2.3,16.0,900.0,1026.16,766.6
2017,5,4,13,45,850.5,142.5,2.35,16.0,874.5,1031.72,771.6
2017,5,4,14,0,838.0,145.0,2.4,16.0,849.0,1021.85,766.49
2017,5,4,14,15,830.0,143.0,2.35,15.5,819.0,1008.11,759.37
2017,5,4,14,30,822.0,141.0,2.3,15.0,789.0,990.9,750.05
2017,5,4,14,45,680.5,191.0,2.3,15.0,710.5,903.6,692.15
2017,5,4,15,0,539.0,241.0,2.3,15.0,632.0,803.85,622.55
2017,5,4,15,15,649.0,187.5,2.3,14.5,631.0,844.33,656.89
2017,5,4,15,30,759.0,134.0,2.3,14.0,630.0,868.46,676.39
2017,5,4,15,45,738.5,130.0,2.3,14.0,584.0,823.81,646.34
2017,5,4,16,0,718.0,126.0,2.3,14.0,538.0,777.6,615.44
2017,5,4,16,15,490.5,161.5,2.35,13.5,431.5,599.61,484.71
2017,5,4,16,30,263.0,197.0,2.4,13.0,325.0,431.16,352.89
2017,5,4,16,45,265.5,173.5,2.5,13.0,290.0,395.97,327.06
2017,5,4,17,0,268.0,150.0,2.6,13.0,255.0,359.57,298.76
2017,5,4,17,15,236.0,133.5,2.7,12.5,216.5,308.66,257.57
2017,5,4,17,30,204.0,117.0,2.8,12.0,178.0,260.4,217.43
2017,5,4,17,45,176.0,96.5,2.95,12.0,141.5,212.19,175.94
2017,5,4,18,0,148.0,76.0,3.1,12.0,105.0,166.53,135.7
2017,5,4,18,15,104.0,55.5,3.15,11.5,73.0,109.59,85.81
2017,5,4,18,30,60.0,35.0,3.2,11.0,41.0,64.91,45.45
2017,5,4,18,45,30.0,17.5,3.3,11.0,20.5,29.16,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
