Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.5,3.35,10.0,12.5,11.37,0.0
2017,5,5,5,30,0.0,25.0,3.4,10.0,25.0,20.84,0.0
2017,5,5,5,45,179.0,35.5,3.5,10.5,62.0,27.61,17.57
2017,5,5,6,0,358.0,46.0,3.6,11.0,99.0,36.85,26.97
2017,5,5,6,15,439.0,55.5,3.75,11.0,146.5,43.16,33.15
2017,5,5,6,30,520.0,65.0,3.9,11.0,194.0,49.26,38.92
2017,5,5,6,45,350.5,100.0,4.05,11.5,196.0,72.22,59.56
2017,5,5,7,0,181.0,135.0,4.2,12.0,198.0,102.44,86.32
2017,5,5,7,15,253.5,149.5,4.25,12.5,253.0,107.33,90.24
2017,5,5,7,30,326.0,164.0,4.3,13.0,308.0,116.37,97.73
2017,5,5,7,45,536.5,134.0,4.4,13.5,404.0,123.35,81.58
2017,5,5,8,0,747.0,104.0,4.5,14.0,500.0,163.29,98.44
2017,5,5,8,15,769.5,108.0,4.5,14.0,549.0,225.28,148.8
2017,5,5,8,30,792.0,112.0,4.5,14.0,598.0,284.03,200.47
2017,5,5,8,45,805.5,116.5,4.5,14.0,642.5,342.58,253.51
2017,5,5,9,0,819.0,121.0,4.5,14.0,687.0,401.97,306.86
2017,5,5,9,15,832.5,123.5,4.45,14.0,727.5,460.25,358.18
2017,5,5,9,30,846.0,126.0,4.4,14.0,768.0,518.8,408.33
2017,5,5,9,45,865.0,123.5,4.4,14.5,805.0,576.92,456.04
2017,5,5,10,0,884.0,121.0,4.4,15.0,842.0,633.45,501.12
2017,5,5,10,15,891.5,122.5,4.35,15.0,871.0,685.84,542.47
2017,5,5,10,30,899.0,124.0,4.3,15.0,900.0,736.73,581.61
2017,5,5,10,45,901.0,127.5,4.3,15.0,921.0,783.62,616.65
2017,5,5,11,0,903.0,131.0,4.3,15.0,942.0,828.16,648.1
2017,5,5,11,15,907.5,132.0,4.3,15.0,957.5,869.97,677.35
2017,5,5,11,30,912.0,133.0,4.3,15.0,973.0,909.25,704.6
2017,5,5,11,45,907.5,138.0,4.3,15.0,978.0,941.52,726.79
2017,5,5,12,0,903.0,143.0,4.3,15.0,983.0,970.46,746.65
2017,5,5,12,15,904.0,143.0,4.35,15.0,983.0,996.53,764.99
2017,5,5,12,30,905.0,143.0,4.4,15.0,983.0,1019.28,781.12
2017,5,5,12,45,905.5,142.5,4.45,15.0,975.0,1037.63,794.33
2017,5,5,13,0,906.0,142.0,4.5,15.0,967.0,1052.42,805.24
2017,5,5,13,15,707.0,244.0,4.5,15.0,881.0,988.64,761.51
2017,5,5,13,30,508.0,346.0,4.5,15.0,795.0,895.52,691.61
2017,5,5,13,45,690.0,247.5,4.55,15.0,839.0,986.7,763.17
2017,5,5,14,0,872.0,149.0,4.6,15.0,883.0,1059.79,814.69
2017,5,5,14,15,863.5,147.0,4.6,14.5,852.0,1045.34,806.81
2017,5,5,14,30,855.0,145.0,4.6,14.0,821.0,1027.31,797.18
2017,5,5,14,45,830.0,149.5,4.65,14.0,780.0,996.71,777.69
2017,5,5,15,0,805.0,154.0,4.7,14.0,739.0,963.27,756.14
2017,5,5,15,15,788.5,150.5,4.75,13.5,696.0,933.45,738.48
2017,5,5,15,30,772.0,147.0,4.8,13.0,653.0,894.65,714.01
2017,5,5,15,45,733.0,149.5,4.85,13.0,602.0,840.61,676.59
2017,5,5,16,0,694.0,152.0,4.9,13.0,551.0,785.87,638.09
2017,5,5,16,15,600.5,150.0,4.9,12.5,473.5,681.87,561.06
2017,5,5,16,30,507.0,148.0,4.9,12.0,396.0,577.15,480.34
2017,5,5,16,45,476.5,135.0,4.9,11.5,347.5,518.51,435.19
2017,5,5,17,0,446.0,122.0,4.9,11.0,299.0,461.09,389.54
2017,5,5,17,15,364.0,122.5,4.85,10.5,253.5,388.16,328.77
2017,5,5,17,30,282.0,123.0,4.8,10.0,208.0,312.8,264.75
2017,5,5,17,45,222.5,104.5,4.8,10.0,163.5,246.51,207.06
2017,5,5,18,0,163.0,86.0,4.8,10.0,119.0,186.35,153.76
2017,5,5,18,15,107.5,63.0,4.8,10.0,82.5,121.26,96.24
2017,5,5,18,30,52.0,40.0,4.8,10.0,46.0,69.16,49.53
2017,5,5,18,45,26.0,20.0,4.8,10.0,23.0,31.35,0.0
2017,5,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,12.5,10.0,4.1,8.0,10.5,9.1,0.0
2017,5,6,5,30,25.0,20.0,4.1,8.0,21.0,16.85,0.0
2017,5,6,5,45,98.5,39.0,4.15,8.5,53.0,31.01,20.8
2017,5,6,6,0,172.0,58.0,4.2,9.0,85.0,45.36,34.81
2017,5,6,6,15,227.0,76.5,4.1,9.0,125.5,58.95,47.66
2017,5,6,6,30,282.0,95.0,4.0,9.0,166.0,72.16,59.95
2017,5,6,6,45,350.0,101.5,3.95,9.5,209.5,73.2,60.9
2017,5,6,7,0,418.0,108.0,3.9,10.0,253.0,76.49,63.68
2017,5,6,7,15,452.0,121.0,3.75,10.0,301.5,83.9,70.17
2017,5,6,7,30,486.0,134.0,3.6,10.0,350.0,90.93,76.2
2017,5,6,7,45,449.5,163.0,3.45,10.5,381.5,138.49,97.84
2017,5,6,8,0,413.0,192.0,3.3,11.0,413.0,187.2,133.99
2017,5,6,8,15,575.0,166.5,3.15,11.0,504.5,229.82,162.06
2017,5,6,8,30,737.0,141.0,3.0,11.0,596.0,288.97,207.86
2017,5,6,8,45,747.0,149.0,2.85,11.5,639.0,346.75,259.25
2017,5,6,9,0,757.0,157.0,2.7,12.0,682.0,405.12,310.25
2017,5,6,9,15,771.5,160.5,2.6,12.0,722.0,462.09,359.4
2017,5,6,9,30,786.0,164.0,2.5,12.0,762.0,522.31,409.52
2017,5,6,9,45,794.0,168.5,2.4,12.5,795.5,576.61,452.79
2017,5,6,10,0,802.0,173.0,2.3,13.0,829.0,630.25,493.95
2017,5,6,10,15,810.0,175.0,2.3,13.0,857.0,680.84,532.96
2017,5,6,10,30,818.0,177.0,2.3,13.0,885.0,730.26,570.12
2017,5,6,10,45,820.5,180.5,2.3,13.0,905.0,775.58,603.4
2017,5,6,11,0,823.0,184.0,2.3,13.0,925.0,818.84,634.54
2017,5,6,11,15,826.5,185.0,2.3,13.0,938.5,858.43,661.71
2017,5,6,11,30,830.0,186.0,2.3,13.0,952.0,895.64,686.8
2017,5,6,11,45,832.5,186.0,2.35,13.0,958.0,928.5,709.25
2017,5,6,12,0,835.0,186.0,2.4,13.0,964.0,958.54,729.79
2017,5,6,12,15,834.5,186.0,2.45,13.0,962.0,982.8,746.43
2017,5,6,12,30,834.0,186.0,2.5,13.0,960.0,1003.8,760.99
2017,5,6,12,45,834.0,183.5,2.6,13.0,951.0,1019.47,772.61
2017,5,6,13,0,834.0,181.0,2.7,13.0,942.0,1031.63,782.03
2017,5,6,13,15,829.5,179.5,2.75,13.0,924.5,1036.7,786.34
2017,5,6,13,30,825.0,178.0,2.8,13.0,907.0,1038.1,788.38
2017,5,6,13,45,822.0,173.5,2.85,13.5,883.5,1034.29,785.63
2017,5,6,14,0,819.0,169.0,2.9,14.0,860.0,1026.81,780.58
2017,5,6,14,15,809.5,166.5,2.9,14.0,829.0,1011.28,771.2
2017,5,6,14,30,800.0,164.0,2.9,14.0,798.0,992.36,759.66
2017,5,6,14,45,789.5,160.0,2.9,14.0,761.0,967.63,744.22
2017,5,6,15,0,779.0,156.0,2.9,14.0,724.0,946.5,731.33
2017,5,6,15,15,762.0,152.0,2.85,14.0,681.0,909.71,707.06
2017,5,6,15,30,745.0,148.0,2.8,14.0,638.0,870.6,681.14
2017,5,6,15,45,723.5,143.5,2.75,14.0,591.0,824.92,650.31
2017,5,6,16,0,702.0,139.0,2.7,14.0,544.0,777.76,618.08
2017,5,6,16,15,674.0,133.5,2.65,13.5,494.0,723.04,580.9
2017,5,6,16,30,646.0,128.0,2.6,13.0,444.0,667.99,542.28
2017,5,6,16,45,606.5,121.5,2.6,13.0,392.5,603.49,493.88
2017,5,6,17,0,567.0,115.0,2.6,13.0,341.0,540.38,445.22
2017,5,6,17,15,517.0,106.0,2.6,12.5,289.5,465.64,386.61
2017,5,6,17,30,467.0,97.0,2.6,12.0,238.0,399.99,333.15
2017,5,6,17,45,399.5,85.0,2.65,12.0,189.5,325.75,270.28
2017,5,6,18,0,332.0,73.0,2.7,12.0,141.0,258.11,211.26
2017,5,6,18,15,240.0,57.0,2.75,11.5,99.0,182.72,145.41
2017,5,6,18,30,148.0,41.0,2.8,11.0,57.0,110.93,81.69
2017,5,6,18,45,74.0,20.5,2.9,10.5,28.5,50.32,8.09
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,55.5,11.0,3.4,9.0,14.0,10.01,0.0
2017,5,7,5,30,111.0,22.0,3.4,9.0,28.0,17.3,0.56
2017,5,7,5,45,232.5,36.0,3.4,9.5,66.5,28.02,18.34
2017,5,7,6,0,354.0,50.0,3.4,10.0,105.0,38.47,28.62
2017,5,7,6,15,433.5,59.5,3.3,10.0,152.0,46.36,36.22
2017,5,7,6,30,513.0,69.0,3.2,10.0,199.0,52.32,41.87
2017,5,7,6,45,566.0,76.5,3.15,10.5,250.5,56.28,45.44
2017,5,7,7,0,619.0,84.0,3.1,11.0,302.0,60.08,48.71
2017,5,7,7,15,657.5,90.0,3.0,11.5,354.0,62.46,50.62
2017,5,7,7,30,696.0,96.0,2.9,12.0,406.0,64.72,52.36
2017,5,7,7,45,719.5,102.0,2.85,12.5,456.0,111.75,65.65
2017,5,7,8,0,743.0,108.0,2.8,13.0,506.0,167.24,101.93
2017,5,7,8,15,764.5,112.0,2.65,13.0,554.0,228.92,152.05
2017,5,7,8,30,786.0,116.0,2.5,13.0,602.0,287.02,202.83
2017,5,7,8,45,797.5,121.5,2.45,13.5,645.5,345.3,254.61
2017,5,7,9,0,809.0,127.0,2.4,14.0,689.0,404.19,306.07
2017,5,7,9,15,821.5,129.5,2.25,14.5,728.5,461.36,354.52
2017,5,7,9,30,834.0,132.0,2.1,15.0,768.0,518.72,401.27
2017,5,7,9,45,844.5,133.5,2.0,15.5,802.0,574.05,444.85
2017,5,7,10,0,855.0,135.0,1.9,16.0,836.0,628.81,486.28
2017,5,7,10,15,862.0,136.5,1.75,16.0,863.5,678.92,523.42
2017,5,7,10,30,869.0,138.0,1.6,16.0,891.0,728.05,558.47
2017,5,7,10,45,871.5,140.5,1.5,16.5,911.0,773.06,588.68
2017,5,7,11,0,874.0,143.0,1.4,17.0,931.0,815.81,614.85
2017,5,7,11,15,877.0,143.5,1.25,17.0,944.5,854.82,638.31
2017,5,7,11,30,880.0,144.0,1.1,17.0,958.0,891.27,659.45
2017,5,7,11,45,880.0,145.5,1.0,17.5,963.0,923.26,676.68
2017,5,7,12,0,880.0,147.0,0.9,18.0,968.0,952.26,691.61
2017,5,7,12,15,879.5,146.5,0.8,18.0,966.0,975.82,704.11
2017,5,7,12,30,879.0,146.0,0.7,18.0,964.0,996.1,714.41
2017,5,7,12,45,877.0,145.5,0.65,18.0,954.5,1011.51,722.75
2017,5,7,13,0,875.0,145.0,0.6,18.0,945.0,1023.4,729.02
2017,5,7,13,15,871.0,144.0,0.65,18.0,928.0,1029.21,734.05
2017,5,7,13,30,867.0,143.0,0.7,18.0,911.0,1031.36,737.07
2017,5,7,13,45,863.0,140.5,0.75,18.0,887.5,1028.35,737.06
2017,5,7,14,0,859.0,138.0,0.8,18.0,864.0,1021.68,734.97
2017,5,7,14,15,850.5,136.0,0.95,18.0,833.0,1018.98,737.63
2017,5,7,14,30,842.0,134.0,1.1,18.0,802.0,1001.03,730.47
2017,5,7,14,45,830.5,132.0,1.25,18.0,765.0,976.8,719.18
2017,5,7,15,0,819.0,130.0,1.4,18.0,728.0,949.46,705.56
2017,5,7,15,15,804.0,127.0,1.55,17.5,686.0,914.81,687.97
2017,5,7,15,30,789.0,124.0,1.7,17.0,644.0,877.64,668.1
2017,5,7,15,45,765.5,122.0,1.9,17.0,597.0,831.8,640.84
2017,5,7,16,0,742.0,120.0,2.1,17.0,550.0,789.22,614.99
2017,5,7,16,15,716.5,115.5,2.2,16.5,500.5,736.43,581.24
2017,5,7,16,30,691.0,111.0,2.3,16.0,451.0,683.05,546.09
2017,5,7,16,45,668.0,96.5,2.45,15.5,395.5,619.65,502.13
2017,5,7,17,0,645.0,82.0,2.6,15.0,340.0,556.05,455.56
2017,5,7,17,15,567.0,86.0,2.6,14.5,289.5,479.82,395.62
2017,5,7,17,30,489.0,90.0,2.6,14.0,239.0,404.2,334.3
2017,5,7,17,45,424.0,79.5,2.6,13.5,191.0,331.9,273.92
2017,5,7,18,0,359.0,69.0,2.6,13.0,143.0,265.88,216.86
2017,5,7,18,15,271.5,54.5,2.55,12.5,101.5,192.52,152.77
2017,5,7,18,30,184.0,40.0,2.5,12.0,60.0,129.22,95.84
2017,5,7,18,45,92.0,20.0,2.45,11.5,30.0,60.48,16.32
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,15,41.0,11.5,1.2,9.0,14.0,10.46,0.0
2017,5,8,5,30,82.0,23.0,1.2,9.0,28.0,18.69,2.97
2017,5,8,5,45,183.5,40.0,1.3,9.5,65.0,31.03,21.1
2017,5,8,6,0,285.0,57.0,1.4,10.0,102.0,43.62,33.28
2017,5,8,6,15,363.5,69.0,1.3,10.5,148.5,51.96,41.22
2017,5,8,6,30,442.0,81.0,1.2,11.0,195.0,60.02,48.65
2017,5,8,6,45,500.0,90.0,1.2,11.5,245.5,67.0,54.87
2017,5,8,7,0,558.0,99.0,1.2,12.0,296.0,71.53,58.73
2017,5,8,7,15,598.5,106.0,1.1,12.0,347.5,74.13,60.88
2017,5,8,7,30,639.0,113.0,1.0,12.0,399.0,76.59,62.85
2017,5,8,7,45,669.5,118.5,0.9,12.5,450.0,121.42,74.93
2017,5,8,8,0,700.0,124.0,0.8,13.0,501.0,174.43,109.07
2017,5,8,8,15,723.0,128.5,0.75,13.5,549.0,228.95,152.23
2017,5,8,8,30,746.0,133.0,0.7,14.0,597.0,286.0,200.39
2017,5,8,8,45,766.5,135.5,0.7,14.5,642.0,342.97,249.2
2017,5,8,9,0,787.0,138.0,0.7,15.0,687.0,405.56,301.44
2017,5,8,9,15,800.5,141.0,0.65,15.5,727.0,462.32,347.59
2017,5,8,9,30,814.0,144.0,0.6,16.0,767.0,519.44,392.19
2017,5,8,9,45,827.0,145.0,0.6,16.5,802.0,574.65,434.09
2017,5,8,10,0,840.0,146.0,0.6,17.0,837.0,629.59,474.25
2017,5,8,10,15,847.5,148.0,0.6,17.0,865.0,681.33,511.67
2017,5,8,10,30,855.0,150.0,0.6,17.0,893.0,731.75,547.1
2017,5,8,10,45,862.0,150.0,0.65,17.5,914.0,778.44,578.85
2017,5,8,11,0,869.0,150.0,0.7,18.0,935.0,817.74,603.99
2017,5,8,11,15,872.0,151.0,0.85,18.0,949.0,857.0,631.3
2017,5,8,11,30,875.0,152.0,1.0,18.0,963.0,893.74,656.9
2017,5,8,11,45,877.0,152.0,1.15,18.5,968.5,926.03,678.33
2017,5,8,12,0,879.0,152.0,1.3,19.0,974.0,955.43,697.84
2017,5,8,12,15,878.5,152.0,1.45,19.0,972.0,979.46,715.22
2017,5,8,12,30,878.0,152.0,1.6,19.0,970.0,1000.22,730.61
2017,5,8,12,45,882.5,147.0,1.8,19.0,962.5,1017.74,744.71
2017,5,8,13,0,887.0,142.0,2.0,19.0,955.0,1031.77,756.6
2017,5,8,13,15,883.0,141.0,2.1,18.5,937.5,1037.63,763.45
2017,5,8,13,30,879.0,140.0,2.2,18.0,920.0,1039.8,768.12
2017,5,8,13,45,871.0,139.5,2.35,18.0,895.0,1034.75,767.35
2017,5,8,14,0,863.0,139.0,2.5,18.0,870.0,1026.08,764.29
2017,5,8,14,15,854.5,137.5,2.5,17.5,839.0,1023.95,765.47
2017,5,8,14,30,846.0,136.0,2.5,17.0,808.0,1006.53,756.55
2017,5,8,14,45,828.5,136.5,2.55,17.0,770.0,979.16,740.22
2017,5,8,15,0,811.0,137.0,2.6,17.0,732.0,948.88,721.91
2017,5,8,15,15,796.0,134.0,2.6,16.5,689.5,914.43,701.51
2017,5,8,15,30,781.0,131.0,2.6,16.0,647.0,877.47,679.14
2017,5,8,15,45,756.0,129.5,2.6,16.0,600.0,836.24,652.23
2017,5,8,16,0,731.0,128.0,2.6,16.0,553.0,788.68,620.47
2017,5,8,16,15,704.5,123.0,2.55,15.5,503.0,734.89,584.47
2017,5,8,16,30,678.0,118.0,2.5,15.0,453.0,680.6,547.34
2017,5,8,16,45,650.5,110.0,2.5,15.0,403.0,622.07,504.44
2017,5,8,17,0,623.0,102.0,2.5,15.0,353.0,563.91,460.33
2017,5,8,17,15,576.5,94.5,2.4,14.5,301.0,494.97,406.67
2017,5,8,17,30,530.0,87.0,2.3,14.0,249.0,428.92,353.48
2017,5,8,17,45,484.0,75.0,2.2,13.5,201.5,361.85,297.61
2017,5,8,18,0,438.0,63.0,2.1,13.0,154.0,298.69,242.95
2017,5,8,18,15,342.0,51.0,2.1,12.5,110.0,217.33,172.34
2017,5,8,18,30,246.0,39.0,2.1,12.0,66.0,149.86,111.72
2017,5,8,18,45,123.0,19.5,2.15,11.5,33.0,69.35,24.44
2017,5,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,58.0,12.0,1.45,10.0,16.0,10.91,0.0
2017,5,9,5,30,116.0,24.0,1.5,10.0,32.0,18.84,4.48
2017,5,9,5,45,230.0,39.0,1.55,10.5,70.5,30.29,20.48
2017,5,9,6,0,344.0,54.0,1.6,11.0,109.0,41.42,31.23
2017,5,9,6,15,422.0,64.0,1.5,11.5,156.5,50.0,39.32
2017,5,9,6,30,500.0,74.0,1.4,12.0,204.0,56.23,45.07
2017,5,9,6,45,556.0,81.5,1.3,12.5,255.5,60.02,48.43
2017,5,9,7,0,612.0,89.0,1.2,13.0,307.0,63.67,51.52
2017,5,9,7,15,650.5,95.0,1.15,13.0,359.5,65.89,53.35
2017,5,9,7,30,689.0,101.0,1.1,13.0,412.0,67.99,55.02
2017,5,9,7,45,720.0,105.0,1.1,13.5,463.5,115.39,67.74
2017,5,9,8,0,751.0,109.0,1.1,14.0,515.0,170.31,103.18
2017,5,9,8,15,772.0,113.0,1.1,14.5,563.5,232.32,152.74
2017,5,9,8,30,793.0,117.0,1.1,15.0,612.0,290.63,202.48
2017,5,9,8,45,811.5,119.5,1.15,15.5,657.0,348.9,253.03
2017,5,9,9,0,830.0,122.0,1.2,16.0,702.0,408.56,303.95
2017,5,9,9,15,842.0,124.5,1.2,16.5,742.0,466.54,352.09
2017,5,9,9,30,854.0,127.0,1.2,17.0,782.0,524.6,398.57
2017,5,9,9,45,865.0,128.0,1.25,17.5,816.5,581.48,442.8
2017,5,9,10,0,876.0,129.0,1.3,18.0,851.0,635.96,483.85
2017,5,9,10,15,883.0,131.0,1.3,18.0,879.0,687.81,522.27
2017,5,9,10,30,890.0,133.0,1.3,18.0,907.0,738.15,558.54
2017,5,9,10,45,894.0,134.0,1.3,18.5,928.0,783.7,589.29
2017,5,9,11,0,898.0,135.0,1.3,19.0,949.0,827.05,616.37
2017,5,9,11,15,901.0,136.0,1.3,19.0,962.0,867.2,642.14
2017,5,9,11,30,904.0,137.0,1.3,19.0,975.0,904.74,666.0
2017,5,9,11,45,904.5,137.5,1.3,19.5,980.5,936.84,684.88
2017,5,9,12,0,905.0,138.0,1.3,20.0,986.0,965.88,701.69
2017,5,9,12,15,904.5,138.0,1.4,20.0,984.0,990.33,718.49
2017,5,9,12,30,904.0,138.0,1.5,20.0,982.0,1011.41,733.27
2017,5,9,12,45,896.5,141.0,1.6,20.0,971.0,1025.08,743.46
2017,5,9,13,0,889.0,144.0,1.7,20.0,960.0,1035.07,751.51
2017,5,9,13,15,885.0,143.0,1.85,19.5,942.5,1040.96,759.24
2017,5,9,13,30,881.0,142.0,2.0,19.0,925.0,1043.16,764.71
2017,5,9,13,45,873.0,141.5,2.15,19.0,900.5,1038.13,764.14
2017,5,9,14,0,865.0,141.0,2.3,19.0,876.0,1041.36,769.02
2017,5,9,14,15,856.5,139.5,2.4,18.5,845.0,1027.45,763.55
2017,5,9,14,30,848.0,138.0,2.5,18.0,814.0,1010.03,755.91
2017,5,9,14,45,837.0,135.0,2.6,17.5,776.5,985.13,743.22
2017,5,9,15,0,826.0,132.0,2.7,17.0,739.0,957.09,728.27
2017,5,9,15,15,812.0,129.0,2.7,16.5,697.0,923.28,708.31
2017,5,9,15,30,798.0,126.0,2.7,16.0,655.0,886.86,686.34
2017,5,9,15,45,778.5,122.5,2.75,16.0,608.5,842.69,657.72
2017,5,9,16,0,759.0,119.0,2.8,16.0,562.0,801.32,630.73
2017,5,9,16,15,734.5,114.5,2.75,15.5,512.5,748.81,595.66
2017,5,9,16,30,710.0,110.0,2.7,15.0,463.0,695.6,559.39
2017,5,9,16,45,675.0,105.0,2.65,14.5,411.0,633.81,515.14
2017,5,9,17,0,640.0,100.0,2.6,14.0,359.0,572.92,469.42
2017,5,9,17,15,594.0,93.0,2.5,13.5,307.0,504.14,415.73
2017,5,9,17,30,548.0,86.0,2.4,13.0,255.0,438.16,362.43
2017,5,9,17,45,483.5,76.5,2.35,13.0,205.5,362.99,299.31
2017,5,9,18,0,419.0,67.0,2.3,13.0,156.0,291.39,237.38
2017,5,9,18,15,325.0,54.5,2.25,12.5,112.0,214.29,170.26
2017,5,9,18,30,231.0,42.0,2.2,12.0,68.0,147.93,110.89
2017,5,9,18,45,115.5,21.0,2.15,11.5,34.0,69.44,28.76
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,2.5,2.6,10.0,2.5,2.27,0.0
2017,5,10,5,30,0.0,5.0,2.7,10.0,5.0,4.38,0.0
2017,5,10,5,45,0.0,11.0,2.8,10.5,11.0,9.66,2.71
2017,5,10,6,0,0.0,17.0,2.9,11.0,17.0,14.94,7.69
2017,5,10,6,15,0.0,25.0,2.9,11.0,25.0,22.0,14.23
2017,5,10,6,30,0.0,33.0,2.9,11.0,33.0,29.06,20.74
2017,5,10,6,45,0.0,41.0,2.9,11.5,41.0,36.14,27.13
2017,5,10,7,0,0.0,49.0,2.9,12.0,49.0,43.24,33.41
2017,5,10,7,15,3.5,100.5,2.85,12.0,102.0,86.75,72.13
2017,5,10,7,30,7.0,152.0,2.8,12.0,155.0,126.04,106.43
2017,5,10,7,45,3.5,117.5,2.8,12.5,119.0,101.93,80.8
2017,5,10,8,0,0.0,83.0,2.8,13.0,83.0,73.5,56.69
2017,5,10,8,15,48.5,181.0,2.8,13.0,212.0,158.52,125.05
2017,5,10,8,30,97.0,279.0,2.8,13.0,341.0,247.68,195.44
2017,5,10,8,45,75.0,289.5,2.8,13.0,339.5,259.1,205.24
2017,5,10,9,0,53.0,300.0,2.8,13.0,338.0,267.6,212.5
2017,5,10,9,15,61.5,324.0,2.85,13.0,370.0,296.86,235.55
2017,5,10,9,30,70.0,348.0,2.9,13.0,402.0,327.48,259.48
2017,5,10,9,45,42.0,306.5,2.95,13.5,339.5,286.37,226.66
2017,5,10,10,0,14.0,265.0,3.0,14.0,277.0,240.47,189.8
2017,5,10,10,15,23.0,309.0,3.05,14.0,329.0,286.04,225.73
2017,5,10,10,30,32.0,353.0,3.1,14.0,381.0,334.4,263.2
2017,5,10,10,45,34.5,367.0,3.15,14.0,398.0,353.17,277.45
2017,5,10,11,0,37.0,381.0,3.2,14.0,415.0,372.36,292.09
2017,5,10,11,15,66.0,419.0,3.25,14.0,480.0,435.5,340.86
2017,5,10,11,30,95.0,457.0,3.3,14.0,545.0,501.69,391.14
2017,5,10,11,45,70.5,436.0,3.35,14.0,501.5,467.44,364.58
2017,5,10,12,0,46.0,415.0,3.4,14.0,458.0,430.71,336.34
2017,5,10,12,15,45.0,413.0,3.4,14.0,455.5,432.3,337.73
2017,5,10,12,30,44.0,411.0,3.4,14.0,453.0,433.49,338.69
2017,5,10,12,45,89.5,436.5,3.45,14.0,520.0,507.27,396.1
2017,5,10,13,0,135.0,462.0,3.5,14.0,587.0,597.14,464.1
2017,5,10,13,15,91.5,427.5,3.45,14.0,511.5,508.53,396.92
2017,5,10,13,30,48.0,393.0,3.4,14.0,436.0,432.47,338.72
2017,5,10,13,45,40.5,370.0,3.4,14.0,405.5,403.57,317.15
2017,5,10,14,0,33.0,347.0,3.4,14.0,375.0,374.13,294.81
2017,5,10,14,15,70.5,364.5,3.4,13.5,421.5,432.13,341.99
2017,5,10,14,30,108.0,382.0,3.4,13.0,468.0,490.05,388.46
2017,5,10,14,45,95.0,359.0,3.4,13.0,432.5,453.62,360.7
2017,5,10,15,0,82.0,336.0,3.4,13.0,397.0,417.01,332.99
2017,5,10,15,15,101.0,320.5,3.4,13.0,391.0,418.63,335.92
2017,5,10,15,30,120.0,305.0,3.4,13.0,385.0,434.82,349.91
2017,5,10,15,45,87.0,274.0,3.45,13.0,330.0,354.54,286.95
2017,5,10,16,0,54.0,243.0,3.5,13.0,275.0,291.7,236.85
2017,5,10,16,15,127.5,227.0,3.45,12.5,293.0,347.84,285.66
2017,5,10,16,30,201.0,211.0,3.4,12.0,311.0,383.4,317.27
2017,5,10,16,45,101.0,171.5,3.4,12.0,222.0,258.83,214.37
2017,5,10,17,0,1.0,132.0,3.4,12.0,133.0,123.79,100.01
2017,5,10,17,15,0.5,113.0,3.2,11.5,113.5,105.44,85.04
2017,5,10,17,30,0.0,94.0,3.0,11.0,94.0,87.09,69.64
2017,5,10,17,45,0.0,75.5,2.85,11.0,75.5,69.52,54.51
2017,5,10,18,0,0.0,57.0,2.7,11.0,57.0,51.84,39.07
2017,5,10,18,15,0.0,41.0,2.45,10.5,41.0,36.69,25.72
2017,5,10,18,30,0.0,25.0,2.2,10.0,25.0,22.03,12.66
2017,5,10,18,45,0.0,14.0,2.0,9.5,14.0,12.32,1.49
2017,5,10,19,0,0.0,3.0,1.8,9.0,3.0,2.73,0.0
2017,5,10,19,15,0.0,1.5,1.75,9.0,1.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,80.5,12.5,1.85,9.5,18.0,11.37,0.0
2017,5,11,5,30,161.0,25.0,2.0,10.0,36.0,19.64,7.05
2017,5,11,5,45,278.0,37.0,2.15,10.5,75.5,28.74,19.32
2017,5,11,6,0,395.0,49.0,2.3,11.0,115.0,38.79,28.95
2017,5,11,6,15,468.5,58.0,2.35,11.0,162.5,44.61,34.6
2017,5,11,6,30,542.0,67.0,2.4,11.0,210.0,50.23,39.86
2017,5,11,6,45,321.0,105.5,2.5,11.5,195.0,75.43,62.43
2017,5,11,7,0,100.0,144.0,2.6,12.0,180.0,107.86,91.0
2017,5,11,7,15,176.5,163.0,2.5,12.0,238.5,121.04,102.3
2017,5,11,7,30,253.0,182.0,2.4,12.0,297.0,126.61,106.81
2017,5,11,7,45,346.0,186.0,2.35,12.0,363.0,155.85,114.21
2017,5,11,8,0,439.0,190.0,2.3,12.0,429.0,190.75,134.75
2017,5,11,8,15,363.0,230.0,2.25,12.0,439.5,242.01,179.88
2017,5,11,8,30,287.0,270.0,2.2,12.0,450.0,278.64,213.76
2017,5,11,8,45,175.0,289.0,2.2,12.5,401.0,285.39,223.46
2017,5,11,9,0,63.0,308.0,2.2,13.0,352.0,277.32,219.46
2017,5,11,9,15,161.0,333.5,2.2,13.0,455.5,343.61,270.73
2017,5,11,9,30,259.0,359.0,2.2,13.0,559.0,422.78,331.9
2017,5,11,9,45,216.5,382.5,2.25,13.5,554.5,440.65,345.22
2017,5,11,10,0,174.0,406.0,2.3,14.0,550.0,451.55,352.82
2017,5,11,10,15,154.5,419.5,2.3,14.0,551.0,464.79,362.61
2017,5,11,10,30,135.0,433.0,2.3,14.0,552.0,475.99,370.6
2017,5,11,10,45,131.0,443.0,2.35,14.0,561.0,493.68,383.73
2017,5,11,11,0,127.0,453.0,2.4,14.0,570.0,510.81,396.31
2017,5,11,11,15,221.5,448.5,2.45,14.0,654.0,594.7,460.5
2017,5,11,11,30,316.0,444.0,2.5,14.0,738.0,690.95,531.99
2017,5,11,11,45,330.0,433.5,2.55,14.5,742.5,710.46,545.11
2017,5,11,12,0,344.0,423.0,2.6,15.0,747.0,729.11,558.15
2017,5,11,12,15,629.0,272.5,2.7,14.5,862.5,877.31,672.53
2017,5,11,12,30,914.0,122.0,2.8,14.0,978.0,1004.47,762.35
2017,5,11,12,45,590.5,287.0,2.9,14.0,838.0,887.84,679.8
2017,5,11,13,0,267.0,452.0,3.0,14.0,698.0,731.0,560.89
2017,5,11,13,15,303.5,432.0,3.05,14.0,707.0,754.64,580.9
2017,5,11,13,30,340.0,412.0,3.1,14.0,716.0,776.76,598.56
2017,5,11,13,45,295.5,411.5,3.2,14.0,670.5,735.89,569.08
2017,5,11,14,0,251.0,411.0,3.3,14.0,625.0,693.58,538.61
2017,5,11,14,15,140.5,363.0,3.35,14.0,482.0,516.93,406.59
2017,5,11,14,30,30.0,315.0,3.4,14.0,339.0,340.66,269.32
2017,5,11,14,45,19.5,265.0,3.45,14.0,280.5,264.8,210.52
2017,5,11,15,0,9.0,215.0,3.5,14.0,222.0,206.16,163.93
2017,5,11,15,15,5.0,190.0,3.5,13.5,194.0,178.52,142.19
2017,5,11,15,30,1.0,165.0,3.5,13.0,166.0,151.08,120.27
2017,5,11,15,45,2.0,169.5,3.5,13.0,171.0,156.83,125.42
2017,5,11,16,0,3.0,174.0,3.5,13.0,176.0,162.85,130.78
2017,5,11,16,15,9.5,175.5,3.5,12.5,180.5,170.64,138.12
2017,5,11,16,30,16.0,177.0,3.5,12.0,185.0,178.4,145.48
2017,5,11,16,45,8.0,152.0,3.55,12.0,156.0,147.77,120.13
2017,5,11,17,0,0.0,127.0,3.6,12.0,127.0,117.78,95.06
2017,5,11,17,15,0.0,108.5,3.5,11.5,108.5,100.3,80.67
2017,5,11,17,30,0.0,90.0,3.4,11.0,90.0,82.78,65.96
2017,5,11,17,45,221.5,77.0,3.35,11.0,124.5,209.56,175.71
2017,5,11,18,0,443.0,64.0,3.3,11.0,159.0,301.89,249.33
2017,5,11,18,15,350.5,52.5,3.15,10.5,115.0,221.98,178.43
2017,5,11,18,30,258.0,41.0,3.0,10.0,71.0,155.75,118.61
2017,5,11,18,45,141.5,25.5,2.85,10.0,40.5,84.03,43.65
2017,5,11,19,0,25.0,10.0,2.7,10.0,10.0,15.19,0.0
2017,5,11,19,15,12.5,5.0,2.7,10.0,5.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,15,81.5,14.0,2.55,8.5,19.5,12.73,0.0
2017,5,12,5,30,163.0,28.0,2.7,9.0,39.0,22.0,9.47
2017,5,12,5,45,283.0,40.5,2.9,9.5,80.0,31.45,21.83
2017,5,12,6,0,403.0,53.0,3.1,10.0,121.0,42.32,32.24
2017,5,12,6,15,479.5,61.5,3.35,10.0,170.0,47.57,37.4
2017,5,12,6,30,556.0,70.0,3.6,10.0,219.0,52.67,42.22
2017,5,12,6,45,611.5,76.0,3.85,10.5,272.0,55.48,44.71
2017,5,12,7,0,667.0,82.0,4.1,11.0,325.0,58.21,47.0
2017,5,12,7,15,704.0,87.0,4.1,11.0,378.0,59.98,48.45
2017,5,12,7,30,741.0,92.0,4.1,11.0,431.0,61.65,49.78
2017,5,12,7,45,772.5,95.0,4.2,11.5,484.0,119.4,69.35
2017,5,12,8,0,804.0,98.0,4.3,12.0,537.0,176.04,106.85
2017,5,12,8,15,824.0,101.0,4.2,12.0,586.5,234.16,154.97
2017,5,12,8,30,844.0,104.0,4.1,12.0,636.0,294.3,208.57
2017,5,12,8,45,862.5,105.5,4.1,12.5,682.5,354.5,262.88
2017,5,12,9,0,881.0,107.0,4.1,13.0,729.0,420.12,320.79
2017,5,12,9,15,892.5,109.0,4.05,13.0,769.0,479.2,372.9
2017,5,12,9,30,904.0,111.0,4.0,13.0,809.0,538.13,423.44
2017,5,12,9,45,915.0,111.5,4.0,13.0,844.5,595.11,471.11
2017,5,12,10,0,926.0,112.0,4.0,13.0,880.0,651.34,516.83
2017,5,12,10,15,932.0,113.0,4.0,13.0,907.5,703.77,558.46
2017,5,12,10,30,938.0,114.0,4.0,13.0,935.0,754.46,597.74
2017,5,12,10,45,939.5,116.5,4.0,13.5,955.0,801.21,631.07
2017,5,12,11,0,941.0,119.0,4.0,14.0,975.0,845.46,661.0
2017,5,12,11,15,943.0,120.0,4.05,14.0,988.5,886.09,689.53
2017,5,12,11,30,945.0,121.0,4.1,14.0,1002.0,923.9,715.93
2017,5,12,11,45,943.0,123.0,4.15,14.0,1006.5,956.14,738.35
2017,5,12,12,0,941.0,125.0,4.2,14.0,1011.0,985.07,758.48
2017,5,12,12,15,940.5,125.0,4.3,14.0,1009.0,1010.12,776.34
2017,5,12,12,30,940.0,125.0,4.4,14.0,1007.0,1031.68,792.17
2017,5,12,12,45,938.0,124.0,4.5,14.0,997.0,1047.22,803.98
2017,5,12,13,0,936.0,123.0,4.6,14.0,987.0,1059.02,813.38
2017,5,12,13,15,932.0,122.5,4.65,14.0,969.5,1065.51,818.79
2017,5,12,13,30,928.0,122.0,4.7,14.0,952.0,1068.16,821.73
2017,5,12,13,45,922.0,121.0,4.8,14.0,927.0,1064.44,820.91
2017,5,12,14,0,916.0,120.0,4.9,14.0,902.0,1056.9,817.6
2017,5,12,14,15,908.5,118.5,4.95,13.5,870.5,1043.6,811.48
2017,5,12,14,30,901.0,117.0,5.0,13.0,839.0,1026.68,802.88
2017,5,12,14,45,891.0,114.5,5.05,13.0,801.5,1002.75,787.8
2017,5,12,15,0,881.0,112.0,5.1,13.0,764.0,975.53,770.39
2017,5,12,15,15,867.5,109.5,5.1,13.0,721.5,941.96,747.95
2017,5,12,15,30,854.0,107.0,5.1,13.0,679.0,914.5,729.92
2017,5,12,15,45,838.0,103.5,5.1,13.0,632.0,871.91,700.61
2017,5,12,16,0,822.0,100.0,5.1,13.0,585.0,827.22,669.49
2017,5,12,16,15,799.5,96.5,5.05,12.5,534.5,775.44,633.55
2017,5,12,16,30,777.0,93.0,5.0,12.0,484.0,722.6,596.15
2017,5,12,16,45,747.5,88.5,5.0,12.0,431.5,662.83,551.64
2017,5,12,17,0,718.0,84.0,5.0,12.0,379.0,606.46,507.65
2017,5,12,17,15,676.5,78.5,4.85,11.5,326.5,538.98,453.26
2017,5,12,17,30,635.0,73.0,4.7,11.0,274.0,473.79,398.99
2017,5,12,17,45,575.0,66.0,4.6,11.0,222.5,399.75,335.02
2017,5,12,18,0,515.0,59.0,4.5,11.0,171.0,330.81,273.56
2017,5,12,18,15,421.5,49.5,4.4,10.5,125.0,250.72,202.24
2017,5,12,18,30,328.0,40.0,4.3,10.0,79.0,180.54,138.24
2017,5,12,18,45,188.0,26.0,4.2,10.0,46.0,99.1,55.3
2017,5,12,19,0,48.0,12.0,4.1,10.0,13.0,22.62,0.0
2017,5,12,19,15,24.0,6.0,4.1,10.0,6.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,97.5,14.0,2.8,7.5,21.0,12.73,0.0
2017,5,13,5,30,195.0,28.0,2.9,8.0,42.0,22.01,10.21
2017,5,13,5,45,315.5,39.5,3.05,8.5,84.0,32.03,22.5
2017,5,13,6,0,436.0,51.0,3.2,9.0,126.0,40.46,30.74
2017,5,13,6,15,510.5,59.0,3.25,9.0,175.5,45.4,35.61
2017,5,13,6,30,585.0,67.0,3.3,9.0,225.0,50.21,40.16
2017,5,13,6,45,638.0,72.5,3.35,9.5,278.0,52.75,42.42
2017,5,13,7,0,691.0,78.0,3.4,10.0,331.0,55.24,44.51
2017,5,13,7,15,726.0,82.5,3.3,10.0,384.0,56.79,45.77
2017,5,13,7,30,761.0,87.0,3.2,10.0,437.0,64.2,52.26
2017,5,13,7,45,786.5,91.0,3.1,10.5,489.0,117.81,67.53
2017,5,13,8,0,812.0,95.0,3.0,11.0,541.0,175.25,106.02
2017,5,13,8,15,831.5,98.0,2.85,11.5,590.0,233.67,154.16
2017,5,13,8,30,851.0,101.0,2.7,12.0,639.0,294.04,207.37
2017,5,13,8,45,864.5,104.0,2.55,12.5,684.0,354.22,261.22
2017,5,13,9,0,878.0,107.0,2.4,13.0,729.0,419.26,317.83
2017,5,13,9,15,889.0,109.5,2.35,13.0,769.0,478.28,369.01
2017,5,13,9,30,900.0,112.0,2.3,13.0,809.0,537.09,418.44
2017,5,13,9,45,909.5,113.0,2.25,13.0,843.5,593.41,464.37
2017,5,13,10,0,919.0,114.0,2.2,13.0,878.0,648.82,508.1
2017,5,13,10,15,925.0,115.5,2.25,13.0,905.5,701.28,548.88
2017,5,13,10,30,931.0,117.0,2.3,13.0,933.0,752.03,587.38
2017,5,13,10,45,934.5,118.0,2.4,13.5,953.5,798.58,620.4
2017,5,13,11,0,938.0,119.0,2.5,14.0,974.0,842.77,650.18
2017,5,13,11,15,940.0,120.0,2.6,14.0,987.0,883.22,678.34
2017,5,13,11,30,942.0,121.0,2.7,14.0,1000.0,920.87,704.48
2017,5,13,11,45,941.5,122.0,2.85,14.0,1005.5,953.36,727.47
2017,5,13,12,0,941.0,123.0,3.0,14.0,1011.0,982.63,748.31
2017,5,13,12,15,940.5,123.0,3.1,14.0,1008.5,1007.61,765.88
2017,5,13,12,30,940.0,123.0,3.2,14.0,1006.0,1029.12,781.2
2017,5,13,12,45,936.5,123.0,3.35,14.0,995.5,1044.12,792.68
2017,5,13,13,0,933.0,123.0,3.5,14.0,985.0,1055.37,801.79
2017,5,13,13,15,929.0,122.0,3.6,14.0,967.5,1061.32,807.05
2017,5,13,13,30,925.0,121.0,3.7,14.0,950.0,1063.43,809.87
2017,5,13,13,45,920.5,119.0,3.8,14.0,925.5,1060.16,809.2
2017,5,13,14,0,916.0,117.0,3.9,14.0,901.0,1053.06,806.07
2017,5,13,14,15,908.5,115.5,3.95,13.5,869.5,1039.73,799.92
2017,5,13,14,30,901.0,114.0,4.0,13.0,838.0,1022.79,791.36
2017,5,13,14,45,890.5,112.0,4.1,13.0,800.5,998.9,776.86
2017,5,13,15,0,880.0,110.0,4.2,13.0,763.0,971.77,760.06
2017,5,13,15,15,867.0,107.5,4.25,13.0,720.5,938.7,738.74
2017,5,13,15,30,854.0,105.0,4.3,13.0,678.0,911.62,721.74
2017,5,13,15,45,836.5,102.5,4.35,13.0,631.0,868.93,693.2
2017,5,13,16,0,819.0,100.0,4.4,13.0,584.0,824.22,662.88
2017,5,13,16,15,796.5,96.5,4.4,12.5,533.5,772.6,627.76
2017,5,13,16,30,774.0,93.0,4.4,12.0,483.0,719.94,591.13
2017,5,13,16,45,743.5,88.5,4.4,12.0,431.0,659.63,546.61
2017,5,13,17,0,713.0,84.0,4.4,12.0,379.0,602.76,502.58
2017,5,13,17,15,671.0,79.0,4.25,11.5,326.5,535.86,448.98
2017,5,13,17,30,629.0,74.0,4.1,11.0,274.0,471.27,395.55
2017,5,13,17,45,569.0,67.0,4.0,11.0,223.0,397.58,332.29
2017,5,13,18,0,509.0,60.0,3.9,11.0,172.0,328.97,271.54
2017,5,13,18,15,417.0,50.0,3.8,10.5,126.0,249.34,200.99
2017,5,13,18,30,325.0,40.0,3.7,10.0,80.0,179.52,137.69
2017,5,13,18,45,190.5,26.5,3.6,10.0,47.0,100.88,59.1
2017,5,13,19,0,56.0,13.0,3.5,10.0,14.0,25.5,0.0
2017,5,13,19,15,28.0,6.5,3.45,9.5,7.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,99.5,14.0,2.25,7.5,21.5,12.73,0.0
2017,5,14,5,30,199.0,28.0,2.3,8.0,43.0,21.99,10.75
2017,5,14,5,45,311.5,39.5,2.35,8.5,84.0,31.89,22.45
2017,5,14,6,0,424.0,51.0,2.4,9.0,125.0,40.3,30.64
2017,5,14,6,15,496.5,59.0,2.35,9.0,173.5,45.23,35.49
2017,5,14,6,30,569.0,67.0,2.3,9.0,222.0,50.02,40.01
2017,5,14,6,45,619.5,73.0,2.25,9.5,274.0,52.94,42.6
2017,5,14,7,0,670.0,79.0,2.2,10.0,326.0,55.76,44.98
2017,5,14,7,15,705.0,84.0,2.1,10.5,378.5,57.61,46.43
2017,5,14,7,30,740.0,89.0,2.0,11.0,431.0,65.53,53.23
2017,5,14,7,45,765.0,93.5,1.95,11.5,482.0,118.79,68.58
2017,5,14,8,0,790.0,98.0,1.9,12.0,533.0,175.18,106.29
2017,5,14,8,15,809.5,101.0,1.85,12.0,581.5,232.21,153.17
2017,5,14,8,30,829.0,104.0,1.8,12.0,630.0,291.2,205.12
2017,5,14,8,45,843.5,107.5,1.75,12.5,674.5,350.73,257.91
2017,5,14,9,0,858.0,111.0,1.7,13.0,719.0,411.12,310.43
2017,5,14,9,15,869.5,113.0,1.65,13.0,758.5,472.83,362.99
2017,5,14,9,30,881.0,115.0,1.6,13.0,798.0,530.35,410.71
2017,5,14,9,45,881.5,121.5,1.6,13.0,830.5,585.27,455.09
2017,5,14,10,0,882.0,128.0,1.6,13.0,863.0,638.48,496.72
2017,5,14,10,15,888.5,130.0,1.6,13.0,890.5,689.92,535.87
2017,5,14,10,30,895.0,132.0,1.6,13.0,918.0,739.79,572.82
2017,5,14,10,45,899.0,133.0,1.65,13.5,938.5,785.2,604.84
2017,5,14,11,0,903.0,134.0,1.7,14.0,959.0,828.41,633.21
2017,5,14,11,15,906.0,135.0,1.75,14.0,972.5,868.42,660.32
2017,5,14,11,30,909.0,136.0,1.8,14.0,986.0,905.83,685.53
2017,5,14,11,45,910.0,136.5,1.85,14.0,992.0,938.26,707.31
2017,5,14,12,0,911.0,137.0,1.9,14.0,998.0,967.67,727.1
2017,5,14,12,15,911.0,136.5,1.95,14.0,995.5,992.06,743.6
2017,5,14,12,30,911.0,136.0,2.0,14.0,993.0,1013.11,757.99
2017,5,14,12,45,908.0,136.0,2.1,14.0,983.5,1028.26,769.26
2017,5,14,13,0,905.0,136.0,2.2,14.0,974.0,1039.79,778.32
2017,5,14,13,15,901.0,135.0,2.3,14.0,956.5,1045.67,783.8
2017,5,14,13,30,897.0,134.0,2.4,14.0,939.0,1047.8,786.98
2017,5,14,13,45,892.5,132.0,2.55,14.0,915.0,1044.69,787.37
2017,5,14,14,0,888.0,130.0,2.7,14.0,891.0,1037.86,785.36
2017,5,14,14,15,880.0,128.0,2.8,14.0,859.5,1023.88,778.09
2017,5,14,14,30,872.0,126.0,2.9,14.0,828.0,1006.38,768.51
2017,5,14,14,45,862.0,123.5,3.0,14.0,791.0,983.02,754.92
2017,5,14,15,0,852.0,121.0,3.1,14.0,754.0,966.49,746.03
2017,5,14,15,15,838.0,118.5,3.15,13.5,711.5,932.82,726.06
2017,5,14,15,30,824.0,116.0,3.2,13.0,669.0,896.5,704.08
2017,5,14,15,45,807.0,112.0,3.3,13.0,622.5,853.45,675.96
2017,5,14,16,0,790.0,108.0,3.4,13.0,576.0,808.43,645.98
2017,5,14,16,15,766.5,104.0,3.4,12.5,526.5,756.49,610.95
2017,5,14,16,30,743.0,100.0,3.4,12.0,477.0,707.12,577.13
2017,5,14,16,45,713.0,95.0,3.4,12.0,425.5,647.95,533.92
2017,5,14,17,0,683.0,90.0,3.4,12.0,374.0,589.21,488.47
2017,5,14,17,15,640.5,84.5,3.3,11.5,322.0,522.8,435.98
2017,5,14,17,30,598.0,79.0,3.2,11.0,270.0,458.77,383.64
2017,5,14,17,45,536.5,71.0,3.15,11.0,220.0,384.71,320.71
2017,5,14,18,0,475.0,63.0,3.1,11.0,170.0,315.95,260.39
2017,5,14,18,15,385.0,53.0,3.0,10.5,125.0,238.94,192.5
2017,5,14,18,30,295.0,43.0,2.9,10.0,80.0,170.85,131.26
2017,5,14,18,45,169.5,28.0,2.85,10.0,47.5,96.89,58.98
2017,5,14,19,0,44.0,13.0,2.8,10.0,15.0,22.58,0.0
2017,5,14,19,15,22.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
