Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,86.5,15.0,1.95,8.0,22.0,13.64,0.0
2017,5,15,5,30,173.0,30.0,2.0,8.0,44.0,23.51,12.36
2017,5,15,5,45,285.5,42.0,2.05,8.5,84.5,32.52,23.07
2017,5,15,6,0,398.0,54.0,2.1,9.0,125.0,42.8,32.91
2017,5,15,6,15,471.0,63.0,2.1,9.5,173.0,48.46,38.35
2017,5,15,6,30,544.0,72.0,2.1,10.0,221.0,53.92,43.38
2017,5,15,6,45,596.0,78.5,2.1,10.5,273.0,57.05,46.13
2017,5,15,7,0,648.0,85.0,2.1,11.0,325.0,60.06,48.65
2017,5,15,7,15,683.5,90.0,2.05,11.0,377.0,61.7,49.98
2017,5,15,7,30,719.0,95.0,2.0,11.0,429.0,63.92,51.79
2017,5,15,7,45,745.5,99.5,2.0,11.5,480.0,116.52,67.17
2017,5,15,8,0,772.0,104.0,2.0,12.0,531.0,177.94,109.36
2017,5,15,8,15,792.5,107.5,1.95,12.0,579.5,234.43,155.74
2017,5,15,8,30,813.0,111.0,1.9,12.0,628.0,293.03,207.22
2017,5,15,8,45,828.5,114.0,1.9,12.5,672.5,351.5,259.12
2017,5,15,9,0,844.0,117.0,1.9,13.0,717.0,410.97,310.98
2017,5,15,9,15,855.5,119.5,1.95,13.0,756.5,469.03,361.18
2017,5,15,9,30,867.0,122.0,2.0,13.0,796.0,529.21,411.5
2017,5,15,9,45,875.5,124.0,2.1,13.5,830.0,583.99,455.74
2017,5,15,10,0,884.0,126.0,2.2,14.0,864.0,637.86,497.92
2017,5,15,10,15,890.5,128.0,2.3,14.0,891.5,689.31,538.08
2017,5,15,10,30,897.0,130.0,2.4,14.0,919.0,739.18,576.18
2017,5,15,10,45,902.5,130.5,2.55,14.5,940.0,785.27,609.72
2017,5,15,11,0,908.0,131.0,2.7,15.0,961.0,829.26,639.76
2017,5,15,11,15,910.5,131.5,2.8,15.0,974.0,868.53,667.15
2017,5,15,11,30,913.0,132.0,2.9,15.0,987.0,905.13,692.62
2017,5,15,11,45,915.0,132.0,3.05,15.0,993.0,938.02,715.88
2017,5,15,12,0,917.0,132.0,3.2,15.0,999.0,967.92,737.13
2017,5,15,12,15,916.5,132.0,3.3,15.0,997.0,992.36,754.33
2017,5,15,12,30,916.0,132.0,3.4,15.0,995.0,1013.43,769.35
2017,5,15,12,45,918.5,128.5,3.5,15.0,986.5,1030.57,781.82
2017,5,15,13,0,921.0,125.0,3.6,15.0,978.0,1044.11,792.0
2017,5,15,13,15,917.5,124.0,3.7,15.0,961.0,1050.47,797.46
2017,5,15,13,30,914.0,123.0,3.8,15.0,944.0,1053.04,800.56
2017,5,15,13,45,911.5,120.0,3.9,15.0,921.0,1050.77,800.51
2017,5,15,14,0,909.0,117.0,4.0,15.0,898.0,1044.68,798.01
2017,5,15,14,15,902.0,115.5,4.1,14.5,867.5,1031.93,792.54
2017,5,15,14,30,895.0,114.0,4.2,14.0,837.0,1015.59,784.67
2017,5,15,14,45,888.0,111.0,4.3,14.0,800.5,994.15,771.9
2017,5,15,15,0,881.0,108.0,4.4,14.0,764.0,969.34,757.04
2017,5,15,15,15,869.0,105.5,4.45,13.5,722.0,937.23,737.86
2017,5,15,15,30,857.0,103.0,4.5,13.0,680.0,902.35,716.48
2017,5,15,15,45,842.0,100.0,4.55,13.0,634.0,869.85,695.24
2017,5,15,16,0,827.0,97.0,4.6,13.0,588.0,826.6,665.77
2017,5,15,16,15,806.0,93.5,4.6,12.5,538.5,776.03,631.32
2017,5,15,16,30,785.0,90.0,4.6,12.0,489.0,724.29,595.3
2017,5,15,16,45,756.5,86.0,4.6,12.0,437.5,665.69,552.03
2017,5,15,17,0,728.0,82.0,4.6,12.0,386.0,610.02,509.04
2017,5,15,17,15,688.0,77.0,4.5,11.5,333.5,543.81,456.12
2017,5,15,17,30,648.0,72.0,4.4,11.0,281.0,479.69,403.16
2017,5,15,17,45,587.5,65.5,4.35,11.0,229.5,405.47,339.45
2017,5,15,18,0,527.0,59.0,4.3,11.0,178.0,336.36,278.19
2017,5,15,18,15,438.0,50.0,4.2,10.5,132.0,258.15,208.64
2017,5,15,18,30,349.0,41.0,4.1,10.0,86.0,189.27,146.01
2017,5,15,18,45,210.0,28.0,4.05,10.0,51.5,109.56,69.06
2017,5,15,19,0,71.0,15.0,4.0,10.0,17.0,31.03,0.0
2017,5,15,19,15,35.5,7.5,3.95,9.5,8.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,97.0,14.5,3.2,9.0,22.5,13.19,0.0
2017,5,16,5,30,194.0,29.0,3.3,9.0,45.0,22.72,12.05
2017,5,16,5,45,291.5,41.5,3.45,9.5,84.0,32.11,22.64
2017,5,16,6,0,389.0,54.0,3.6,10.0,123.0,42.65,32.64
2017,5,16,6,15,458.0,62.5,3.7,10.0,170.0,47.86,37.72
2017,5,16,6,30,527.0,71.0,3.8,10.0,217.0,52.9,42.44
2017,5,16,6,45,556.0,78.5,3.9,10.5,260.5,56.71,45.81
2017,5,16,7,0,585.0,86.0,4.0,11.0,304.0,60.29,48.85
2017,5,16,7,15,432.5,134.5,4.0,11.0,309.0,91.95,76.97
2017,5,16,7,30,280.0,183.0,4.0,11.0,314.0,127.84,108.4
2017,5,16,7,45,374.5,185.0,4.05,11.5,380.5,158.58,115.43
2017,5,16,8,0,469.0,187.0,4.1,12.0,447.0,193.7,136.09
2017,5,16,8,15,294.0,237.5,4.1,12.0,405.5,234.62,177.47
2017,5,16,8,30,119.0,288.0,4.1,12.0,364.0,254.35,201.03
2017,5,16,8,45,163.0,310.0,4.1,12.0,421.5,296.64,234.41
2017,5,16,9,0,207.0,332.0,4.1,12.0,479.0,344.38,272.48
2017,5,16,9,15,288.0,335.0,4.1,12.0,552.0,395.33,313.0
2017,5,16,9,30,369.0,338.0,4.1,12.0,625.0,459.1,363.88
2017,5,16,9,45,297.5,371.5,4.15,12.5,609.5,472.93,374.82
2017,5,16,10,0,226.0,405.0,4.2,13.0,594.0,480.58,380.05
2017,5,16,10,15,179.5,421.0,4.15,12.5,574.0,480.94,380.58
2017,5,16,10,30,133.0,437.0,4.1,12.0,554.0,476.69,377.13
2017,5,16,10,45,132.0,447.5,4.1,12.0,566.5,496.85,392.47
2017,5,16,11,0,131.0,458.0,4.1,12.0,579.0,516.75,407.4
2017,5,16,11,15,181.0,463.5,4.1,12.0,632.5,573.42,451.33
2017,5,16,11,30,231.0,469.0,4.1,12.0,686.0,633.24,497.01
2017,5,16,11,45,197.5,475.5,4.1,12.5,662.0,622.98,487.3
2017,5,16,12,0,164.0,482.0,4.1,13.0,638.0,610.01,475.93
2017,5,16,12,15,195.0,478.0,4.1,13.0,663.0,644.83,502.86
2017,5,16,12,30,226.0,474.0,4.1,13.0,688.0,679.97,529.67
2017,5,16,12,45,236.5,467.0,4.1,13.0,688.5,692.09,539.03
2017,5,16,13,0,247.0,460.0,4.1,13.0,689.0,716.47,557.3
2017,5,16,13,15,161.0,442.5,4.15,13.0,591.0,606.08,474.26
2017,5,16,13,30,75.0,425.0,4.2,13.0,493.0,490.91,386.02
2017,5,16,13,45,44.0,340.0,4.3,13.0,379.5,374.7,297.09
2017,5,16,14,0,13.0,255.0,4.4,13.0,266.0,246.64,195.95
2017,5,16,14,15,11.5,244.0,4.4,12.5,254.0,235.06,187.51
2017,5,16,14,30,10.0,233.0,4.4,12.0,242.0,223.41,178.74
2017,5,16,14,45,13.5,246.0,4.45,12.0,257.0,239.85,192.51
2017,5,16,15,0,17.0,259.0,4.5,12.0,272.0,256.57,206.49
2017,5,16,15,15,21.0,256.5,4.45,12.0,271.5,258.54,208.64
2017,5,16,15,30,25.0,254.0,4.4,12.0,271.0,260.44,210.81
2017,5,16,15,45,13.5,211.5,4.35,12.0,221.0,208.09,168.33
2017,5,16,16,0,2.0,169.0,4.3,12.0,171.0,156.69,126.1
2017,5,16,16,15,1.0,153.0,4.2,11.5,154.0,140.85,113.56
2017,5,16,16,30,0.0,137.0,4.1,11.0,137.0,125.07,100.88
2017,5,16,16,45,0.0,95.0,4.05,11.0,95.0,84.86,67.17
2017,5,16,17,0,0.0,53.0,4.0,11.0,53.0,46.79,34.8
2017,5,16,17,15,0.0,45.5,3.9,11.0,45.5,40.14,29.18
2017,5,16,17,30,0.0,38.0,3.8,11.0,38.0,33.49,23.48
2017,5,16,17,45,225.5,51.0,3.7,11.0,102.5,189.42,159.22
2017,5,16,18,0,451.0,64.0,3.6,11.0,167.0,305.56,253.09
2017,5,16,18,15,366.5,53.5,3.55,10.5,123.5,231.75,187.3
2017,5,16,18,30,282.0,43.0,3.5,10.0,80.0,165.71,127.96
2017,5,16,18,45,161.5,28.5,3.5,10.0,48.0,95.86,61.76
2017,5,16,19,0,41.0,14.0,3.5,10.0,16.0,22.79,0.0
2017,5,16,19,15,20.5,7.0,3.55,10.0,8.0,6.37,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,97.5,16.0,2.35,8.0,24.0,14.55,0.0
2017,5,17,5,30,195.0,32.0,2.4,8.0,48.0,25.08,14.31
2017,5,17,5,45,301.0,44.5,2.5,8.5,89.5,34.43,24.85
2017,5,17,6,0,407.0,57.0,2.6,9.0,131.0,45.31,35.21
2017,5,17,6,15,479.5,66.0,2.55,9.5,180.0,50.87,40.54
2017,5,17,6,30,552.0,75.0,2.5,10.0,229.0,56.25,45.49
2017,5,17,6,45,606.5,81.0,2.45,10.5,282.0,58.89,47.79
2017,5,17,7,0,661.0,87.0,2.4,11.0,335.0,61.47,49.91
2017,5,17,7,15,696.5,92.5,2.25,11.0,387.5,63.44,51.52
2017,5,17,7,30,732.0,98.0,2.1,11.0,440.0,67.08,54.58
2017,5,17,7,45,759.0,102.0,1.95,11.5,491.5,120.08,69.38
2017,5,17,8,0,786.0,106.0,1.8,12.0,543.0,182.05,112.0
2017,5,17,8,15,806.0,109.5,1.75,12.0,591.5,239.18,158.9
2017,5,17,8,30,826.0,113.0,1.7,12.0,640.0,298.35,210.79
2017,5,17,8,45,840.5,116.0,1.65,12.5,684.5,357.16,262.76
2017,5,17,9,0,855.0,119.0,1.6,13.0,729.0,416.84,314.46
2017,5,17,9,15,866.5,121.0,1.6,13.5,768.5,474.99,363.63
2017,5,17,9,30,878.0,123.0,1.6,14.0,808.0,535.24,412.6
2017,5,17,9,45,900.5,116.5,1.6,14.5,845.5,591.09,456.71
2017,5,17,10,0,923.0,110.0,1.6,15.0,883.0,647.18,499.54
2017,5,17,10,15,929.0,111.5,1.65,15.0,910.5,699.51,539.44
2017,5,17,10,30,935.0,113.0,1.7,15.0,938.0,750.13,577.12
2017,5,17,10,45,941.5,112.0,1.75,15.0,959.0,796.99,610.4
2017,5,17,11,0,948.0,111.0,1.8,15.0,980.0,841.71,640.78
2017,5,17,11,15,950.5,112.0,1.85,15.0,994.0,882.64,668.34
2017,5,17,11,30,953.0,113.0,1.9,15.0,1008.0,920.78,693.91
2017,5,17,11,45,952.0,114.5,1.95,15.5,1013.5,953.38,714.34
2017,5,17,12,0,951.0,116.0,2.0,16.0,1019.0,982.71,732.56
2017,5,17,12,15,951.0,116.0,2.05,16.0,1017.5,1008.19,749.61
2017,5,17,12,30,951.0,116.0,2.1,16.0,1016.0,1030.2,764.49
2017,5,17,12,45,946.0,118.0,2.15,16.0,1005.5,1045.73,775.25
2017,5,17,13,0,941.0,120.0,2.2,16.0,995.0,1057.51,783.75
2017,5,17,13,15,937.5,119.0,2.25,16.0,977.5,1063.97,788.96
2017,5,17,13,30,934.0,118.0,2.3,16.0,960.0,1066.59,791.85
2017,5,17,13,45,932.0,115.0,2.35,16.0,936.5,1064.79,792.02
2017,5,17,14,0,930.0,112.0,2.4,16.0,913.0,1059.1,789.83
2017,5,17,14,15,922.5,110.5,2.45,16.0,881.5,1045.69,782.69
2017,5,17,14,30,915.0,109.0,2.5,16.0,850.0,1028.63,773.27
2017,5,17,14,45,906.0,107.0,2.55,16.0,813.0,1006.04,760.22
2017,5,17,15,0,897.0,105.0,2.6,16.0,776.0,980.13,744.94
2017,5,17,15,15,884.0,102.5,2.7,15.5,733.0,946.78,726.32
2017,5,17,15,30,871.0,100.0,2.8,15.0,690.0,910.66,705.49
2017,5,17,15,45,856.5,97.0,2.9,15.0,643.5,878.11,685.52
2017,5,17,16,0,842.0,94.0,3.0,15.0,597.0,834.91,657.59
2017,5,17,16,15,820.5,90.5,3.05,14.5,546.5,783.52,624.1
2017,5,17,16,30,799.0,87.0,3.1,14.0,496.0,730.96,588.97
2017,5,17,16,45,770.0,83.0,3.2,14.0,444.0,671.56,546.89
2017,5,17,17,0,741.0,79.0,3.3,14.0,392.0,612.32,502.96
2017,5,17,17,15,702.0,74.5,3.35,13.5,339.0,549.3,454.16
2017,5,17,17,30,663.0,70.0,3.4,13.0,286.0,485.82,403.14
2017,5,17,17,45,604.5,64.0,3.45,12.5,234.5,412.61,342.17
2017,5,17,18,0,546.0,58.0,3.5,12.0,183.0,344.26,282.98
2017,5,17,18,15,460.5,49.0,3.35,11.5,136.5,266.58,214.45
2017,5,17,18,30,375.0,40.0,3.2,11.0,90.0,197.88,152.41
2017,5,17,18,45,242.5,27.5,3.05,10.5,55.0,121.22,79.94
2017,5,17,19,0,110.0,15.0,2.9,10.0,20.0,40.67,0.0
2017,5,17,19,15,55.0,7.5,2.8,10.0,10.0,17.28,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,131.5,14.0,1.55,9.5,25.5,11.28,0.0
2017,5,18,5,30,263.0,28.0,1.5,10.0,51.0,22.82,12.67
2017,5,18,5,45,363.5,39.0,1.5,10.5,93.0,31.13,21.8
2017,5,18,6,0,464.0,50.0,1.5,11.0,135.0,39.12,29.44
2017,5,18,6,15,532.0,57.0,1.4,11.0,184.0,43.3,33.53
2017,5,18,6,30,600.0,64.0,1.3,11.0,233.0,47.38,37.35
2017,5,18,6,45,641.5,71.0,1.25,11.5,284.0,51.17,40.68
2017,5,18,7,0,683.0,78.0,1.2,12.0,335.0,54.76,43.73
2017,5,18,7,15,717.0,82.5,1.25,12.5,387.5,56.31,44.87
2017,5,18,7,30,751.0,87.0,1.3,13.0,440.0,65.96,53.16
2017,5,18,7,45,774.5,91.5,1.4,13.5,490.5,119.56,67.71
2017,5,18,8,0,798.0,96.0,1.5,14.0,541.0,176.08,105.62
2017,5,18,8,15,817.5,99.5,1.6,14.5,589.5,233.71,152.49
2017,5,18,8,30,837.0,103.0,1.7,15.0,638.0,293.3,204.15
2017,5,18,8,45,853.5,105.0,1.85,15.5,683.5,352.42,256.28
2017,5,18,9,0,870.0,107.0,2.0,16.0,729.0,416.88,311.8
2017,5,18,9,15,881.0,109.0,2.0,16.5,768.5,474.65,360.56
2017,5,18,9,30,892.0,111.0,2.0,17.0,808.0,532.23,407.53
2017,5,18,9,45,903.0,111.5,2.05,17.5,843.0,588.13,451.81
2017,5,18,10,0,914.0,112.0,2.1,18.0,878.0,643.3,494.08
2017,5,18,10,15,920.0,113.5,2.1,18.0,905.5,695.13,533.31
2017,5,18,10,30,926.0,115.0,2.1,18.0,933.0,745.28,570.28
2017,5,18,10,45,932.0,114.5,2.15,18.0,954.5,791.79,603.36
2017,5,18,11,0,938.0,114.0,2.2,18.0,976.0,836.15,633.46
2017,5,18,11,15,940.5,114.5,2.2,18.0,989.0,876.22,659.98
2017,5,18,11,30,943.0,115.0,2.2,18.0,1002.0,913.54,684.46
2017,5,18,11,45,945.5,114.0,2.25,18.5,1008.0,946.57,705.11
2017,5,18,12,0,948.0,113.0,2.3,19.0,1014.0,976.51,723.64
2017,5,18,12,15,947.5,113.0,2.3,19.0,1012.0,1001.37,739.66
2017,5,18,12,30,947.0,113.0,2.3,19.0,1010.0,1022.77,753.48
2017,5,18,12,45,938.0,117.5,2.35,19.0,998.0,1036.75,763.14
2017,5,18,13,0,929.0,122.0,2.4,19.0,986.0,1046.93,770.54
2017,5,18,13,15,925.5,121.0,2.4,19.0,969.0,1053.32,775.06
2017,5,18,13,30,922.0,120.0,2.4,19.0,952.0,1055.91,777.28
2017,5,18,13,45,917.5,118.5,2.45,19.0,928.0,1053.18,776.81
2017,5,18,14,0,913.0,117.0,2.5,19.0,904.0,1046.67,774.05
2017,5,18,14,15,905.5,115.5,2.5,18.5,873.5,1033.46,767.95
2017,5,18,14,30,898.0,114.0,2.5,18.0,843.0,1016.67,759.62
2017,5,18,14,45,889.0,111.5,2.55,18.0,806.0,993.88,746.45
2017,5,18,15,0,880.0,109.0,2.6,18.0,769.0,967.81,731.1
2017,5,18,15,15,867.5,106.5,2.6,17.5,727.0,935.39,712.26
2017,5,18,15,30,855.0,104.0,2.6,17.0,685.0,908.79,697.32
2017,5,18,15,45,838.0,101.5,2.6,17.0,638.0,866.74,670.11
2017,5,18,16,0,821.0,99.0,2.6,17.0,591.0,822.67,641.28
2017,5,18,16,15,799.0,95.5,2.55,16.5,541.5,771.66,607.86
2017,5,18,16,30,777.0,92.0,2.5,16.0,492.0,719.58,573.01
2017,5,18,16,45,748.5,87.5,2.5,16.0,440.0,660.91,531.69
2017,5,18,17,0,720.0,83.0,2.5,16.0,388.0,605.14,490.44
2017,5,18,17,15,680.0,78.0,2.45,15.5,336.0,539.46,440.23
2017,5,18,17,30,640.0,73.0,2.4,15.0,284.0,475.88,389.86
2017,5,18,17,45,586.5,66.0,2.35,14.5,233.5,405.34,331.98
2017,5,18,18,0,533.0,59.0,2.3,14.0,183.0,339.19,275.56
2017,5,18,18,15,448.5,50.0,2.25,13.5,137.0,262.65,209.18
2017,5,18,18,30,364.0,41.0,2.2,13.0,91.0,194.95,149.0
2017,5,18,18,45,237.5,28.5,2.15,12.5,56.0,120.66,80.24
2017,5,18,19,0,111.0,16.0,2.1,12.0,21.0,50.93,0.0
2017,5,18,19,15,55.5,8.0,2.1,12.0,10.5,17.85,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,5,15,139.0,14.0,0.85,11.5,26.5,11.23,0.0
2017,5,19,5,30,278.0,28.0,0.9,12.0,53.0,22.76,12.72
2017,5,19,5,45,381.5,38.0,0.95,12.5,95.5,30.19,20.84
2017,5,19,6,0,485.0,48.0,1.0,13.0,138.0,37.36,27.67
2017,5,19,6,15,550.5,55.0,1.0,13.0,187.0,41.64,31.79
2017,5,19,6,30,616.0,62.0,1.0,13.0,236.0,45.8,35.64
2017,5,19,6,45,661.0,67.0,1.0,13.5,287.5,48.17,37.67
2017,5,19,7,0,706.0,72.0,1.0,14.0,339.0,55.35,43.9
2017,5,19,7,15,738.0,76.5,1.05,14.5,391.5,57.33,45.41
2017,5,19,7,30,770.0,81.0,1.1,15.0,444.0,61.98,49.24
2017,5,19,7,45,794.0,84.5,1.15,15.5,494.5,115.93,63.35
2017,5,19,8,0,818.0,88.0,1.2,16.0,545.0,172.81,101.17
2017,5,19,8,15,836.0,90.5,1.15,16.5,593.0,230.45,147.67
2017,5,19,8,30,854.0,93.0,1.1,17.0,641.0,295.74,203.15
2017,5,19,8,45,868.0,95.5,1.1,17.5,685.5,354.65,254.16
2017,5,19,9,0,882.0,98.0,1.1,18.0,730.0,414.21,304.74
2017,5,19,9,15,893.0,100.0,1.05,18.5,769.5,472.47,352.59
2017,5,19,9,30,904.0,102.0,1.0,19.0,809.0,530.53,398.37
2017,5,19,9,45,912.0,103.5,1.0,19.5,843.0,586.1,440.86
2017,5,19,10,0,920.0,105.0,1.0,20.0,877.0,640.64,481.01
2017,5,19,10,15,926.0,106.5,0.95,20.0,905.0,692.64,518.36
2017,5,19,10,30,932.0,108.0,0.9,20.0,933.0,742.94,553.29
2017,5,19,10,45,936.0,109.0,0.9,20.5,953.5,789.42,583.18
2017,5,19,11,0,940.0,110.0,0.9,21.0,974.0,833.62,610.06
2017,5,19,11,15,942.5,110.5,0.85,21.0,987.5,873.68,634.24
2017,5,19,11,30,945.0,111.0,0.8,21.0,1001.0,910.98,656.32
2017,5,19,11,45,946.0,111.5,0.75,21.5,1007.0,944.05,674.18
2017,5,19,12,0,947.0,112.0,0.7,22.0,1013.0,973.99,689.85
2017,5,19,12,15,946.5,112.0,0.7,22.0,1011.0,998.8,704.63
2017,5,19,12,30,946.0,112.0,0.7,22.0,1009.0,1020.14,717.38
2017,5,19,12,45,943.5,112.5,0.75,22.0,999.0,1036.47,728.31
2017,5,19,13,0,941.0,113.0,0.8,22.0,989.0,1049.11,737.19
2017,5,19,13,15,937.5,112.0,0.9,22.0,972.0,1055.47,743.55
2017,5,19,13,30,934.0,111.0,1.0,22.0,955.0,1058.0,747.73
2017,5,19,13,45,928.0,110.5,1.15,22.0,930.5,1054.71,749.45
2017,5,19,14,0,922.0,110.0,1.3,22.0,906.0,1047.64,748.82
2017,5,19,14,15,915.0,108.5,1.45,21.5,875.5,1034.8,745.93
2017,5,19,14,30,908.0,107.0,1.6,21.0,845.0,1018.34,740.62
2017,5,19,14,45,899.0,105.0,1.75,21.0,808.0,995.9,729.87
2017,5,19,15,0,890.0,103.0,1.9,21.0,771.0,970.17,716.76
2017,5,19,15,15,877.5,100.5,1.95,20.5,729.0,937.5,698.98
2017,5,19,15,30,865.0,98.0,2.0,20.0,687.0,902.07,679.14
2017,5,19,15,45,850.0,95.0,2.15,20.0,641.0,861.35,655.03
2017,5,19,16,0,835.0,92.0,2.3,20.0,595.0,825.92,634.03
2017,5,19,16,15,814.5,89.0,2.3,19.5,545.5,776.28,602.5
2017,5,19,16,30,794.0,86.0,2.3,19.0,496.0,725.44,569.5
2017,5,19,16,45,767.5,82.0,2.3,18.5,444.5,668.19,530.94
2017,5,19,17,0,741.0,78.0,2.3,18.0,393.0,610.9,490.48
2017,5,19,17,15,703.5,73.0,2.25,17.0,341.0,545.83,442.17
2017,5,19,17,30,666.0,68.0,2.2,16.0,289.0,485.01,395.11
2017,5,19,17,45,614.0,62.0,2.15,15.5,238.5,415.22,338.22
2017,5,19,18,0,562.0,56.0,2.1,15.0,188.0,349.63,282.57
2017,5,19,18,15,481.0,48.0,2.0,14.5,141.5,274.18,217.3
2017,5,19,18,30,400.0,40.0,1.9,14.0,95.0,207.11,157.7
2017,5,19,18,45,272.0,28.0,1.85,13.5,59.0,130.72,87.78
2017,5,19,19,0,144.0,16.0,1.8,13.0,23.0,60.62,0.0
2017,5,19,19,15,72.0,8.0,1.75,13.0,11.5,21.01,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,136.0,15.0,0.8,11.0,27.5,12.08,0.0
2017,5,20,5,30,272.0,30.0,0.7,11.0,55.0,24.53,14.43
2017,5,20,5,45,370.5,40.5,0.65,11.5,97.0,32.33,22.86
2017,5,20,6,0,469.0,51.0,0.6,12.0,139.0,39.84,30.04
2017,5,20,6,15,534.5,58.5,0.5,12.5,187.5,44.41,34.37
2017,5,20,6,30,600.0,66.0,0.4,13.0,236.0,48.83,38.39
2017,5,20,6,45,644.0,72.0,0.35,13.5,287.5,51.81,40.95
2017,5,20,7,0,688.0,78.0,0.3,14.0,339.0,54.65,43.3
2017,5,20,7,15,720.0,82.5,0.3,14.5,390.5,56.19,44.43
2017,5,20,7,30,752.0,87.0,0.3,15.0,442.0,66.66,53.34
2017,5,20,7,45,776.5,90.5,0.3,15.5,492.5,119.51,66.65
2017,5,20,8,0,801.0,94.0,0.3,16.0,543.0,175.37,103.36
2017,5,20,8,15,819.0,97.0,0.3,16.5,590.5,232.35,148.67
2017,5,20,8,30,837.0,100.0,0.3,17.0,638.0,291.08,198.16
2017,5,20,8,45,850.5,102.5,0.35,17.5,682.0,354.62,251.85
2017,5,20,9,0,864.0,105.0,0.4,18.0,726.0,413.01,300.68
2017,5,20,9,15,874.5,107.0,0.35,18.5,764.5,470.05,346.42
2017,5,20,9,30,885.0,109.0,0.3,19.0,803.0,526.86,390.04
2017,5,20,9,45,891.0,112.0,0.3,19.5,836.0,581.6,430.83
2017,5,20,10,0,897.0,115.0,0.3,20.0,869.0,635.16,469.2
2017,5,20,10,15,902.5,116.5,0.3,20.0,895.5,685.74,505.1
2017,5,20,10,30,908.0,118.0,0.3,20.0,922.0,734.64,538.8
2017,5,20,10,45,912.0,118.5,0.3,20.5,942.5,779.68,567.4
2017,5,20,11,0,916.0,119.0,0.3,21.0,963.0,822.5,592.78
2017,5,20,11,15,918.0,120.0,0.35,21.0,975.5,861.73,617.6
2017,5,20,11,30,920.0,121.0,0.4,21.0,988.0,898.26,640.66
2017,5,20,11,45,920.5,121.0,0.5,21.5,993.0,929.73,660.32
2017,5,20,12,0,921.0,121.0,0.6,22.0,998.0,958.12,678.13
2017,5,20,12,15,920.5,121.0,0.7,22.0,996.0,982.38,694.77
2017,5,20,12,30,920.0,121.0,0.8,22.0,994.0,1003.3,709.48
2017,5,20,12,45,915.5,122.0,0.95,22.0,983.5,1017.84,721.43
2017,5,20,13,0,911.0,123.0,1.1,22.0,973.0,1028.75,731.25
2017,5,20,13,15,907.5,122.0,1.25,22.0,956.5,1035.0,738.22
2017,5,20,13,30,904.0,121.0,1.4,22.0,940.0,1037.52,742.92
2017,5,20,13,45,900.5,119.0,1.55,22.0,916.5,1035.3,744.67
2017,5,20,14,0,897.0,117.0,1.7,22.0,893.0,1029.36,744.09
2017,5,20,14,15,890.0,115.5,1.8,21.5,862.5,1016.8,740.0
2017,5,20,14,30,883.0,114.0,1.9,21.0,832.0,1000.72,733.68
2017,5,20,14,45,876.0,110.5,2.0,21.0,796.5,979.07,722.28
2017,5,20,15,0,869.0,107.0,2.1,21.0,761.0,954.1,708.64
2017,5,20,15,15,856.5,105.0,2.15,20.5,720.0,922.54,691.27
2017,5,20,15,30,844.0,103.0,2.2,20.0,679.0,888.3,671.89
2017,5,20,15,45,831.0,99.0,2.3,19.5,634.0,856.9,654.59
2017,5,20,16,0,818.0,95.0,2.4,19.0,589.0,814.79,629.38
2017,5,20,16,15,798.0,91.5,2.35,18.5,540.0,765.63,597.55
2017,5,20,16,30,778.0,88.0,2.3,18.0,491.0,715.27,564.28
2017,5,20,16,45,754.0,83.0,2.25,18.0,441.0,659.39,525.17
2017,5,20,17,0,730.0,78.0,2.2,18.0,391.0,603.31,484.25
2017,5,20,17,15,694.0,73.5,2.1,17.5,339.5,542.66,438.22
2017,5,20,17,30,658.0,69.0,2.0,17.0,288.0,481.5,390.22
2017,5,20,17,45,609.5,62.0,1.9,16.5,238.0,412.83,334.5
2017,5,20,18,0,561.0,55.0,1.8,16.0,188.0,348.03,279.82
2017,5,20,18,15,482.5,47.0,1.7,15.5,142.0,273.74,215.95
2017,5,20,18,30,404.0,39.0,1.6,15.0,96.0,207.6,157.5
2017,5,20,18,45,281.5,28.0,1.55,14.5,60.0,133.64,90.39
2017,5,20,19,0,159.0,17.0,1.5,14.0,24.0,65.77,0.0
2017,5,20,19,15,79.5,8.5,1.5,13.5,12.0,22.93,0.0
2017,5,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,157.0,14.5,0.8,11.5,29.0,11.6,0.0
2017,5,21,5,30,314.0,29.0,0.8,12.0,58.0,23.59,13.74
2017,5,21,5,45,415.5,38.0,0.8,12.5,101.5,30.13,20.85
2017,5,21,6,0,517.0,47.0,0.8,13.0,145.0,36.47,26.92
2017,5,21,6,15,581.0,54.0,0.75,13.0,195.0,40.82,31.09
2017,5,21,6,30,645.0,61.0,0.7,13.0,245.0,45.03,34.97
2017,5,21,6,45,688.5,65.5,0.7,13.5,297.5,51.56,40.71
2017,5,21,7,0,732.0,70.0,0.7,14.0,350.0,53.79,42.51
2017,5,21,7,15,763.0,74.0,0.7,14.5,402.5,55.46,43.76
2017,5,21,7,30,794.0,78.0,0.7,15.0,455.0,60.68,48.09
2017,5,21,7,45,817.0,81.5,0.7,15.5,506.0,115.88,62.25
2017,5,21,8,0,840.0,85.0,0.7,16.0,557.0,173.87,100.78
2017,5,21,8,15,857.0,87.5,0.65,16.5,605.0,239.07,153.05
2017,5,21,8,30,874.0,90.0,0.6,17.0,653.0,298.7,203.64
2017,5,21,8,45,887.5,92.0,0.6,17.5,697.5,358.05,254.57
2017,5,21,9,0,901.0,94.0,0.6,18.0,742.0,417.97,304.89
2017,5,21,9,15,911.0,96.0,0.5,18.5,782.0,476.7,351.99
2017,5,21,9,30,921.0,98.0,0.4,19.0,822.0,535.09,396.61
2017,5,21,9,45,902.0,115.0,0.35,19.5,848.5,589.72,436.77
2017,5,21,10,0,883.0,132.0,0.3,20.0,875.0,640.57,472.36
2017,5,21,10,15,889.5,133.5,0.25,20.5,902.5,691.23,506.59
2017,5,21,10,30,896.0,135.0,0.2,21.0,930.0,740.33,538.44
2017,5,21,10,45,901.5,135.5,0.2,21.5,951.0,786.08,567.69
2017,5,21,11,0,907.0,136.0,0.2,22.0,972.0,829.77,593.33
2017,5,21,11,15,909.5,137.0,0.3,22.0,985.0,869.21,618.86
2017,5,21,11,30,912.0,138.0,0.4,22.0,998.0,906.02,642.89
2017,5,21,11,45,913.5,138.0,0.5,22.5,1004.0,938.29,662.93
2017,5,21,12,0,915.0,138.0,0.6,23.0,1010.0,967.6,681.18
2017,5,21,12,15,914.5,138.0,0.7,23.0,1008.0,991.94,697.76
2017,5,21,12,30,914.0,138.0,0.8,23.0,1006.0,1012.96,712.47
2017,5,21,12,45,919.0,133.0,0.95,23.0,998.5,1031.13,726.61
2017,5,21,13,0,924.0,128.0,1.1,23.0,991.0,1045.75,738.64
2017,5,21,13,15,921.0,127.0,1.2,22.5,974.5,1052.71,746.52
2017,5,21,13,30,918.0,126.0,1.3,22.0,958.0,1055.9,752.29
2017,5,21,13,45,912.0,125.0,1.4,22.0,933.5,1052.32,752.53
2017,5,21,14,0,906.0,124.0,1.5,22.0,909.0,1045.0,750.56
2017,5,21,14,15,899.0,122.5,1.6,21.5,878.5,1032.51,746.81
2017,5,21,14,30,892.0,121.0,1.7,21.0,848.0,1016.45,740.81
2017,5,21,14,45,882.0,119.0,1.8,21.0,811.5,993.51,728.9
2017,5,21,15,0,872.0,117.0,1.9,21.0,775.0,967.37,714.82
2017,5,21,15,15,859.0,114.5,1.9,20.5,733.0,944.13,702.69
2017,5,21,15,30,846.0,112.0,1.9,20.0,691.0,908.5,682.16
2017,5,21,15,45,829.5,109.5,1.95,20.0,645.0,867.29,656.95
2017,5,21,16,0,813.0,107.0,2.0,20.0,599.0,824.04,629.96
2017,5,21,16,15,791.0,103.0,2.0,19.5,549.0,772.88,597.66
2017,5,21,16,30,769.0,99.0,2.0,19.0,499.0,720.66,563.89
2017,5,21,16,45,580.0,122.5,2.05,18.5,406.5,581.04,462.85
2017,5,21,17,0,391.0,146.0,2.1,18.0,314.0,446.02,359.71
2017,5,21,17,15,356.5,134.5,2.05,17.5,272.5,392.53,318.86
2017,5,21,17,30,322.0,123.0,2.0,17.0,231.0,330.82,269.93
2017,5,21,17,45,293.0,105.0,1.95,16.5,190.5,279.16,227.63
2017,5,21,18,0,264.0,87.0,1.9,16.0,150.0,229.96,186.01
2017,5,21,18,15,220.5,69.0,1.85,15.5,113.5,177.33,140.58
2017,5,21,18,30,177.0,51.0,1.8,15.0,77.0,129.19,98.3
2017,5,21,18,45,88.5,35.0,1.8,14.5,48.0,74.62,50.47
2017,5,21,19,0,0.0,19.0,1.8,14.0,19.0,17.65,0.0
2017,5,21,19,15,0.0,9.5,1.8,13.5,9.5,8.64,0.0
2017,5,21,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,130.5,16.0,1.5,11.0,28.5,12.6,0.0
2017,5,22,5,30,261.0,32.0,1.5,11.0,57.0,26.23,16.1
2017,5,22,5,45,365.0,42.5,1.5,11.5,99.5,33.96,24.32
2017,5,22,6,0,469.0,53.0,1.5,12.0,142.0,41.42,31.44
2017,5,22,6,15,535.0,60.0,1.45,12.5,191.0,45.51,35.33
2017,5,22,6,30,601.0,67.0,1.4,13.0,240.0,49.5,38.94
2017,5,22,6,45,387.5,110.0,1.35,13.5,229.5,78.2,64.36
2017,5,22,7,0,174.0,153.0,1.3,14.0,219.0,114.37,95.78
2017,5,22,7,15,465.5,120.5,1.25,14.0,333.5,82.29,67.39
2017,5,22,7,30,757.0,88.0,1.2,14.0,448.0,68.01,54.69
2017,5,22,7,45,781.0,91.5,1.15,14.5,498.5,121.01,68.01
2017,5,22,8,0,805.0,95.0,1.1,15.0,549.0,176.96,105.39
2017,5,22,8,15,823.0,98.0,1.1,15.0,597.0,234.07,151.85
2017,5,22,8,30,841.0,101.0,1.1,15.0,645.0,292.92,202.87
2017,5,22,8,45,855.0,104.0,1.1,15.5,688.5,357.13,258.22
2017,5,22,9,0,869.0,107.0,1.1,16.0,732.0,416.24,308.61
2017,5,22,9,15,879.5,109.0,1.1,16.5,771.5,473.47,356.14
2017,5,22,9,30,890.0,111.0,1.1,17.0,811.0,530.45,401.76
2017,5,22,9,45,891.5,116.5,1.1,17.5,843.0,584.97,443.82
2017,5,22,10,0,893.0,122.0,1.1,18.0,875.0,637.89,483.11
2017,5,22,10,15,899.5,123.5,1.1,18.0,902.5,688.88,520.69
2017,5,22,10,30,906.0,125.0,1.1,18.0,930.0,738.29,556.09
2017,5,22,10,45,909.5,126.5,1.1,18.5,950.0,783.72,586.4
2017,5,22,11,0,913.0,128.0,1.1,19.0,970.0,826.92,613.15
2017,5,22,11,15,915.5,128.5,1.15,19.0,983.0,866.02,638.74
2017,5,22,11,30,918.0,129.0,1.2,19.0,996.0,902.46,662.51
2017,5,22,11,45,918.5,129.5,1.25,19.0,1001.5,934.36,683.27
2017,5,22,12,0,919.0,130.0,1.3,19.0,1007.0,963.22,702.11
2017,5,22,12,15,918.5,130.0,1.35,19.0,1005.0,987.54,718.08
2017,5,22,12,30,918.0,130.0,1.4,19.0,1003.0,1008.52,732.05
2017,5,22,12,45,908.0,134.5,1.45,19.0,991.0,1021.16,740.83
2017,5,22,13,0,898.0,139.0,1.5,19.0,979.0,1030.11,747.5
2017,5,22,13,15,894.5,138.0,1.55,19.0,962.5,1036.5,752.71
2017,5,22,13,30,891.0,137.0,1.6,19.0,946.0,1039.22,755.74
2017,5,22,13,45,884.5,136.0,1.65,19.0,921.5,1035.27,754.68
2017,5,22,14,0,878.0,135.0,1.7,19.0,897.0,1027.68,751.49
2017,5,22,14,15,870.0,133.5,1.75,19.0,866.5,1014.55,744.85
2017,5,22,14,30,862.0,132.0,1.8,19.0,836.0,997.97,736.08
2017,5,22,14,45,851.5,129.5,1.85,19.0,799.5,985.12,729.81
2017,5,22,15,0,841.0,127.0,1.9,19.0,763.0,958.27,714.3
2017,5,22,15,15,827.5,124.5,1.9,18.5,721.0,925.66,695.73
2017,5,22,15,30,814.0,122.0,1.9,18.0,679.0,890.42,675.23
2017,5,22,15,45,796.5,118.5,1.9,18.0,633.5,848.19,648.42
2017,5,22,16,0,779.0,115.0,1.9,18.0,588.0,804.05,619.99
2017,5,22,16,15,756.0,111.0,1.85,17.5,538.5,756.99,589.76
2017,5,22,16,30,733.0,107.0,1.8,17.0,489.0,705.38,555.66
2017,5,22,16,45,704.0,101.5,1.8,17.0,438.5,647.16,515.01
2017,5,22,17,0,675.0,96.0,1.8,17.0,388.0,589.29,472.41
2017,5,22,17,15,634.5,90.0,1.75,16.5,336.5,524.28,423.49
2017,5,22,17,30,594.0,84.0,1.7,16.0,285.0,461.45,374.52
2017,5,22,17,45,538.5,76.0,1.7,15.5,235.0,391.05,317.86
2017,5,22,18,0,483.0,68.0,1.7,15.0,185.0,325.24,262.81
2017,5,22,18,15,401.5,58.0,1.6,14.5,139.5,251.43,199.64
2017,5,22,18,30,320.0,48.0,1.5,14.0,94.0,184.9,141.57
2017,5,22,18,45,206.0,33.5,1.4,13.5,59.0,115.06,79.8
2017,5,22,19,0,92.0,19.0,1.3,13.0,24.0,50.92,0.0
2017,5,22,19,15,46.0,9.5,1.3,12.5,12.0,17.48,0.0
2017,5,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,15,113.0,16.5,1.4,10.5,27.5,12.97,0.0
2017,5,23,5,30,226.0,33.0,1.4,11.0,55.0,25.76,15.85
2017,5,23,5,45,324.0,45.0,1.45,11.5,96.5,34.7,25.0
2017,5,23,6,0,422.0,57.0,1.5,12.0,138.0,44.73,34.39
2017,5,23,6,15,488.5,65.5,1.45,12.0,186.5,49.89,39.33
2017,5,23,6,30,555.0,74.0,1.4,12.0,235.0,54.87,43.91
2017,5,23,6,45,415.5,108.5,1.4,12.5,242.0,77.24,63.76
2017,5,23,7,0,276.0,143.0,1.4,13.0,249.0,103.43,86.56
2017,5,23,7,15,282.0,165.0,1.35,13.0,286.5,116.79,97.91
2017,5,23,7,30,288.0,187.0,1.3,13.0,324.0,131.47,110.27
2017,5,23,7,45,528.0,146.5,1.3,13.5,432.0,137.58,90.88
2017,5,23,8,0,768.0,106.0,1.3,14.0,540.0,180.62,110.42
2017,5,23,8,15,787.5,109.5,1.3,14.5,587.5,236.18,155.43
2017,5,23,8,30,807.0,113.0,1.3,15.0,635.0,293.71,204.9
2017,5,23,8,45,822.5,116.0,1.35,15.5,679.0,351.31,255.11
2017,5,23,9,0,838.0,119.0,1.4,16.0,723.0,409.9,305.32
2017,5,23,9,15,849.5,121.5,1.45,16.0,762.5,467.09,353.82
2017,5,23,9,30,861.0,124.0,1.5,16.0,802.0,526.53,402.55
2017,5,23,9,45,857.5,133.0,1.55,16.5,832.5,578.69,443.66
2017,5,23,10,0,854.0,142.0,1.6,17.0,863.0,631.19,483.49
2017,5,23,10,15,861.0,143.5,1.65,17.0,890.0,680.27,520.77
2017,5,23,10,30,868.0,145.0,1.7,17.0,917.0,728.38,556.45
2017,5,23,10,45,873.5,146.0,1.75,17.0,938.0,773.33,589.16
2017,5,23,11,0,879.0,147.0,1.8,17.0,959.0,816.31,618.69
2017,5,23,11,15,882.0,148.0,1.85,17.0,972.0,855.12,644.82
2017,5,23,11,30,885.0,149.0,1.9,17.0,985.0,891.44,669.16
2017,5,23,11,45,886.0,149.0,1.95,17.5,991.0,922.5,688.62
2017,5,23,12,0,887.0,149.0,2.0,18.0,997.0,950.67,706.11
2017,5,23,12,15,886.5,149.0,2.05,17.5,995.0,974.44,723.4
2017,5,23,12,30,886.0,149.0,2.1,17.0,993.0,995.02,738.74
2017,5,23,12,45,465.0,279.0,2.15,17.0,721.5,748.48,568.19
2017,5,23,13,0,44.0,409.0,2.2,17.0,450.0,435.55,332.62
2017,5,23,13,15,462.5,275.0,2.25,17.0,696.0,760.49,583.03
2017,5,23,13,30,881.0,141.0,2.3,17.0,942.0,1032.5,769.72
2017,5,23,13,45,874.5,140.5,2.35,17.0,917.5,1029.11,765.77
2017,5,23,14,0,868.0,140.0,2.4,17.0,893.0,1022.15,762.64
2017,5,23,14,15,860.0,138.0,2.4,16.5,863.0,1008.65,756.2
2017,5,23,14,30,852.0,136.0,2.4,16.0,833.0,1002.81,754.99
2017,5,23,14,45,841.0,134.0,2.4,16.0,796.5,979.38,740.62
2017,5,23,15,0,830.0,132.0,2.4,16.0,760.0,952.85,724.32
2017,5,23,15,15,816.0,129.0,2.4,15.5,718.5,919.52,704.67
2017,5,23,15,30,802.0,126.0,2.4,15.0,677.0,883.62,683.06
2017,5,23,15,45,611.0,176.0,2.4,15.0,579.0,753.74,592.6
2017,5,23,16,0,420.0,226.0,2.4,15.0,481.0,620.87,493.15
2017,5,23,16,15,570.0,168.5,2.35,14.5,484.5,664.11,531.79
2017,5,23,16,30,720.0,111.0,2.3,14.0,488.0,699.87,562.01
2017,5,23,16,45,690.5,105.5,2.3,14.0,437.5,641.85,519.5
2017,5,23,17,0,661.0,100.0,2.3,14.0,387.0,584.25,476.11
2017,5,23,17,15,620.5,93.5,2.25,13.5,335.5,519.32,426.25
2017,5,23,17,30,580.0,87.0,2.2,13.0,284.0,456.6,376.42
2017,5,23,17,45,525.5,79.0,2.2,13.0,235.0,387.41,319.07
2017,5,23,18,0,471.0,71.0,2.2,13.0,186.0,322.69,263.6
2017,5,23,18,15,391.0,60.0,2.2,12.5,140.5,246.61,198.01
2017,5,23,18,30,311.0,49.0,2.2,12.0,95.0,182.76,141.58
2017,5,23,18,45,201.5,34.5,2.2,12.0,60.0,114.78,80.86
2017,5,23,19,0,92.0,20.0,2.2,12.0,25.0,52.42,0.56
2017,5,23,19,15,46.0,10.0,2.2,11.5,12.5,17.96,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,11.5,2.6,10.0,11.5,10.11,0.0
2017,5,24,5,30,0.0,23.0,2.6,10.0,23.0,20.27,11.4
2017,5,24,5,45,0.0,40.0,2.6,10.5,40.0,34.79,25.19
2017,5,24,6,0,0.0,57.0,2.6,11.0,57.0,48.95,38.3
2017,5,24,6,15,0.0,76.5,2.6,11.0,76.5,64.84,52.9
2017,5,24,6,30,0.0,96.0,2.6,11.0,96.0,80.58,67.15
2017,5,24,6,45,5.0,114.0,2.6,11.0,116.0,95.15,80.11
2017,5,24,7,0,10.0,132.0,2.6,11.0,136.0,109.63,92.76
2017,5,24,7,15,5.0,132.0,2.6,11.0,134.0,111.02,93.69
2017,5,24,7,30,0.0,132.0,2.6,11.0,132.0,112.11,94.34
2017,5,24,7,45,90.0,190.0,2.6,11.5,241.0,156.27,123.2
2017,5,24,8,0,180.0,248.0,2.6,12.0,350.0,209.51,161.35
2017,5,24,8,15,162.0,272.0,2.65,12.0,369.5,238.63,185.51
2017,5,24,8,30,144.0,296.0,2.7,12.0,389.0,265.97,208.68
2017,5,24,8,45,136.5,317.0,2.75,12.5,410.5,292.75,230.47
2017,5,24,9,0,129.0,338.0,2.8,13.0,432.0,318.87,251.36
2017,5,24,9,15,148.0,359.0,2.9,13.0,472.0,355.74,280.54
2017,5,24,9,30,167.0,380.0,3.0,13.0,512.0,394.92,311.36
2017,5,24,9,45,117.5,383.5,3.1,13.5,478.5,385.75,303.91
2017,5,24,10,0,68.0,387.0,3.2,14.0,445.0,372.09,292.54
2017,5,24,10,15,267.5,372.0,3.2,14.0,609.0,494.04,388.75
2017,5,24,10,30,467.0,357.0,3.2,14.0,773.0,637.62,498.59
2017,5,24,10,45,401.0,395.5,3.2,14.0,758.5,647.88,504.4
2017,5,24,11,0,335.0,434.0,3.2,14.0,744.0,653.39,507.06
2017,5,24,11,15,252.5,457.0,3.1,14.0,693.0,626.57,485.32
2017,5,24,11,30,170.0,480.0,3.0,14.0,642.0,588.35,455.04
2017,5,24,11,45,171.0,483.5,2.95,14.0,647.0,603.84,466.5
2017,5,24,12,0,172.0,487.0,2.9,14.0,652.0,618.71,477.16
2017,5,24,12,15,226.5,477.0,2.85,14.0,693.5,669.77,515.67
2017,5,24,12,30,281.0,467.0,2.8,14.0,735.0,732.43,561.6
2017,5,24,12,45,226.5,471.0,2.75,14.0,686.0,682.67,524.24
2017,5,24,13,0,172.0,475.0,2.7,14.0,637.0,640.7,492.76
2017,5,24,13,15,174.5,466.0,2.7,14.0,627.5,640.04,493.11
2017,5,24,13,30,177.0,457.0,2.7,14.0,618.0,638.28,492.44
2017,5,24,13,45,195.5,442.5,2.7,14.0,616.5,645.74,499.12
2017,5,24,14,0,214.0,428.0,2.7,14.0,615.0,651.95,504.89
2017,5,24,14,15,178.0,413.5,2.7,14.0,565.0,602.72,468.65
2017,5,24,14,30,142.0,399.0,2.7,14.0,515.0,553.04,431.96
2017,5,24,14,45,144.5,380.5,2.75,14.0,494.0,536.32,420.95
2017,5,24,15,0,147.0,362.0,2.8,14.0,473.0,518.65,408.96
2017,5,24,15,15,190.0,338.0,2.8,13.5,473.5,531.6,422.04
2017,5,24,15,30,233.0,314.0,2.8,13.0,474.0,541.52,432.68
2017,5,24,15,45,175.0,293.5,2.85,13.0,409.0,463.69,372.73
2017,5,24,16,0,117.0,273.0,2.9,13.0,344.0,388.63,314.05
