Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,16,15,58.5,197.5,2.95,13.0,233.0,242.08,196.95
2017,5,24,16,30,0.0,122.0,3.0,13.0,122.0,110.11,87.32
2017,5,24,16,45,18.5,144.0,3.05,13.0,152.0,145.9,118.29
2017,5,24,17,0,37.0,166.0,3.1,13.0,182.0,191.83,157.2
2017,5,24,17,15,30.5,146.0,3.1,12.5,158.0,166.06,136.11
2017,5,24,17,30,24.0,126.0,3.1,12.0,134.0,140.79,115.22
2017,5,24,17,45,17.5,105.5,3.15,12.0,111.0,109.07,88.25
2017,5,24,18,0,11.0,85.0,3.2,12.0,88.0,85.46,67.86
2017,5,24,18,15,5.5,65.5,3.15,11.5,67.0,63.91,49.11
2017,5,24,18,30,0.0,46.0,3.1,11.0,46.0,42.72,30.55
2017,5,24,18,45,0.0,29.0,3.05,10.5,29.0,26.29,15.63
2017,5,24,19,0,0.0,12.0,3.0,10.0,12.0,10.55,0.0
2017,5,24,19,15,0.0,6.0,3.05,10.0,6.0,5.46,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,15,50.0,21.5,2.65,11.0,26.5,17.45,0.0
2017,5,25,5,30,100.0,43.0,2.7,11.0,53.0,33.84,22.8
2017,5,25,5,45,180.5,61.5,2.75,11.0,92.5,47.77,36.58
2017,5,25,6,0,261.0,80.0,2.8,11.0,132.0,61.41,49.42
2017,5,25,6,15,130.5,69.5,2.85,11.0,95.5,53.77,42.95
2017,5,25,6,30,0.0,59.0,2.9,11.0,59.0,52.12,41.6
2017,5,25,6,45,0.0,72.0,3.0,11.5,72.0,63.29,51.52
2017,5,25,7,0,0.0,85.0,3.1,12.0,85.0,74.27,61.1
2017,5,25,7,15,36.5,141.0,3.05,12.0,158.5,112.61,94.81
2017,5,25,7,30,73.0,197.0,3.0,12.0,232.0,149.88,127.0
2017,5,25,7,45,42.0,192.5,3.0,12.0,213.0,154.37,123.1
2017,5,25,8,0,11.0,188.0,3.0,12.0,194.0,159.49,127.96
2017,5,25,8,15,21.0,219.5,2.95,12.0,232.5,188.18,150.68
2017,5,25,8,30,31.0,251.0,2.9,12.0,271.0,211.45,168.87
2017,5,25,8,45,40.0,278.5,2.9,12.5,306.5,239.99,191.07
2017,5,25,9,0,49.0,306.0,2.9,13.0,342.0,270.1,214.37
2017,5,25,9,15,74.0,339.0,2.85,13.0,396.0,312.83,247.67
2017,5,25,9,30,99.0,372.0,2.8,13.0,450.0,358.99,283.46
2017,5,25,9,45,85.5,381.5,2.8,13.0,451.0,369.09,291.12
2017,5,25,10,0,72.0,391.0,2.8,13.0,452.0,377.57,297.44
2017,5,25,10,15,68.5,401.5,2.75,13.0,461.0,391.78,308.09
2017,5,25,10,30,65.0,412.0,2.7,13.0,470.0,405.6,318.3
2017,5,25,10,45,49.5,396.5,2.7,13.5,441.5,387.67,303.59
2017,5,25,11,0,34.0,381.0,2.7,14.0,413.0,367.59,287.31
2017,5,25,11,15,218.5,395.5,2.7,14.0,602.5,543.7,424.89
2017,5,25,11,30,403.0,410.0,2.7,14.0,792.0,726.52,560.74
2017,5,25,11,45,412.0,405.0,2.7,14.0,797.5,754.22,579.44
2017,5,25,12,0,421.0,400.0,2.7,14.0,803.0,776.59,595.54
2017,5,25,12,15,655.0,278.0,2.7,14.0,903.5,897.2,686.76
2017,5,25,12,30,889.0,156.0,2.7,14.0,1004.0,1002.81,759.47
2017,5,25,12,45,598.0,303.0,2.75,14.0,871.0,900.62,686.58
2017,5,25,13,0,307.0,450.0,2.8,14.0,738.0,760.63,581.34
2017,5,25,13,15,371.5,413.5,2.8,14.0,756.0,795.58,609.84
2017,5,25,13,30,436.0,377.0,2.8,14.0,774.0,841.5,644.26
2017,5,25,13,45,389.5,387.0,2.8,14.0,735.0,796.84,612.12
2017,5,25,14,0,343.0,397.0,2.8,14.0,696.0,763.34,588.04
2017,5,25,14,15,338.5,385.5,2.8,14.0,672.0,747.75,578.01
2017,5,25,14,30,334.0,374.0,2.8,14.0,648.0,730.48,566.64
2017,5,25,14,45,326.0,356.0,2.85,14.0,613.5,701.28,546.94
2017,5,25,15,0,318.0,338.0,2.9,14.0,579.0,670.66,526.1
2017,5,25,15,15,265.0,327.5,2.9,14.0,521.5,605.23,477.75
2017,5,25,15,30,212.0,317.0,2.9,14.0,464.0,525.55,418.19
2017,5,25,15,45,175.0,296.0,2.95,14.0,412.0,466.16,373.48
2017,5,25,16,0,138.0,275.0,3.0,14.0,360.0,408.25,328.93
2017,5,25,16,15,131.5,251.5,3.0,13.5,327.0,373.98,303.64
2017,5,25,16,30,125.0,228.0,3.0,13.0,294.0,339.6,277.7
2017,5,25,16,45,181.5,201.0,3.05,13.0,286.0,346.89,285.96
2017,5,25,17,0,238.0,174.0,3.1,13.0,278.0,360.3,298.43
2017,5,25,17,15,209.0,158.5,3.05,12.5,241.5,303.58,252.56
2017,5,25,17,30,180.0,143.0,3.0,12.0,205.0,260.96,217.42
2017,5,25,17,45,299.0,113.0,2.95,12.0,196.0,291.28,242.64
2017,5,25,18,0,418.0,83.0,2.9,12.0,187.0,307.68,253.59
2017,5,25,18,15,337.5,70.5,2.7,11.5,142.0,236.2,191.12
2017,5,25,18,30,257.0,58.0,2.5,11.0,97.0,173.42,135.68
2017,5,25,18,45,161.5,40.5,2.35,11.0,62.0,103.53,74.13
2017,5,25,19,0,66.0,23.0,2.2,11.0,27.0,46.09,8.48
2017,5,25,19,15,33.0,11.5,2.15,11.0,13.5,16.85,0.0
2017,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,6.0,1.4,11.0,6.0,5.26,0.0
2017,5,26,5,30,0.0,12.0,1.4,11.0,12.0,10.54,3.27
2017,5,26,5,45,0.0,21.5,1.45,11.0,21.5,18.91,11.16
2017,5,26,6,0,0.0,31.0,1.5,11.0,31.0,27.3,18.97
2017,5,26,6,15,0.0,42.0,1.5,11.0,42.0,37.04,27.94
2017,5,26,6,30,0.0,53.0,1.5,11.0,53.0,46.79,36.82
2017,5,26,6,45,0.0,64.5,1.5,11.5,64.5,57.0,45.9
2017,5,26,7,0,0.0,76.0,1.5,12.0,76.0,67.05,54.66
2017,5,26,7,15,0.0,99.5,1.5,12.0,99.5,86.37,71.59
2017,5,26,7,30,0.0,123.0,1.5,12.0,123.0,105.33,87.97
2017,5,26,7,45,0.0,131.5,1.5,12.5,131.5,113.09,90.0
2017,5,26,8,0,0.0,140.0,1.5,13.0,140.0,120.81,95.9
2017,5,26,8,15,7.0,180.5,1.5,13.0,185.0,155.4,123.65
2017,5,26,8,30,14.0,221.0,1.5,13.0,230.0,190.98,151.81
2017,5,26,8,45,18.0,242.5,1.55,13.0,255.0,211.87,168.09
2017,5,26,9,0,22.0,264.0,1.6,13.0,280.0,233.44,184.9
2017,5,26,9,15,21.0,272.5,1.6,13.0,288.5,242.97,192.14
2017,5,26,9,30,20.0,281.0,1.6,13.0,297.0,252.31,199.23
2017,5,26,9,45,34.5,325.0,1.65,13.5,354.0,296.08,232.84
2017,5,26,10,0,49.0,369.0,1.7,14.0,411.0,345.85,270.44
2017,5,26,10,15,69.5,398.5,1.7,14.0,460.0,389.75,303.63
2017,5,26,10,30,90.0,428.0,1.7,14.0,509.0,436.17,338.4
2017,5,26,10,45,59.5,398.0,1.75,14.0,452.0,396.1,307.65
2017,5,26,11,0,29.0,368.0,1.8,14.0,395.0,352.03,273.86
2017,5,26,11,15,88.0,423.5,1.8,14.0,507.0,454.0,352.13
2017,5,26,11,30,147.0,479.0,1.8,14.0,619.0,567.26,435.65
2017,5,26,11,45,202.5,477.0,1.85,14.5,670.5,624.67,477.02
2017,5,26,12,0,258.0,475.0,1.9,15.0,722.0,692.19,525.2
2017,5,26,12,15,165.5,465.5,1.9,15.0,624.0,601.22,458.04
2017,5,26,12,30,73.0,456.0,1.9,15.0,526.0,501.3,383.8
2017,5,26,12,45,145.0,463.5,1.95,15.0,600.5,595.51,455.43
2017,5,26,13,0,217.0,471.0,2.0,15.0,675.0,680.07,517.55
2017,5,26,13,15,337.0,421.5,2.05,15.0,732.0,768.94,583.67
2017,5,26,13,30,457.0,372.0,2.1,15.0,789.0,856.98,647.93
2017,5,26,13,45,313.5,402.0,2.15,15.0,685.0,735.94,560.53
2017,5,26,14,0,170.0,432.0,2.2,15.0,581.0,611.47,469.4
2017,5,26,14,15,190.5,414.5,2.2,15.0,576.0,615.4,474.64
2017,5,26,14,30,211.0,397.0,2.2,15.0,571.0,617.84,477.91
2017,5,26,14,45,220.0,377.0,2.2,15.0,551.0,604.82,469.73
2017,5,26,15,0,229.0,357.0,2.2,15.0,531.0,590.33,460.58
2017,5,26,15,15,513.0,242.0,2.2,14.5,604.5,758.35,592.68
2017,5,26,15,30,797.0,127.0,2.2,14.0,678.0,879.17,682.13
2017,5,26,15,45,578.0,185.5,2.25,14.0,571.0,733.95,578.56
2017,5,26,16,0,359.0,244.0,2.3,14.0,464.0,573.82,458.04
2017,5,26,16,15,270.0,235.5,2.3,13.5,393.5,481.24,388.59
2017,5,26,16,30,181.0,227.0,2.3,13.0,323.0,381.15,310.65
2017,5,26,16,45,100.5,192.0,2.3,13.0,244.5,277.68,227.37
2017,5,26,17,0,20.0,157.0,2.3,13.0,166.0,160.75,130.47
2017,5,26,17,15,310.0,120.5,2.3,12.5,229.0,346.85,289.6
2017,5,26,17,30,600.0,84.0,2.3,12.0,292.0,465.13,386.04
2017,5,26,17,45,553.0,75.5,2.3,12.0,243.0,398.56,329.57
2017,5,26,18,0,506.0,67.0,2.3,12.0,194.0,335.7,275.43
2017,5,26,18,15,428.5,58.0,2.15,11.5,148.5,263.47,212.54
2017,5,26,18,30,351.0,49.0,2.0,11.0,103.0,199.07,155.26
2017,5,26,18,45,245.0,35.5,1.85,11.0,66.5,129.08,92.9
2017,5,26,19,0,139.0,22.0,1.7,11.0,30.0,67.55,19.03
2017,5,26,19,15,69.5,11.0,1.7,10.5,15.0,23.51,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,15,135.0,17.0,1.45,9.5,31.0,13.35,0.0
2017,5,27,5,30,270.0,34.0,1.5,10.0,62.0,27.75,17.97
2017,5,27,5,45,362.0,45.0,1.55,10.5,104.0,35.86,26.22
2017,5,27,6,0,454.0,56.0,1.6,11.0,146.0,43.65,33.62
2017,5,27,6,15,517.5,64.0,1.6,11.0,194.5,48.47,38.23
2017,5,27,6,30,581.0,72.0,1.6,11.0,243.0,53.11,42.51
2017,5,27,6,45,290.5,83.0,1.6,11.5,168.5,58.36,47.11
2017,5,27,7,0,0.0,94.0,1.6,12.0,94.0,81.39,67.41
2017,5,27,7,15,0.0,120.0,1.6,12.0,120.0,102.16,85.49
2017,5,27,7,30,0.0,146.0,1.6,12.0,146.0,122.57,103.01
2017,5,27,7,45,7.0,170.5,1.65,12.5,174.5,143.3,114.78
2017,5,27,8,0,14.0,195.0,1.7,13.0,203.0,165.18,131.7
2017,5,27,8,15,17.5,215.5,1.7,13.0,226.0,184.48,146.8
2017,5,27,8,30,21.0,236.0,1.7,13.0,249.0,204.4,162.37
2017,5,27,8,45,33.0,269.0,1.75,13.5,292.0,230.71,182.47
2017,5,27,9,0,45.0,302.0,1.8,14.0,335.0,265.49,209.16
2017,5,27,9,15,57.0,329.5,1.85,14.0,373.5,298.1,234.35
2017,5,27,9,30,69.0,357.0,1.9,14.0,412.0,332.54,260.85
2017,5,27,9,45,138.5,384.5,1.95,14.0,500.5,397.21,310.59
2017,5,27,10,0,208.0,412.0,2.0,14.0,589.0,472.78,368.07
2017,5,27,10,15,223.5,424.0,2.05,14.0,619.5,508.5,394.84
2017,5,27,10,30,239.0,436.0,2.1,14.0,650.0,545.37,422.45
2017,5,27,10,45,343.0,409.0,2.2,14.5,723.5,615.74,475.53
2017,5,27,11,0,447.0,382.0,2.3,15.0,797.0,695.21,534.15
2017,5,27,11,15,660.5,267.0,2.35,15.0,889.0,789.81,606.54
2017,5,27,11,30,874.0,152.0,2.4,15.0,981.0,881.97,673.02
2017,5,27,11,45,875.0,152.0,2.45,15.0,986.5,912.64,693.37
2017,5,27,12,0,876.0,152.0,2.5,15.0,992.0,940.49,712.37
2017,5,27,12,15,875.5,152.0,2.5,15.0,990.5,964.01,728.0
2017,5,27,12,30,875.0,152.0,2.5,15.0,989.0,984.4,741.59
2017,5,27,12,45,871.5,152.5,2.55,15.0,979.0,999.12,751.96
2017,5,27,13,0,868.0,153.0,2.6,15.0,969.0,1010.42,760.22
2017,5,27,13,15,864.5,152.0,2.6,15.0,952.5,1016.83,764.84
2017,5,27,13,30,861.0,151.0,2.6,15.0,936.0,1019.7,767.28
2017,5,27,13,45,856.0,148.5,2.65,15.0,913.0,1016.05,766.04
2017,5,27,14,0,851.0,146.0,2.7,15.0,890.0,1020.7,770.55
2017,5,27,14,15,843.0,144.0,2.7,15.0,860.0,1007.31,762.49
2017,5,27,14,30,835.0,142.0,2.7,15.0,830.0,990.51,752.4
2017,5,27,14,45,825.5,139.5,2.7,15.0,794.5,968.43,738.81
2017,5,27,15,0,816.0,137.0,2.7,15.0,759.0,943.26,723.16
2017,5,27,15,15,802.0,134.0,2.7,15.0,718.0,910.45,702.2
2017,5,27,15,30,788.0,131.0,2.7,15.0,677.0,875.11,679.41
2017,5,27,15,45,772.0,127.0,2.75,15.0,632.0,834.65,653.15
2017,5,27,16,0,756.0,123.0,2.8,15.0,587.0,796.43,628.17
2017,5,27,16,15,733.0,118.5,2.8,14.5,539.0,746.16,594.81
2017,5,27,16,30,710.0,114.0,2.8,14.0,491.0,695.09,560.21
2017,5,27,16,45,681.5,108.5,2.85,14.0,441.0,638.4,519.06
2017,5,27,17,0,653.0,103.0,2.9,14.0,391.0,582.04,476.4
2017,5,27,17,15,613.0,96.5,2.85,13.5,340.5,517.95,426.82
2017,5,27,17,30,573.0,90.0,2.8,13.0,290.0,456.02,377.33
2017,5,27,17,45,519.5,82.0,2.8,13.0,240.5,387.8,320.51
2017,5,27,18,0,466.0,74.0,2.8,13.0,191.0,323.92,265.59
2017,5,27,18,15,389.0,63.5,2.65,12.5,146.0,249.98,201.55
2017,5,27,18,30,312.0,53.0,2.5,12.0,101.0,187.79,146.46
2017,5,27,18,45,207.0,38.0,2.45,11.5,65.5,120.32,87.1
2017,5,27,19,0,102.0,23.0,2.4,11.0,30.0,59.76,19.94
2017,5,27,19,15,51.0,11.5,2.4,11.0,15.0,20.4,0.0
2017,5,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,5,15,99.5,19.0,2.4,10.0,29.5,14.89,0.0
2017,5,28,5,30,199.0,38.0,2.5,10.0,59.0,29.55,19.55
2017,5,28,5,45,292.0,51.5,2.6,10.5,100.5,39.51,29.44
2017,5,28,6,0,385.0,65.0,2.7,11.0,142.0,49.19,38.56
2017,5,28,6,15,192.5,66.0,2.7,11.0,104.5,51.53,40.97
2017,5,28,6,30,0.0,67.0,2.7,11.0,67.0,58.69,47.52
2017,5,28,6,45,0.0,81.0,2.75,11.5,81.0,70.48,57.96
2017,5,28,7,0,0.0,95.0,2.8,12.0,95.0,82.19,68.12
2017,5,28,7,15,0.0,102.5,2.8,12.0,102.5,88.75,73.71
2017,5,28,7,30,0.0,110.0,2.8,12.0,110.0,95.28,79.2
2017,5,28,7,45,3.5,145.0,2.85,12.5,147.0,123.85,98.98
2017,5,28,8,0,7.0,180.0,2.9,13.0,184.0,152.94,122.28
2017,5,28,8,15,15.0,210.0,2.85,13.0,219.5,179.81,143.5
2017,5,28,8,30,23.0,240.0,2.8,13.0,255.0,207.98,165.69
2017,5,28,8,45,32.5,269.5,2.8,13.5,292.0,230.87,183.19
2017,5,28,9,0,42.0,299.0,2.8,14.0,329.0,262.05,207.24
2017,5,28,9,15,29.0,283.5,2.75,14.0,305.0,250.44,197.97
2017,5,28,9,30,16.0,268.0,2.7,14.0,281.0,239.55,189.21
2017,5,28,9,45,69.5,340.0,2.65,14.5,398.5,326.82,257.18
2017,5,28,10,0,123.0,412.0,2.6,15.0,516.0,422.47,329.76
2017,5,28,10,15,162.5,427.0,2.6,15.0,569.5,471.74,366.96
2017,5,28,10,30,202.0,442.0,2.6,15.0,623.0,524.7,406.84
2017,5,28,10,45,516.5,310.0,2.6,15.5,786.0,658.89,510.96
2017,5,28,11,0,831.0,178.0,2.6,16.0,949.0,808.75,622.78
2017,5,28,11,15,475.5,326.5,2.6,16.0,769.5,693.22,532.77
2017,5,28,11,30,120.0,475.0,2.6,16.0,590.0,540.15,413.49
2017,5,28,11,45,482.5,326.0,2.65,16.0,789.0,742.8,571.17
2017,5,28,12,0,845.0,177.0,2.7,16.0,988.0,944.83,716.04
2017,5,28,12,15,844.0,177.0,2.7,16.0,986.0,968.27,729.94
2017,5,28,12,30,843.0,177.0,2.7,16.0,984.0,988.54,743.45
2017,5,28,12,45,851.5,169.0,2.75,16.0,977.5,1006.89,756.23
2017,5,28,13,0,860.0,161.0,2.8,16.0,971.0,1021.83,766.85
2017,5,28,13,15,855.5,160.0,2.85,16.0,954.0,1027.49,771.41
2017,5,28,13,30,851.0,159.0,2.9,16.0,937.0,1029.51,773.78
2017,5,28,13,45,848.0,155.5,2.95,16.0,914.0,1026.82,773.14
2017,5,28,14,0,845.0,152.0,3.0,16.0,891.0,1020.5,770.23
2017,5,28,14,15,836.5,150.0,3.0,16.0,860.5,1006.74,762.01
2017,5,28,14,30,828.0,148.0,3.0,16.0,830.0,989.59,751.64
2017,5,28,14,45,820.0,143.5,3.05,16.0,794.5,967.0,738.04
2017,5,28,15,0,812.0,139.0,3.1,16.0,759.0,941.25,722.29
2017,5,28,15,15,798.0,136.0,3.1,16.0,718.0,908.58,701.31
2017,5,28,15,30,784.0,133.0,3.1,16.0,677.0,873.39,678.48
2017,5,28,15,45,566.5,190.0,3.1,16.0,570.0,728.05,574.56
2017,5,28,16,0,349.0,247.0,3.1,16.0,463.0,568.24,453.03
2017,5,28,16,15,352.5,224.5,3.1,15.5,427.0,534.89,430.82
2017,5,28,16,30,356.0,202.0,3.1,15.0,391.0,499.95,406.11
2017,5,28,16,45,501.5,153.5,3.15,15.0,391.0,551.13,449.54
2017,5,28,17,0,647.0,105.0,3.2,15.0,391.0,580.21,474.55
2017,5,28,17,15,607.0,98.5,3.15,14.5,340.5,516.41,424.71
2017,5,28,17,30,567.0,92.0,3.1,14.0,290.0,454.76,375.48
2017,5,28,17,45,513.0,83.5,3.1,13.5,241.0,386.05,318.94
2017,5,28,18,0,459.0,75.0,3.1,13.0,192.0,321.74,264.19
2017,5,28,18,15,383.0,64.5,3.05,12.5,147.0,248.65,200.85
2017,5,28,18,30,307.0,54.0,3.0,12.0,102.0,187.14,146.31
2017,5,28,18,45,205.0,39.0,3.0,12.0,66.5,120.84,87.78
2017,5,28,19,0,103.0,24.0,3.0,12.0,31.0,57.03,21.27
2017,5,28,19,15,51.5,12.0,3.0,11.5,15.5,20.99,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,15,110.5,19.0,3.1,10.0,31.0,14.89,0.51
2017,5,29,5,30,221.0,38.0,3.2,10.0,62.0,29.58,19.62
2017,5,29,5,45,316.5,50.0,3.35,10.5,103.5,38.4,28.47
2017,5,29,6,0,412.0,62.0,3.5,11.0,145.0,48.72,38.15
2017,5,29,6,15,206.0,75.0,3.55,11.0,116.5,58.0,46.78
2017,5,29,6,30,0.0,88.0,3.6,11.0,88.0,74.89,62.07
2017,5,29,6,45,0.0,106.5,3.65,11.5,106.5,89.88,75.27
2017,5,29,7,0,0.0,125.0,3.7,12.0,125.0,104.73,88.11
2017,5,29,7,15,5.5,144.5,3.6,12.0,147.5,120.2,101.45
2017,5,29,7,30,11.0,164.0,3.5,12.0,170.0,135.73,114.67
2017,5,29,7,45,52.5,205.5,3.45,12.5,235.5,163.6,130.18
2017,5,29,8,0,94.0,247.0,3.4,13.0,301.0,204.11,160.33
2017,5,29,8,15,60.0,246.5,3.3,13.0,282.0,207.86,164.42
2017,5,29,8,30,26.0,246.0,3.2,13.0,263.0,213.34,169.97
2017,5,29,8,45,23.5,255.0,3.1,13.5,271.5,223.39,177.54
2017,5,29,9,0,21.0,264.0,3.0,14.0,280.0,233.01,184.64
2017,5,29,9,15,37.5,304.5,3.0,14.0,334.0,270.34,213.84
2017,5,29,9,30,54.0,345.0,3.0,14.0,388.0,315.68,249.1
2017,5,29,9,45,215.5,356.0,3.05,14.5,537.5,415.74,326.68
2017,5,29,10,0,377.0,367.0,3.1,15.0,687.0,533.53,416.62
2017,5,29,10,15,370.5,382.5,3.15,15.0,705.5,566.54,441.43
2017,5,29,10,30,364.0,398.0,3.2,15.0,724.0,598.43,465.43
2017,5,29,10,45,401.5,392.0,3.25,15.0,758.5,642.82,499.17
2017,5,29,11,0,439.0,386.0,3.3,15.0,793.0,691.31,535.48
2017,5,29,11,15,330.0,431.5,3.3,15.0,740.0,664.19,513.2
2017,5,29,11,30,221.0,477.0,3.3,15.0,687.0,626.73,483.3
2017,5,29,11,45,212.5,481.5,3.35,15.0,684.5,636.36,490.53
2017,5,29,12,0,204.0,486.0,3.4,15.0,682.0,644.7,496.53
2017,5,29,12,15,328.0,447.0,3.45,15.0,761.0,742.16,570.74
2017,5,29,12,30,452.0,408.0,3.5,15.0,840.0,843.44,645.66
2017,5,29,12,45,657.0,283.5,3.55,15.0,905.5,936.87,717.37
2017,5,29,13,0,862.0,159.0,3.6,15.0,971.0,1008.79,768.21
2017,5,29,13,15,858.0,158.0,3.65,15.0,954.5,1027.27,781.01
2017,5,29,13,30,854.0,157.0,3.7,15.0,938.0,1029.82,783.55
2017,5,29,13,45,854.0,152.0,3.75,15.0,916.0,1028.56,783.77
2017,5,29,14,0,854.0,147.0,3.8,15.0,894.0,1023.62,781.63
2017,5,29,14,15,846.5,145.0,3.85,15.0,864.5,1010.8,774.21
2017,5,29,14,30,839.0,143.0,3.9,15.0,835.0,994.55,764.57
2017,5,29,14,45,835.0,137.0,3.95,15.0,801.0,974.04,752.03
2017,5,29,15,0,831.0,131.0,4.0,15.0,767.0,950.18,737.19
2017,5,29,15,15,546.5,221.5,4.05,15.0,630.5,766.28,605.19
2017,5,29,15,30,262.0,312.0,4.1,15.0,494.0,579.4,460.46
2017,5,29,15,45,273.0,287.5,4.15,15.0,466.0,556.23,445.5
2017,5,29,16,0,284.0,263.0,4.2,15.0,438.0,531.12,428.11
2017,5,29,16,15,185.0,244.5,4.15,14.5,355.5,408.22,331.88
2017,5,29,16,30,86.0,226.0,4.1,14.0,273.0,293.73,239.56
2017,5,29,16,45,123.5,205.0,4.1,14.0,264.0,308.54,253.46
2017,5,29,17,0,161.0,184.0,4.1,14.0,255.0,306.94,253.54
2017,5,29,17,15,147.5,164.0,4.05,13.5,223.0,270.23,223.96
2017,5,29,17,30,134.0,144.0,4.0,13.0,191.0,234.43,194.58
2017,5,29,17,45,122.0,121.5,4.0,13.0,159.5,197.48,163.29
2017,5,29,18,0,110.0,99.0,4.0,13.0,128.0,161.39,132.09
2017,5,29,18,15,236.5,75.0,3.9,12.5,118.5,190.43,154.34
2017,5,29,18,30,363.0,51.0,3.8,12.0,109.0,206.04,161.51
2017,5,29,18,45,249.5,38.0,3.7,11.5,71.5,133.41,97.44
2017,5,29,19,0,136.0,25.0,3.6,11.0,34.0,71.47,30.88
2017,5,29,19,15,68.0,12.5,3.6,11.0,17.0,24.72,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,15.0,3.85,10.0,15.0,13.21,0.3
2017,5,30,5,30,0.0,30.0,3.9,10.0,30.0,26.18,16.77
2017,5,30,5,45,2.5,49.0,4.0,10.5,49.5,41.85,31.53
2017,5,30,6,0,5.0,68.0,4.1,11.0,69.0,57.34,45.85
2017,5,30,6,15,13.0,87.5,4.2,11.0,91.5,73.11,60.34
2017,5,30,6,30,21.0,107.0,4.3,11.0,114.0,88.78,74.5
2017,5,30,6,45,28.0,127.0,4.4,11.5,137.5,100.59,84.83
2017,5,30,7,0,35.0,147.0,4.5,12.0,161.0,115.1,97.32
2017,5,30,7,15,135.0,172.5,4.45,12.0,236.5,127.03,107.51
2017,5,30,7,30,235.0,198.0,4.4,12.0,312.0,137.49,116.29
2017,5,30,7,45,134.5,209.5,4.35,12.5,276.5,165.08,128.57
2017,5,30,8,0,34.0,221.0,4.3,13.0,241.0,179.02,142.65
2017,5,30,8,15,196.0,243.0,4.2,13.0,370.0,225.67,173.51
2017,5,30,8,30,358.0,265.0,4.1,13.0,499.0,292.22,222.32
2017,5,30,8,45,323.5,294.5,4.1,13.5,516.5,329.01,254.41
2017,5,30,9,0,289.0,324.0,4.1,14.0,534.0,362.18,282.69
2017,5,30,9,15,333.0,331.0,4.1,14.0,585.5,408.5,320.08
2017,5,30,9,30,377.0,338.0,4.1,14.0,637.0,459.19,360.7
2017,5,30,9,45,467.5,319.0,4.1,14.0,705.5,516.4,406.37
2017,5,30,10,0,558.0,300.0,4.1,14.0,774.0,584.27,459.94
2017,5,30,10,15,556.0,315.0,4.05,14.0,800.0,628.47,493.94
2017,5,30,10,30,554.0,330.0,4.0,14.0,826.0,671.54,526.44
2017,5,30,10,45,507.0,357.0,3.95,14.0,819.0,690.77,540.04
2017,5,30,11,0,460.0,384.0,3.9,14.0,812.0,705.18,549.75
2017,5,30,11,15,383.0,420.0,3.9,14.0,780.0,696.25,541.63
2017,5,30,11,30,306.0,456.0,3.9,14.0,748.0,683.76,530.65
2017,5,30,11,45,188.5,456.0,3.95,14.0,636.5,591.53,460.44
2017,5,30,12,0,71.0,456.0,4.0,14.0,525.0,487.74,380.02
2017,5,30,12,15,118.5,471.5,4.05,13.5,585.5,561.89,438.36
2017,5,30,12,30,166.0,487.0,4.1,13.0,646.0,629.53,490.64
2017,5,30,12,45,141.0,478.5,4.2,13.0,613.0,604.95,471.96
2017,5,30,13,0,116.0,470.0,4.3,13.0,580.0,578.53,452.25
2017,5,30,13,15,189.5,458.0,4.35,13.0,633.5,644.48,504.53
2017,5,30,13,30,263.0,446.0,4.4,13.0,687.0,724.46,565.89
2017,5,30,13,45,289.5,426.5,4.5,13.5,685.5,735.46,574.51
2017,5,30,14,0,316.0,407.0,4.6,14.0,684.0,744.59,582.2
2017,5,30,14,15,434.5,347.5,4.6,14.0,715.0,814.72,637.83
2017,5,30,14,30,553.0,288.0,4.6,14.0,746.0,867.76,680.48
2017,5,30,14,45,352.0,326.5,4.7,14.0,613.5,692.84,548.65
2017,5,30,15,0,151.0,365.0,4.8,14.0,481.0,523.79,416.72
2017,5,30,15,15,334.0,297.5,4.7,14.0,535.5,634.86,508.71
2017,5,30,15,30,517.0,230.0,4.6,14.0,590.0,735.7,589.69
2017,5,30,15,45,414.5,244.0,4.5,14.0,520.5,646.8,520.49
2017,5,30,16,0,312.0,258.0,4.4,14.0,451.0,548.88,444.33
2017,5,30,16,15,254.0,244.0,4.35,13.5,393.0,476.94,389.11
2017,5,30,16,30,196.0,230.0,4.3,13.0,335.0,395.18,324.86
2017,5,30,16,45,112.0,197.5,4.3,13.0,256.5,291.49,240.2
2017,5,30,17,0,28.0,165.0,4.3,13.0,178.0,183.51,149.98
2017,5,30,17,15,23.0,145.5,4.25,12.5,155.0,151.31,123.71
2017,5,30,17,30,18.0,126.0,4.2,12.0,132.0,128.91,105.15
2017,5,30,17,45,10.5,106.5,4.2,12.0,110.0,105.58,85.28
2017,5,30,18,0,3.0,87.0,4.2,12.0,88.0,82.95,65.77
2017,5,30,18,15,1.5,67.0,4.05,11.5,67.5,63.02,48.5
2017,5,30,18,30,0.0,47.0,3.9,11.0,47.0,43.06,31.02
2017,5,30,18,45,0.0,31.0,3.8,11.0,31.0,27.84,17.35
2017,5,30,19,0,0.0,15.0,3.7,11.0,15.0,13.2,2.13
2017,5,30,19,15,0.0,7.5,3.7,11.0,7.5,6.82,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,15,113.0,18.0,1.85,10.0,30.5,14.09,1.15
2017,5,31,5,30,226.0,36.0,1.9,10.0,61.0,27.98,18.38
2017,5,31,5,45,325.0,46.0,1.95,10.5,101.5,35.32,25.79
2017,5,31,6,0,424.0,56.0,2.0,11.0,142.0,43.32,33.36
2017,5,31,6,15,486.5,63.5,1.95,11.5,188.5,47.71,37.48
2017,5,31,6,30,549.0,71.0,1.9,12.0,235.0,51.94,41.29
2017,5,31,6,45,602.5,75.0,1.9,12.5,285.5,53.27,42.35
2017,5,31,7,0,656.0,79.0,1.9,13.0,336.0,54.61,43.36
2017,5,31,7,15,687.0,83.0,1.85,13.0,385.5,55.75,44.23
2017,5,31,7,30,718.0,87.0,1.8,13.0,435.0,67.03,54.04
2017,5,31,7,45,749.5,88.0,1.8,13.5,485.0,115.83,65.02
2017,5,31,8,0,781.0,89.0,1.8,14.0,535.0,168.42,100.04
2017,5,31,8,15,798.5,91.5,1.75,14.5,581.5,223.0,144.62
2017,5,31,8,30,816.0,94.0,1.7,15.0,628.0,285.41,198.41
2017,5,31,8,45,833.5,94.5,1.7,15.5,671.0,340.89,247.23
2017,5,31,9,0,851.0,95.0,1.7,16.0,714.0,397.41,296.21
2017,5,31,9,15,861.5,97.0,1.7,16.0,752.0,452.96,343.86
2017,5,31,9,30,872.0,99.0,1.7,16.0,790.0,508.33,389.94
2017,5,31,9,45,880.5,100.0,1.7,16.5,823.0,561.38,432.06
2017,5,31,10,0,889.0,101.0,1.7,17.0,856.0,613.53,472.02
2017,5,31,10,15,895.0,102.0,1.7,17.0,883.0,662.97,509.64
2017,5,31,10,30,901.0,103.0,1.7,17.0,910.0,710.82,545.1
2017,5,31,10,45,903.0,105.5,1.75,17.0,929.5,755.29,576.97
2017,5,31,11,0,905.0,108.0,1.8,17.0,949.0,797.46,605.73
2017,5,31,11,15,908.0,108.5,1.85,17.0,962.0,836.21,631.95
2017,5,31,11,30,911.0,109.0,1.9,17.0,975.0,872.4,656.32
2017,5,31,11,45,910.0,110.5,2.0,17.5,980.5,903.31,676.32
2017,5,31,12,0,909.0,112.0,2.1,18.0,986.0,931.19,694.26
2017,5,31,12,15,909.0,112.0,2.15,18.0,984.5,955.45,710.61
2017,5,31,12,30,909.0,112.0,2.2,18.0,983.0,976.5,724.9
2017,5,31,12,45,902.5,114.5,2.3,18.0,972.5,990.36,735.11
2017,5,31,13,0,896.0,117.0,2.4,18.0,962.0,1000.68,743.16
2017,5,31,13,15,892.5,116.5,2.45,17.5,946.0,1007.41,749.88
2017,5,31,13,30,889.0,116.0,2.5,17.0,930.0,1010.54,754.4
2017,5,31,13,45,885.0,114.0,2.6,17.0,907.5,1008.04,754.43
2017,5,31,14,0,881.0,112.0,2.7,17.0,885.0,1001.93,752.18
2017,5,31,14,15,649.5,224.0,2.7,17.0,783.0,905.06,687.59
2017,5,31,14,30,418.0,336.0,2.7,17.0,681.0,784.39,598.84
2017,5,31,14,45,634.0,220.5,2.75,17.0,719.0,874.49,670.84
2017,5,31,15,0,850.0,105.0,2.8,17.0,757.0,929.47,709.83
2017,5,31,15,15,838.5,102.5,2.8,16.5,717.0,899.21,691.19
2017,5,31,15,30,827.0,100.0,2.8,16.0,677.0,866.3,671.3
2017,5,31,15,45,552.0,182.5,2.85,16.0,557.5,707.06,557.91
2017,5,31,16,0,277.0,265.0,2.9,16.0,438.0,527.0,419.33
2017,5,31,16,15,517.5,176.5,2.9,15.5,466.5,629.24,505.51
2017,5,31,16,30,758.0,88.0,2.9,15.0,495.0,698.86,562.05
2017,5,31,16,45,474.5,135.5,2.95,15.0,382.0,511.17,417.02
2017,5,31,17,0,191.0,183.0,3.0,15.0,269.0,325.91,266.91
2017,5,31,17,15,414.5,127.0,2.95,14.5,283.5,420.24,347.32
2017,5,31,17,30,638.0,71.0,2.9,14.0,298.0,472.97,390.87
2017,5,31,17,45,590.0,65.5,2.9,14.0,249.5,407.71,335.96
2017,5,31,18,0,542.0,60.0,2.9,14.0,201.0,346.17,282.98
2017,5,31,18,15,470.5,52.5,2.75,13.5,155.5,276.44,222.31
2017,5,31,18,30,399.0,45.0,2.6,13.0,110.0,213.86,166.55
2017,5,31,18,45,290.0,34.5,2.5,13.0,73.0,144.06,104.95
2017,5,31,19,0,181.0,24.0,2.4,13.0,36.0,82.35,40.51
2017,5,31,19,15,90.5,12.0,2.4,12.5,18.0,28.81,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,5,15,119.0,18.5,2.45,11.0,31.0,14.48,1.7
2017,6,1,5,30,238.0,37.0,2.5,11.0,62.0,28.78,19.0
2017,6,1,5,45,324.0,48.5,2.6,11.5,103.0,37.22,27.36
2017,6,1,6,0,410.0,60.0,2.7,12.0,144.0,46.75,36.27
2017,6,1,6,15,474.0,68.5,2.8,12.5,191.0,51.83,41.0
2017,6,1,6,30,538.0,77.0,2.9,13.0,238.0,56.71,45.37
2017,6,1,6,45,346.5,117.5,3.0,13.5,228.5,82.81,68.44
2017,6,1,7,0,155.0,158.0,3.1,14.0,219.0,117.52,98.62
2017,6,1,7,15,426.0,129.0,3.1,14.0,328.5,87.24,71.76
2017,6,1,7,30,697.0,100.0,3.1,14.0,438.0,69.66,56.11
2017,6,1,7,45,723.5,104.0,3.15,14.5,487.5,119.66,68.97
2017,6,1,8,0,750.0,108.0,3.2,15.0,537.0,178.66,109.63
2017,6,1,8,15,770.0,111.5,3.15,15.0,584.0,232.73,153.85
2017,6,1,8,30,790.0,115.0,3.1,15.0,631.0,288.84,202.95
2017,6,1,8,45,806.0,117.5,3.05,15.5,674.5,344.71,252.36
2017,6,1,9,0,822.0,120.0,3.0,16.0,718.0,401.64,301.98
2017,6,1,9,15,834.0,122.5,2.95,16.0,757.0,457.67,350.35
2017,6,1,9,30,846.0,125.0,2.9,16.0,796.0,516.23,399.2
2017,6,1,9,45,845.0,132.5,2.85,16.5,826.5,567.09,440.04
2017,6,1,10,0,844.0,140.0,2.8,17.0,857.0,618.74,479.92
2017,6,1,10,15,851.0,141.5,2.7,17.0,884.5,667.27,517.06
2017,6,1,10,30,858.0,143.0,2.6,17.0,912.0,714.56,552.21
2017,6,1,10,45,867.5,141.5,2.55,17.0,934.0,759.59,585.17
2017,6,1,11,0,877.0,140.0,2.5,17.0,956.0,802.97,615.01
2017,6,1,11,15,880.0,141.0,2.5,17.0,969.0,841.41,640.97
2017,6,1,11,30,883.0,142.0,2.5,17.0,982.0,877.41,665.09
2017,6,1,11,45,887.0,140.5,2.55,17.5,989.0,909.5,685.56
2017,6,1,12,0,891.0,139.0,2.6,18.0,996.0,938.89,704.12
2017,6,1,12,15,891.0,139.0,2.6,18.0,995.0,963.1,720.05
2017,6,1,12,30,891.0,139.0,2.6,18.0,994.0,984.17,733.96
2017,6,1,12,45,891.0,137.5,2.65,18.0,985.5,1000.58,745.34
2017,6,1,13,0,891.0,136.0,2.7,18.0,977.0,1013.57,754.59
2017,6,1,13,15,887.5,135.0,2.75,18.0,961.5,1020.09,759.71
2017,6,1,13,30,884.0,134.0,2.8,18.0,946.0,1023.0,762.63
2017,6,1,13,45,878.5,133.0,2.9,18.0,922.5,1020.32,762.46
2017,6,1,14,0,873.0,132.0,3.0,18.0,899.0,1014.07,760.05
2017,6,1,14,15,866.0,130.5,3.05,17.5,870.0,1002.31,755.06
2017,6,1,14,30,859.0,129.0,3.1,17.0,841.0,987.14,747.85
2017,6,1,14,45,848.0,127.5,3.2,17.0,805.0,964.82,734.79
2017,6,1,15,0,837.0,126.0,3.3,17.0,769.0,949.38,726.48
2017,6,1,15,15,824.5,123.5,3.35,16.5,728.5,918.31,708.23
2017,6,1,15,30,812.0,121.0,3.4,16.0,688.0,884.59,688.01
2017,6,1,15,45,796.5,117.0,3.5,16.0,643.5,844.17,661.77
2017,6,1,16,0,781.0,113.0,3.6,16.0,599.0,801.74,633.71
2017,6,1,16,15,760.0,109.5,3.6,15.5,551.5,753.68,601.73
2017,6,1,16,30,739.0,106.0,3.6,15.0,504.0,707.84,570.8
2017,6,1,16,45,716.5,100.0,3.65,15.0,455.0,654.03,532.18
2017,6,1,17,0,694.0,94.0,3.7,15.0,406.0,599.98,491.17
2017,6,1,17,15,657.0,88.5,3.65,14.5,355.0,537.36,442.7
2017,6,1,17,30,620.0,83.0,3.6,14.0,304.0,476.52,394.06
2017,6,1,17,45,574.5,75.5,3.55,14.0,255.0,411.05,339.37
2017,6,1,18,0,529.0,68.0,3.5,14.0,206.0,349.03,285.88
2017,6,1,18,15,455.0,59.5,3.35,13.5,160.0,277.58,223.79
2017,6,1,18,30,381.0,51.0,3.2,13.0,114.0,213.48,166.85
2017,6,1,18,45,275.5,38.5,3.1,12.5,76.0,142.16,104.31
2017,6,1,19,0,170.0,26.0,3.0,12.0,38.0,82.42,42.95
2017,6,1,19,15,85.0,13.0,2.95,11.5,19.0,28.7,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,5,15,157.0,17.5,2.25,10.5,34.5,13.86,1.72
2017,6,2,5,30,314.0,35.0,2.3,11.0,69.0,28.46,18.77
2017,6,2,5,45,405.0,44.0,2.35,11.5,112.0,34.78,25.22
2017,6,2,6,0,496.0,53.0,2.4,12.0,155.0,40.92,31.07
2017,6,2,6,15,557.0,60.0,2.25,12.0,203.5,45.06,35.03
2017,6,2,6,30,618.0,67.0,2.1,12.0,252.0,49.08,38.71
2017,6,2,6,45,660.5,72.0,2.0,12.5,303.0,51.3,40.59
2017,6,2,7,0,703.0,77.0,1.9,13.0,354.0,53.44,42.31
2017,6,2,7,15,734.0,81.0,1.8,13.5,405.0,60.17,48.05
2017,6,2,7,30,765.0,85.0,1.7,14.0,456.0,65.86,52.78
2017,6,2,7,45,788.5,88.0,1.6,14.5,506.0,118.29,65.49
2017,6,2,8,0,812.0,91.0,1.5,15.0,556.0,173.57,102.4
2017,6,2,8,15,829.5,93.5,1.4,15.5,603.5,229.93,148.03
2017,6,2,8,30,847.0,96.0,1.3,16.0,651.0,294.1,202.75
2017,6,2,8,45,860.5,98.5,1.25,16.5,694.5,351.64,252.77
2017,6,2,9,0,874.0,101.0,1.2,17.0,738.0,409.79,302.36
2017,6,2,9,15,884.5,103.0,1.2,17.0,777.0,466.63,350.31
2017,6,2,9,30,895.0,105.0,1.2,17.0,816.0,523.26,396.58
2017,6,2,9,45,906.0,104.5,1.25,17.5,850.0,577.63,439.23
2017,6,2,10,0,917.0,104.0,1.3,18.0,884.0,631.28,479.92
2017,6,2,10,15,923.0,105.5,1.35,18.0,911.5,682.49,518.52
2017,6,2,10,30,929.0,107.0,1.4,18.0,939.0,732.07,554.99
2017,6,2,10,45,932.5,108.0,1.5,18.0,959.5,777.55,587.63
2017,6,2,11,0,936.0,109.0,1.6,18.0,980.0,820.76,617.15
2017,6,2,11,15,938.5,109.5,1.7,18.0,993.5,860.28,644.04
2017,6,2,11,30,941.0,110.0,1.8,18.0,1007.0,897.12,669.07
2017,6,2,11,45,941.5,111.0,1.9,18.5,1013.0,929.85,690.03
2017,6,2,12,0,942.0,112.0,2.0,19.0,1019.0,959.52,708.92
2017,6,2,12,15,942.0,112.0,2.1,19.0,1018.0,984.63,726.18
2017,6,2,12,30,942.0,112.0,2.2,19.0,1017.0,1006.42,741.37
2017,6,2,12,45,932.5,117.0,2.35,19.0,1006.0,1020.43,752.18
2017,6,2,13,0,923.0,122.0,2.5,19.0,995.0,1030.74,760.73
2017,6,2,13,15,920.5,121.5,2.55,18.5,979.0,1038.87,768.38
2017,6,2,13,30,918.0,121.0,2.6,18.0,963.0,1043.31,773.77
2017,6,2,13,45,915.0,119.0,2.7,18.0,940.5,1042.02,774.64
2017,6,2,14,0,912.0,117.0,2.8,18.0,918.0,1037.0,773.18
2017,6,2,14,15,905.5,115.5,2.8,18.0,889.0,1025.36,766.49
2017,6,2,14,30,899.0,114.0,2.8,18.0,860.0,1010.16,757.59
2017,6,2,14,45,892.5,111.0,2.85,18.0,825.5,989.91,745.86
2017,6,2,15,0,886.0,108.0,2.9,18.0,791.0,966.3,731.91
2017,6,2,15,15,875.0,106.0,2.85,17.5,750.5,936.43,714.19
2017,6,2,15,30,864.0,104.0,2.8,17.0,710.0,903.76,694.46
2017,6,2,15,45,851.0,101.0,2.8,17.0,665.0,873.5,675.37
2017,6,2,16,0,838.0,98.0,2.8,17.0,620.0,832.64,648.62
2017,6,2,16,15,819.0,95.0,2.75,16.5,572.0,784.9,617.52
2017,6,2,16,30,800.0,92.0,2.7,16.0,524.0,735.8,584.9
2017,6,2,16,45,775.0,88.5,2.7,16.0,473.0,680.71,546.35
2017,6,2,17,0,750.0,85.0,2.7,16.0,422.0,625.37,505.87
2017,6,2,17,15,715.0,80.0,2.65,15.5,370.5,564.48,459.68
2017,6,2,17,30,680.0,75.0,2.6,15.0,319.0,502.74,411.26
2017,6,2,17,45,632.0,69.5,2.6,14.5,268.0,435.31,356.6
2017,6,2,18,0,584.0,64.0,2.6,14.0,217.0,371.46,302.78
2017,6,2,18,15,511.5,56.0,2.6,13.5,169.5,298.33,239.73
2017,6,2,18,30,439.0,48.0,2.6,13.0,122.0,232.36,181.25
2017,6,2,18,45,327.0,37.5,2.65,13.0,82.0,159.07,116.7
2017,6,2,19,0,215.0,27.0,2.7,13.0,42.0,95.61,51.9
2017,6,2,19,15,107.5,13.5,2.75,12.5,21.0,33.7,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,2.0,10.0,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,2.0,10.0,9.0,8.19,0.0
2017,6,3,5,15,121.5,23.5,2.05,10.0,37.0,18.44,4.53
2017,6,3,5,30,243.0,38.0,2.1,10.0,65.0,29.55,19.82
2017,6,3,5,45,326.5,50.0,2.15,10.5,106.0,38.35,28.51
2017,6,3,6,0,410.0,62.0,2.2,11.0,147.0,48.45,37.96
2017,6,3,6,15,469.0,71.0,2.2,11.0,193.0,53.87,43.1
2017,6,3,6,30,528.0,80.0,2.2,11.0,239.0,59.05,47.85
2017,6,3,6,45,597.0,76.5,2.25,11.5,287.5,54.29,43.43
2017,6,3,7,0,666.0,73.0,2.3,12.0,336.0,50.29,39.66
2017,6,3,7,15,426.0,138.5,2.3,12.0,315.0,93.56,77.96
2017,6,3,7,30,186.0,204.0,2.3,12.0,294.0,148.05,125.27
2017,6,3,7,45,192.5,227.0,2.35,12.0,329.5,179.8,138.51
2017,6,3,8,0,199.0,250.0,2.4,12.0,365.0,212.77,162.94
2017,6,3,8,15,281.0,257.0,2.4,12.0,433.5,244.01,184.6
2017,6,3,8,30,363.0,264.0,2.4,12.0,502.0,291.86,221.44
2017,6,3,8,45,186.0,239.0,2.4,12.5,361.5,244.77,190.67
2017,6,3,9,0,9.0,214.0,2.4,13.0,221.0,188.01,149.1
2017,6,3,9,15,61.5,296.0,2.4,13.0,345.0,273.58,216.76
2017,6,3,9,30,114.0,378.0,2.4,13.0,469.0,365.76,288.19
2017,6,3,9,45,178.5,393.5,2.4,13.5,542.5,423.99,332.33
2017,6,3,10,0,243.0,409.0,2.4,14.0,616.0,486.68,379.62
2017,6,3,10,15,566.0,268.0,2.4,14.0,769.5,592.66,463.65
2017,6,3,10,30,889.0,127.0,2.4,14.0,923.0,721.14,563.11
2017,6,3,10,45,899.0,124.0,2.4,14.5,945.0,766.36,594.94
2017,6,3,11,0,909.0,121.0,2.4,15.0,967.0,809.86,623.68
2017,6,3,11,15,912.0,121.5,2.4,15.5,981.0,848.87,648.9
2017,6,3,11,30,915.0,122.0,2.4,16.0,995.0,885.33,672.1
2017,6,3,11,45,920.5,120.0,2.4,16.5,1002.0,919.02,693.19
2017,6,3,12,0,926.0,118.0,2.4,17.0,1009.0,949.97,712.26
2017,6,3,12,15,926.0,118.0,2.45,17.0,1008.0,974.78,729.0
2017,6,3,12,30,926.0,118.0,2.5,17.0,1007.0,996.32,743.68
2017,6,3,12,45,922.5,118.5,2.55,17.5,997.5,1011.6,752.88
2017,6,3,13,0,919.0,119.0,2.6,18.0,988.0,1023.31,759.86
2017,6,3,13,15,915.5,118.5,2.6,18.0,972.0,1030.4,764.85
2017,6,3,13,30,912.0,118.0,2.6,18.0,956.0,1033.81,767.59
