Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,13,45,909.5,115.5,2.65,18.0,933.5,1032.49,767.91
2017,6,3,14,0,907.0,113.0,2.7,18.0,911.0,1027.45,765.93
2017,6,3,14,15,900.0,111.5,2.75,18.0,881.5,1015.33,759.4
2017,6,3,14,30,893.0,110.0,2.8,18.0,852.0,999.69,750.65
2017,6,3,14,45,884.5,108.0,2.85,18.0,816.5,978.67,738.35
2017,6,3,15,0,876.0,106.0,2.9,18.0,781.0,954.42,723.88
2017,6,3,15,15,864.5,103.5,2.95,17.5,740.5,923.78,706.34
2017,6,3,15,30,853.0,101.0,3.0,17.0,700.0,890.39,686.7
2017,6,3,15,45,837.5,98.5,3.05,17.0,655.0,850.99,661.29
2017,6,3,16,0,822.0,96.0,3.1,17.0,610.0,816.84,639.38
2017,6,3,16,15,802.0,93.0,3.1,16.5,562.0,768.92,608.01
2017,6,3,16,30,782.0,90.0,3.1,16.0,514.0,719.76,575.2
2017,6,3,16,45,755.5,86.5,3.15,16.0,463.5,664.4,536.16
2017,6,3,17,0,729.0,83.0,3.2,16.0,413.0,608.97,495.28
2017,6,3,17,15,694.0,78.5,3.2,15.5,362.0,549.52,449.85
2017,6,3,17,30,659.0,74.0,3.2,15.0,311.0,489.46,402.38
2017,6,3,17,45,608.0,69.0,3.25,14.5,261.0,422.12,347.38
2017,6,3,18,0,557.0,64.0,3.3,14.0,211.0,358.69,293.59
2017,6,3,18,15,485.0,56.0,3.25,13.5,165.0,287.24,231.62
2017,6,3,18,30,413.0,48.0,3.2,13.0,119.0,222.94,174.43
2017,6,3,18,45,299.5,37.5,3.2,13.0,80.0,150.62,110.89
2017,6,3,19,0,186.0,27.0,3.2,13.0,41.0,88.52,49.54
2017,6,3,19,15,93.0,13.5,3.25,12.5,20.5,30.89,0.0
2017,6,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,3.7,10.0,10.0,9.1,0.0
2017,6,4,5,15,136.0,24.0,3.75,10.0,39.0,18.85,5.05
2017,6,4,5,30,272.0,38.0,3.8,10.0,68.0,29.6,19.87
2017,6,4,5,45,367.5,48.0,3.9,10.5,110.5,38.22,28.37
2017,6,4,6,0,463.0,58.0,4.0,11.0,153.0,45.07,34.91
2017,6,4,6,15,526.0,65.0,4.05,11.5,201.5,49.01,38.63
2017,6,4,6,30,589.0,72.0,4.1,12.0,250.0,52.84,42.07
2017,6,4,6,45,634.0,77.5,4.15,12.5,301.0,55.26,44.12
2017,6,4,7,0,679.0,83.0,4.2,13.0,352.0,57.59,45.99
2017,6,4,7,15,711.5,87.5,4.2,13.0,403.5,59.0,47.09
2017,6,4,7,30,744.0,92.0,4.2,13.0,455.0,70.41,57.02
2017,6,4,7,45,768.0,96.5,4.2,13.5,505.0,122.68,70.41
2017,6,4,8,0,792.0,101.0,4.2,14.0,555.0,177.9,107.71
2017,6,4,8,15,812.0,104.0,4.2,14.5,603.5,233.9,153.56
2017,6,4,8,30,832.0,107.0,4.2,15.0,652.0,291.91,204.35
2017,6,4,8,45,848.0,109.5,4.2,15.5,697.5,350.03,256.18
2017,6,4,9,0,864.0,112.0,4.2,16.0,743.0,413.67,311.68
2017,6,4,9,15,877.0,114.5,4.15,16.0,783.5,471.48,362.01
2017,6,4,9,30,890.0,117.0,4.1,16.0,824.0,529.36,411.1
2017,6,4,9,45,902.5,117.0,4.05,16.5,860.0,584.78,456.11
2017,6,4,10,0,915.0,117.0,4.0,17.0,896.0,639.65,499.23
2017,6,4,10,15,921.0,118.5,3.95,17.0,924.0,690.85,539.26
2017,6,4,10,30,927.0,120.0,3.9,17.0,952.0,740.43,577.04
2017,6,4,10,45,935.0,119.0,3.85,17.0,974.0,787.47,611.81
2017,6,4,11,0,943.0,118.0,3.8,17.0,996.0,832.59,642.96
2017,6,4,11,15,945.5,118.5,3.8,17.0,1009.5,872.46,670.37
2017,6,4,11,30,948.0,119.0,3.8,17.0,1023.0,909.64,695.74
2017,6,4,11,45,953.0,117.0,3.85,17.5,1030.5,943.91,717.91
2017,6,4,12,0,958.0,115.0,3.9,18.0,1038.0,975.29,737.98
2017,6,4,12,15,957.5,115.0,3.95,18.0,1036.5,1000.41,755.14
2017,6,4,12,30,957.0,115.0,4.0,18.0,1035.0,1022.14,770.1
2017,6,4,12,45,950.5,117.5,4.05,18.0,1024.5,1036.98,780.51
2017,6,4,13,0,944.0,120.0,4.1,18.0,1014.0,1048.11,788.57
2017,6,4,13,15,941.0,119.5,4.2,17.5,998.0,1056.0,796.44
2017,6,4,13,30,938.0,119.0,4.3,17.0,982.0,1060.11,801.93
2017,6,4,13,45,933.5,118.0,4.4,17.0,959.0,1058.45,802.29
2017,6,4,14,0,929.0,117.0,4.5,17.0,936.0,1053.02,800.5
2017,6,4,14,15,923.0,115.5,4.55,16.5,906.5,1041.87,795.96
2017,6,4,14,30,917.0,114.0,4.6,16.0,877.0,1027.09,789.02
2017,6,4,14,45,907.5,113.0,4.7,16.0,841.0,1005.95,776.63
2017,6,4,15,0,898.0,112.0,4.8,16.0,805.0,981.54,761.92
2017,6,4,15,15,887.0,109.5,4.8,15.5,764.0,951.03,743.46
2017,6,4,15,30,876.0,107.0,4.8,15.0,723.0,917.65,722.82
2017,6,4,15,45,861.0,105.0,4.8,15.0,677.5,886.68,702.39
2017,6,4,16,0,846.0,103.0,4.8,15.0,632.0,845.07,674.01
2017,6,4,16,15,826.5,100.0,4.7,14.5,583.5,796.74,641.01
2017,6,4,16,30,807.0,97.0,4.6,14.0,535.0,747.04,606.5
2017,6,4,16,45,780.0,93.5,4.55,14.0,483.5,690.26,565.11
2017,6,4,17,0,753.0,90.0,4.5,14.0,432.0,633.35,521.79
2017,6,4,17,15,717.5,85.5,4.4,13.5,379.5,572.97,474.54
2017,6,4,17,30,682.0,81.0,4.3,13.0,327.0,511.36,424.89
2017,6,4,17,45,628.5,75.5,4.2,13.0,275.0,440.78,365.61
2017,6,4,18,0,575.0,70.0,4.1,13.0,223.0,374.26,308.03
2017,6,4,18,15,500.5,61.5,4.0,12.5,174.5,300.02,243.3
2017,6,4,18,30,426.0,53.0,3.9,12.0,126.0,233.06,183.52
2017,6,4,18,45,309.0,41.5,3.8,11.5,85.5,156.59,116.44
2017,6,4,19,0,192.0,30.0,3.7,11.0,45.0,94.18,55.05
2017,6,4,19,15,96.0,15.0,3.65,10.5,22.5,32.93,0.0
2017,6,4,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.0,2.15,9.5,5.0,0.0,0.0
2017,6,5,5,0,0.0,10.0,2.2,10.0,10.0,9.1,0.0
2017,6,5,5,15,106.0,26.0,2.25,10.5,38.0,21.02,6.55
2017,6,5,5,30,212.0,42.0,2.3,11.0,66.0,32.61,22.41
2017,6,5,5,45,299.0,55.0,2.4,11.5,107.0,42.1,31.71
2017,6,5,6,0,386.0,68.0,2.5,12.0,148.0,51.31,40.36
2017,6,5,6,15,447.5,78.0,2.35,12.0,195.0,57.9,46.54
2017,6,5,6,30,509.0,88.0,2.2,12.0,242.0,65.6,53.52
2017,6,5,6,45,600.0,78.0,2.1,12.5,292.0,55.41,44.25
2017,6,5,7,0,691.0,68.0,2.0,13.0,342.0,51.4,40.49
2017,6,5,7,15,706.5,86.0,1.85,13.5,399.0,57.89,46.03
2017,6,5,7,30,722.0,104.0,1.7,14.0,456.0,71.85,58.05
2017,6,5,7,45,751.5,106.5,1.6,14.5,506.5,122.35,70.36
2017,6,5,8,0,781.0,109.0,1.5,15.0,557.0,182.27,110.84
2017,6,5,8,15,800.0,112.5,1.4,15.5,604.5,237.81,155.36
2017,6,5,8,30,819.0,116.0,1.3,16.0,652.0,295.27,204.35
2017,6,5,8,45,835.0,117.5,1.2,16.5,696.0,351.86,253.18
2017,6,5,9,0,851.0,119.0,1.1,17.0,740.0,409.48,301.85
2017,6,5,9,15,862.0,121.0,1.0,17.0,779.0,469.61,351.37
2017,6,5,9,30,873.0,123.0,0.9,17.0,818.0,525.36,395.87
2017,6,5,9,45,880.0,125.5,0.85,17.5,851.0,579.0,436.68
2017,6,5,10,0,887.0,128.0,0.8,18.0,884.0,631.62,475.06
2017,6,5,10,15,893.0,129.5,0.8,18.0,911.0,681.55,511.58
2017,6,5,10,30,899.0,131.0,0.8,18.0,938.0,729.92,545.98
2017,6,5,10,45,903.0,132.0,0.8,18.5,958.0,774.65,575.93
2017,6,5,11,0,907.0,133.0,0.8,19.0,978.0,817.24,602.2
2017,6,5,11,15,909.5,134.0,0.9,19.0,991.5,856.33,628.44
2017,6,5,11,30,912.0,135.0,1.0,19.0,1005.0,892.86,652.97
2017,6,5,11,45,911.5,136.0,1.15,19.5,1010.0,924.09,673.6
2017,6,5,12,0,911.0,137.0,1.3,20.0,1015.0,952.34,692.28
2017,6,5,12,15,910.5,136.5,1.45,19.5,1013.5,976.16,710.8
2017,6,5,12,30,910.0,136.0,1.6,19.0,1012.0,996.76,727.39
2017,6,5,12,45,903.5,139.0,1.75,19.0,1001.5,1011.52,738.96
2017,6,5,13,0,897.0,142.0,1.9,19.0,991.0,1022.76,748.39
2017,6,5,13,15,893.0,141.0,1.95,19.0,974.5,1029.08,753.43
2017,6,5,13,30,889.0,140.0,2.0,19.0,958.0,1031.77,756.31
2017,6,5,13,45,882.5,139.0,2.15,19.0,934.5,1028.36,756.66
2017,6,5,14,0,876.0,138.0,2.3,19.0,911.0,1021.37,754.74
2017,6,5,14,15,869.0,136.5,2.35,18.5,881.5,1009.86,750.2
2017,6,5,14,30,862.0,135.0,2.4,18.0,852.0,994.92,743.48
2017,6,5,14,45,850.0,133.5,2.5,18.0,816.0,982.38,737.52
2017,6,5,15,0,838.0,132.0,2.6,18.0,780.0,955.96,722.18
2017,6,5,15,15,825.5,129.5,2.65,18.0,739.5,925.1,703.36
2017,6,5,15,30,813.0,127.0,2.7,18.0,699.0,891.57,682.58
2017,6,5,15,45,794.0,125.0,2.75,18.0,654.0,850.47,656.3
2017,6,5,16,0,775.0,123.0,2.8,18.0,609.0,807.54,628.39
2017,6,5,16,15,753.5,119.0,2.8,17.5,561.0,762.79,599.6
2017,6,5,16,30,732.0,115.0,2.8,17.0,513.0,713.12,566.61
2017,6,5,16,45,702.0,110.5,2.8,16.5,462.5,656.0,526.76
2017,6,5,17,0,672.0,106.0,2.8,16.0,412.0,599.23,485.2
2017,6,5,17,15,634.0,100.0,2.75,15.5,361.0,536.4,437.39
2017,6,5,17,30,596.0,94.0,2.7,15.0,310.0,475.41,389.47
2017,6,5,17,45,543.5,86.5,2.7,15.0,260.5,407.24,333.59
2017,6,5,18,0,491.0,79.0,2.7,15.0,211.0,343.15,279.38
2017,6,5,18,15,417.0,69.0,2.6,14.5,164.5,269.44,216.45
2017,6,5,18,30,343.0,59.0,2.5,14.0,118.0,207.01,161.76
2017,6,5,18,45,241.0,45.0,2.45,13.5,80.0,139.27,103.11
2017,6,5,19,0,139.0,31.0,2.4,13.0,42.0,82.02,48.65
2017,6,5,19,15,69.5,15.5,2.4,12.5,21.0,28.12,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,4,45,6.5,4.5,2.2,9.5,4.5,0.0,0.0
2017,6,6,5,0,13.0,9.0,2.3,10.0,9.0,8.19,0.0
2017,6,6,5,15,114.0,25.5,2.35,10.0,38.0,20.01,6.22
2017,6,6,5,30,215.0,42.0,2.4,10.0,67.0,32.61,22.53
2017,6,6,5,45,304.0,55.0,2.5,10.5,108.5,42.1,31.86
2017,6,6,6,0,393.0,68.0,2.6,11.0,150.0,51.32,40.54
2017,6,6,6,15,459.0,77.5,2.65,11.0,198.0,57.58,46.43
2017,6,6,6,30,525.0,87.0,2.7,11.0,246.0,64.81,53.02
2017,6,6,6,45,570.0,95.0,2.75,11.5,296.5,68.64,56.29
2017,6,6,7,0,615.0,103.0,2.8,12.0,347.0,72.26,59.26
2017,6,6,7,15,650.0,109.0,2.8,12.0,398.0,74.08,60.69
2017,6,6,7,30,685.0,115.0,2.8,12.0,449.0,78.88,64.72
2017,6,6,7,45,710.0,120.5,2.85,12.5,498.5,128.99,78.11
2017,6,6,8,0,735.0,126.0,2.9,13.0,548.0,182.23,114.01
2017,6,6,8,15,755.5,130.0,2.9,13.5,595.5,236.4,158.0
2017,6,6,8,30,776.0,134.0,2.9,14.0,643.0,298.27,211.22
2017,6,6,8,45,792.5,137.0,2.9,14.5,686.5,353.77,260.12
2017,6,6,9,0,809.0,140.0,2.9,15.0,730.0,410.45,309.44
2017,6,6,9,15,821.0,142.5,2.9,15.0,769.0,465.74,357.24
2017,6,6,9,30,833.0,145.0,2.9,15.0,808.0,521.2,403.88
2017,6,6,9,45,836.5,151.0,2.9,15.0,840.0,574.96,447.89
2017,6,6,10,0,840.0,157.0,2.9,15.0,872.0,627.58,489.72
2017,6,6,10,15,847.0,158.5,2.9,15.0,899.5,677.22,528.32
2017,6,6,10,30,854.0,160.0,2.9,15.0,927.0,725.57,565.0
2017,6,6,10,45,863.0,159.0,2.9,15.5,948.5,771.66,598.19
2017,6,6,11,0,872.0,158.0,2.9,16.0,970.0,810.7,625.16
2017,6,6,11,15,874.5,158.5,2.9,16.0,983.0,848.29,650.83
2017,6,6,11,30,877.0,159.0,2.9,16.0,996.0,883.42,674.63
2017,6,6,11,45,881.0,157.5,2.95,16.5,1002.5,915.58,695.33
2017,6,6,12,0,885.0,156.0,3.0,17.0,1009.0,945.09,714.13
2017,6,6,12,15,884.5,155.5,3.05,17.0,1007.5,968.55,730.15
2017,6,6,12,30,884.0,155.0,3.1,17.0,1006.0,988.9,744.17
2017,6,6,12,45,883.5,153.5,3.15,17.0,997.5,1005.1,755.5
2017,6,6,13,0,883.0,152.0,3.2,17.0,989.0,1017.92,764.7
2017,6,6,13,15,879.0,151.0,3.25,17.0,972.5,1024.3,769.71
2017,6,6,13,30,875.0,150.0,3.3,17.0,956.0,1027.1,772.52
2017,6,6,13,45,870.5,148.0,3.4,17.0,933.0,1024.85,772.49
2017,6,6,14,0,866.0,146.0,3.5,17.0,910.0,1019.03,770.19
2017,6,6,14,15,858.0,144.5,3.5,16.5,880.5,1018.27,772.14
2017,6,6,14,30,850.0,143.0,3.5,16.0,851.0,1002.34,763.84
2017,6,6,14,45,840.5,140.0,3.55,16.0,815.5,980.04,750.27
2017,6,6,15,0,831.0,137.0,3.6,16.0,780.0,954.59,734.55
2017,6,6,15,15,817.5,134.5,3.6,16.0,739.5,923.01,714.19
2017,6,6,15,30,804.0,132.0,3.6,16.0,699.0,888.83,691.92
2017,6,6,15,45,787.5,128.5,3.65,16.0,654.0,848.57,665.43
2017,6,6,16,0,771.0,125.0,3.7,16.0,609.0,806.36,637.23
2017,6,6,16,15,749.0,120.5,3.7,15.5,561.0,760.95,607.22
2017,6,6,16,30,727.0,116.0,3.7,15.0,513.0,710.53,572.87
2017,6,6,16,45,699.5,111.0,3.7,15.0,463.0,654.9,532.24
2017,6,6,17,0,672.0,106.0,3.7,15.0,413.0,599.42,490.01
2017,6,6,17,15,634.0,100.0,3.7,14.5,362.0,536.63,441.66
2017,6,6,17,30,596.0,94.0,3.7,14.0,311.0,475.68,393.19
2017,6,6,17,45,545.0,86.0,3.7,13.5,261.5,407.81,337.46
2017,6,6,18,0,494.0,78.0,3.7,13.0,212.0,343.91,283.2
2017,6,6,18,15,420.0,68.5,3.6,12.5,165.5,270.36,219.55
2017,6,6,18,30,346.0,59.0,3.5,12.0,119.0,208.29,164.48
2017,6,6,18,45,242.5,45.0,3.4,11.5,81.0,139.81,104.63
2017,6,6,19,0,139.0,31.0,3.3,11.0,43.0,82.39,50.27
2017,6,6,19,15,69.5,15.5,3.25,11.0,21.5,28.18,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.5,2.9,9.5,3.5,0.0,0.0
2017,6,7,5,0,0.0,7.0,3.0,10.0,7.0,6.37,0.0
2017,6,7,5,15,55.5,24.0,3.05,10.0,30.5,19.47,6.07
2017,6,7,5,30,111.0,41.0,3.1,10.0,54.0,32.6,22.52
2017,6,7,5,45,166.0,58.5,3.15,10.0,88.0,45.78,35.18
2017,6,7,6,0,221.0,76.0,3.2,10.0,122.0,58.63,47.25
2017,6,7,6,15,258.5,93.0,3.25,10.0,161.0,70.71,58.44
2017,6,7,6,30,296.0,110.0,3.3,10.0,200.0,82.41,69.06
2017,6,7,6,45,339.0,121.0,3.35,10.5,241.5,85.12,71.28
2017,6,7,7,0,382.0,132.0,3.4,11.0,283.0,90.97,76.18
2017,6,7,7,15,231.0,166.5,3.4,11.5,261.5,117.13,98.91
2017,6,7,7,30,80.0,201.0,3.4,12.0,240.0,152.41,129.16
2017,6,7,7,45,131.5,226.5,3.45,12.5,298.5,174.63,136.44
2017,6,7,8,0,183.0,252.0,3.5,13.0,357.0,211.34,162.24
2017,6,7,8,15,218.0,270.5,3.5,13.0,406.5,247.03,189.43
2017,6,7,8,30,253.0,289.0,3.5,13.0,456.0,280.46,215.91
2017,6,7,8,45,194.0,315.5,3.5,13.5,448.0,307.56,240.1
2017,6,7,9,0,135.0,342.0,3.5,14.0,440.0,321.69,252.8
2017,6,7,9,15,178.5,360.0,3.5,14.0,497.5,366.73,288.11
2017,6,7,9,30,222.0,378.0,3.5,14.0,555.0,416.62,327.14
2017,6,7,9,45,170.5,395.5,3.5,14.5,535.0,420.26,329.66
2017,6,7,10,0,119.0,413.0,3.5,15.0,515.0,418.54,327.51
2017,6,7,10,15,225.0,413.5,3.4,15.0,613.5,497.47,388.73
2017,6,7,10,30,331.0,414.0,3.3,15.0,712.0,585.33,455.55
2017,6,7,10,45,401.0,399.5,3.25,15.0,768.0,644.53,500.15
2017,6,7,11,0,471.0,385.0,3.2,15.0,824.0,709.9,548.78
2017,6,7,11,15,251.5,386.0,3.1,15.0,621.0,556.71,432.71
2017,6,7,11,30,32.0,387.0,3.0,15.0,418.0,378.36,293.77
2017,6,7,11,45,136.5,434.5,2.9,15.5,566.5,523.98,405.83
2017,6,7,12,0,241.0,482.0,2.8,16.0,715.0,670.88,512.95
2017,6,7,12,15,338.5,446.5,2.8,16.0,773.0,747.11,569.01
2017,6,7,12,30,436.0,411.0,2.8,16.0,831.0,826.13,626.57
2017,6,7,12,45,267.0,438.5,2.8,16.0,695.5,695.43,530.19
2017,6,7,13,0,98.0,466.0,2.8,16.0,560.0,542.02,415.48
2017,6,7,13,15,215.5,448.5,2.85,15.5,649.0,658.05,505.83
2017,6,7,13,30,333.0,431.0,2.9,15.0,738.0,775.6,593.72
2017,6,7,13,45,308.5,425.0,2.95,15.0,704.5,749.83,574.85
2017,6,7,14,0,284.0,419.0,3.0,15.0,671.0,722.4,555.78
2017,6,7,14,15,295.0,401.0,3.0,15.0,654.5,716.14,552.76
2017,6,7,14,30,306.0,383.0,3.0,15.0,638.0,708.0,548.28
2017,6,7,14,45,177.0,356.5,3.0,15.0,502.5,538.23,421.67
2017,6,7,15,0,48.0,330.0,3.0,15.0,367.0,371.32,292.47
2017,6,7,15,15,46.5,311.5,2.9,14.5,346.0,351.26,278.62
2017,6,7,15,30,45.0,293.0,2.8,14.0,325.0,330.97,263.89
2017,6,7,15,45,22.5,154.5,2.75,14.0,170.5,167.04,133.31
2017,6,7,16,0,0.0,16.0,2.7,14.0,16.0,14.13,6.27
2017,6,7,16,15,173.5,113.0,2.65,13.5,208.0,265.5,220.52
2017,6,7,16,30,347.0,210.0,2.6,13.0,400.0,501.03,409.58
2017,6,7,16,45,173.5,140.5,2.55,13.0,235.5,283.64,234.05
2017,6,7,17,0,0.0,71.0,2.5,13.0,71.0,62.79,47.85
2017,6,7,17,15,0.0,38.0,2.45,12.5,38.0,33.51,23.23
2017,6,7,17,30,0.0,5.0,2.4,12.0,5.0,4.39,0.0
2017,6,7,17,45,0.0,4.0,2.35,12.0,4.0,3.51,0.0
2017,6,7,18,0,0.0,3.0,2.3,12.0,3.0,2.63,0.0
2017,6,7,18,15,0.0,2.5,2.1,12.0,2.5,2.19,0.0
2017,6,7,18,30,0.0,2.0,1.9,12.0,2.0,1.75,0.0
2017,6,7,18,45,0.0,1.0,1.75,12.0,1.0,0.88,0.0
2017,6,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,2.5,1.85,12.0,2.5,2.19,0.0
2017,6,8,5,30,0.0,5.0,1.9,12.0,5.0,4.38,0.0
2017,6,8,5,45,0.0,8.0,1.95,12.0,8.0,7.02,0.59
2017,6,8,6,0,0.0,11.0,2.0,12.0,11.0,9.66,3.05
2017,6,8,6,15,0.0,14.0,2.0,12.0,14.0,12.3,5.5
2017,6,8,6,30,0.0,17.0,2.0,12.0,17.0,14.95,7.92
2017,6,8,6,45,0.0,21.0,2.05,12.5,21.0,18.48,11.07
2017,6,8,7,0,0.0,25.0,2.1,13.0,25.0,22.02,14.19
2017,6,8,7,15,0.0,21.5,2.1,13.0,21.5,18.94,11.37
2017,6,8,7,30,0.0,18.0,2.1,13.0,18.0,15.86,8.56
2017,6,8,7,45,0.0,67.0,2.15,13.0,67.0,59.26,44.81
2017,6,8,8,0,0.0,116.0,2.2,13.0,116.0,101.43,79.93
2017,6,8,8,15,0.5,141.0,2.2,13.0,142.0,122.52,97.05
2017,6,8,8,30,1.0,166.0,2.2,13.0,168.0,143.77,114.16
2017,6,8,8,45,13.5,221.0,2.25,13.0,231.5,193.15,153.59
2017,6,8,9,0,26.0,276.0,2.3,13.0,295.0,238.0,188.9
2017,6,8,9,15,20.5,268.5,2.25,13.0,284.0,239.09,189.47
2017,6,8,9,30,15.0,261.0,2.2,13.0,273.0,232.93,184.35
2017,6,8,9,45,33.0,317.0,2.2,13.5,345.0,287.57,226.81
2017,6,8,10,0,51.0,373.0,2.2,14.0,417.0,348.59,273.27
2017,6,8,10,15,32.0,315.0,2.15,14.0,343.0,294.24,230.79
2017,6,8,10,30,13.0,257.0,2.1,14.0,269.0,235.34,184.56
2017,6,8,10,45,46.5,351.5,2.05,14.0,395.0,344.37,269.76
2017,6,8,11,0,80.0,446.0,2.0,14.0,521.0,457.83,355.08
2017,6,8,11,15,70.5,444.0,1.95,14.0,511.0,455.72,352.37
2017,6,8,11,30,61.0,442.0,1.9,14.0,501.0,452.48,349.52
2017,6,8,11,45,65.5,441.5,1.85,14.0,505.0,461.76,356.41
2017,6,8,12,0,70.0,441.0,1.8,14.0,509.0,470.94,363.15
2017,6,8,12,15,45.5,393.5,1.75,14.0,438.0,408.55,316.09
2017,6,8,12,30,21.0,346.0,1.7,14.0,367.0,333.83,259.34
2017,6,8,12,45,21.5,345.5,1.65,14.5,366.5,335.23,260.32
2017,6,8,13,0,22.0,345.0,1.6,15.0,366.0,336.51,260.85
2017,6,8,13,15,20.0,330.0,1.55,15.0,349.0,321.51,249.5
2017,6,8,13,30,18.0,315.0,1.5,15.0,332.0,306.24,238.0
2017,6,8,13,45,16.5,298.5,1.5,15.0,314.0,289.82,225.7
2017,6,8,14,0,15.0,282.0,1.5,15.0,296.0,273.23,213.22
2017,6,8,14,15,17.0,286.0,1.5,15.0,300.5,279.57,218.54
2017,6,8,14,30,19.0,290.0,1.5,15.0,305.0,285.94,223.83
2017,6,8,14,45,12.5,241.5,1.5,15.0,251.5,233.31,183.04
2017,6,8,15,0,6.0,193.0,1.5,15.0,198.0,181.08,142.08
2017,6,8,15,15,9.0,210.5,1.5,15.0,217.5,200.82,158.37
2017,6,8,15,30,12.0,228.0,1.5,15.0,237.0,220.93,174.71
2017,6,8,15,45,6.0,190.5,1.5,15.0,195.0,179.5,141.84
2017,6,8,16,0,0.0,153.0,1.5,15.0,153.0,138.64,109.1
2017,6,8,16,15,0.0,124.5,1.5,15.0,124.5,111.87,87.63
2017,6,8,16,30,0.0,96.0,1.5,15.0,96.0,85.32,66.01
2017,6,8,16,45,0.0,104.0,1.5,15.0,104.0,93.03,72.7
2017,6,8,17,0,0.0,112.0,1.5,15.0,112.0,101.13,79.7
2017,6,8,17,15,0.0,112.5,1.45,14.5,112.5,102.39,81.14
2017,6,8,17,30,0.0,113.0,1.4,14.0,113.0,104.08,82.93
2017,6,8,17,45,253.0,92.5,1.35,14.0,161.0,242.39,200.35
2017,6,8,18,0,506.0,72.0,1.3,14.0,209.0,344.16,279.96
2017,6,8,18,15,438.5,63.0,1.2,13.5,164.5,276.08,221.12
2017,6,8,18,30,371.0,54.0,1.1,13.0,120.0,214.63,167.55
2017,6,8,18,45,277.0,41.5,1.05,13.0,82.5,146.82,108.73
2017,6,8,19,0,183.0,29.0,1.0,13.0,45.0,92.11,57.13
2017,6,8,19,15,91.5,14.5,1.0,12.5,22.5,31.87,0.0
2017,6,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,42.5,5.0,1.85,10.5,6.0,0.0,0.0
2017,6,9,5,0,85.0,10.0,1.9,11.0,12.0,9.1,0.0
2017,6,9,5,15,222.5,21.5,2.0,11.0,43.0,17.45,5.06
2017,6,9,5,30,360.0,33.0,2.1,11.0,74.0,26.55,17.26
2017,6,9,5,45,446.0,41.0,2.25,11.5,117.0,32.12,22.91
2017,6,9,6,0,532.0,49.0,2.4,12.0,160.0,37.54,28.08
2017,6,9,6,15,589.5,55.0,2.45,12.0,208.5,41.06,31.44
2017,6,9,6,30,647.0,61.0,2.5,12.0,257.0,44.47,34.57
2017,6,9,6,45,685.0,66.0,2.65,12.5,307.5,51.36,40.64
2017,6,9,7,0,723.0,71.0,2.8,13.0,358.0,53.96,42.76
2017,6,9,7,15,519.5,129.0,2.8,13.0,349.5,87.86,72.64
2017,6,9,7,30,316.0,187.0,2.8,13.0,341.0,130.62,109.74
2017,6,9,7,45,571.5,136.0,2.85,13.5,450.5,129.29,83.13
2017,6,9,8,0,827.0,85.0,2.9,14.0,560.0,168.11,98.01
2017,6,9,8,15,844.5,87.5,2.9,14.0,607.5,231.93,150.34
2017,6,9,8,30,862.0,90.0,2.9,14.0,655.0,289.89,201.47
2017,6,9,8,45,876.0,92.0,2.95,14.5,699.0,347.71,253.21
2017,6,9,9,0,890.0,94.0,3.0,15.0,743.0,406.2,304.9
2017,6,9,9,15,900.5,95.5,3.0,15.0,782.5,463.23,354.83
2017,6,9,9,30,911.0,97.0,3.0,15.0,822.0,520.04,403.19
2017,6,9,9,45,920.5,97.5,3.05,15.0,856.5,575.01,448.88
2017,6,9,10,0,930.0,98.0,3.1,15.0,891.0,629.13,492.65
2017,6,9,10,15,936.0,99.5,3.1,15.0,918.5,680.82,533.22
2017,6,9,10,30,942.0,101.0,3.1,15.0,946.0,730.86,571.52
2017,6,9,10,45,947.5,101.0,3.15,15.5,967.5,777.37,604.78
2017,6,9,11,0,953.0,101.0,3.2,16.0,989.0,821.75,634.64
2017,6,9,11,15,956.0,101.5,3.25,16.0,1003.0,862.25,662.68
2017,6,9,11,30,959.0,102.0,3.3,16.0,1017.0,900.07,688.72
2017,6,9,11,45,708.0,257.5,3.35,16.0,935.5,868.98,665.61
2017,6,9,12,0,457.0,413.0,3.4,16.0,854.0,812.11,619.08
2017,6,9,12,15,709.5,257.0,3.45,16.0,941.5,918.23,701.91
2017,6,9,12,30,962.0,101.0,3.5,16.0,1029.0,1010.4,765.06
2017,6,9,12,45,946.5,110.5,3.6,16.0,1016.5,1023.5,774.08
2017,6,9,13,0,931.0,120.0,3.7,16.0,1004.0,1032.74,781.29
2017,6,9,13,15,928.0,119.5,3.75,15.5,988.5,1040.7,788.9
2017,6,9,13,30,925.0,119.0,3.8,15.0,973.0,1044.96,794.15
2017,6,9,13,45,926.5,114.0,3.85,15.0,951.5,1045.39,795.49
2017,6,9,14,0,928.0,109.0,3.9,15.0,930.0,1041.96,794.35
2017,6,9,14,15,921.5,108.0,3.95,15.0,900.5,1031.0,788.21
2017,6,9,14,30,915.0,107.0,4.0,15.0,871.0,1016.45,779.75
2017,6,9,14,45,909.0,104.0,4.1,15.0,836.5,996.75,768.12
2017,6,9,15,0,903.0,101.0,4.2,15.0,802.0,973.63,754.13
2017,6,9,15,15,891.5,99.0,4.25,14.5,761.0,943.25,736.01
2017,6,9,15,30,880.0,97.0,4.3,14.0,720.0,910.04,716.02
2017,6,9,15,45,867.0,94.0,4.4,14.0,675.5,871.78,691.15
2017,6,9,16,0,854.0,91.0,4.5,14.0,631.0,831.21,664.23
2017,6,9,16,15,836.0,88.5,4.5,13.5,582.5,791.78,638.36
2017,6,9,16,30,818.0,86.0,4.5,13.0,534.0,743.79,605.55
2017,6,9,16,45,794.0,82.5,4.55,13.0,483.5,689.08,566.08
2017,6,9,17,0,770.0,79.0,4.6,13.0,433.0,634.0,525.01
2017,6,9,17,15,737.5,75.0,4.55,12.5,381.5,572.88,477.18
2017,6,9,17,30,705.0,71.0,4.5,12.0,330.0,512.86,428.67
2017,6,9,17,45,660.5,65.5,4.45,12.0,279.5,448.19,373.92
2017,6,9,18,0,616.0,60.0,4.4,12.0,229.0,384.77,318.6
2017,6,9,18,15,549.5,53.5,4.25,11.5,181.0,314.23,256.39
2017,6,9,18,30,483.0,47.0,4.1,11.0,133.0,250.07,198.26
2017,6,9,18,45,376.0,37.5,4.0,11.0,92.0,176.54,132.51
2017,6,9,19,0,269.0,28.0,3.9,11.0,51.0,115.23,73.23
2017,6,9,19,15,134.5,14.0,3.85,11.0,25.5,40.32,0.0
2017,6,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,27.0,5.5,2.6,10.0,6.0,0.0,0.0
2017,6,10,5,0,54.0,11.0,2.6,10.0,12.0,10.01,0.0
2017,6,10,5,15,185.0,23.5,2.75,10.5,42.0,18.49,5.78
2017,6,10,5,30,316.0,36.0,2.9,11.0,72.0,29.21,19.54
2017,6,10,5,45,409.0,44.5,3.1,11.5,115.0,35.08,25.52
2017,6,10,6,0,502.0,53.0,3.3,12.0,158.0,40.8,30.98
2017,6,10,6,15,561.0,59.5,3.4,12.0,206.0,44.55,34.56
2017,6,10,6,30,620.0,66.0,3.5,12.0,254.0,48.19,37.9
2017,6,10,6,45,663.0,70.5,3.65,12.5,304.5,50.09,39.48
2017,6,10,7,0,706.0,75.0,3.8,13.0,355.0,57.03,45.49
2017,6,10,7,15,735.5,79.0,3.8,13.0,405.5,58.54,46.68
2017,6,10,7,30,765.0,83.0,3.8,13.0,456.0,61.72,49.32
2017,6,10,7,45,787.0,86.5,3.8,13.5,505.5,114.03,63.14
2017,6,10,8,0,809.0,90.0,3.8,14.0,555.0,169.01,99.68
2017,6,10,8,15,826.5,92.5,3.75,14.0,602.0,224.82,145.51
2017,6,10,8,30,844.0,95.0,3.7,14.0,649.0,288.62,201.44
2017,6,10,8,45,856.5,98.0,3.65,14.5,692.0,345.75,252.66
2017,6,10,9,0,869.0,101.0,3.6,15.0,735.0,403.41,303.72
2017,6,10,9,15,555.5,237.5,3.55,15.0,651.0,423.71,327.9
2017,6,10,9,30,242.0,374.0,3.5,15.0,567.0,418.2,326.86
2017,6,10,9,45,234.0,393.0,3.5,15.0,586.0,451.2,352.85
2017,6,10,10,0,226.0,412.0,3.5,15.0,605.0,479.19,374.43
2017,6,10,10,15,569.0,263.5,3.5,15.0,769.5,586.93,461.02
2017,6,10,10,30,912.0,115.0,3.5,15.0,934.0,721.85,566.79
2017,6,10,10,45,918.5,114.5,3.55,15.5,955.5,767.49,599.62
2017,6,10,11,0,925.0,114.0,3.6,16.0,977.0,811.16,629.25
2017,6,10,11,15,928.0,114.5,3.65,16.0,990.5,850.74,656.88
2017,6,10,11,30,931.0,115.0,3.7,16.0,1004.0,887.73,682.57
2017,6,10,11,45,934.5,114.0,3.8,16.0,1011.5,921.08,705.93
2017,6,10,12,0,938.0,113.0,3.9,16.0,1019.0,951.58,727.3
2017,6,10,12,15,938.0,112.5,3.95,16.0,1018.0,976.31,744.42
2017,6,10,12,30,938.0,112.0,4.0,16.0,1017.0,997.76,759.36
2017,6,10,12,45,929.0,117.0,4.1,16.0,1006.5,1012.44,770.09
2017,6,10,13,0,920.0,122.0,4.2,16.0,996.0,1023.49,778.49
2017,6,10,13,15,917.0,121.0,4.2,15.5,980.0,1030.92,785.41
2017,6,10,13,30,914.0,120.0,4.2,15.0,964.0,1034.68,789.97
2017,6,10,13,45,914.5,115.5,4.25,15.0,943.0,1034.68,790.96
2017,6,10,14,0,915.0,111.0,4.3,15.0,922.0,1030.87,789.47
2017,6,10,14,15,908.5,110.0,4.3,15.0,892.5,1020.06,783.02
2017,6,10,14,30,902.0,109.0,4.3,15.0,863.0,1005.71,774.29
2017,6,10,14,45,897.5,105.0,4.35,15.0,829.0,986.63,762.84
2017,6,10,15,0,893.0,101.0,4.4,15.0,795.0,964.11,749.01
2017,6,10,15,15,882.0,99.0,4.4,15.0,754.5,934.45,729.7
2017,6,10,15,30,871.0,97.0,4.4,15.0,714.0,901.98,708.34
2017,6,10,15,45,859.5,93.5,4.45,15.0,670.0,864.77,683.8
2017,6,10,16,0,848.0,90.0,4.5,15.0,626.0,825.17,657.27
2017,6,10,16,15,830.0,87.0,4.5,14.5,578.0,785.37,631.15
2017,6,10,16,30,812.0,84.0,4.5,14.0,530.0,737.07,598.17
2017,6,10,16,45,790.0,80.5,4.5,14.0,480.5,684.12,559.9
2017,6,10,17,0,768.0,77.0,4.5,14.0,431.0,630.65,520.1
2017,6,10,17,15,384.0,87.0,4.4,13.5,264.0,355.61,297.63
2017,6,10,17,30,0.0,97.0,4.3,13.0,97.0,87.92,69.51
2017,6,10,17,45,308.0,78.0,4.25,13.0,162.5,266.31,223.04
2017,6,10,18,0,616.0,59.0,4.2,13.0,228.0,383.99,317.2
2017,6,10,18,15,551.0,52.5,4.05,12.5,181.0,314.11,255.25
2017,6,10,18,30,486.0,46.0,3.9,12.0,134.0,250.47,197.86
2017,6,10,18,45,383.5,37.0,3.8,12.0,93.0,178.72,133.78
2017,6,10,19,0,281.0,28.0,3.7,12.0,52.0,118.63,75.87
2017,6,10,19,15,140.5,14.0,3.65,11.5,26.0,49.79,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,38.0,5.5,3.9,9.5,6.5,0.0,0.0
2017,6,11,5,0,76.0,11.0,4.0,10.0,13.0,10.01,0.0
2017,6,11,5,15,217.0,22.5,4.15,10.0,43.5,18.36,5.76
2017,6,11,5,30,358.0,34.0,4.3,10.0,74.0,27.44,18.1
2017,6,11,5,45,448.5,41.5,4.45,10.5,118.0,32.55,23.37
2017,6,11,6,0,539.0,49.0,4.6,11.0,162.0,37.56,28.19
2017,6,11,6,15,596.0,55.0,4.6,11.0,210.5,41.08,31.57
2017,6,11,6,30,653.0,61.0,4.6,11.0,259.0,44.5,34.71
2017,6,11,6,45,693.5,65.5,4.65,11.5,310.0,51.0,40.46
2017,6,11,7,0,734.0,70.0,4.7,12.0,361.0,53.25,42.28
2017,6,11,7,15,762.5,73.5,4.6,12.0,412.0,54.55,43.31
2017,6,11,7,30,791.0,77.0,4.5,12.0,463.0,57.11,45.43
2017,6,11,7,45,813.0,80.0,4.45,12.5,512.5,110.52,59.7
2017,6,11,8,0,835.0,83.0,4.4,13.0,562.0,174.03,103.2
2017,6,11,8,15,851.0,85.5,4.3,13.0,609.0,230.53,149.81
2017,6,11,8,30,867.0,88.0,4.2,13.0,656.0,288.41,201.39
2017,6,11,8,45,879.0,90.0,4.15,13.5,699.5,345.82,253.38
2017,6,11,9,0,891.0,92.0,4.1,14.0,743.0,403.67,305.13
2017,6,11,9,15,900.5,94.0,4.05,14.0,781.5,460.68,355.65
2017,6,11,9,30,910.0,96.0,4.0,14.0,820.0,517.37,404.53
2017,6,11,9,45,911.0,101.0,4.0,14.0,851.5,571.49,450.07
2017,6,11,10,0,912.0,106.0,4.0,14.0,883.0,624.0,493.02
2017,6,11,10,15,917.0,107.5,4.0,14.0,910.0,674.24,533.15
2017,6,11,10,30,922.0,109.0,4.0,14.0,937.0,722.81,571.01
2017,6,11,10,45,923.5,111.0,4.05,14.5,956.5,767.39,603.82
2017,6,11,11,0,925.0,113.0,4.1,15.0,976.0,809.61,632.72
2017,6,11,11,15,927.5,114.0,4.1,15.0,989.5,849.23,660.47
2017,6,11,11,30,930.0,115.0,4.1,15.0,1003.0,886.25,686.19
2017,6,11,11,45,928.5,116.5,4.2,15.0,1008.5,917.52,708.27
2017,6,11,12,0,927.0,118.0,4.3,15.0,1014.0,945.71,728.28
2017,6,11,12,15,926.5,118.0,4.35,15.0,1013.0,970.28,745.62
2017,6,11,12,30,926.0,118.0,4.4,15.0,1012.0,991.6,760.78
2017,6,11,12,45,915.5,124.0,4.45,15.0,1001.0,1005.67,771.03
2017,6,11,13,0,905.0,130.0,4.5,15.0,990.0,1016.13,778.95
2017,6,11,13,15,902.0,129.0,4.5,15.0,974.5,1023.59,784.46
2017,6,11,13,30,899.0,128.0,4.5,15.0,959.0,1027.42,787.62
2017,6,11,13,45,896.0,125.5,4.5,15.0,937.0,1026.12,787.39
2017,6,11,14,0,893.0,123.0,4.5,15.0,915.0,1021.16,784.8
2017,6,11,14,15,644.5,236.5,4.45,14.5,798.0,909.25,707.99
2017,6,11,14,30,396.0,350.0,4.4,14.0,681.0,760.29,595.9
2017,6,11,14,45,417.5,324.5,4.4,14.0,661.0,765.52,602.2
2017,6,11,15,0,439.0,299.0,4.4,14.0,641.0,754.1,595.77
2017,6,11,15,15,408.0,294.5,4.35,14.0,599.5,712.63,565.34
2017,6,11,15,30,377.0,290.0,4.3,14.0,558.0,656.73,524.29
2017,6,11,15,45,366.0,272.0,4.25,14.0,518.5,618.43,496.56
2017,6,11,16,0,355.0,254.0,4.2,14.0,479.0,579.28,467.77
2017,6,11,16,15,343.0,235.0,4.15,14.0,438.5,537.56,436.64
2017,6,11,16,30,331.0,216.0,4.1,14.0,398.0,495.43,404.74
2017,6,11,16,45,322.0,195.0,4.05,14.0,358.5,453.04,372.25
2017,6,11,17,0,313.0,174.0,4.0,14.0,319.0,410.35,338.88
2017,6,11,17,15,347.0,147.0,3.9,13.5,290.5,388.23,322.62
2017,6,11,17,30,381.0,120.0,3.8,13.0,262.0,373.28,311.03
2017,6,11,17,45,454.5,96.5,3.75,13.0,240.5,367.21,305.34
2017,6,11,18,0,528.0,73.0,3.7,13.0,219.0,356.99,294.33
2017,6,11,18,15,458.0,64.5,3.55,12.5,172.5,287.08,233.44
2017,6,11,18,30,388.0,56.0,3.4,12.0,126.0,223.95,177.34
2017,6,11,18,45,281.5,44.0,3.25,12.0,87.0,151.69,114.02
2017,6,11,19,0,175.0,32.0,3.1,12.0,48.0,94.09,61.01
2017,6,11,19,15,87.5,16.0,3.0,11.5,24.0,40.02,0.0
2017,6,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,18.0,5.5,2.4,9.5,5.5,0.0,0.0
2017,6,12,5,0,36.0,11.0,2.4,10.0,11.0,10.01,0.0
2017,6,12,5,15,157.5,24.5,2.5,10.0,40.5,19.25,6.35
2017,6,12,5,30,279.0,38.0,2.6,10.0,70.0,29.58,19.96
2017,6,12,5,45,375.0,47.5,2.75,10.5,112.5,37.66,27.93
2017,6,12,6,0,471.0,57.0,2.9,11.0,155.0,44.12,34.09
2017,6,12,6,15,532.0,64.0,2.9,11.0,203.0,48.12,37.92
2017,6,12,6,30,593.0,71.0,2.9,11.0,251.0,51.99,41.48
2017,6,12,6,45,637.5,76.5,2.9,11.5,301.5,54.46,43.58
2017,6,12,7,0,682.0,82.0,2.9,12.0,352.0,56.83,45.5
2017,6,12,7,15,713.0,86.5,2.8,12.5,403.0,58.26,46.53
2017,6,12,7,30,744.0,91.0,2.7,13.0,454.0,66.56,53.61
2017,6,12,7,45,767.0,95.0,2.65,13.5,503.5,118.02,67.42
2017,6,12,8,0,790.0,99.0,2.6,14.0,553.0,172.29,103.11
2017,6,12,8,15,808.5,102.0,2.5,14.0,600.0,227.56,148.01
2017,6,12,8,30,827.0,105.0,2.4,14.0,647.0,284.66,197.94
2017,6,12,8,45,840.0,108.0,2.3,14.5,690.5,341.67,248.44
2017,6,12,9,0,853.0,111.0,2.2,15.0,734.0,404.06,302.3
2017,6,12,9,15,589.0,232.0,2.15,15.0,673.0,432.01,331.42
2017,6,12,9,30,325.0,353.0,2.1,15.0,612.0,441.01,341.49
2017,6,12,9,45,596.5,242.5,2.1,15.5,742.0,516.73,400.35
2017,6,12,10,0,868.0,132.0,2.1,16.0,872.0,619.08,478.98
2017,6,12,10,15,875.0,133.5,2.1,16.0,899.5,668.7,516.73
2017,6,12,10,30,882.0,135.0,2.1,16.0,927.0,716.91,552.85
2017,6,12,10,45,889.0,134.5,2.15,16.0,948.5,761.85,586.19
2017,6,12,11,0,896.0,134.0,2.2,16.0,970.0,804.93,616.39
2017,6,12,11,15,545.5,307.5,2.25,16.0,819.0,724.36,553.94
2017,6,12,11,30,195.0,481.0,2.3,16.0,668.0,603.69,459.83
2017,6,12,11,45,305.0,447.0,2.35,16.0,741.5,685.52,522.47
2017,6,12,12,0,415.0,413.0,2.4,16.0,815.0,773.12,586.68
2017,6,12,12,15,661.0,273.5,2.45,16.0,912.5,887.24,672.66
2017,6,12,12,30,907.0,134.0,2.5,16.0,1010.0,988.11,741.76
2017,6,12,12,45,889.5,144.0,2.6,16.0,996.5,999.0,749.18
2017,6,12,13,0,872.0,154.0,2.7,16.0,983.0,1006.18,755.15
2017,6,12,13,15,868.5,153.0,2.8,16.0,967.5,1013.22,761.17
2017,6,12,13,30,865.0,152.0,2.9,16.0,952.0,1016.75,764.96
2017,6,12,13,45,864.0,148.0,3.05,16.0,931.0,1016.33,766.67
2017,6,12,14,0,863.0,144.0,3.2,16.0,910.0,1012.31,766.05
2017,6,12,14,15,855.5,142.5,3.25,16.0,881.0,1000.81,759.63
2017,6,12,14,30,848.0,141.0,3.3,16.0,852.0,997.05,758.65
2017,6,12,14,45,844.0,136.0,3.4,16.0,818.5,978.22,747.76
2017,6,12,15,0,840.0,131.0,3.5,16.0,785.0,956.04,734.66
2017,6,12,15,15,827.5,128.5,3.55,15.5,745.0,925.51,716.7
2017,6,12,15,30,815.0,126.0,3.6,15.0,705.0,892.31,696.71
2017,6,12,15,45,803.0,121.0,3.7,15.0,661.5,854.36,672.06
2017,6,12,16,0,791.0,116.0,3.8,15.0,618.0,814.15,645.46
2017,6,12,16,15,770.0,112.5,3.75,14.5,570.0,766.28,613.3
2017,6,12,16,30,749.0,109.0,3.7,14.0,522.0,720.56,582.23
2017,6,12,16,45,723.0,104.0,3.7,14.0,472.0,665.41,542.44
2017,6,12,17,0,697.0,99.0,3.7,14.0,422.0,610.25,500.42
2017,6,12,17,15,661.0,93.5,3.6,13.5,371.5,548.41,452.56
2017,6,12,17,30,625.0,88.0,3.5,13.0,321.0,488.17,404.51
2017,6,12,17,45,577.0,81.0,3.45,13.0,271.0,421.75,349.29
2017,6,12,18,0,529.0,74.0,3.4,13.0,221.0,358.91,295.44
2017,6,12,18,15,459.0,65.5,3.15,12.5,174.5,288.89,234.72
2017,6,12,18,30,389.0,57.0,2.9,12.0,128.0,225.63,178.6
2017,6,12,18,45,290.0,45.0,2.7,12.0,89.0,155.79,117.22
2017,6,12,19,0,191.0,33.0,2.5,12.0,50.0,99.61,65.2
2017,6,12,19,15,95.5,16.5,2.4,11.5,25.0,42.46,0.0
2017,6,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.0,5.0,1.9,9.5,5.0,0.0,0.0
2017,6,13,5,0,20.0,10.0,1.9,10.0,10.0,9.1,0.0
2017,6,13,5,15,127.5,25.0,1.9,10.0,38.5,19.61,6.58
2017,6,13,5,30,235.0,40.0,1.9,10.0,67.0,31.05,21.25
2017,6,13,5,45,330.5,50.5,1.95,10.5,108.5,38.7,28.86
2017,6,13,6,0,426.0,61.0,2.0,11.0,150.0,47.47,37.11
2017,6,13,6,15,488.5,69.0,1.9,11.5,197.0,52.12,41.46
2017,6,13,6,30,551.0,77.0,1.8,12.0,244.0,56.6,45.46
2017,6,13,6,45,600.5,82.0,1.75,12.5,294.5,58.47,46.99
2017,6,13,7,0,650.0,87.0,1.7,13.0,345.0,60.29,48.4
2017,6,13,7,15,682.5,92.0,1.65,13.5,395.5,61.91,49.58
2017,6,13,7,30,715.0,97.0,1.6,14.0,446.0,63.65,50.83
2017,6,13,7,45,744.5,99.0,1.55,14.5,496.0,118.98,68.82
2017,6,13,8,0,774.0,101.0,1.5,15.0,546.0,171.19,102.29
2017,6,13,8,15,792.5,104.0,1.45,15.0,592.5,225.48,145.88
2017,6,13,8,30,811.0,107.0,1.4,15.0,639.0,281.63,194.35
2017,6,13,8,45,828.5,108.0,1.35,15.5,683.0,337.48,243.04
2017,6,13,9,0,846.0,109.0,1.3,16.0,727.0,399.3,295.52
2017,6,13,9,15,857.0,111.0,1.3,16.0,765.5,454.6,342.54
2017,6,13,9,30,868.0,113.0,1.3,16.0,804.0,509.8,388.1
2017,6,13,9,45,876.5,115.0,1.3,16.5,837.5,563.35,430.2
2017,6,13,10,0,885.0,117.0,1.3,17.0,871.0,616.06,470.16
2017,6,13,10,15,891.0,118.5,1.35,17.0,898.5,665.74,507.94
2017,6,13,10,30,897.0,120.0,1.4,17.0,926.0,713.88,543.7
2017,6,13,10,45,902.5,120.0,1.5,17.5,947.0,758.66,575.76
2017,6,13,11,0,908.0,120.0,1.6,18.0,968.0,801.44,604.13
2017,6,13,11,15,911.0,121.0,1.7,18.0,981.5,840.91,631.1
2017,6,13,11,30,914.0,122.0,1.8,18.0,995.0,877.88,656.31
2017,6,13,11,45,915.5,122.0,1.95,18.0,1001.5,910.01,678.78
2017,6,13,12,0,917.0,122.0,2.1,18.0,1008.0,939.28,699.4
2017,6,13,12,15,917.0,122.0,2.2,18.0,1007.5,964.17,716.63
2017,6,13,12,30,917.0,122.0,2.3,18.0,1007.0,985.89,731.86
2017,6,13,12,45,913.5,122.5,2.45,18.0,998.0,1001.42,743.65
