Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,13,0,910.0,123.0,2.6,18.0,989.0,1013.45,753.27
2017,6,13,13,15,907.0,122.5,2.7,18.0,973.5,1021.43,759.84
2017,6,13,13,30,904.0,122.0,2.8,18.0,958.0,1025.79,764.17
2017,6,13,13,45,897.5,122.0,2.95,18.0,935.0,1023.56,764.72
2017,6,13,14,0,891.0,122.0,3.1,18.0,912.0,1017.74,762.99
2017,6,13,14,15,884.5,120.5,3.15,18.0,883.5,1006.84,757.09
2017,6,13,14,30,878.0,119.0,3.2,18.0,855.0,992.47,748.98
2017,6,13,14,45,869.0,117.5,3.3,18.0,820.5,972.34,737.4
2017,6,13,15,0,860.0,116.0,3.4,18.0,786.0,949.06,723.67
2017,6,13,15,15,848.5,113.5,3.4,17.5,746.5,919.4,706.13
2017,6,13,15,30,837.0,111.0,3.4,17.0,707.0,895.56,692.58
2017,6,13,15,45,824.5,107.5,3.45,17.0,663.5,858.23,668.36
2017,6,13,16,0,812.0,104.0,3.5,17.0,620.0,818.64,642.33
2017,6,13,16,15,793.5,101.0,3.5,16.5,573.0,772.74,612.28
2017,6,13,16,30,775.0,98.0,3.5,16.0,526.0,725.48,580.69
2017,6,13,16,45,754.0,92.5,3.5,16.0,477.0,672.53,543.11
2017,6,13,17,0,733.0,87.0,3.5,16.0,428.0,619.05,503.53
2017,6,13,17,15,700.5,82.5,3.45,15.5,377.5,561.38,459.45
2017,6,13,17,30,668.0,78.0,3.4,15.0,327.0,502.68,413.15
2017,6,13,17,45,626.5,71.5,3.4,14.5,278.0,438.35,360.82
2017,6,13,18,0,585.0,65.0,3.4,14.0,229.0,376.93,308.96
2017,6,13,18,15,518.0,58.0,3.3,13.5,181.5,307.08,248.5
2017,6,13,18,30,451.0,51.0,3.2,13.0,134.0,243.63,192.07
2017,6,13,18,45,350.0,41.0,3.1,12.5,93.5,172.92,129.88
2017,6,13,19,0,249.0,31.0,3.0,12.0,53.0,113.62,74.71
2017,6,13,19,15,124.5,15.5,2.95,11.5,26.5,47.49,0.0
2017,6,13,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,26.0,5.0,1.55,9.5,6.0,0.0,0.0
2017,6,14,5,0,52.0,10.0,1.5,10.0,12.0,9.1,0.0
2017,6,14,5,15,182.5,23.0,1.45,10.5,41.5,18.09,5.59
2017,6,14,5,30,313.0,36.0,1.4,11.0,71.0,29.2,19.57
2017,6,14,5,45,403.5,45.0,1.4,11.5,113.5,35.51,25.94
2017,6,14,6,0,494.0,54.0,1.4,12.0,156.0,41.63,31.76
2017,6,14,6,15,554.0,60.5,1.3,12.5,204.5,45.35,35.24
2017,6,14,6,30,614.0,67.0,1.2,13.0,253.0,48.95,38.46
2017,6,14,6,45,656.0,72.0,1.2,13.5,303.5,51.19,40.33
2017,6,14,7,0,698.0,77.0,1.2,14.0,354.0,53.33,42.05
2017,6,14,7,15,728.5,81.0,1.2,14.5,404.5,60.05,47.76
2017,6,14,7,30,759.0,85.0,1.2,15.0,455.0,61.43,48.69
2017,6,14,7,45,782.0,88.0,1.2,15.5,504.5,112.62,62.16
2017,6,14,8,0,805.0,91.0,1.2,16.0,554.0,166.92,97.04
2017,6,14,8,15,822.0,94.0,1.2,16.0,600.5,222.67,141.65
2017,6,14,8,30,839.0,97.0,1.2,16.0,647.0,286.38,196.03
2017,6,14,8,45,852.5,99.5,1.3,16.5,690.5,343.08,245.57
2017,6,14,9,0,866.0,102.0,1.4,17.0,734.0,400.43,295.1
2017,6,14,9,15,876.5,104.0,1.4,17.5,772.5,456.54,342.19
2017,6,14,9,30,887.0,106.0,1.4,18.0,811.0,512.48,387.52
2017,6,14,9,45,892.0,109.0,1.45,18.5,843.5,565.94,429.68
2017,6,14,10,0,897.0,112.0,1.5,19.0,876.0,618.19,469.53
2017,6,14,10,15,903.0,113.0,1.55,19.0,903.5,667.99,507.34
2017,6,14,10,30,909.0,114.0,1.6,19.0,931.0,716.23,543.09
2017,6,14,10,45,914.0,114.5,1.7,19.0,951.5,761.55,576.39
2017,6,14,11,0,919.0,115.0,1.8,19.0,972.0,804.81,606.03
2017,6,14,11,15,921.5,115.5,1.9,19.0,986.0,843.84,632.65
2017,6,14,11,30,924.0,116.0,2.0,19.0,1000.0,880.29,657.46
2017,6,14,11,45,926.5,115.5,2.15,19.0,1007.0,913.12,680.31
2017,6,14,12,0,929.0,115.0,2.3,19.0,1014.0,943.08,701.27
2017,6,14,12,15,929.0,115.0,2.4,19.0,1013.0,968.22,718.6
2017,6,14,12,30,929.0,115.0,2.5,19.0,1012.0,990.13,733.89
2017,6,14,12,45,929.5,113.5,2.6,19.0,1004.5,1007.73,746.45
2017,6,14,13,0,930.0,112.0,2.7,19.0,997.0,1021.84,756.85
2017,6,14,13,15,927.5,111.5,2.75,19.0,982.0,1030.4,763.25
2017,6,14,13,30,925.0,111.0,2.8,19.0,967.0,1035.27,767.41
2017,6,14,13,45,923.0,108.5,2.85,19.0,945.5,1034.9,768.27
2017,6,14,14,0,921.0,106.0,2.9,19.0,924.0,1030.78,766.83
2017,6,14,14,15,915.5,105.0,2.9,19.0,895.5,1021.07,761.37
2017,6,14,14,30,910.0,104.0,2.9,19.0,867.0,1007.79,753.69
2017,6,14,14,45,903.5,101.5,2.95,19.0,833.0,988.44,742.51
2017,6,14,15,0,897.0,99.0,3.0,19.0,799.0,965.73,729.11
2017,6,14,15,15,887.0,97.0,3.0,18.5,759.5,937.12,712.64
2017,6,14,15,30,877.0,95.0,3.0,18.0,720.0,905.61,694.08
2017,6,14,15,45,864.5,92.5,3.0,18.0,676.0,868.67,670.27
2017,6,14,16,0,852.0,90.0,3.0,18.0,632.0,829.4,644.63
2017,6,14,16,15,834.0,87.0,3.0,17.5,584.5,789.63,619.52
2017,6,14,16,30,816.0,84.0,3.0,17.0,537.0,741.35,587.74
2017,6,14,16,45,792.0,81.5,3.0,17.0,486.5,688.1,550.57
2017,6,14,17,0,768.0,79.0,3.0,17.0,436.0,634.45,511.99
2017,6,14,17,15,736.0,75.0,3.0,16.5,385.0,573.89,466.47
2017,6,14,17,30,704.0,71.0,3.0,16.0,334.0,514.36,420.15
2017,6,14,17,45,657.0,66.0,3.0,15.5,283.0,448.92,367.32
2017,6,14,18,0,610.0,61.0,3.0,15.0,232.0,385.04,313.86
2017,6,14,18,15,545.0,54.5,2.95,14.5,184.5,315.37,253.92
2017,6,14,18,30,480.0,48.0,2.9,14.0,137.0,251.89,197.64
2017,6,14,18,45,376.5,39.0,2.9,13.5,96.0,179.82,134.5
2017,6,14,19,0,273.0,30.0,2.9,13.0,55.0,119.39,78.58
2017,6,14,19,15,136.5,15.0,2.95,12.5,27.5,51.12,0.0
2017,6,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,4,45,20.0,5.0,2.4,10.5,5.5,0.0,0.0
2017,6,15,5,0,40.0,10.0,2.4,11.0,11.0,9.1,0.0
2017,6,15,5,15,160.0,23.5,2.4,11.0,40.0,18.46,5.73
2017,6,15,5,30,280.0,37.0,2.4,11.0,69.0,28.8,19.19
2017,6,15,5,45,369.0,46.5,2.4,11.5,110.0,36.77,27.02
2017,6,15,6,0,458.0,56.0,2.4,12.0,151.0,43.23,33.16
2017,6,15,6,15,517.5,63.0,2.35,12.0,198.0,47.24,36.99
2017,6,15,6,30,577.0,70.0,2.3,12.0,245.0,51.13,40.55
2017,6,15,6,45,533.5,90.5,2.25,12.5,275.0,64.78,52.63
2017,6,15,7,0,490.0,111.0,2.2,13.0,305.0,77.33,63.53
2017,6,15,7,15,545.0,113.5,2.2,13.0,357.0,76.66,62.71
2017,6,15,7,30,600.0,116.0,2.2,13.0,409.0,75.76,61.71
2017,6,15,7,45,685.0,106.0,2.25,13.0,473.0,112.67,66.32
2017,6,15,8,0,770.0,96.0,2.3,13.0,537.0,165.64,98.95
2017,6,15,8,15,787.0,98.5,2.25,13.5,582.5,218.94,142.01
2017,6,15,8,30,804.0,101.0,2.2,14.0,628.0,273.9,189.85
2017,6,15,8,45,817.0,103.5,2.2,14.5,670.0,329.06,238.88
2017,6,15,9,0,830.0,106.0,2.2,15.0,712.0,389.83,291.63
2017,6,15,9,15,840.0,108.0,2.1,15.5,749.5,443.76,337.66
2017,6,15,9,30,850.0,110.0,2.0,16.0,787.0,497.51,381.95
2017,6,15,9,45,848.0,118.0,1.95,16.5,816.5,549.4,423.3
2017,6,15,10,0,846.0,126.0,1.9,17.0,846.0,599.51,461.73
2017,6,15,10,15,852.0,127.0,1.9,17.0,872.5,646.97,498.21
2017,6,15,10,30,858.0,128.0,1.9,17.0,899.0,692.99,532.68
2017,6,15,10,45,865.0,127.5,1.9,17.5,919.5,736.82,563.75
2017,6,15,11,0,872.0,127.0,1.9,18.0,940.0,778.87,591.59
2017,6,15,11,15,874.5,127.5,1.95,18.0,953.0,816.25,616.94
2017,6,15,11,30,877.0,128.0,2.0,18.0,966.0,851.19,640.55
2017,6,15,11,45,883.5,124.5,2.15,18.5,973.5,883.47,661.98
2017,6,15,12,0,890.0,121.0,2.3,19.0,981.0,913.21,681.64
2017,6,15,12,15,889.5,121.0,2.4,19.0,980.0,937.02,698.16
2017,6,15,12,30,889.0,121.0,2.5,19.0,979.0,957.73,712.74
2017,6,15,12,45,900.0,111.5,2.65,19.5,974.5,977.15,725.64
2017,6,15,13,0,911.0,102.0,2.8,20.0,970.0,993.18,736.32
2017,6,15,13,15,908.0,101.5,2.9,20.0,954.5,1000.94,742.61
2017,6,15,13,30,905.0,101.0,3.0,20.0,939.0,1005.09,746.68
2017,6,15,13,45,902.0,99.5,3.15,20.0,917.5,1004.59,748.22
2017,6,15,14,0,899.0,98.0,3.3,20.0,896.0,1000.46,747.45
2017,6,15,14,15,892.5,96.5,3.4,20.0,868.0,989.29,741.65
2017,6,15,14,30,886.0,95.0,3.5,20.0,840.0,974.64,733.61
2017,6,15,14,45,879.5,93.0,3.6,20.0,806.5,956.08,722.95
2017,6,15,15,0,873.0,91.0,3.7,20.0,773.0,934.27,710.06
2017,6,15,15,15,863.0,89.0,3.75,19.5,734.5,906.1,693.77
2017,6,15,15,30,853.0,87.0,3.8,19.0,696.0,875.13,675.38
2017,6,15,15,45,841.0,84.5,3.85,19.0,653.0,839.26,652.05
2017,6,15,16,0,829.0,82.0,3.9,19.0,610.0,801.11,626.86
2017,6,15,16,15,812.0,79.5,3.85,18.5,564.0,756.87,597.67
2017,6,15,16,30,795.0,77.0,3.8,18.0,518.0,717.18,571.39
2017,6,15,16,45,774.5,73.5,3.8,18.0,470.0,666.21,535.29
2017,6,15,17,0,754.0,70.0,3.8,18.0,422.0,614.66,498.04
2017,6,15,17,15,724.5,66.5,3.7,17.5,372.5,557.05,454.02
2017,6,15,17,30,695.0,63.0,3.6,17.0,323.0,500.31,409.27
2017,6,15,17,45,655.5,58.0,3.55,16.5,274.5,437.6,358.27
2017,6,15,18,0,616.0,53.0,3.5,16.0,226.0,377.5,307.57
2017,6,15,18,15,556.0,47.5,3.45,15.5,180.5,312.4,251.14
2017,6,15,18,30,496.0,42.0,3.4,15.0,135.0,251.61,196.91
2017,6,15,18,45,405.0,34.0,3.35,15.0,95.0,183.93,136.74
2017,6,15,19,0,314.0,26.0,3.3,15.0,55.0,126.56,82.72
2017,6,15,19,15,157.0,13.0,3.25,14.5,27.5,53.38,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,49.0,5.0,2.3,13.0,6.0,0.0,0.0
2017,6,16,5,0,98.0,10.0,2.3,13.0,12.0,9.1,0.0
2017,6,16,5,15,227.0,20.0,2.2,13.0,41.0,16.09,4.12
2017,6,16,5,30,356.0,30.0,2.1,13.0,70.0,23.86,14.79
2017,6,16,5,45,439.0,37.0,2.05,13.5,111.5,28.69,19.68
2017,6,16,6,0,522.0,44.0,2.0,14.0,153.0,33.4,24.17
2017,6,16,6,15,576.5,49.5,1.95,14.5,199.5,36.69,27.22
2017,6,16,6,30,631.0,55.0,1.9,15.0,246.0,43.53,33.31
2017,6,16,6,45,669.5,59.0,1.85,15.5,294.5,45.62,35.05
2017,6,16,7,0,708.0,63.0,1.8,16.0,343.0,47.65,36.68
2017,6,16,7,15,736.0,66.5,1.8,16.5,392.0,49.14,37.8
2017,6,16,7,30,764.0,70.0,1.8,17.0,441.0,50.57,38.82
2017,6,16,7,45,785.0,72.5,1.8,17.5,489.5,108.17,58.36
2017,6,16,8,0,806.0,75.0,1.8,18.0,538.0,161.38,92.03
2017,6,16,8,15,822.5,77.5,1.85,18.5,583.5,215.97,135.3
2017,6,16,8,30,839.0,80.0,1.9,19.0,629.0,272.03,183.34
2017,6,16,8,45,851.0,82.0,1.95,19.5,671.0,327.6,232.05
2017,6,16,9,0,863.0,84.0,2.0,20.0,713.0,383.66,280.62
2017,6,16,9,15,873.0,85.5,2.0,20.0,751.0,438.75,327.78
2017,6,16,9,30,883.0,87.0,2.0,20.0,789.0,493.62,373.42
2017,6,16,9,45,890.0,89.0,2.05,20.5,821.5,546.9,415.86
2017,6,16,10,0,897.0,91.0,2.1,21.0,854.0,599.2,456.16
2017,6,16,10,15,902.5,92.0,2.1,21.0,881.0,648.48,493.73
2017,6,16,10,30,908.0,93.0,2.1,21.0,908.0,696.17,529.15
2017,6,16,10,45,912.5,93.5,2.15,21.5,928.5,740.91,560.3
2017,6,16,11,0,917.0,94.0,2.2,22.0,949.0,783.56,588.1
2017,6,16,11,15,920.0,94.5,2.3,22.0,963.0,822.74,614.79
2017,6,16,11,30,923.0,95.0,2.4,22.0,977.0,859.38,639.68
2017,6,16,11,45,924.0,95.5,2.55,22.0,983.5,891.61,661.96
2017,6,16,12,0,925.0,96.0,2.7,22.0,990.0,920.89,682.3
2017,6,16,12,15,924.5,96.0,2.8,22.0,989.5,945.29,699.04
2017,6,16,12,30,924.0,96.0,2.9,22.0,989.0,966.43,713.72
2017,6,16,12,45,919.0,98.0,3.05,22.0,980.0,981.88,725.14
2017,6,16,13,0,914.0,100.0,3.2,22.0,971.0,993.8,734.37
2017,6,16,13,15,911.5,99.5,3.25,21.5,956.0,1002.1,741.98
2017,6,16,13,30,909.0,99.0,3.3,21.0,941.0,1006.79,747.37
2017,6,16,13,45,904.5,98.5,3.35,21.0,919.5,1005.87,747.76
2017,6,16,14,0,900.0,98.0,3.4,21.0,898.0,1001.34,745.91
2017,6,16,14,15,894.0,96.5,3.45,21.0,869.5,990.71,740.1
2017,6,16,14,30,888.0,95.0,3.5,21.0,841.0,976.59,732.08
2017,6,16,14,45,880.5,93.5,3.55,21.0,807.5,957.64,720.87
2017,6,16,15,0,873.0,92.0,3.6,21.0,774.0,935.47,707.51
2017,6,16,15,15,862.5,90.0,3.55,20.5,735.5,906.9,690.46
2017,6,16,15,30,852.0,88.0,3.5,20.0,697.0,875.56,671.42
2017,6,16,15,45,840.0,85.5,3.5,20.0,654.0,839.77,648.11
2017,6,16,16,0,828.0,83.0,3.5,20.0,611.0,801.7,623.01
2017,6,16,16,15,810.5,80.5,3.45,19.5,565.0,757.14,593.86
2017,6,16,16,30,793.0,78.0,3.4,19.0,519.0,717.19,567.64
2017,6,16,16,45,772.0,74.5,3.35,19.0,470.5,665.97,531.51
2017,6,16,17,0,751.0,71.0,3.3,19.0,422.0,614.21,494.27
2017,6,16,17,15,721.0,67.5,3.25,18.5,373.0,556.42,450.65
2017,6,16,17,30,691.0,64.0,3.2,18.0,324.0,499.55,406.29
2017,6,16,17,45,650.0,59.5,3.15,17.5,275.5,436.79,355.64
2017,6,16,18,0,609.0,55.0,3.1,17.0,227.0,378.31,306.6
2017,6,16,18,15,549.0,49.0,3.05,16.5,181.0,311.55,249.3
2017,6,16,18,30,489.0,43.0,3.0,16.0,135.0,250.49,195.26
2017,6,16,18,45,395.5,35.0,3.0,16.0,95.0,182.3,135.15
2017,6,16,19,0,302.0,27.0,3.0,16.0,55.0,124.67,81.66
2017,6,16,19,15,151.0,13.5,3.0,15.5,27.5,52.95,0.0
2017,6,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,4,45,54.0,5.0,1.8,13.5,6.0,0.0,0.0
2017,6,17,5,0,108.0,10.0,1.9,14.0,12.0,9.1,0.0
2017,6,17,5,15,242.5,19.5,1.85,14.0,41.5,15.66,3.73
2017,6,17,5,30,377.0,29.0,1.8,14.0,71.0,23.03,14.01
2017,6,17,5,45,459.5,36.0,1.8,14.5,113.0,27.92,18.92
2017,6,17,6,0,542.0,43.0,1.8,15.0,155.0,32.68,23.42
2017,6,17,6,15,596.0,48.0,1.7,15.0,202.0,38.84,29.08
2017,6,17,6,30,650.0,53.0,1.6,15.0,249.0,41.98,31.94
2017,6,17,6,45,687.5,56.5,1.55,15.5,298.0,43.75,33.41
2017,6,17,7,0,725.0,60.0,1.5,16.0,347.0,45.48,34.78
2017,6,17,7,15,752.0,63.5,1.45,16.5,396.0,47.08,35.99
2017,6,17,7,30,779.0,67.0,1.4,17.0,445.0,48.59,37.1
2017,6,17,7,45,682.0,109.5,1.4,17.5,466.0,113.79,66.49
2017,6,17,8,0,585.0,152.0,1.4,18.0,487.0,176.8,113.83
2017,6,17,8,15,718.0,114.0,1.4,18.5,560.0,216.89,140.0
2017,6,17,8,30,851.0,76.0,1.4,19.0,633.0,271.16,181.68
2017,6,17,8,45,862.5,78.0,1.4,20.0,675.0,327.2,230.1
2017,6,17,9,0,874.0,80.0,1.4,21.0,717.0,383.68,278.01
2017,6,17,9,15,883.5,81.5,1.4,21.0,755.0,439.12,324.9
2017,6,17,9,30,893.0,83.0,1.4,21.0,793.0,494.3,370.16
2017,6,17,9,45,888.0,91.5,1.45,21.5,822.5,547.25,411.75
2017,6,17,10,0,883.0,100.0,1.5,22.0,852.0,598.05,450.26
2017,6,17,10,15,889.0,101.5,1.55,22.0,879.0,647.5,487.59
2017,6,17,10,30,895.0,103.0,1.6,22.0,906.0,695.44,522.92
2017,6,17,10,45,898.5,104.0,1.7,22.5,926.0,739.45,553.86
2017,6,17,11,0,902.0,105.0,1.8,23.0,946.0,781.34,581.22
2017,6,17,11,15,904.5,105.5,1.9,23.0,959.5,819.69,607.13
2017,6,17,11,30,907.0,106.0,2.0,23.0,973.0,855.52,631.27
2017,6,17,11,45,908.0,106.5,2.1,23.5,979.5,887.38,651.5
2017,6,17,12,0,909.0,107.0,2.2,24.0,986.0,916.38,669.77
2017,6,17,12,15,909.0,107.0,2.25,24.0,985.5,941.02,686.02
2017,6,17,12,30,909.0,107.0,2.3,24.0,985.0,962.51,700.3
2017,6,17,12,45,910.0,105.5,2.4,24.0,978.0,980.23,712.73
2017,6,17,13,0,911.0,104.0,2.5,24.0,971.0,994.55,723.09
2017,6,17,13,15,908.0,103.0,2.5,24.0,956.0,1001.94,728.12
2017,6,17,13,30,905.0,102.0,2.5,24.0,941.0,1005.71,730.99
2017,6,17,13,45,900.0,102.0,2.55,24.0,919.5,1004.9,731.57
2017,6,17,14,0,895.0,102.0,2.6,24.0,898.0,1000.5,729.98
2017,6,17,14,15,889.0,100.5,2.6,23.5,870.0,990.01,725.49
2017,6,17,14,30,883.0,99.0,2.6,23.0,842.0,976.04,718.85
2017,6,17,14,45,874.0,98.0,2.6,23.0,808.0,956.36,707.14
2017,6,17,15,0,865.0,97.0,2.6,23.0,774.0,933.53,693.42
2017,6,17,15,15,854.5,95.0,2.6,23.0,735.0,905.23,676.05
2017,6,17,15,30,844.0,93.0,2.6,23.0,696.0,874.18,656.79
2017,6,17,15,45,829.5,91.0,2.6,23.0,653.0,837.08,633.26
2017,6,17,16,0,815.0,89.0,2.6,23.0,610.0,797.89,608.1
2017,6,17,16,15,797.0,86.0,2.55,22.5,563.5,759.46,584.02
2017,6,17,16,30,779.0,83.0,2.5,22.0,517.0,712.68,553.56
2017,6,17,16,45,755.0,80.0,2.45,21.5,468.5,660.43,518.55
2017,6,17,17,0,731.0,77.0,2.4,21.0,420.0,607.9,482.16
2017,6,17,17,15,700.0,73.5,2.3,20.5,371.0,550.33,439.35
2017,6,17,17,30,669.0,70.0,2.2,20.0,322.0,493.77,395.93
2017,6,17,17,45,625.0,65.0,2.15,19.5,273.0,431.61,346.72
2017,6,17,18,0,581.0,60.0,2.1,19.0,224.0,370.9,296.92
2017,6,17,18,15,519.0,53.5,2.05,18.5,178.5,304.05,240.65
2017,6,17,18,30,457.0,47.0,2.0,18.0,133.0,243.13,187.75
2017,6,17,18,45,362.0,38.0,2.0,17.5,94.0,174.97,129.03
2017,6,17,19,0,267.0,29.0,2.0,17.0,55.0,117.55,77.14
2017,6,17,19,15,133.5,14.5,1.95,16.5,27.5,50.64,0.0
2017,6,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,58.5,5.0,1.6,17.0,6.0,0.0,0.0
2017,6,18,5,0,117.0,10.0,1.6,17.0,12.0,9.1,0.0
2017,6,18,5,15,251.5,19.5,1.65,17.5,42.0,15.69,3.5
2017,6,18,5,30,386.0,29.0,1.7,18.0,72.0,23.06,13.74
2017,6,18,5,45,466.5,36.0,1.75,18.5,114.0,27.95,18.58
2017,6,18,6,0,547.0,43.0,1.8,19.0,156.0,35.66,25.59
2017,6,18,6,15,600.5,48.0,1.8,19.0,203.0,38.87,28.59
2017,6,18,6,30,654.0,53.0,1.8,19.0,250.0,42.02,31.41
2017,6,18,6,45,689.5,57.0,1.8,19.5,299.0,44.18,33.2
2017,6,18,7,0,725.0,61.0,1.8,20.0,348.0,46.26,34.85
2017,6,18,7,15,752.5,64.5,1.75,20.0,397.5,47.83,36.1
2017,6,18,7,30,780.0,68.0,1.7,20.0,447.0,49.32,37.25
2017,6,18,7,45,799.5,71.0,1.7,20.5,495.0,106.74,56.43
2017,6,18,8,0,819.0,74.0,1.7,21.0,543.0,160.92,90.08
2017,6,18,8,15,834.5,76.5,1.65,21.5,589.0,216.04,133.1
2017,6,18,8,30,850.0,79.0,1.6,22.0,635.0,272.53,180.78
2017,6,18,8,45,861.5,81.0,1.55,23.0,677.0,328.55,228.61
2017,6,18,9,0,873.0,83.0,1.5,24.0,719.0,385.02,275.91
2017,6,18,9,15,882.5,84.5,1.4,24.5,757.0,440.44,321.37
2017,6,18,9,30,892.0,86.0,1.3,25.0,795.0,495.6,364.85
2017,6,18,9,45,900.0,87.0,1.2,25.5,828.0,549.05,405.26
2017,6,18,10,0,908.0,88.0,1.1,26.0,861.0,601.58,443.25
2017,6,18,10,15,913.5,89.0,1.0,26.0,888.0,651.41,478.65
2017,6,18,10,30,919.0,90.0,0.9,26.0,915.0,699.63,511.58
2017,6,18,10,45,922.0,91.5,0.8,26.5,935.5,744.68,539.5
2017,6,18,11,0,925.0,93.0,0.7,27.0,956.0,787.51,563.76
2017,6,18,11,15,927.5,93.5,0.7,27.0,969.5,826.66,587.77
2017,6,18,11,30,930.0,94.0,0.7,27.0,983.0,863.2,609.95
2017,6,18,11,45,930.0,95.0,0.75,27.5,989.0,895.32,628.88
2017,6,18,12,0,930.0,96.0,0.8,28.0,995.0,924.43,645.9
2017,6,18,12,15,930.0,96.0,0.9,28.0,994.5,949.49,662.64
2017,6,18,12,30,930.0,96.0,1.0,28.0,994.0,971.31,677.5
2017,6,18,12,45,919.5,101.5,1.15,28.0,983.5,985.12,688.42
2017,6,18,13,0,909.0,107.0,1.3,28.0,973.0,995.29,697.24
2017,6,18,13,15,906.0,106.5,1.4,27.5,958.0,1003.26,705.36
2017,6,18,13,30,903.0,106.0,1.5,27.0,943.0,1007.63,711.39
2017,6,18,13,45,896.0,106.5,1.6,27.0,920.5,1005.46,712.08
2017,6,18,14,0,889.0,107.0,1.7,27.0,898.0,999.72,710.67
2017,6,18,14,15,883.0,105.5,1.75,26.5,870.0,989.38,707.17
2017,6,18,14,30,877.0,104.0,1.8,26.0,842.0,975.59,701.57
2017,6,18,14,45,866.5,103.5,1.9,26.0,807.5,955.18,691.01
2017,6,18,15,0,856.0,103.0,2.0,26.0,773.0,931.71,678.42
2017,6,18,15,15,845.0,101.0,2.0,25.5,734.5,903.24,662.72
2017,6,18,15,30,834.0,99.0,2.0,25.0,696.0,872.07,645.13
2017,6,18,15,45,818.5,97.5,2.05,25.0,652.5,835.02,622.62
2017,6,18,16,0,803.0,96.0,2.1,25.0,609.0,803.25,603.45
2017,6,18,16,15,784.5,93.0,2.1,24.5,562.5,757.86,575.32
2017,6,18,16,30,766.0,90.0,2.1,24.0,516.0,711.17,545.8
2017,6,18,16,45,740.5,86.5,2.1,23.5,467.5,657.75,510.76
2017,6,18,17,0,715.0,83.0,2.1,23.0,419.0,604.19,474.08
2017,6,18,17,15,683.0,79.0,2.05,22.0,370.0,548.03,433.85
2017,6,18,17,30,651.0,75.0,2.0,21.0,321.0,491.17,391.56
2017,6,18,17,45,604.0,70.0,2.0,20.5,272.0,426.48,340.95
2017,6,18,18,0,557.0,65.0,2.0,20.0,223.0,365.24,291.21
2017,6,18,18,15,494.0,58.0,1.85,19.5,177.5,298.54,235.31
2017,6,18,18,30,431.0,51.0,1.7,19.0,132.0,237.83,182.98
2017,6,18,18,45,334.0,41.0,1.6,18.5,93.0,169.23,124.49
2017,6,18,19,0,237.0,31.0,1.5,18.0,54.0,110.1,72.24
2017,6,18,19,15,118.5,15.5,1.45,17.5,27.0,47.12,0.0
2017,6,18,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.4,13.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.4,13.0,9.0,8.19,0.0
2017,6,19,5,15,108.5,23.5,1.35,13.5,36.0,18.41,5.1
2017,6,19,5,30,217.0,38.0,1.3,14.0,63.0,29.48,19.47
2017,6,19,5,45,305.5,49.5,1.3,14.5,102.5,37.89,27.65
2017,6,19,6,0,394.0,61.0,1.3,15.0,142.0,46.08,35.27
2017,6,19,6,15,455.5,69.5,1.25,15.0,187.5,52.51,41.22
2017,6,19,6,30,517.0,78.0,1.2,15.0,233.0,57.36,45.59
2017,6,19,6,45,566.0,83.5,1.2,15.5,282.0,59.54,47.38
2017,6,19,7,0,615.0,89.0,1.2,16.0,331.0,61.65,49.02
2017,6,19,7,15,647.5,94.0,1.2,16.5,380.0,63.18,50.09
2017,6,19,7,30,680.0,99.0,1.2,17.0,429.0,64.59,51.04
2017,6,19,7,45,707.0,102.5,1.25,17.5,477.5,109.28,62.33
2017,6,19,8,0,734.0,106.0,1.3,18.0,526.0,166.25,99.02
2017,6,19,8,15,753.0,109.5,1.35,18.0,572.0,218.53,140.04
2017,6,19,8,30,772.0,113.0,1.4,18.0,618.0,272.78,186.16
2017,6,19,8,45,786.5,116.0,1.45,18.5,660.0,327.0,233.05
2017,6,19,9,0,801.0,119.0,1.5,19.0,702.0,382.18,280.22
2017,6,19,9,15,812.5,121.5,1.55,19.0,740.5,436.44,326.24
2017,6,19,9,30,824.0,124.0,1.6,19.0,779.0,490.84,371.13
2017,6,19,9,45,824.5,131.0,1.65,19.5,809.5,543.15,412.4
2017,6,19,10,0,825.0,138.0,1.7,20.0,840.0,594.09,451.24
2017,6,19,10,15,832.0,139.5,1.75,20.0,867.0,642.07,487.81
2017,6,19,10,30,839.0,141.0,1.8,20.0,894.0,688.43,522.35
2017,6,19,10,45,845.5,141.5,1.85,20.5,915.5,732.13,553.26
2017,6,19,11,0,852.0,142.0,1.9,21.0,937.0,774.09,581.67
2017,6,19,11,15,855.5,143.0,1.9,21.0,951.0,812.18,606.81
2017,6,19,11,30,859.0,144.0,1.9,21.0,965.0,847.99,630.25
2017,6,19,11,45,861.5,143.5,1.95,21.0,972.0,879.24,651.01
2017,6,19,12,0,864.0,143.0,2.0,21.0,979.0,907.88,670.04
2017,6,19,12,15,864.5,143.0,2.0,21.0,979.0,932.4,685.85
2017,6,19,12,30,865.0,143.0,2.0,21.0,979.0,953.99,699.77
2017,6,19,12,45,857.5,146.5,2.05,21.0,969.5,968.08,709.46
2017,6,19,13,0,850.0,150.0,2.1,21.0,960.0,978.83,717.15
2017,6,19,13,15,847.0,149.0,2.15,21.0,945.5,986.41,722.92
2017,6,19,13,30,844.0,148.0,2.2,21.0,931.0,990.58,726.62
2017,6,19,13,45,841.0,145.5,2.25,21.0,910.0,989.87,727.29
2017,6,19,14,0,838.0,143.0,2.3,21.0,889.0,985.7,725.86
2017,6,19,14,15,831.0,141.0,2.3,20.5,861.0,985.9,728.3
2017,6,19,14,30,824.0,139.0,2.3,20.0,833.0,971.31,721.09
2017,6,19,14,45,817.0,135.5,2.3,20.0,800.0,951.87,709.48
2017,6,19,15,0,810.0,132.0,2.3,20.0,767.0,929.28,695.85
2017,6,19,15,15,797.5,129.5,2.3,20.0,728.0,899.71,677.51
2017,6,19,15,30,785.0,127.0,2.3,20.0,689.0,867.56,657.39
2017,6,19,15,45,771.5,123.0,2.3,20.0,646.5,830.53,633.78
2017,6,19,16,0,758.0,119.0,2.3,20.0,604.0,791.43,608.5
2017,6,19,16,15,738.0,115.0,2.3,19.5,558.0,745.2,578.96
2017,6,19,16,30,718.0,111.0,2.3,19.0,512.0,701.22,550.5
2017,6,19,16,45,693.5,106.0,2.3,19.0,463.5,648.6,513.84
2017,6,19,17,0,669.0,101.0,2.3,19.0,415.0,595.88,475.21
2017,6,19,17,15,634.5,95.5,2.25,18.5,366.0,536.37,430.9
2017,6,19,17,30,600.0,90.0,2.2,18.0,317.0,478.34,386.3
2017,6,19,17,45,554.0,83.0,2.2,17.5,268.5,414.21,335.47
2017,6,19,18,0,508.0,76.0,2.2,17.0,220.0,353.47,285.57
2017,6,19,18,15,443.0,67.0,2.1,16.5,175.0,286.02,228.62
2017,6,19,18,30,378.0,58.0,2.0,16.0,130.0,222.39,173.65
2017,6,19,18,45,287.5,45.5,1.95,16.0,91.0,156.95,117.03
2017,6,19,19,0,197.0,33.0,1.9,16.0,52.0,101.89,67.92
2017,6,19,19,15,98.5,16.5,1.9,15.5,26.0,44.26,0.0
2017,6,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,14.0,4.0,1.65,12.5,4.5,0.0,0.0
2017,6,20,5,0,28.0,8.0,1.7,13.0,9.0,7.28,0.0
2017,6,20,5,15,131.0,23.0,1.65,13.0,36.5,18.04,4.7
2017,6,20,5,30,234.0,38.0,1.6,13.0,64.0,29.52,19.57
2017,6,20,5,45,320.5,49.5,1.6,13.5,104.5,37.95,27.81
2017,6,20,6,0,407.0,61.0,1.6,14.0,145.0,47.55,36.71
2017,6,20,6,15,468.0,70.0,1.5,14.5,191.5,53.03,41.75
2017,6,20,6,30,529.0,79.0,1.4,15.0,238.0,58.28,46.4
2017,6,20,6,45,573.5,85.5,1.35,15.5,287.0,61.19,48.84
2017,6,20,7,0,618.0,92.0,1.3,16.0,336.0,63.97,51.06
2017,6,20,7,15,651.0,97.5,1.25,16.0,385.5,65.77,52.46
2017,6,20,7,30,684.0,103.0,1.2,16.0,435.0,67.44,53.73
2017,6,20,7,45,710.0,107.0,1.15,16.5,483.5,111.97,64.9
2017,6,20,8,0,736.0,111.0,1.1,17.0,532.0,163.6,97.14
2017,6,20,8,15,755.5,115.0,1.05,17.5,578.5,222.62,143.16
2017,6,20,8,30,775.0,119.0,1.0,18.0,625.0,277.54,189.09
2017,6,20,8,45,791.0,121.5,1.0,18.5,668.0,332.03,235.69
2017,6,20,9,0,807.0,124.0,1.0,19.0,711.0,387.66,282.6
2017,6,20,9,15,818.5,126.5,0.95,19.5,749.0,442.31,327.39
2017,6,20,9,30,830.0,129.0,0.9,20.0,787.0,497.09,370.61
2017,6,20,9,45,851.0,123.5,0.9,20.5,823.5,551.99,412.63
2017,6,20,10,0,872.0,118.0,0.9,21.0,860.0,604.63,451.67
2017,6,20,10,15,878.5,119.5,0.9,21.0,887.5,654.09,487.99
2017,6,20,10,30,885.0,121.0,0.9,21.0,915.0,702.12,522.28
2017,6,20,10,45,889.5,122.0,0.95,21.5,935.5,746.66,552.89
2017,6,20,11,0,894.0,123.0,1.0,22.0,956.0,789.19,580.16
2017,6,20,11,15,896.5,123.5,1.05,22.0,970.0,827.52,605.14
2017,6,20,11,30,899.0,124.0,1.1,22.0,984.0,863.36,628.4
2017,6,20,11,45,900.0,124.5,1.2,22.5,990.5,895.29,648.57
2017,6,20,12,0,901.0,125.0,1.3,23.0,997.0,924.4,666.87
2017,6,20,12,15,901.0,125.0,1.45,23.0,996.5,949.21,684.45
2017,6,20,12,30,901.0,125.0,1.6,23.0,996.0,970.92,700.13
2017,6,20,12,45,897.5,125.5,1.75,23.0,987.5,986.53,712.0
2017,6,20,13,0,894.0,126.0,1.9,23.0,979.0,998.7,721.79
2017,6,20,13,15,891.0,125.5,2.0,22.5,964.0,1006.91,729.94
2017,6,20,13,30,888.0,125.0,2.1,22.0,949.0,1011.57,735.98
2017,6,20,13,45,884.5,123.5,2.25,22.0,927.5,1011.17,738.05
2017,6,20,14,0,881.0,122.0,2.4,22.0,906.0,1007.19,737.88
2017,6,20,14,15,874.5,120.5,2.5,21.5,878.0,996.71,734.42
2017,6,20,14,30,868.0,119.0,2.6,21.0,850.0,982.8,728.77
2017,6,20,14,45,860.0,116.5,2.75,21.0,816.0,963.06,718.3
2017,6,20,15,0,852.0,114.0,2.9,21.0,782.0,940.15,705.61
2017,6,20,15,15,841.0,112.0,2.95,20.5,743.0,911.97,689.79
2017,6,20,15,30,830.0,110.0,3.0,20.0,704.0,889.57,677.82
2017,6,20,15,45,817.5,106.5,3.05,20.0,661.0,852.75,654.38
2017,6,20,16,0,805.0,103.0,3.1,20.0,618.0,813.68,629.18
2017,6,20,16,15,786.0,99.5,3.1,19.5,571.5,767.31,599.3
2017,6,20,16,30,767.0,96.0,3.1,19.0,525.0,719.63,567.92
2017,6,20,16,45,744.5,91.5,3.15,19.0,476.5,667.24,531.56
2017,6,20,17,0,722.0,87.0,3.2,19.0,428.0,614.44,493.37
2017,6,20,17,15,690.0,82.5,3.15,18.5,378.0,557.64,450.64
2017,6,20,17,30,658.0,78.0,3.1,18.0,328.0,499.81,405.77
2017,6,20,17,45,615.0,72.0,3.1,17.5,279.0,435.74,354.49
2017,6,20,18,0,572.0,66.0,3.1,17.0,230.0,374.7,303.81
2017,6,20,18,15,509.0,59.0,3.05,16.5,183.5,307.1,246.18
2017,6,20,18,30,446.0,52.0,3.0,16.0,137.0,245.44,192.07
2017,6,20,18,45,351.0,42.0,2.95,15.5,97.0,176.49,132.06
2017,6,20,19,0,256.0,32.0,2.9,15.0,57.0,118.2,79.41
2017,6,20,19,15,128.0,16.0,2.9,14.5,28.5,50.14,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,4.5,0.8,13.5,4.5,0.0,0.0
2017,6,21,5,0,0.0,9.0,0.8,14.0,9.0,8.19,0.0
2017,6,21,5,15,127.5,23.0,0.8,14.0,37.0,18.05,4.44
2017,6,21,5,30,255.0,37.0,0.8,14.0,65.0,28.79,18.86
2017,6,21,5,45,344.0,47.5,0.8,14.5,105.5,37.74,27.53
2017,6,21,6,0,433.0,58.0,0.8,15.0,146.0,45.03,34.35
2017,6,21,6,15,493.5,66.0,0.8,15.0,193.0,49.79,38.81
2017,6,21,6,30,554.0,74.0,0.8,15.0,240.0,54.36,42.95
2017,6,21,6,45,598.5,79.5,0.85,15.5,289.0,56.69,44.87
2017,6,21,7,0,643.0,85.0,0.9,16.0,338.0,58.93,46.64
2017,6,21,7,15,675.0,90.0,0.9,16.5,388.0,60.6,47.85
2017,6,21,7,30,707.0,95.0,0.9,17.0,438.0,62.15,48.93
2017,6,21,7,45,732.5,99.0,0.95,17.5,487.0,113.24,65.2
2017,6,21,8,0,758.0,103.0,1.0,18.0,536.0,165.53,97.39
2017,6,21,8,15,776.5,106.5,1.0,18.0,582.5,219.11,139.16
2017,6,21,8,30,795.0,110.0,1.0,18.0,629.0,274.57,186.04
2017,6,21,8,45,810.0,112.5,1.0,18.5,672.0,329.86,233.49
2017,6,21,9,0,825.0,115.0,1.0,19.0,715.0,386.13,281.11
2017,6,21,9,15,836.5,117.0,1.0,19.5,753.5,445.17,329.48
2017,6,21,9,30,848.0,119.0,1.0,20.0,792.0,499.57,372.87
2017,6,21,9,45,848.0,126.5,1.05,20.5,823.0,552.14,413.69
2017,6,21,10,0,848.0,134.0,1.1,21.0,854.0,603.14,451.95
2017,6,21,10,15,854.5,135.5,1.15,21.0,881.5,651.61,488.23
2017,6,21,10,30,861.0,137.0,1.2,21.0,909.0,698.7,522.65
2017,6,21,10,45,866.0,138.5,1.25,21.5,930.0,743.14,553.43
2017,6,21,11,0,871.0,140.0,1.3,22.0,951.0,785.69,581.51
2017,6,21,11,15,874.0,140.5,1.35,22.0,965.0,823.75,606.53
2017,6,21,11,30,877.0,141.0,1.4,22.0,979.0,859.42,629.88
2017,6,21,11,45,878.0,141.5,1.5,22.5,985.5,890.87,649.79
2017,6,21,12,0,879.0,142.0,1.6,23.0,992.0,919.59,667.88
2017,6,21,12,15,879.0,142.0,1.7,23.0,991.5,944.11,684.57
2017,6,21,12,30,879.0,142.0,1.8,23.0,991.0,965.62,699.41
2017,6,21,12,45,883.0,137.5,1.9,23.0,984.5,983.65,712.13
2017,6,21,13,0,887.0,133.0,2.0,23.0,978.0,998.39,722.86
2017,6,21,13,15,883.0,132.5,2.05,23.0,963.0,1005.7,728.37
2017,6,21,13,30,879.0,132.0,2.1,23.0,948.0,1009.48,731.81
2017,6,21,13,45,873.0,131.5,2.2,23.0,925.5,1007.72,732.43
2017,6,21,14,0,867.0,131.0,2.3,23.0,903.0,1002.45,730.92
2017,6,21,14,15,859.5,129.0,2.35,22.5,874.5,990.72,726.18
2017,6,21,14,30,852.0,127.0,2.4,22.0,846.0,975.6,719.33
2017,6,21,14,45,842.0,125.5,2.45,22.0,811.5,955.33,707.73
2017,6,21,15,0,832.0,124.0,2.5,22.0,777.0,941.74,700.62
2017,6,21,15,15,819.5,121.5,2.5,21.5,737.5,911.78,683.38
2017,6,21,15,30,807.0,119.0,2.5,21.0,698.0,879.19,664.33
2017,6,21,15,45,791.0,116.5,2.5,21.0,654.5,841.1,640.05
2017,6,21,16,0,775.0,114.0,2.5,21.0,611.0,801.02,614.17
2017,6,21,16,15,755.0,110.0,2.45,20.5,564.5,754.29,584.07
2017,6,21,16,30,735.0,106.0,2.4,20.0,518.0,706.4,552.62
2017,6,21,16,45,710.0,101.5,2.35,20.0,469.0,656.35,517.97
2017,6,21,17,0,685.0,97.0,2.3,20.0,420.0,603.23,479.07
2017,6,21,17,15,651.0,92.0,2.25,19.5,370.5,543.94,435.17
2017,6,21,17,30,617.0,87.0,2.2,19.0,321.0,486.05,390.92
2017,6,21,17,45,570.0,80.5,2.15,18.5,272.5,421.11,339.59
2017,6,21,18,0,523.0,74.0,2.1,18.0,224.0,359.63,289.27
2017,6,21,18,15,458.0,65.5,2.0,17.5,178.0,291.89,232.37
2017,6,21,18,30,393.0,57.0,1.9,17.0,132.0,230.37,179.28
2017,6,21,18,45,298.0,45.5,1.85,16.5,93.0,160.88,119.87
2017,6,21,19,0,203.0,34.0,1.8,16.0,54.0,105.04,70.54
2017,6,21,19,15,101.5,17.0,1.75,15.5,27.0,45.83,0.0
2017,6,21,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,13.0,4.0,0.65,15.5,4.0,0.0,0.0
2017,6,22,5,0,26.0,8.0,0.7,16.0,8.0,7.28,0.0
2017,6,22,5,15,130.0,22.5,0.7,16.0,35.0,17.66,3.87
2017,6,22,5,30,234.0,37.0,0.7,16.0,62.0,28.75,18.63
2017,6,22,5,45,321.0,48.0,0.75,16.5,102.0,36.82,26.48
2017,6,22,6,0,408.0,59.0,0.8,17.0,142.0,45.86,34.78
2017,6,22,6,15,469.5,67.0,0.75,17.5,188.0,50.56,39.08
2017,6,22,6,30,531.0,75.0,0.7,18.0,234.0,55.09,43.05
2017,6,22,6,45,578.0,81.0,0.65,18.5,283.0,57.76,45.25
2017,6,22,7,0,625.0,87.0,0.6,19.0,332.0,60.33,47.27
2017,6,22,7,15,658.0,92.0,0.6,19.5,381.5,61.93,48.4
2017,6,22,7,30,691.0,97.0,0.6,20.0,431.0,63.42,49.4
2017,6,22,7,45,717.5,100.5,0.6,20.5,480.0,106.54,59.61
2017,6,22,8,0,744.0,104.0,0.6,21.0,529.0,163.89,95.4
2017,6,22,8,15,763.5,107.5,0.6,21.5,575.0,216.81,135.56
2017,6,22,8,30,783.0,111.0,0.6,22.0,621.0,271.75,180.64
2017,6,22,8,45,798.0,114.0,0.65,22.5,664.0,326.74,226.86
2017,6,22,9,0,813.0,117.0,0.7,23.0,707.0,382.74,273.35
2017,6,22,9,15,825.0,119.0,0.75,23.0,746.0,437.48,318.42
2017,6,22,9,30,837.0,121.0,0.8,23.0,785.0,495.32,364.41
2017,6,22,9,45,838.5,127.5,0.85,23.5,816.0,547.33,404.15
2017,6,22,10,0,840.0,134.0,0.9,24.0,847.0,597.93,441.55
2017,6,22,10,15,847.0,135.5,0.95,24.0,875.0,646.35,477.23
2017,6,22,10,30,854.0,137.0,1.0,24.0,903.0,693.45,511.13
2017,6,22,10,45,858.0,139.0,1.1,24.5,923.5,737.31,541.57
2017,6,22,11,0,862.0,141.0,1.2,25.0,944.0,779.23,569.49
2017,6,22,11,15,865.5,141.5,1.35,25.0,958.5,817.38,595.44
2017,6,22,11,30,869.0,142.0,1.5,25.0,973.0,853.22,619.84
2017,6,22,11,45,870.5,142.5,1.65,25.0,980.0,884.89,641.5
2017,6,22,12,0,872.0,143.0,1.8,25.0,987.0,913.89,661.47
2017,6,22,12,15,872.5,143.0,1.9,24.5,987.0,938.74,679.57
2017,6,22,12,30,873.0,143.0,2.0,24.0,987.0,960.64,695.93
2017,6,22,12,45,876.5,139.5,2.1,24.0,981.0,979.08,708.83
2017,6,22,13,0,880.0,136.0,2.2,24.0,975.0,994.28,719.78
2017,6,22,13,15,877.5,135.0,2.25,23.5,960.5,1002.6,727.31
2017,6,22,13,30,875.0,134.0,2.3,23.0,946.0,1007.42,732.79
2017,6,22,13,45,870.0,133.0,2.4,23.0,924.5,1006.23,733.67
2017,6,22,14,0,865.0,132.0,2.5,23.0,903.0,1001.52,732.41
2017,6,22,14,15,858.5,130.5,2.5,22.5,875.0,991.35,728.13
2017,6,22,14,30,852.0,129.0,2.5,22.0,847.0,977.8,721.75
2017,6,22,14,45,843.0,127.0,2.55,22.0,813.0,958.04,710.43
2017,6,22,15,0,834.0,125.0,2.6,22.0,779.0,944.98,703.64
2017,6,22,15,15,822.0,122.5,2.6,21.5,740.0,915.49,686.69
2017,6,22,15,30,810.0,120.0,2.6,21.0,701.0,883.33,667.91
2017,6,22,15,45,796.0,116.5,2.6,20.5,658.0,845.84,645.25
2017,6,22,16,0,782.0,113.0,2.6,20.0,615.0,806.22,620.81
2017,6,22,16,15,762.5,109.5,2.55,19.5,568.5,760.25,591.12
2017,6,22,16,30,743.0,106.0,2.5,19.0,522.0,713.04,560.05
2017,6,22,16,45,720.0,101.0,2.45,19.0,473.5,663.58,525.7
2017,6,22,17,0,697.0,96.0,2.4,19.0,425.0,610.85,487.09
2017,6,22,17,15,663.5,90.5,2.3,18.5,375.0,550.78,442.28
2017,6,22,17,30,630.0,85.0,2.2,18.0,325.0,492.06,397.11
2017,6,22,17,45,587.5,78.5,2.15,17.5,276.5,428.96,347.09
2017,6,22,18,0,545.0,72.0,2.1,17.0,228.0,368.85,297.69
2017,6,22,18,15,480.5,63.5,1.95,16.5,181.5,300.17,239.73
2017,6,22,18,30,416.0,55.0,1.8,16.0,135.0,237.67,185.53
2017,6,22,18,45,325.5,44.0,1.7,15.5,95.5,170.65,127.66
2017,6,22,19,0,235.0,33.0,1.6,15.0,56.0,112.75,76.02
2017,6,22,19,15,117.5,16.5,1.6,15.0,28.0,48.83,0.0
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,23,4,45,18.5,4.0,1.55,12.5,4.5,0.0,0.0
2017,6,23,5,0,37.0,8.0,1.6,13.0,9.0,7.28,0.0
2017,6,23,5,15,154.0,21.5,1.65,13.5,37.0,16.9,3.23
2017,6,23,5,30,271.0,35.0,1.7,14.0,65.0,28.4,18.44
2017,6,23,5,45,361.0,45.5,1.75,14.5,106.0,36.06,26.0
2017,6,23,6,0,451.0,56.0,1.8,15.0,147.0,43.42,32.89
2017,6,23,6,15,511.5,63.5,1.8,15.0,194.0,47.84,37.06
2017,6,23,6,30,572.0,71.0,1.8,15.0,241.0,52.11,40.93
2017,6,23,6,45,371.5,113.5,1.8,15.5,232.0,80.22,65.62
2017,6,23,7,0,171.0,156.0,1.8,16.0,223.0,116.37,96.78
2017,6,23,7,15,243.5,169.5,1.8,16.0,279.5,119.18,98.84
2017,6,23,7,30,316.0,183.0,1.8,16.0,336.0,127.2,105.4
2017,6,23,7,45,542.0,141.5,1.8,16.5,436.5,124.84,81.36
2017,6,23,8,0,768.0,100.0,1.8,17.0,537.0,163.0,95.63
2017,6,23,8,15,786.0,103.0,1.8,17.5,583.5,216.66,137.54
