Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,8,30,804.0,106.0,1.8,18.0,630.0,272.14,184.62
2017,6,23,8,45,818.5,108.5,1.8,18.5,673.0,327.76,232.96
2017,6,23,9,0,833.0,111.0,1.8,19.0,716.0,384.32,281.55
2017,6,23,9,15,844.0,113.5,1.8,19.0,754.5,444.13,331.99
2017,6,23,9,30,855.0,116.0,1.8,19.0,793.0,499.1,377.45
2017,6,23,9,45,858.5,120.5,1.85,19.5,825.0,551.5,419.09
2017,6,23,10,0,862.0,125.0,1.9,20.0,857.0,602.65,458.4
2017,6,23,10,15,868.5,126.5,1.95,20.0,884.0,651.77,496.0
2017,6,23,10,30,875.0,128.0,2.0,20.0,911.0,699.49,531.67
2017,6,23,10,45,880.0,128.5,2.05,20.0,932.5,743.7,564.11
2017,6,23,11,0,885.0,129.0,2.1,20.0,954.0,785.96,593.55
2017,6,23,11,15,888.0,130.0,2.1,20.0,968.0,824.95,619.44
2017,6,23,11,30,891.0,131.0,2.1,20.0,982.0,861.53,643.52
2017,6,23,11,45,893.0,130.5,2.15,20.5,989.0,893.38,663.5
2017,6,23,12,0,895.0,130.0,2.2,21.0,996.0,922.49,681.56
2017,6,23,12,15,895.0,130.0,2.2,21.0,996.0,947.35,697.61
2017,6,23,12,30,895.0,130.0,2.2,21.0,996.0,969.13,711.69
2017,6,23,12,45,891.5,131.5,2.25,21.0,987.5,985.79,723.02
2017,6,23,13,0,888.0,133.0,2.3,21.0,979.0,999.07,732.31
2017,6,23,13,15,885.0,132.0,2.3,20.5,964.5,1006.99,739.12
2017,6,23,13,30,882.0,131.0,2.3,20.0,950.0,1011.37,743.82
2017,6,23,13,45,877.0,130.0,2.35,20.0,928.5,1010.21,744.2
2017,6,23,14,0,872.0,129.0,2.4,20.0,907.0,1005.5,742.44
2017,6,23,14,15,865.5,127.5,2.4,20.0,879.0,995.31,736.69
2017,6,23,14,30,859.0,126.0,2.4,20.0,851.0,981.71,728.84
2017,6,23,14,45,849.5,124.5,2.45,20.0,817.0,961.92,717.49
2017,6,23,15,0,840.0,123.0,2.5,20.0,783.0,939.04,704.11
2017,6,23,15,15,638.5,196.5,2.5,19.5,683.5,830.73,633.01
2017,6,23,15,30,437.0,270.0,2.5,19.0,584.0,705.27,542.98
2017,6,23,15,45,612.0,191.0,2.5,19.0,601.0,769.97,595.79
2017,6,23,16,0,787.0,112.0,2.5,19.0,618.0,809.75,625.61
2017,6,23,16,15,768.0,108.5,2.45,18.5,571.5,764.05,595.39
2017,6,23,16,30,749.0,105.0,2.4,18.0,525.0,717.06,564.45
2017,6,23,16,45,724.5,100.5,2.35,18.0,476.0,666.78,529.48
2017,6,23,17,0,700.0,96.0,2.3,18.0,427.0,613.42,490.4
2017,6,23,17,15,452.5,122.0,2.25,17.5,326.5,443.33,358.92
2017,6,23,17,30,205.0,148.0,2.2,17.0,226.0,290.81,236.42
2017,6,23,17,45,185.0,129.5,2.15,17.0,192.0,240.48,195.82
2017,6,23,18,0,165.0,111.0,2.1,17.0,158.0,201.85,163.44
2017,6,23,18,15,293.5,83.0,1.95,16.5,147.5,235.47,189.1
2017,6,23,18,30,422.0,55.0,1.8,16.0,137.0,240.38,187.95
2017,6,23,18,45,333.0,44.0,1.65,15.5,97.0,173.46,129.81
2017,6,23,19,0,244.0,33.0,1.5,15.0,57.0,115.42,77.95
2017,6,23,19,15,122.0,16.5,1.5,14.5,28.5,49.96,0.72
2017,6,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,5,15,108.5,18.5,2.55,12.0,30.0,14.47,1.69
2017,6,24,5,30,217.0,37.0,2.6,12.0,60.0,28.74,18.86
2017,6,24,5,45,295.0,50.0,2.65,12.5,99.0,38.31,28.18
2017,6,24,6,0,373.0,63.0,2.7,13.0,138.0,47.58,36.84
2017,6,24,6,15,432.0,73.0,2.7,13.5,183.5,54.26,43.0
2017,6,24,6,30,491.0,83.0,2.7,14.0,229.0,61.59,49.53
2017,6,24,6,45,302.0,119.5,2.7,14.5,215.0,88.63,73.3
2017,6,24,7,0,113.0,156.0,2.7,15.0,201.0,115.94,96.85
2017,6,24,7,15,113.5,179.0,2.65,15.0,229.0,130.63,109.26
2017,6,24,7,30,114.0,202.0,2.6,15.0,257.0,144.8,121.08
2017,6,24,7,45,149.5,225.0,2.55,15.5,305.0,171.82,132.5
2017,6,24,8,0,185.0,248.0,2.5,16.0,353.0,205.38,155.43
2017,6,24,8,15,218.0,266.5,2.45,16.0,401.0,240.22,181.28
2017,6,24,8,30,251.0,285.0,2.4,16.0,449.0,272.32,206.12
2017,6,24,8,45,265.5,304.0,2.4,16.5,488.0,310.49,236.59
2017,6,24,9,0,280.0,323.0,2.4,17.0,527.0,350.45,268.29
2017,6,24,9,15,201.5,349.5,2.4,17.0,500.5,364.53,281.36
2017,6,24,9,30,123.0,376.0,2.4,17.0,474.0,364.45,282.32
2017,6,24,9,45,469.0,260.5,2.4,17.5,655.5,459.45,355.43
2017,6,24,10,0,815.0,145.0,2.4,18.0,837.0,591.13,455.96
2017,6,24,10,15,822.0,146.5,2.4,18.0,864.0,639.56,492.82
2017,6,24,10,30,829.0,148.0,2.4,18.0,891.0,686.8,528.4
2017,6,24,10,45,829.5,152.5,2.4,18.5,910.0,730.65,559.57
2017,6,24,11,0,830.0,157.0,2.4,19.0,929.0,772.42,588.46
2017,6,24,11,15,833.0,157.5,2.4,19.0,943.0,810.36,614.23
2017,6,24,11,30,836.0,158.0,2.4,19.0,957.0,846.04,638.1
2017,6,24,11,45,832.0,162.5,2.4,19.0,962.0,876.98,658.61
2017,6,24,12,0,828.0,167.0,2.4,19.0,967.0,905.06,677.14
2017,6,24,12,15,827.5,167.0,2.4,19.0,966.5,929.15,692.98
2017,6,24,12,30,827.0,167.0,2.4,19.0,966.0,950.26,706.88
2017,6,24,12,45,615.0,288.0,2.45,19.0,879.5,889.54,664.51
2017,6,24,13,0,403.0,409.0,2.5,19.0,793.0,813.13,607.27
2017,6,24,13,15,619.5,279.5,2.5,18.5,859.5,910.84,682.96
2017,6,24,13,30,836.0,150.0,2.5,18.0,926.0,984.28,734.72
2017,6,24,13,45,641.5,253.5,2.55,18.0,841.0,920.95,692.0
2017,6,24,14,0,447.0,357.0,2.6,18.0,756.0,831.31,626.48
2017,6,24,14,15,626.5,251.5,2.6,18.0,791.0,906.01,684.98
2017,6,24,14,30,806.0,146.0,2.6,18.0,826.0,961.89,723.97
2017,6,24,14,45,795.0,144.0,2.65,18.0,792.5,940.7,710.69
2017,6,24,15,0,784.0,142.0,2.7,18.0,759.0,916.56,696.12
2017,6,24,15,15,771.5,139.5,2.7,17.5,720.5,887.73,679.16
2017,6,24,15,30,759.0,137.0,2.7,17.0,682.0,856.38,660.34
2017,6,24,15,45,583.5,190.5,2.75,17.0,594.5,744.74,582.12
2017,6,24,16,0,408.0,244.0,2.8,17.0,507.0,629.02,495.58
2017,6,24,16,15,325.5,240.0,2.8,17.0,440.0,530.38,422.25
2017,6,24,16,30,243.0,236.0,2.8,17.0,373.0,450.96,361.24
2017,6,24,16,45,350.0,193.0,2.8,17.0,369.5,473.32,382.3
2017,6,24,17,0,457.0,150.0,2.8,17.0,366.0,498.72,404.28
2017,6,24,17,15,228.5,134.0,2.75,16.5,242.0,299.1,244.77
2017,6,24,17,30,0.0,118.0,2.7,16.0,118.0,108.64,85.88
2017,6,24,17,45,0.0,100.0,2.65,16.0,100.0,91.76,72.16
2017,6,24,18,0,0.0,82.0,2.6,16.0,82.0,74.85,57.97
2017,6,24,18,15,182.5,70.5,2.5,15.5,106.0,163.09,131.45
2017,6,24,18,30,365.0,59.0,2.4,15.0,130.0,220.04,173.49
2017,6,24,18,45,273.5,47.0,2.35,15.0,91.5,155.24,116.86
2017,6,24,19,0,182.0,35.0,2.3,15.0,53.0,100.96,68.66
2017,6,24,19,15,91.0,17.5,2.3,14.5,26.5,44.59,0.9
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,5,15,151.0,16.5,2.4,12.0,33.0,13.01,0.64
2017,6,25,5,30,302.0,33.0,2.5,12.0,66.0,26.68,17.07
2017,6,25,5,45,389.5,43.0,2.6,12.5,107.5,33.98,24.36
2017,6,25,6,0,477.0,53.0,2.7,13.0,149.0,41.0,30.98
2017,6,25,6,15,536.5,60.0,2.75,13.0,196.5,45.13,34.92
2017,6,25,6,30,596.0,67.0,2.8,13.0,244.0,49.13,38.59
2017,6,25,6,45,298.0,75.5,2.85,13.5,164.0,53.17,42.09
2017,6,25,7,0,0.0,84.0,2.9,14.0,84.0,73.51,59.94
2017,6,25,7,15,0.0,97.0,2.9,14.5,97.0,84.41,69.2
2017,6,25,7,30,0.0,110.0,2.9,15.0,110.0,95.23,78.26
2017,6,25,7,45,0.0,125.0,2.95,15.5,125.0,107.87,84.78
2017,6,25,8,0,0.0,140.0,3.0,16.0,140.0,120.66,94.85
2017,6,25,8,15,1.0,156.0,3.0,16.0,157.0,134.54,105.83
2017,6,25,8,30,2.0,172.0,3.0,16.0,174.0,148.65,116.93
2017,6,25,8,45,6.0,195.0,3.0,16.0,200.0,169.57,133.38
2017,6,25,9,0,10.0,218.0,3.0,16.0,226.0,191.14,150.27
2017,6,25,9,15,10.0,221.5,3.05,16.0,229.5,195.71,153.64
2017,6,25,9,30,10.0,225.0,3.1,16.0,233.0,200.16,156.96
2017,6,25,9,45,15.0,263.5,3.15,16.5,276.5,236.56,185.18
2017,6,25,10,0,20.0,302.0,3.2,17.0,320.0,273.84,213.65
2017,6,25,10,15,23.0,322.0,3.25,17.0,343.0,295.11,229.88
2017,6,25,10,30,26.0,342.0,3.3,17.0,366.0,316.12,245.89
2017,6,25,10,45,23.5,337.0,3.35,17.5,359.0,313.47,243.17
2017,6,25,11,0,21.0,332.0,3.4,18.0,352.0,309.62,239.61
2017,6,25,11,15,33.0,375.0,3.45,18.0,406.5,362.61,280.16
2017,6,25,11,30,45.0,418.0,3.5,18.0,461.0,415.64,320.11
2017,6,25,11,45,89.0,452.0,3.55,18.0,538.0,489.72,376.31
2017,6,25,12,0,133.0,486.0,3.6,18.0,615.0,574.34,439.2
2017,6,25,12,15,533.5,301.5,3.6,18.0,817.0,792.19,607.57
2017,6,25,12,30,934.0,117.0,3.6,18.0,1019.0,993.19,749.37
2017,6,25,12,45,692.5,259.0,3.6,18.0,925.5,936.26,708.76
2017,6,25,13,0,451.0,401.0,3.6,18.0,832.0,852.13,643.96
2017,6,25,13,15,690.5,256.0,3.55,18.0,903.0,957.87,725.29
2017,6,25,13,30,930.0,111.0,3.5,18.0,974.0,1038.97,779.46
2017,6,25,13,45,930.0,107.5,3.5,18.0,953.5,1040.16,780.2
2017,6,25,14,0,930.0,104.0,3.5,18.0,933.0,1037.55,779.23
2017,6,25,14,15,924.0,102.5,3.5,18.0,904.5,1027.34,773.31
2017,6,25,14,30,918.0,101.0,3.5,18.0,876.0,1013.5,765.13
2017,6,25,14,45,916.0,96.5,3.5,18.0,843.0,996.75,755.08
2017,6,25,15,0,914.0,92.0,3.5,18.0,810.0,976.38,742.65
2017,6,25,15,15,489.0,202.5,3.5,17.5,584.5,691.46,541.74
2017,6,25,15,30,64.0,313.0,3.5,17.0,359.0,368.83,290.09
2017,6,25,15,45,470.5,197.0,3.5,17.0,502.0,646.07,514.6
2017,6,25,16,0,877.0,81.0,3.5,17.0,645.0,844.41,662.13
2017,6,25,16,15,861.0,78.5,3.45,16.5,597.5,799.68,631.13
2017,6,25,16,30,845.0,76.0,3.4,16.0,550.0,753.26,600.28
2017,6,25,16,45,826.5,72.5,3.4,16.0,500.5,702.44,564.69
2017,6,25,17,0,808.0,69.0,3.4,16.0,451.0,655.8,531.63
2017,6,25,17,15,480.5,110.5,3.4,15.5,330.5,449.15,369.13
2017,6,25,17,30,153.0,152.0,3.4,15.0,210.0,254.35,208.94
2017,6,25,17,45,144.5,131.0,3.4,15.0,179.5,220.14,180.97
2017,6,25,18,0,136.0,110.0,3.4,15.0,149.0,186.42,152.35
2017,6,25,18,15,349.0,76.0,3.3,14.5,150.0,252.9,205.52
2017,6,25,18,30,562.0,42.0,3.2,14.0,151.0,279.75,220.75
2017,6,25,18,45,470.0,35.0,3.15,14.0,108.0,210.26,158.23
2017,6,25,19,0,378.0,28.0,3.1,14.0,65.0,149.21,101.25
2017,6,25,19,15,189.0,14.0,3.05,13.5,32.5,63.78,4.14
2017,6,25,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,5,15,174.5,15.5,2.95,12.0,34.0,12.19,0.0
2017,6,26,5,30,349.0,31.0,3.0,12.0,68.0,24.98,15.58
2017,6,26,5,45,439.5,39.0,3.15,12.5,110.5,30.63,21.4
2017,6,26,6,0,530.0,47.0,3.3,13.0,153.0,36.13,26.64
2017,6,26,6,15,588.0,53.0,3.25,13.0,201.0,39.71,30.07
2017,6,26,6,30,646.0,59.0,3.2,13.0,249.0,43.19,33.27
2017,6,26,6,45,323.0,85.0,3.2,13.5,180.0,59.97,48.16
2017,6,26,7,0,0.0,111.0,3.2,14.0,111.0,94.36,78.35
2017,6,26,7,15,5.5,136.5,3.15,14.0,139.0,114.36,95.59
2017,6,26,7,30,11.0,162.0,3.1,14.0,167.0,134.02,112.32
2017,6,26,7,45,36.0,198.0,3.05,14.5,218.0,155.86,123.61
2017,6,26,8,0,61.0,234.0,3.0,15.0,269.0,188.8,148.19
2017,6,26,8,15,84.0,262.0,2.95,15.0,314.5,219.95,171.75
2017,6,26,8,30,107.0,290.0,2.9,15.0,360.0,254.39,198.29
2017,6,26,8,45,111.0,312.0,2.85,15.5,389.0,282.25,220.02
2017,6,26,9,0,115.0,334.0,2.8,16.0,418.0,305.21,237.78
2017,6,26,9,15,156.0,355.0,2.75,16.0,475.0,349.46,271.91
2017,6,26,9,30,197.0,376.0,2.7,16.0,532.0,398.46,309.62
2017,6,26,9,45,124.5,373.0,2.7,16.5,473.5,374.84,291.41
2017,6,26,10,0,52.0,370.0,2.7,17.0,415.0,344.88,267.69
2017,6,26,10,15,37.5,349.5,2.7,17.0,382.5,325.2,252.51
2017,6,26,10,30,23.0,329.0,2.7,17.0,350.0,303.67,235.71
2017,6,26,10,45,69.5,394.0,2.75,17.5,459.0,395.78,306.04
2017,6,26,11,0,116.0,459.0,2.8,18.0,568.0,495.75,380.04
2017,6,26,11,15,142.5,470.0,2.85,18.0,605.5,536.68,410.17
2017,6,26,11,30,169.0,481.0,2.9,18.0,643.0,579.41,441.7
2017,6,26,11,45,550.5,296.5,2.95,18.5,828.0,760.55,580.9
2017,6,26,12,0,932.0,112.0,3.0,19.0,1013.0,938.23,705.42
2017,6,26,12,15,624.5,285.5,3.05,19.0,889.0,860.1,648.6
2017,6,26,12,30,317.0,459.0,3.1,19.0,765.0,747.34,562.26
2017,6,26,12,45,622.0,286.0,3.15,19.0,880.5,894.19,674.76
2017,6,26,13,0,927.0,113.0,3.2,19.0,996.0,1017.45,759.41
2017,6,26,13,15,924.0,112.5,3.25,18.5,981.5,1026.12,766.33
2017,6,26,13,30,921.0,112.0,3.3,18.0,967.0,1031.13,772.0
2017,6,26,13,45,919.5,109.0,3.35,18.0,946.0,1031.39,773.19
2017,6,26,14,0,918.0,106.0,3.4,18.0,925.0,1027.9,772.04
2017,6,26,14,15,912.0,105.0,3.45,18.0,897.0,1018.35,766.95
2017,6,26,14,30,906.0,104.0,3.5,18.0,869.0,1005.23,759.6
2017,6,26,14,45,901.5,100.5,3.55,18.0,835.5,987.39,749.13
2017,6,26,15,0,897.0,97.0,3.6,18.0,802.0,966.09,736.35
2017,6,26,15,15,887.0,95.0,3.6,17.5,762.5,938.01,719.93
2017,6,26,15,30,877.0,93.0,3.6,17.0,723.0,907.01,701.4
2017,6,26,15,45,866.5,89.5,3.65,17.0,680.0,871.17,678.26
2017,6,26,16,0,856.0,86.0,3.7,17.0,637.0,832.82,653.11
2017,6,26,16,15,839.0,83.5,3.75,16.5,590.0,788.04,624.16
2017,6,26,16,30,822.0,81.0,3.8,16.0,543.0,747.85,598.07
2017,6,26,16,45,801.5,77.5,3.85,16.0,493.5,696.05,561.61
2017,6,26,17,0,781.0,74.0,3.9,16.0,444.0,643.54,523.93
2017,6,26,17,15,752.0,70.5,3.9,15.5,393.5,585.09,479.74
2017,6,26,17,30,723.0,67.0,3.9,15.0,343.0,527.34,434.39
2017,6,26,17,45,683.5,62.0,3.95,15.0,293.0,463.11,381.54
2017,6,26,18,0,644.0,57.0,4.0,15.0,243.0,401.36,328.93
2017,6,26,18,15,584.5,51.0,3.85,14.5,195.0,334.24,270.68
2017,6,26,18,30,525.0,45.0,3.7,14.0,147.0,270.99,214.17
2017,6,26,18,45,434.0,37.0,3.6,14.0,105.0,200.87,151.57
2017,6,26,19,0,343.0,29.0,3.5,14.0,63.0,140.88,95.9
2017,6,26,19,15,171.5,14.5,3.4,13.5,31.5,60.74,4.27
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,5,15,183.0,14.5,2.8,12.0,34.0,11.35,0.0
2017,6,27,5,30,366.0,29.0,2.9,12.0,68.0,23.25,14.07
2017,6,27,5,45,455.5,37.0,3.05,12.5,110.5,28.98,19.93
2017,6,27,6,0,545.0,45.0,3.2,13.0,153.0,34.55,25.23
2017,6,27,6,15,602.5,50.5,3.2,13.5,201.5,41.29,31.41
2017,6,27,6,30,660.0,56.0,3.2,14.0,250.0,44.78,34.55
2017,6,27,6,45,342.0,98.0,3.25,14.5,200.0,69.23,56.18
2017,6,27,7,0,24.0,140.0,3.3,15.0,150.0,115.4,96.46
2017,6,27,7,15,38.5,165.0,3.25,15.0,182.5,127.87,106.95
2017,6,27,7,30,53.0,190.0,3.2,15.0,215.0,144.84,121.23
2017,6,27,7,45,38.0,198.5,3.15,15.5,218.0,156.17,123.35
2017,6,27,8,0,23.0,207.0,3.1,16.0,221.0,174.21,137.5
2017,6,27,8,15,48.0,243.5,3.05,16.0,274.5,201.12,157.61
2017,6,27,8,30,73.0,280.0,3.0,16.0,328.0,239.4,187.0
2017,6,27,8,45,68.0,297.5,2.95,16.5,344.5,259.23,202.43
2017,6,27,9,0,63.0,315.0,2.9,17.0,361.0,278.58,217.3
2017,6,27,9,15,53.5,323.5,2.9,17.0,364.0,288.86,225.4
2017,6,27,9,30,44.0,332.0,2.9,17.0,367.0,297.86,232.33
2017,6,27,9,45,51.0,355.0,2.9,17.0,397.5,325.72,253.65
2017,6,27,10,0,58.0,378.0,2.9,17.0,428.0,354.67,275.62
2017,6,27,10,15,79.0,405.0,2.9,17.0,475.0,396.63,307.47
2017,6,27,10,30,100.0,432.0,2.9,17.0,522.0,441.06,340.88
2017,6,27,10,45,145.0,448.5,2.9,17.5,582.0,496.55,382.03
2017,6,27,11,0,190.0,465.0,2.9,18.0,642.0,556.38,425.71
2017,6,27,11,15,321.0,434.0,2.95,18.0,738.0,648.69,495.42
2017,6,27,11,30,452.0,403.0,3.0,18.0,834.0,750.56,570.46
2017,6,27,11,45,377.0,433.5,3.05,18.0,795.5,731.43,554.89
2017,6,27,12,0,302.0,464.0,3.1,18.0,757.0,710.43,538.49
2017,6,27,12,15,619.5,287.0,3.15,18.0,886.0,856.75,651.12
2017,6,27,12,30,937.0,110.0,3.2,18.0,1015.0,989.11,743.18
2017,6,27,12,45,679.0,256.5,3.25,18.0,910.0,920.84,695.83
2017,6,27,13,0,421.0,403.0,3.3,18.0,805.0,824.87,622.89
2017,6,27,13,15,669.0,259.5,3.35,18.0,886.0,940.21,711.74
2017,6,27,13,30,917.0,116.0,3.4,18.0,967.0,1031.27,773.68
2017,6,27,13,45,915.0,113.5,3.45,18.0,946.0,1031.66,774.17
2017,6,27,14,0,913.0,111.0,3.5,18.0,925.0,1028.32,773.1
2017,6,27,14,15,907.0,109.5,3.5,17.5,897.0,1018.38,768.8
2017,6,27,14,30,901.0,108.0,3.5,17.0,869.0,1004.87,762.23
2017,6,27,14,45,895.5,105.0,3.55,17.0,835.5,986.77,751.54
2017,6,27,15,0,890.0,102.0,3.6,17.0,802.0,965.28,738.57
2017,6,27,15,15,544.0,217.5,3.6,17.0,638.5,765.64,597.34
2017,6,27,15,30,198.0,333.0,3.6,17.0,475.0,527.22,414.29
2017,6,27,15,45,231.5,306.0,3.65,17.0,462.5,524.03,415.29
2017,6,27,16,0,265.0,279.0,3.7,17.0,450.0,532.3,423.54
2017,6,27,16,15,277.0,254.0,3.75,16.5,421.0,506.95,406.56
2017,6,27,16,30,289.0,229.0,3.8,16.0,392.0,479.58,387.82
2017,6,27,16,45,532.0,153.0,3.85,16.0,418.0,578.22,470.3
2017,6,27,17,0,775.0,77.0,3.9,16.0,444.0,643.44,524.53
2017,6,27,17,15,745.5,73.0,3.9,15.5,393.5,584.33,479.05
2017,6,27,17,30,716.0,69.0,3.9,15.0,343.0,525.96,433.25
2017,6,27,17,45,676.5,64.0,3.95,15.0,293.0,462.02,380.66
2017,6,27,18,0,637.0,59.0,4.0,15.0,243.0,402.41,329.78
2017,6,27,18,15,577.0,53.0,3.85,14.5,195.0,333.71,270.33
2017,6,27,18,30,517.0,47.0,3.7,14.0,147.0,270.57,213.98
2017,6,27,18,45,424.5,38.5,3.6,13.5,105.0,199.71,151.16
2017,6,27,19,0,332.0,30.0,3.5,13.0,63.0,139.15,95.31
2017,6,27,19,15,166.0,15.0,3.45,12.5,31.5,60.3,4.62
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,155.0,16.5,2.85,12.0,33.0,13.1,0.0
2017,6,28,5,30,310.0,33.0,2.9,12.0,66.0,26.84,17.05
2017,6,28,5,45,402.5,42.5,3.0,12.5,108.0,33.7,24.07
2017,6,28,6,0,495.0,52.0,3.1,13.0,150.0,40.34,30.37
2017,6,28,6,15,556.5,58.5,3.05,13.0,198.0,44.11,34.0
2017,6,28,6,30,618.0,65.0,3.0,13.0,246.0,47.79,37.39
2017,6,28,6,45,321.0,102.0,2.95,13.5,197.5,71.96,58.83
2017,6,28,7,0,24.0,139.0,2.9,14.0,149.0,114.66,96.17
2017,6,28,7,15,84.0,169.5,2.85,14.0,209.5,130.92,109.99
2017,6,28,7,30,144.0,200.0,2.8,14.0,270.0,143.85,120.78
2017,6,28,7,45,474.5,146.0,2.8,14.5,409.0,122.36,83.04
2017,6,28,8,0,805.0,92.0,2.8,15.0,548.0,157.46,90.76
2017,6,28,8,15,823.0,95.0,2.75,15.0,595.5,213.27,134.72
2017,6,28,8,30,841.0,98.0,2.7,15.0,643.0,270.88,184.61
2017,6,28,8,45,429.0,173.0,2.65,15.5,451.5,256.59,190.96
2017,6,28,9,0,17.0,248.0,2.6,16.0,260.0,217.68,170.92
2017,6,28,9,15,455.0,177.5,2.6,16.0,535.5,325.72,251.31
2017,6,28,9,30,893.0,107.0,2.6,16.0,811.0,506.17,389.62
2017,6,28,9,45,898.0,110.5,2.6,16.5,844.5,560.65,433.12
2017,6,28,10,0,903.0,114.0,2.6,17.0,878.0,613.98,474.9
2017,6,28,10,15,909.5,115.5,2.6,17.0,907.0,665.19,514.73
2017,6,28,10,30,916.0,117.0,2.6,17.0,936.0,714.92,552.42
2017,6,28,10,45,922.5,117.0,2.6,17.0,958.0,761.69,587.1
2017,6,28,11,0,929.0,117.0,2.6,17.0,980.0,806.52,618.14
2017,6,28,11,15,932.0,117.5,2.6,17.0,995.5,846.9,645.44
2017,6,28,11,30,935.0,118.0,2.6,17.0,1011.0,884.73,670.79
2017,6,28,11,45,939.0,117.5,2.6,17.5,1019.0,919.82,692.82
2017,6,28,12,0,943.0,117.0,2.6,18.0,1027.0,952.13,712.77
2017,6,28,12,15,943.0,116.5,2.6,18.0,1027.0,977.85,729.58
2017,6,28,12,30,943.0,116.0,2.6,18.0,1027.0,1000.29,744.29
2017,6,28,12,45,931.5,122.5,2.65,18.0,1016.5,1015.03,754.46
2017,6,28,13,0,920.0,129.0,2.7,18.0,1006.0,1026.06,762.38
2017,6,28,13,15,916.5,128.5,2.7,18.0,991.0,1034.53,768.25
2017,6,28,13,30,913.0,128.0,2.7,18.0,976.0,1039.33,771.85
2017,6,28,13,45,909.5,126.5,2.75,18.0,954.0,1039.47,773.05
2017,6,28,14,0,906.0,125.0,2.8,18.0,932.0,1035.92,771.99
2017,6,28,14,15,899.0,123.5,2.8,18.0,903.5,1025.26,765.87
2017,6,28,14,30,892.0,122.0,2.8,18.0,875.0,1011.07,757.58
2017,6,28,14,45,885.0,119.5,2.85,18.0,841.0,992.4,746.85
2017,6,28,15,0,878.0,117.0,2.9,18.0,807.0,970.42,733.93
2017,6,28,15,15,866.5,114.5,2.9,18.0,767.0,941.06,715.58
2017,6,28,15,30,855.0,112.0,2.9,18.0,727.0,917.53,701.24
2017,6,28,15,45,843.5,108.0,2.9,18.0,683.5,880.63,677.51
2017,6,28,16,0,832.0,104.0,2.9,18.0,640.0,841.29,651.97
2017,6,28,16,15,813.5,101.0,2.9,17.5,592.0,795.16,622.47
2017,6,28,16,30,795.0,98.0,2.9,17.0,544.0,747.58,591.38
2017,6,28,16,45,775.0,93.0,2.95,17.0,494.5,695.46,555.45
2017,6,28,17,0,755.0,88.0,3.0,17.0,445.0,642.62,517.77
2017,6,28,17,15,723.0,83.5,3.0,16.5,394.0,584.38,474.27
2017,6,28,17,30,691.0,79.0,3.0,16.0,343.0,524.93,428.37
2017,6,28,17,45,651.0,72.5,3.05,15.5,293.0,460.15,376.66
2017,6,28,18,0,611.0,66.0,3.1,15.0,243.0,398.01,325.06
2017,6,28,18,15,547.5,59.0,3.05,14.5,194.5,327.78,264.99
2017,6,28,18,30,484.0,52.0,3.0,14.0,146.0,263.49,208.26
2017,6,28,18,45,389.5,42.5,2.95,13.5,104.0,192.5,145.86
2017,6,28,19,0,295.0,33.0,2.9,13.0,62.0,132.0,90.72
2017,6,28,19,15,147.5,16.5,2.9,12.5,31.0,58.08,4.46
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,146.0,17.0,2.45,11.5,32.0,13.56,0.0
2017,6,29,5,30,292.0,34.0,2.4,12.0,64.0,27.8,17.81
2017,6,29,5,45,388.5,43.5,2.4,12.5,106.5,34.62,24.86
2017,6,29,6,0,485.0,53.0,2.4,13.0,149.0,41.22,31.15
2017,6,29,6,15,548.0,60.0,2.3,13.0,197.5,45.37,35.12
2017,6,29,6,30,611.0,67.0,2.2,13.0,246.0,49.39,38.82
2017,6,29,6,45,354.0,110.0,2.1,13.5,218.5,77.87,64.07
2017,6,29,7,0,97.0,153.0,2.0,14.0,191.0,113.9,95.43
2017,6,29,7,15,146.5,175.0,1.95,14.0,241.0,128.44,107.73
2017,6,29,7,30,196.0,197.0,1.9,14.0,291.0,142.57,119.53
2017,6,29,7,45,502.5,145.5,1.85,14.5,421.0,123.05,82.89
2017,6,29,8,0,809.0,94.0,1.8,15.0,551.0,158.65,91.48
2017,6,29,8,15,826.5,97.0,1.8,15.5,598.5,214.63,135.02
2017,6,29,8,30,844.0,100.0,1.8,16.0,646.0,272.37,184.26
2017,6,29,8,45,858.5,102.0,1.8,16.5,690.0,335.68,239.15
2017,6,29,9,0,873.0,104.0,1.8,17.0,734.0,393.47,289.26
2017,6,29,9,15,884.0,106.0,1.85,17.0,774.0,450.39,338.35
2017,6,29,9,30,895.0,108.0,1.9,17.0,814.0,507.23,386.05
2017,6,29,9,45,895.5,114.0,1.95,17.5,846.0,561.58,429.67
2017,6,29,10,0,896.0,120.0,2.0,18.0,878.0,614.33,470.59
2017,6,29,10,15,902.5,121.5,2.05,18.0,906.5,665.31,509.92
2017,6,29,10,30,909.0,123.0,2.1,18.0,935.0,714.82,547.19
2017,6,29,10,45,914.0,124.0,2.15,18.0,956.5,761.16,581.38
2017,6,29,11,0,919.0,125.0,2.2,18.0,978.0,805.5,612.28
2017,6,29,11,15,922.0,125.5,2.25,18.0,993.0,845.63,639.46
2017,6,29,11,30,925.0,126.0,2.3,18.0,1008.0,883.23,664.79
2017,6,29,11,45,927.5,125.5,2.35,18.5,1015.5,916.87,686.04
2017,6,29,12,0,930.0,125.0,2.4,19.0,1023.0,947.66,705.29
2017,6,29,12,15,930.0,125.0,2.45,19.0,1023.0,973.66,722.66
2017,6,29,12,30,930.0,125.0,2.5,19.0,1023.0,996.46,738.0
2017,6,29,12,45,929.5,124.0,2.65,19.0,1015.5,1014.52,751.32
2017,6,29,13,0,929.0,123.0,2.8,19.0,1008.0,1029.09,762.46
2017,6,29,13,15,925.5,122.0,2.85,19.0,993.0,1037.12,768.49
2017,6,29,13,30,922.0,121.0,2.9,19.0,978.0,1041.45,772.26
2017,6,29,13,45,919.5,119.0,3.0,19.0,956.5,1042.04,774.2
2017,6,29,14,0,917.0,117.0,3.1,19.0,935.0,1038.91,773.8
2017,6,29,14,15,910.5,115.5,3.15,18.5,906.5,1028.63,769.83
2017,6,29,14,30,904.0,114.0,3.2,18.0,878.0,1014.78,763.57
2017,6,29,14,45,898.5,111.0,3.25,18.0,844.0,996.81,753.17
2017,6,29,15,0,893.0,108.0,3.3,18.0,810.0,975.43,740.5
2017,6,29,15,15,882.0,106.0,3.35,18.0,770.0,946.72,722.81
2017,6,29,15,30,871.0,104.0,3.4,18.0,730.0,915.14,703.08
2017,6,29,15,45,861.0,100.0,3.45,18.0,686.5,879.55,680.38
2017,6,29,16,0,851.0,96.0,3.5,18.0,643.0,841.42,655.67
2017,6,29,16,15,833.0,93.0,3.55,17.5,595.5,802.45,631.26
2017,6,29,16,30,815.0,90.0,3.6,17.0,548.0,754.6,599.85
2017,6,29,16,45,796.0,85.0,3.65,17.0,498.5,702.44,563.51
2017,6,29,17,0,777.0,80.0,3.7,17.0,449.0,649.44,525.8
2017,6,29,17,15,746.5,76.0,3.75,16.5,397.5,589.54,480.84
2017,6,29,17,30,716.0,72.0,3.8,16.0,346.0,530.45,434.91
2017,6,29,17,45,677.0,66.5,3.85,15.5,295.5,468.04,384.55
2017,6,29,18,0,638.0,61.0,3.9,15.0,245.0,406.3,332.83
2017,6,29,18,15,576.5,55.0,3.8,14.5,197.0,336.73,272.82
2017,6,29,18,30,515.0,49.0,3.7,14.0,149.0,272.85,215.95
2017,6,29,18,45,418.0,40.0,3.65,13.5,106.5,199.85,151.5
2017,6,29,19,0,321.0,31.0,3.6,13.0,64.0,137.65,94.52
2017,6,29,19,15,160.5,15.5,3.55,12.5,32.0,59.96,4.62
2017,6,29,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,154.5,16.0,2.8,11.0,31.5,12.71,0.0
2017,6,30,5,30,309.0,32.0,2.8,11.0,63.0,26.02,16.32
2017,6,30,5,45,401.0,41.5,2.85,11.5,105.0,32.91,23.45
2017,6,30,6,0,493.0,51.0,2.9,12.0,147.0,39.57,29.79
2017,6,30,6,15,554.5,57.5,2.8,12.5,195.0,43.38,33.41
2017,6,30,6,30,616.0,64.0,2.7,13.0,243.0,47.08,36.75
2017,6,30,6,45,437.0,104.0,2.65,13.5,243.0,74.17,60.8
2017,6,30,7,0,258.0,144.0,2.6,14.0,243.0,103.95,86.76
2017,6,30,7,15,510.0,113.5,2.55,14.0,344.5,77.22,62.99
2017,6,30,7,30,762.0,83.0,2.5,14.0,446.0,60.44,48.04
2017,6,30,7,45,784.5,86.5,2.45,14.5,495.5,100.09,56.11
2017,6,30,8,0,807.0,90.0,2.4,15.0,545.0,154.59,88.46
2017,6,30,8,15,825.0,93.0,2.35,15.5,592.5,210.52,131.97
2017,6,30,8,30,843.0,96.0,2.3,16.0,640.0,274.69,186.45
2017,6,30,8,45,856.5,98.5,2.3,16.5,684.0,331.68,236.65
2017,6,30,9,0,870.0,101.0,2.3,17.0,728.0,389.37,287.07
2017,6,30,9,15,880.5,103.0,2.35,17.0,767.5,445.91,336.23
2017,6,30,9,30,891.0,105.0,2.4,17.0,807.0,502.33,384.0
2017,6,30,9,45,889.5,112.0,2.45,17.5,838.5,556.27,427.71
2017,6,30,10,0,888.0,119.0,2.5,18.0,870.0,608.43,468.56
2017,6,30,10,15,895.0,120.5,2.55,18.0,898.5,659.35,508.23
2017,6,30,10,30,902.0,122.0,2.6,18.0,927.0,708.88,545.88
2017,6,30,10,45,907.0,122.5,2.65,18.0,949.0,754.53,579.95
2017,6,30,11,0,912.0,123.0,2.7,18.0,971.0,798.18,610.72
2017,6,30,11,15,915.5,124.0,2.75,18.0,985.5,838.89,638.62
2017,6,30,11,30,919.0,125.0,2.8,18.0,1000.0,877.15,664.67
2017,6,30,11,45,921.0,124.5,2.9,18.5,1007.5,910.2,686.13
2017,6,30,12,0,923.0,124.0,3.0,19.0,1015.0,940.4,705.59
2017,6,30,12,15,923.0,124.0,3.05,19.0,1015.0,966.26,723.08
2017,6,30,12,30,923.0,124.0,3.1,19.0,1015.0,988.94,738.49
2017,6,30,12,45,919.5,125.0,3.2,19.0,1007.0,1005.93,750.61
2017,6,30,13,0,916.0,126.0,3.3,19.0,999.0,1019.42,760.54
2017,6,30,13,15,913.5,125.5,3.35,19.0,984.5,1028.88,767.52
2017,6,30,13,30,911.0,125.0,3.4,19.0,970.0,1034.7,772.24
2017,6,30,13,45,907.5,123.0,3.45,19.0,948.5,1034.38,773.02
2017,6,30,14,0,904.0,121.0,3.5,19.0,927.0,1030.37,771.51
2017,6,30,14,15,897.5,119.5,3.55,18.5,899.0,1020.25,767.51
2017,6,30,14,30,891.0,118.0,3.6,18.0,871.0,1006.59,761.23
2017,6,30,14,45,884.5,115.0,3.65,18.0,837.0,987.91,750.16
2017,6,30,15,0,878.0,112.0,3.7,18.0,803.0,965.89,736.85
2017,6,30,15,15,867.0,110.0,3.7,18.0,763.5,937.55,718.87
2017,6,30,15,30,856.0,108.0,3.7,18.0,724.0,906.38,698.89
2017,6,30,15,45,844.5,104.0,3.75,18.0,680.5,877.96,681.04
2017,6,30,16,0,833.0,100.0,3.8,18.0,637.0,838.62,655.23
2017,6,30,16,15,815.0,97.0,3.8,17.5,589.5,792.91,625.52
2017,6,30,16,30,797.0,94.0,3.8,17.0,542.0,745.7,594.18
2017,6,30,16,45,775.5,89.5,3.85,16.5,492.5,692.99,558.24
2017,6,30,17,0,754.0,85.0,3.9,16.0,443.0,639.66,520.68
2017,6,30,17,15,722.5,81.0,3.9,15.5,392.0,580.06,475.47
2017,6,30,17,30,691.0,77.0,3.9,15.0,341.0,523.66,431.19
2017,6,30,17,45,648.0,71.0,3.9,15.0,290.5,457.77,377.07
2017,6,30,18,0,605.0,65.0,3.9,15.0,240.0,394.83,323.66
2017,6,30,18,15,542.0,58.0,3.8,14.5,192.0,325.08,263.61
2017,6,30,18,30,479.0,51.0,3.7,14.0,144.0,261.24,206.99
2017,6,30,18,45,383.0,41.5,3.65,13.5,102.5,189.94,144.18
2017,6,30,19,0,287.0,32.0,3.6,13.0,61.0,129.34,88.96
2017,6,30,19,15,143.5,16.0,3.6,12.5,30.5,56.87,3.86
2017,6,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,5,15,123.5,17.0,3.8,11.0,29.5,13.35,0.0
2017,7,1,5,30,247.0,34.0,3.8,11.0,59.0,26.55,16.68
2017,7,1,5,45,340.0,45.0,3.85,11.5,99.5,35.98,26.11
2017,7,1,6,0,433.0,56.0,3.9,12.0,140.0,43.79,33.54
2017,7,1,6,15,497.5,64.0,3.8,12.0,187.5,48.62,38.16
2017,7,1,6,30,562.0,72.0,3.7,12.0,235.0,53.27,42.46
2017,7,1,6,45,356.0,112.5,3.6,12.5,222.5,79.75,66.01
2017,7,1,7,0,150.0,153.0,3.5,13.0,210.0,114.21,96.18
2017,7,1,7,15,211.5,170.0,3.35,13.5,263.0,125.95,105.93
2017,7,1,7,30,273.0,187.0,3.2,14.0,316.0,129.42,108.37
2017,7,1,7,45,519.0,145.0,3.1,14.5,425.0,122.5,82.54
2017,7,1,8,0,765.0,103.0,3.0,15.0,534.0,159.0,94.01
2017,7,1,8,15,784.0,106.5,2.9,15.0,581.0,213.08,136.18
2017,7,1,8,30,803.0,110.0,2.8,15.0,628.0,269.15,184.42
2017,7,1,8,45,819.0,112.0,2.75,15.5,671.5,324.9,233.66
2017,7,1,9,0,835.0,114.0,2.7,16.0,715.0,381.78,283.51
2017,7,1,9,15,846.0,116.5,2.65,16.0,754.0,441.86,335.33
2017,7,1,9,30,857.0,119.0,2.6,16.0,793.0,497.2,382.17
2017,7,1,9,45,854.0,127.5,2.55,16.5,824.0,549.86,424.76
2017,7,1,10,0,851.0,136.0,2.5,17.0,855.0,600.66,464.35
2017,7,1,10,15,858.0,137.5,2.5,17.0,883.0,649.97,502.73
2017,7,1,10,30,865.0,139.0,2.5,17.0,911.0,697.96,539.13
2017,7,1,10,45,873.0,138.5,2.5,17.5,933.0,743.49,571.87
2017,7,1,11,0,881.0,138.0,2.5,18.0,955.0,787.34,601.96
2017,7,1,11,15,884.0,138.5,2.55,18.0,969.5,826.22,628.57
2017,7,1,11,30,887.0,139.0,2.6,18.0,984.0,862.7,653.41
2017,7,1,11,45,890.0,138.0,2.65,18.5,991.5,895.35,674.26
2017,7,1,12,0,893.0,137.0,2.7,19.0,999.0,925.3,693.19
2017,7,1,12,15,893.0,137.0,2.7,19.0,999.0,950.61,709.86
2017,7,1,12,30,893.0,137.0,2.7,19.0,999.0,972.85,724.51
2017,7,1,12,45,898.0,132.5,2.75,19.5,993.5,992.49,736.56
2017,7,1,13,0,903.0,128.0,2.8,20.0,988.0,1008.82,746.47
2017,7,1,13,15,900.0,127.0,2.85,20.0,973.0,1017.23,752.7
2017,7,1,13,30,897.0,126.0,2.9,20.0,958.0,1022.04,756.76
2017,7,1,13,45,891.0,125.5,2.95,20.0,936.5,1020.75,756.96
2017,7,1,14,0,885.0,125.0,3.0,20.0,915.0,1015.87,754.95
2017,7,1,14,15,878.5,123.5,3.05,20.0,886.5,1005.93,749.72
2017,7,1,14,30,872.0,122.0,3.1,20.0,858.0,992.52,742.3
2017,7,1,14,45,863.5,120.0,3.15,20.0,824.0,973.28,731.04
2017,7,1,15,0,855.0,118.0,3.2,20.0,790.0,950.85,717.68
2017,7,1,15,15,843.5,116.0,3.2,19.5,751.0,922.58,701.3
2017,7,1,15,30,832.0,114.0,3.2,19.0,712.0,900.35,689.03
2017,7,1,15,45,819.5,110.0,3.25,19.0,669.0,863.26,665.28
2017,7,1,16,0,807.0,106.0,3.3,19.0,626.0,823.86,639.73
2017,7,1,16,15,788.5,103.0,3.35,18.5,579.0,778.61,610.79
2017,7,1,16,30,770.0,100.0,3.4,18.0,532.0,731.95,580.26
2017,7,1,16,45,748.0,95.0,3.45,18.0,483.5,679.35,543.55
2017,7,1,17,0,726.0,90.0,3.5,18.0,435.0,626.24,505.16
2017,7,1,17,15,693.5,85.5,3.55,17.0,384.5,569.11,463.21
2017,7,1,17,30,661.0,81.0,3.6,16.0,334.0,510.69,418.66
2017,7,1,17,45,618.5,75.0,3.65,15.5,284.5,446.49,366.95
2017,7,1,18,0,576.0,69.0,3.7,15.0,235.0,385.21,315.74
2017,7,1,18,15,512.0,61.5,3.6,14.5,188.0,315.86,256.16
2017,7,1,18,30,448.0,54.0,3.5,14.0,141.0,252.54,200.2
2017,7,1,18,45,352.0,43.5,3.45,13.5,100.0,181.78,138.13
2017,7,1,19,0,256.0,33.0,3.4,13.0,59.0,121.79,83.85
2017,7,1,19,15,128.0,16.5,3.35,12.5,29.5,52.29,2.66
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,130.5,16.5,1.75,11.0,29.0,12.97,0.0
2017,7,2,5,30,261.0,33.0,1.7,11.0,58.0,26.99,17.0
2017,7,2,5,45,357.0,43.0,1.7,11.5,99.0,34.26,24.62
2017,7,2,6,0,453.0,53.0,1.7,12.0,140.0,41.28,31.32
2017,7,2,6,15,516.0,60.0,1.6,12.5,187.0,45.39,35.22
2017,7,2,6,30,579.0,67.0,1.5,13.0,234.0,49.38,38.82
2017,7,2,6,45,320.0,107.5,1.45,13.5,203.0,76.03,62.44
2017,7,2,7,0,61.0,148.0,1.4,14.0,172.0,115.47,96.76
2017,7,2,7,15,120.5,172.5,1.35,14.0,227.0,126.69,106.12
2017,7,2,7,30,180.0,197.0,1.3,14.0,282.0,142.36,119.23
2017,7,2,7,45,478.0,147.0,1.3,14.5,407.5,121.14,82.55
2017,7,2,8,0,776.0,97.0,1.3,15.0,533.0,154.87,89.94
2017,7,2,8,15,794.5,100.5,1.3,15.5,580.0,209.49,131.92
2017,7,2,8,30,813.0,104.0,1.3,16.0,627.0,266.04,179.69
2017,7,2,8,45,828.5,106.0,1.3,16.5,671.0,322.2,228.54
2017,7,2,9,0,844.0,108.0,1.3,17.0,715.0,384.36,281.54
2017,7,2,9,15,855.0,110.0,1.35,17.0,754.0,439.8,329.04
2017,7,2,9,30,866.0,112.0,1.4,17.0,793.0,495.2,375.27
2017,7,2,9,45,875.0,113.5,1.5,17.5,827.0,548.89,418.38
2017,7,2,10,0,884.0,115.0,1.6,18.0,861.0,601.86,459.58
2017,7,2,10,15,890.5,116.5,1.65,18.0,889.0,652.33,498.36
2017,7,2,10,30,897.0,118.0,1.7,18.0,917.0,701.37,535.12
2017,7,2,10,45,902.0,119.0,1.75,18.0,939.0,747.28,568.85
2017,7,2,11,0,907.0,120.0,1.8,18.0,961.0,791.22,599.3
2017,7,2,11,15,910.0,120.5,1.85,18.0,975.5,830.99,626.11
2017,7,2,11,30,913.0,121.0,1.9,18.0,990.0,868.27,651.11
2017,7,2,11,45,914.5,121.5,1.95,18.0,997.5,901.65,673.39
2017,7,2,12,0,916.0,122.0,2.0,18.0,1005.0,932.19,693.76
2017,7,2,12,15,916.0,122.0,2.05,18.0,1005.0,957.94,710.99
2017,7,2,12,30,916.0,122.0,2.1,18.0,1005.0,980.55,726.21
2017,7,2,12,45,902.5,129.0,2.15,18.0,994.0,993.58,735.25
2017,7,2,13,0,889.0,136.0,2.2,18.0,983.0,1002.96,742.11
2017,7,2,13,15,886.0,135.5,2.2,18.0,968.5,1011.87,748.22
2017,7,2,13,30,883.0,135.0,2.2,18.0,954.0,1017.24,752.14
2017,7,2,13,45,877.5,134.0,2.25,18.0,932.5,1016.08,752.54
2017,7,2,14,0,872.0,133.0,2.3,18.0,911.0,1011.35,750.78
2017,7,2,14,15,865.0,131.5,2.35,17.5,883.0,1001.11,746.93
2017,7,2,14,30,858.0,130.0,2.4,17.0,855.0,987.46,740.92
2017,7,2,14,45,848.5,128.0,2.45,17.0,820.5,967.55,729.38
2017,7,2,15,0,839.0,126.0,2.5,17.0,786.0,954.45,722.5
2017,7,2,15,15,827.0,123.5,2.5,16.5,747.0,925.2,705.46
2017,7,2,15,30,815.0,121.0,2.5,16.0,708.0,893.23,686.55
2017,7,2,15,45,799.0,118.5,2.55,16.0,664.0,855.21,662.35
2017,7,2,16,0,783.0,116.0,2.6,16.0,620.0,815.13,636.42
2017,7,2,16,15,763.0,112.5,2.6,15.5,573.0,768.86,606.46
2017,7,2,16,30,743.0,109.0,2.6,15.0,526.0,724.58,577.43
2017,7,2,16,45,717.5,104.5,2.6,15.0,477.0,670.92,539.72
2017,7,2,17,0,692.0,100.0,2.6,15.0,428.0,617.13,500.04
2017,7,2,17,15,658.5,94.5,2.6,14.5,378.0,557.16,455.01
2017,7,2,17,30,625.0,89.0,2.6,14.0,328.0,498.49,409.48
2017,7,2,17,45,583.0,81.5,2.65,14.0,279.0,434.52,357.51
2017,7,2,18,0,541.0,74.0,2.7,14.0,230.0,373.49,306.2
2017,7,2,18,15,477.5,65.5,2.65,13.5,183.5,304.98,247.64
2017,7,2,18,30,414.0,57.0,2.6,13.0,137.0,242.48,192.67
2017,7,2,18,45,324.5,45.5,2.6,12.5,97.0,172.72,131.6
2017,7,2,19,0,235.0,34.0,2.6,12.0,57.0,116.12,80.18
2017,7,2,19,15,117.5,17.0,2.55,12.0,28.5,50.67,1.82
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
