Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,141.5,15.5,1.6,10.5,29.0,12.35,0.0
2017,7,3,5,30,283.0,31.0,1.6,11.0,58.0,25.22,15.43
2017,7,3,5,45,380.0,40.5,1.65,11.5,100.0,32.13,22.73
2017,7,3,6,0,477.0,50.0,1.7,12.0,142.0,38.82,29.12
2017,7,3,6,15,539.5,57.0,1.7,12.0,189.5,43.06,33.19
2017,7,3,6,30,602.0,64.0,1.7,12.0,237.0,47.16,36.99
2017,7,3,6,45,307.5,98.0,1.7,12.5,187.0,69.27,56.67
2017,7,3,7,0,13.0,132.0,1.7,13.0,137.0,109.46,91.92
2017,7,3,7,15,83.5,164.5,1.65,13.5,203.5,127.64,107.23
2017,7,3,7,30,154.0,197.0,1.6,14.0,270.0,142.12,119.11
2017,7,3,7,45,155.0,220.5,1.6,14.5,300.5,167.16,129.41
2017,7,3,8,0,156.0,244.0,1.6,15.0,331.0,197.22,150.54
2017,7,3,8,15,496.0,170.5,1.6,15.0,482.5,205.5,141.8
2017,7,3,8,30,836.0,97.0,1.6,15.0,634.0,265.15,179.08
2017,7,3,8,45,850.5,99.0,1.6,15.5,678.0,328.15,233.81
2017,7,3,9,0,865.0,101.0,1.6,16.0,722.0,385.56,283.75
2017,7,3,9,15,650.0,201.5,1.6,16.0,683.0,421.71,319.43
2017,7,3,9,30,435.0,302.0,1.6,16.0,644.0,442.53,339.4
2017,7,3,9,45,654.5,213.0,1.6,16.5,752.5,512.43,393.32
2017,7,3,10,0,874.0,124.0,1.6,17.0,861.0,603.06,462.3
2017,7,3,10,15,880.5,125.5,1.65,17.0,889.5,653.17,500.6
2017,7,3,10,30,887.0,127.0,1.7,17.0,918.0,701.88,537.24
2017,7,3,10,45,894.0,127.0,1.75,17.5,940.0,748.07,570.22
2017,7,3,11,0,901.0,127.0,1.8,18.0,962.0,792.45,600.15
2017,7,3,11,15,903.5,128.0,1.85,18.0,976.5,832.15,626.9
2017,7,3,11,30,906.0,129.0,1.9,18.0,991.0,869.36,651.84
2017,7,3,11,45,909.5,128.0,1.95,18.0,999.0,903.04,674.32
2017,7,3,12,0,913.0,127.0,2.0,18.0,1007.0,933.99,694.96
2017,7,3,12,15,913.5,127.0,2.05,18.0,1007.5,960.25,712.5
2017,7,3,12,30,914.0,127.0,2.1,18.0,1008.0,983.38,728.05
2017,7,3,12,45,912.0,127.0,2.2,18.0,1000.5,1000.88,740.59
2017,7,3,13,0,910.0,127.0,2.3,18.0,993.0,1014.94,751.02
2017,7,3,13,15,907.5,126.0,2.35,18.0,979.0,1024.0,757.75
2017,7,3,13,30,905.0,125.0,2.4,18.0,965.0,1029.43,762.29
2017,7,3,13,45,903.0,123.0,2.5,18.0,944.5,1030.72,764.81
2017,7,3,14,0,901.0,121.0,2.6,18.0,924.0,1028.32,765.06
2017,7,3,14,15,895.0,119.5,2.65,17.5,896.0,1018.83,761.66
2017,7,3,14,30,889.0,118.0,2.7,17.0,868.0,1005.8,756.03
2017,7,3,14,45,545.5,245.5,2.75,17.0,700.0,809.61,621.14
2017,7,3,15,0,202.0,373.0,2.8,17.0,532.0,579.18,448.33
2017,7,3,15,15,529.0,240.5,2.8,16.5,627.5,772.25,601.33
2017,7,3,15,30,856.0,108.0,2.8,16.0,723.0,907.9,700.62
2017,7,3,15,45,844.5,104.0,2.8,16.0,680.0,879.57,681.24
2017,7,3,16,0,833.0,100.0,2.8,16.0,637.0,840.28,655.5
2017,7,3,16,15,815.5,97.0,2.8,15.5,589.5,795.0,626.43
2017,7,3,16,30,798.0,94.0,2.8,15.0,542.0,748.18,595.71
2017,7,3,16,45,564.5,135.0,2.8,14.5,437.5,591.78,479.52
2017,7,3,17,0,331.0,176.0,2.8,14.0,333.0,429.61,352.02
2017,7,3,17,15,309.0,157.5,2.75,13.5,291.0,380.34,314.2
2017,7,3,17,30,287.0,139.0,2.7,13.0,249.0,332.27,275.77
2017,7,3,17,45,263.5,122.5,2.65,13.0,212.5,287.1,238.18
2017,7,3,18,0,240.0,106.0,2.6,13.0,176.0,243.79,201.23
2017,7,3,18,15,363.5,78.0,2.45,12.5,160.0,264.18,215.9
2017,7,3,18,30,487.0,50.0,2.3,12.0,144.0,264.46,210.53
2017,7,3,18,45,395.0,40.5,2.15,12.0,102.5,193.89,147.57
2017,7,3,19,0,303.0,31.0,2.0,12.0,61.0,133.62,91.89
2017,7,3,19,15,151.5,15.5,1.95,11.5,30.5,58.37,1.86
2017,7,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,158.0,14.5,1.65,10.5,29.5,11.51,0.0
2017,7,4,5,30,316.0,29.0,1.7,11.0,59.0,23.48,13.89
2017,7,4,5,45,412.5,37.5,1.75,11.5,101.0,29.61,20.49
2017,7,4,6,0,509.0,46.0,1.8,12.0,143.0,35.57,26.2
2017,7,4,6,15,570.0,52.5,1.8,12.0,191.0,39.56,30.05
2017,7,4,6,30,631.0,59.0,1.8,12.0,239.0,43.43,33.64
2017,7,4,6,45,334.0,100.0,1.8,12.5,197.5,70.89,58.13
2017,7,4,7,0,37.0,141.0,1.8,13.0,156.0,110.85,93.15
2017,7,4,7,15,59.5,167.0,1.75,13.5,194.0,128.92,108.36
2017,7,4,7,30,82.0,193.0,1.7,14.0,232.0,146.51,122.93
2017,7,4,7,45,149.5,216.0,1.65,14.5,296.0,163.98,127.04
2017,7,4,8,0,217.0,239.0,1.6,15.0,360.0,200.61,150.75
2017,7,4,8,15,538.0,163.0,1.6,15.0,499.0,205.91,140.3
2017,7,4,8,30,859.0,87.0,1.6,15.0,638.0,268.55,180.84
2017,7,4,8,45,492.0,209.5,1.65,15.5,529.5,299.46,221.55
2017,7,4,9,0,125.0,332.0,1.7,16.0,421.0,306.04,236.96
2017,7,4,9,15,294.5,311.0,1.7,16.0,537.5,366.39,281.9
2017,7,4,9,30,464.0,290.0,1.7,16.0,654.0,446.31,342.81
2017,7,4,9,45,695.5,192.0,1.75,16.5,764.5,515.97,396.69
2017,7,4,10,0,927.0,94.0,1.8,17.0,875.0,607.65,467.22
2017,7,4,10,15,932.5,95.0,1.85,17.0,903.0,659.1,506.82
2017,7,4,10,30,938.0,96.0,1.9,17.0,931.0,708.93,544.52
2017,7,4,10,45,944.0,96.0,1.95,17.5,953.0,756.41,578.42
2017,7,4,11,0,950.0,96.0,2.0,18.0,975.0,801.86,608.3
2017,7,4,11,15,952.0,96.5,2.05,18.0,989.5,842.4,635.65
2017,7,4,11,30,954.0,97.0,2.1,18.0,1004.0,880.24,661.05
2017,7,4,11,45,957.0,96.0,2.2,18.0,1012.0,914.71,684.58
2017,7,4,12,0,960.0,95.0,2.3,18.0,1020.0,946.24,706.13
2017,7,4,12,15,959.5,95.0,2.35,18.0,1020.0,972.44,723.67
2017,7,4,12,30,959.0,95.0,2.4,18.0,1020.0,995.28,739.06
2017,7,4,12,45,944.0,104.0,2.5,18.0,1008.5,1009.58,749.46
2017,7,4,13,0,929.0,113.0,2.6,18.0,997.0,1020.03,757.5
2017,7,4,13,15,926.0,112.0,2.65,18.0,982.0,1028.64,763.97
2017,7,4,13,30,923.0,111.0,2.7,18.0,967.0,1033.55,768.14
2017,7,4,13,45,921.5,108.5,2.8,18.0,946.0,1034.69,770.49
2017,7,4,14,0,920.0,106.0,2.9,18.0,925.0,1032.08,770.48
2017,7,4,14,15,913.5,104.5,2.95,17.5,897.0,1021.84,766.52
2017,7,4,14,30,907.0,103.0,3.0,17.0,869.0,1008.01,760.27
2017,7,4,14,45,903.0,99.5,3.05,17.0,836.0,990.93,750.47
2017,7,4,15,0,899.0,96.0,3.1,17.0,803.0,970.36,738.35
2017,7,4,15,15,888.5,94.5,3.1,16.5,763.5,942.56,722.25
2017,7,4,15,30,878.0,93.0,3.1,16.0,724.0,911.84,704.06
2017,7,4,15,45,869.0,89.0,3.1,16.0,681.5,876.91,681.46
2017,7,4,16,0,860.0,85.0,3.1,16.0,639.0,839.34,656.83
2017,7,4,16,15,843.0,82.5,3.05,15.5,591.5,794.53,627.6
2017,7,4,16,30,826.0,80.0,3.0,15.0,544.0,748.12,596.76
2017,7,4,16,45,579.5,128.0,3.0,15.0,439.0,595.85,482.85
2017,7,4,17,0,333.0,176.0,3.0,15.0,334.0,431.32,352.48
2017,7,4,17,15,532.0,120.5,2.95,14.5,339.0,497.85,409.51
2017,7,4,17,30,731.0,65.0,2.9,14.0,344.0,534.24,439.96
2017,7,4,17,45,693.5,60.0,2.9,14.0,294.0,470.56,387.36
2017,7,4,18,0,656.0,55.0,2.9,14.0,244.0,409.13,335.32
2017,7,4,18,15,597.0,49.5,2.8,13.5,195.5,340.02,275.74
2017,7,4,18,30,538.0,44.0,2.7,13.0,147.0,278.3,220.54
2017,7,4,18,45,448.5,36.0,2.6,13.0,105.0,207.46,157.17
2017,7,4,19,0,359.0,28.0,2.5,13.0,63.0,146.61,100.1
2017,7,4,19,15,179.5,14.0,2.45,12.5,31.5,62.95,0.93
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,161.0,14.5,2.4,11.0,29.5,11.55,0.0
2017,7,5,5,30,322.0,29.0,2.5,11.0,59.0,23.55,13.83
2017,7,5,5,45,415.0,37.5,2.65,11.5,100.5,29.67,20.5
2017,7,5,6,0,508.0,46.0,2.8,12.0,142.0,35.62,26.21
2017,7,5,6,15,568.0,52.0,2.8,12.0,189.0,39.2,29.7
2017,7,5,6,30,628.0,58.0,2.8,12.0,236.0,42.69,32.95
2017,7,5,6,45,314.0,87.0,2.8,12.5,176.0,61.63,49.86
2017,7,5,7,0,0.0,116.0,2.8,13.0,116.0,97.79,81.72
2017,7,5,7,15,9.0,141.5,2.75,13.0,146.0,117.66,98.89
2017,7,5,7,30,18.0,167.0,2.7,13.0,176.0,137.22,115.57
2017,7,5,7,45,20.0,184.5,2.7,13.5,195.0,152.93,122.27
2017,7,5,8,0,22.0,202.0,2.7,14.0,214.0,169.85,135.06
2017,7,5,8,15,30.5,228.0,2.65,14.5,246.5,186.73,147.61
2017,7,5,8,30,39.0,254.0,2.6,15.0,279.0,212.61,167.48
2017,7,5,8,45,36.0,267.5,2.55,15.5,291.5,227.66,179.02
2017,7,5,9,0,33.0,281.0,2.5,16.0,304.0,242.37,190.18
2017,7,5,9,15,460.5,187.5,2.45,16.0,546.5,334.73,257.67
2017,7,5,9,30,888.0,94.0,2.4,16.0,789.0,489.02,375.99
2017,7,5,9,45,877.5,105.5,2.4,16.5,817.5,542.1,418.71
2017,7,5,10,0,867.0,117.0,2.4,17.0,846.0,592.51,458.31
2017,7,5,10,15,873.0,118.5,2.35,17.0,873.5,642.01,496.72
2017,7,5,10,30,879.0,120.0,2.3,17.0,901.0,690.07,532.95
2017,7,5,10,45,882.5,121.5,2.3,17.5,922.0,734.72,565.01
2017,7,5,11,0,886.0,123.0,2.3,18.0,943.0,777.34,593.78
2017,7,5,11,15,889.0,123.5,2.3,18.0,957.5,816.48,620.17
2017,7,5,11,30,892.0,124.0,2.3,18.0,972.0,853.21,644.71
2017,7,5,11,45,894.0,124.0,2.35,18.5,979.5,886.08,665.66
2017,7,5,12,0,896.0,124.0,2.4,19.0,987.0,916.19,684.64
2017,7,5,12,15,896.0,124.0,2.4,19.0,987.0,941.61,701.29
2017,7,5,12,30,896.0,124.0,2.4,19.0,987.0,963.94,715.92
2017,7,5,12,45,907.5,115.5,2.45,19.0,984.0,985.95,730.9
2017,7,5,13,0,919.0,107.0,2.5,19.0,981.0,1004.65,743.77
2017,7,5,13,15,916.5,106.0,2.55,19.0,967.0,1013.59,750.34
2017,7,5,13,30,914.0,105.0,2.6,19.0,953.0,1018.87,754.74
2017,7,5,13,45,914.0,102.0,2.65,19.0,933.5,1020.89,757.15
2017,7,5,14,0,914.0,99.0,2.7,19.0,914.0,1019.17,757.26
2017,7,5,14,15,909.0,98.0,2.75,19.0,886.5,1010.91,753.19
2017,7,5,14,30,904.0,97.0,2.8,19.0,859.0,999.06,746.88
2017,7,5,14,45,899.5,94.0,2.85,19.0,826.5,982.02,737.2
2017,7,5,15,0,895.0,91.0,2.9,19.0,794.0,961.52,725.26
2017,7,5,15,15,886.0,89.0,2.9,18.5,755.5,934.61,709.91
2017,7,5,15,30,877.0,87.0,2.9,18.0,717.0,904.71,692.46
2017,7,5,15,45,866.5,84.5,2.95,18.0,674.5,870.13,670.66
2017,7,5,16,0,856.0,82.0,3.0,18.0,632.0,833.04,646.88
2017,7,5,16,15,840.0,79.5,3.0,17.5,586.0,789.15,618.82
2017,7,5,16,30,824.0,77.0,3.0,17.0,540.0,743.62,589.07
2017,7,5,16,45,805.0,73.5,3.0,17.0,491.0,699.0,558.35
2017,7,5,17,0,786.0,70.0,3.0,17.0,442.0,647.38,521.79
2017,7,5,17,15,758.0,66.5,2.95,16.5,392.0,589.3,478.9
2017,7,5,17,30,730.0,63.0,2.9,16.0,342.0,531.8,434.37
2017,7,5,17,45,692.5,58.5,2.9,16.0,292.0,468.75,383.17
2017,7,5,18,0,655.0,54.0,2.9,16.0,242.0,407.95,331.97
2017,7,5,18,15,597.5,48.5,2.8,15.5,194.5,339.56,273.38
2017,7,5,18,30,540.0,43.0,2.7,15.0,147.0,278.31,218.91
2017,7,5,18,45,451.0,35.0,2.6,14.5,105.0,207.48,156.26
2017,7,5,19,0,362.0,27.0,2.5,14.0,63.0,146.63,99.52
2017,7,5,19,15,181.0,13.5,2.5,13.5,31.5,62.73,0.0
2017,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,145.5,14.5,2.4,12.0,28.0,11.57,0.0
2017,7,6,5,30,291.0,29.0,2.4,12.0,56.0,23.56,13.65
2017,7,6,5,45,385.5,38.0,2.45,12.5,96.5,30.1,20.76
2017,7,6,6,0,480.0,47.0,2.5,13.0,137.0,36.43,26.81
2017,7,6,6,15,541.5,53.5,2.5,13.5,184.0,40.36,30.54
2017,7,6,6,30,603.0,60.0,2.5,14.0,231.0,44.17,34.0
2017,7,6,6,45,647.5,65.0,2.5,14.5,280.5,46.62,36.1
2017,7,6,7,0,692.0,70.0,2.5,15.0,330.0,53.7,42.23
2017,7,6,7,15,722.5,74.0,2.5,15.5,380.5,55.35,43.47
2017,7,6,7,30,753.0,78.0,2.5,16.0,431.0,56.92,44.61
2017,7,6,7,45,778.0,80.5,2.5,16.5,480.5,90.52,49.97
2017,7,6,8,0,803.0,83.0,2.5,17.0,530.0,144.17,80.02
2017,7,6,8,15,820.5,86.0,2.5,17.5,577.0,206.92,128.19
2017,7,6,8,30,838.0,89.0,2.5,18.0,624.0,263.8,176.34
2017,7,6,8,45,852.5,90.5,2.5,18.5,668.0,320.1,225.76
2017,7,6,9,0,867.0,92.0,2.5,19.0,712.0,377.21,275.62
2017,7,6,9,15,877.0,94.0,2.5,19.0,751.0,433.5,324.46
2017,7,6,9,30,887.0,96.0,2.5,19.0,790.0,489.65,371.86
2017,7,6,9,45,892.5,99.0,2.5,19.5,823.5,543.93,415.66
2017,7,6,10,0,898.0,102.0,2.5,20.0,857.0,597.13,457.1
2017,7,6,10,15,904.0,103.0,2.5,20.0,885.0,647.64,496.18
2017,7,6,10,30,910.0,104.0,2.5,20.0,913.0,696.65,533.1
2017,7,6,10,45,915.0,104.5,2.5,20.5,934.5,742.8,566.0
2017,7,6,11,0,920.0,105.0,2.5,21.0,956.0,786.93,594.95
2017,7,6,11,15,922.5,105.5,2.5,21.0,970.5,826.89,621.64
2017,7,6,11,30,925.0,106.0,2.5,21.0,985.0,864.29,646.39
2017,7,6,11,45,927.0,106.0,2.55,21.0,992.5,898.09,668.98
2017,7,6,12,0,929.0,106.0,2.6,21.0,1000.0,929.02,689.62
2017,7,6,12,15,928.5,106.0,2.65,21.0,1000.0,954.66,706.75
2017,7,6,12,30,928.0,106.0,2.7,21.0,1000.0,977.06,721.8
2017,7,6,12,45,925.5,106.5,2.75,21.5,992.5,994.67,732.39
2017,7,6,13,0,923.0,107.0,2.8,22.0,985.0,1008.77,740.76
2017,7,6,13,15,920.5,106.5,2.8,22.0,970.5,1018.3,747.23
2017,7,6,13,30,918.0,106.0,2.8,22.0,956.0,1024.16,751.47
2017,7,6,13,45,914.5,104.5,2.85,22.0,935.0,1024.33,752.62
2017,7,6,14,0,911.0,103.0,2.9,22.0,914.0,1020.79,751.51
2017,7,6,14,15,905.5,101.5,2.9,22.0,886.5,1011.61,746.41
2017,7,6,14,30,900.0,100.0,2.9,22.0,859.0,998.84,739.09
2017,7,6,14,45,893.0,98.0,2.95,22.0,826.0,980.58,728.69
2017,7,6,15,0,886.0,96.0,3.0,22.0,793.0,958.99,716.11
2017,7,6,15,15,876.0,94.5,3.05,21.5,754.0,931.94,701.2
2017,7,6,15,30,866.0,93.0,3.1,21.0,715.0,902.01,684.21
2017,7,6,15,45,854.0,90.0,3.15,21.0,672.0,865.9,661.46
2017,7,6,16,0,842.0,87.0,3.2,21.0,629.0,827.4,636.81
2017,7,6,16,15,825.5,84.5,3.25,20.5,582.5,783.61,609.26
2017,7,6,16,30,809.0,82.0,3.3,20.0,536.0,744.55,584.6
2017,7,6,16,45,787.0,79.0,3.35,19.5,487.0,692.74,549.98
2017,7,6,17,0,765.0,76.0,3.4,19.0,438.0,640.33,514.09
2017,7,6,17,15,735.5,72.0,3.4,18.5,387.5,581.55,470.58
2017,7,6,17,30,706.0,68.0,3.4,18.0,337.0,523.52,425.84
2017,7,6,17,45,665.5,63.0,3.45,17.5,287.5,459.3,374.59
2017,7,6,18,0,625.0,58.0,3.5,17.0,238.0,399.52,324.9
2017,7,6,18,15,565.5,52.0,3.5,16.5,190.5,331.31,266.6
2017,7,6,18,30,506.0,46.0,3.5,16.0,143.0,268.63,211.21
2017,7,6,18,45,414.5,37.5,3.5,15.5,101.5,198.17,149.17
2017,7,6,19,0,323.0,29.0,3.5,15.0,60.0,137.97,93.46
2017,7,6,19,15,161.5,14.5,3.55,14.5,30.0,59.6,0.0
2017,7,6,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,161.5,13.5,2.35,12.5,28.0,10.73,0.0
2017,7,7,5,30,323.0,27.0,2.3,13.0,56.0,21.84,12.05
2017,7,7,5,45,420.0,35.5,2.3,13.5,98.0,28.04,18.85
2017,7,7,6,0,517.0,44.0,2.3,14.0,140.0,34.06,24.59
2017,7,7,6,15,578.0,50.0,2.25,14.5,187.5,37.72,28.06
2017,7,7,6,30,639.0,56.0,2.2,15.0,235.0,45.12,34.7
2017,7,7,6,45,683.5,60.0,2.15,15.5,286.0,47.17,36.45
2017,7,7,7,0,728.0,64.0,2.1,16.0,337.0,49.19,38.09
2017,7,7,7,15,758.0,67.5,2.0,16.5,388.0,50.68,39.2
2017,7,7,7,30,788.0,71.0,1.9,17.0,439.0,52.1,40.22
2017,7,7,7,45,811.5,73.5,1.8,17.5,489.5,86.18,45.68
2017,7,7,8,0,835.0,76.0,1.7,18.0,540.0,149.26,82.54
2017,7,7,8,15,852.0,78.5,1.7,19.0,587.5,205.84,124.92
2017,7,7,8,30,869.0,81.0,1.7,20.0,635.0,264.0,173.39
2017,7,7,8,45,883.0,82.5,1.7,21.0,679.5,321.89,223.13
2017,7,7,9,0,897.0,84.0,1.7,22.0,724.0,380.52,272.96
2017,7,7,9,15,906.5,85.5,1.75,22.5,763.5,437.85,321.25
2017,7,7,9,30,916.0,87.0,1.8,23.0,803.0,494.94,367.83
2017,7,7,9,45,915.0,93.5,1.85,23.5,835.0,550.37,411.56
2017,7,7,10,0,914.0,100.0,1.9,24.0,867.0,604.03,452.42
2017,7,7,10,15,920.0,101.0,2.0,24.0,895.5,655.38,491.59
2017,7,7,10,30,926.0,102.0,2.1,24.0,924.0,705.19,528.71
2017,7,7,10,45,931.5,102.5,2.25,24.5,946.5,752.45,562.51
2017,7,7,11,0,937.0,103.0,2.4,25.0,969.0,797.7,592.41
2017,7,7,11,15,940.0,103.5,2.5,25.0,984.0,838.77,620.0
2017,7,7,11,30,943.0,104.0,2.6,25.0,999.0,877.25,645.75
2017,7,7,11,45,946.0,103.0,2.75,25.5,1007.0,911.63,667.8
2017,7,7,12,0,949.0,102.0,2.9,26.0,1015.0,943.11,687.85
2017,7,7,12,15,948.5,102.0,2.95,26.0,1015.0,969.28,705.01
2017,7,7,12,30,948.0,102.0,3.0,26.0,1015.0,992.13,720.07
2017,7,7,12,45,946.0,102.5,3.15,26.0,1007.5,1010.59,733.2
2017,7,7,13,0,944.0,103.0,3.3,26.0,1000.0,1025.48,744.14
2017,7,7,13,15,941.0,102.5,3.4,26.0,985.5,1034.74,751.18
2017,7,7,13,30,938.0,102.0,3.5,26.0,971.0,1040.25,755.95
2017,7,7,13,45,936.0,99.5,3.6,26.0,949.5,1040.92,757.72
2017,7,7,14,0,934.0,97.0,3.7,26.0,928.0,1037.78,757.16
2017,7,7,14,15,928.0,96.0,3.75,26.0,900.0,1028.48,752.36
2017,7,7,14,30,922.0,95.0,3.8,26.0,872.0,1015.54,745.3
2017,7,7,14,45,916.5,92.0,3.85,26.0,838.5,997.34,734.86
2017,7,7,15,0,911.0,89.0,3.9,26.0,805.0,975.63,722.16
2017,7,7,15,15,901.0,87.5,3.9,25.5,765.5,948.04,706.61
2017,7,7,15,30,891.0,86.0,3.9,25.0,726.0,917.47,688.96
2017,7,7,15,45,880.5,83.0,3.9,25.0,682.5,881.94,666.45
2017,7,7,16,0,870.0,80.0,3.9,25.0,639.0,843.85,641.99
2017,7,7,16,15,853.5,77.5,3.8,24.5,592.0,799.06,613.34
2017,7,7,16,30,837.0,75.0,3.7,24.0,545.0,752.61,583.09
2017,7,7,16,45,817.5,71.5,3.65,23.5,495.5,701.37,549.0
2017,7,7,17,0,798.0,68.0,3.6,23.0,446.0,654.52,517.43
2017,7,7,17,15,770.0,65.0,3.45,22.5,395.0,596.47,475.19
2017,7,7,17,30,742.0,62.0,3.3,22.0,344.0,538.96,431.22
2017,7,7,17,45,703.5,57.5,3.15,21.5,293.5,474.69,380.47
2017,7,7,18,0,665.0,53.0,3.0,21.0,243.0,412.76,329.72
2017,7,7,18,15,607.0,47.5,2.85,20.0,195.0,343.54,271.96
2017,7,7,18,30,549.0,42.0,2.7,19.0,147.0,279.52,216.51
2017,7,7,18,45,458.0,34.5,2.55,18.5,104.5,209.91,155.63
2017,7,7,19,0,367.0,27.0,2.4,18.0,62.0,148.57,98.91
2017,7,7,19,15,183.5,13.5,2.35,17.5,31.0,63.38,0.0
2017,7,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,154.5,13.5,2.6,14.5,27.0,10.76,0.0
2017,7,8,5,30,309.0,27.0,2.6,15.0,54.0,21.88,11.8
2017,7,8,5,45,404.5,35.5,2.6,15.5,95.0,28.06,18.66
2017,7,8,6,0,500.0,44.0,2.6,16.0,136.0,34.06,24.36
2017,7,8,6,15,561.5,50.5,2.55,16.5,183.0,38.11,28.15
2017,7,8,6,30,623.0,57.0,2.5,17.0,230.0,42.03,31.67
2017,7,8,6,45,664.5,61.5,2.45,17.5,280.0,48.35,37.18
2017,7,8,7,0,706.0,66.0,2.4,18.0,330.0,50.68,39.07
2017,7,8,7,15,736.0,70.0,2.3,18.5,380.5,52.46,40.43
2017,7,8,7,30,766.0,74.0,2.2,19.0,431.0,54.16,41.67
2017,7,8,7,45,788.5,77.0,2.15,19.5,480.0,86.86,46.81
2017,7,8,8,0,811.0,80.0,2.1,20.0,529.0,141.25,76.55
2017,7,8,8,15,828.0,82.5,2.15,20.5,576.5,204.08,123.99
2017,7,8,8,30,845.0,85.0,2.2,21.0,624.0,260.92,171.51
2017,7,8,8,45,858.5,87.5,2.3,21.5,667.5,318.14,221.17
2017,7,8,9,0,872.0,90.0,2.4,22.0,711.0,376.1,271.26
2017,7,8,9,15,882.0,91.5,2.45,22.0,750.5,432.35,319.64
2017,7,8,9,30,892.0,93.0,2.5,22.0,790.0,488.43,366.64
2017,7,8,9,45,884.5,103.5,2.6,22.5,819.5,542.64,410.18
2017,7,8,10,0,877.0,114.0,2.7,23.0,849.0,594.48,450.44
2017,7,8,10,15,883.5,115.0,2.8,23.0,877.5,644.5,489.21
2017,7,8,10,30,890.0,116.0,2.9,23.0,906.0,693.11,526.05
2017,7,8,10,45,894.0,117.5,3.0,23.0,927.5,738.75,559.99
2017,7,8,11,0,898.0,119.0,3.1,23.0,949.0,782.37,590.73
2017,7,8,11,15,901.0,120.0,3.15,23.0,963.5,822.56,618.03
2017,7,8,11,30,904.0,121.0,3.2,23.0,978.0,860.31,643.5
2017,7,8,11,45,905.5,121.0,3.25,23.0,985.5,893.28,665.64
2017,7,8,12,0,907.0,121.0,3.3,23.0,993.0,923.43,685.85
2017,7,8,12,15,907.0,121.0,3.35,22.5,993.5,949.26,704.54
2017,7,8,12,30,907.0,121.0,3.4,22.0,994.0,971.94,721.25
2017,7,8,12,45,909.5,118.0,3.45,22.0,988.0,990.91,734.2
2017,7,8,13,0,912.0,115.0,3.5,22.0,982.0,1006.47,745.01
2017,7,8,13,15,909.5,114.5,3.5,21.5,968.0,1016.08,753.09
2017,7,8,13,30,907.0,114.0,3.5,21.0,954.0,1022.07,758.95
2017,7,8,13,45,905.0,111.5,3.55,21.0,933.5,1022.87,760.44
2017,7,8,14,0,903.0,109.0,3.6,21.0,913.0,1019.96,759.63
2017,7,8,14,15,897.5,107.5,3.6,20.5,885.5,1010.96,755.98
2017,7,8,14,30,892.0,106.0,3.6,20.0,858.0,998.39,750.08
2017,7,8,14,45,886.5,103.0,3.65,20.0,825.0,980.74,739.74
2017,7,8,15,0,881.0,100.0,3.7,20.0,792.0,959.69,727.15
2017,7,8,15,15,871.0,98.5,3.7,19.5,753.5,932.81,711.62
2017,7,8,15,30,861.0,97.0,3.7,19.0,715.0,903.05,694.02
2017,7,8,15,45,849.0,94.0,3.7,19.0,672.0,867.14,670.65
2017,7,8,16,0,837.0,91.0,3.7,19.0,629.0,828.83,645.42
2017,7,8,16,15,820.0,88.5,3.65,18.5,582.5,791.72,621.75
2017,7,8,16,30,803.0,86.0,3.6,18.0,536.0,745.72,591.22
2017,7,8,16,45,781.0,82.5,3.6,18.0,486.5,693.52,554.68
2017,7,8,17,0,759.0,79.0,3.6,18.0,437.0,640.72,517.01
2017,7,8,17,15,728.5,75.0,3.55,17.5,387.0,581.46,472.65
2017,7,8,17,30,698.0,71.0,3.5,17.0,337.0,523.05,427.26
2017,7,8,17,45,656.0,66.0,3.5,16.5,286.5,460.23,376.78
2017,7,8,18,0,614.0,61.0,3.5,16.0,236.0,398.37,325.22
2017,7,8,18,15,552.0,54.5,3.4,15.5,188.5,328.87,265.63
2017,7,8,18,30,490.0,48.0,3.3,15.0,141.0,265.18,209.27
2017,7,8,18,45,392.5,39.0,3.25,15.0,99.5,192.84,145.43
2017,7,8,19,0,295.0,30.0,3.2,15.0,58.0,131.45,88.71
2017,7,8,19,15,147.5,15.0,3.2,14.5,29.0,57.04,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,143.0,14.5,2.65,11.5,27.0,11.69,0.0
2017,7,9,5,30,286.0,29.0,2.6,12.0,54.0,23.77,13.34
2017,7,9,5,45,393.5,38.0,2.6,12.5,96.0,30.32,20.86
2017,7,9,6,0,501.0,47.0,2.6,13.0,138.0,36.69,27.0
2017,7,9,6,15,566.5,53.5,2.5,13.5,186.5,40.64,30.77
2017,7,9,6,30,632.0,60.0,2.4,14.0,235.0,44.48,34.27
2017,7,9,6,45,677.5,65.0,2.35,14.5,287.0,46.95,36.41
2017,7,9,7,0,723.0,70.0,2.3,15.0,339.0,54.08,42.58
2017,7,9,7,15,755.0,74.0,2.3,15.0,391.0,55.76,43.93
2017,7,9,7,30,787.0,78.0,2.3,15.0,443.0,57.36,45.2
2017,7,9,7,45,811.5,80.5,2.3,15.5,494.0,89.69,49.77
2017,7,9,8,0,836.0,83.0,2.3,16.0,545.0,145.37,80.24
2017,7,9,8,15,588.0,170.5,2.25,16.5,509.5,217.64,147.13
2017,7,9,8,30,340.0,258.0,2.2,17.0,474.0,269.75,199.75
2017,7,9,8,45,620.5,175.0,2.2,17.5,603.5,307.34,222.74
2017,7,9,9,0,901.0,92.0,2.2,18.0,733.0,387.02,282.82
2017,7,9,9,15,911.0,93.5,2.2,18.0,773.0,445.0,333.03
2017,7,9,9,30,921.0,95.0,2.2,18.0,813.0,502.78,381.76
2017,7,9,9,45,920.0,101.5,2.2,18.5,845.5,558.65,426.7
2017,7,9,10,0,919.0,108.0,2.2,19.0,878.0,612.75,468.64
2017,7,9,10,15,925.0,109.5,2.2,19.0,906.5,664.98,508.78
2017,7,9,10,30,931.0,111.0,2.2,19.0,935.0,715.66,546.67
2017,7,9,10,45,935.0,112.0,2.25,19.5,957.0,762.75,580.3
2017,7,9,11,0,939.0,113.0,2.3,20.0,979.0,807.69,610.08
2017,7,9,11,15,941.5,113.5,2.35,20.0,994.0,848.67,637.66
2017,7,9,11,30,944.0,114.0,2.4,20.0,1009.0,887.04,663.32
2017,7,9,11,45,945.0,114.5,2.45,20.0,1017.0,921.35,686.16
2017,7,9,12,0,946.0,115.0,2.5,20.0,1025.0,952.67,706.97
2017,7,9,12,15,946.0,115.0,2.55,20.0,1025.0,979.51,724.83
2017,7,9,12,30,946.0,115.0,2.6,20.0,1025.0,1003.06,740.59
2017,7,9,12,45,946.0,114.0,2.65,20.0,1018.0,1022.24,753.58
2017,7,9,13,0,946.0,113.0,2.7,20.0,1011.0,1037.88,764.37
2017,7,9,13,15,943.5,112.5,2.7,20.0,996.5,1047.89,771.14
2017,7,9,13,30,941.0,112.0,2.7,20.0,982.0,1054.16,775.63
2017,7,9,13,45,938.5,109.5,2.75,20.0,961.0,1054.59,777.01
2017,7,9,14,0,936.0,107.0,2.8,20.0,940.0,1051.19,776.07
2017,7,9,14,15,930.0,106.0,2.85,20.0,911.5,1042.09,771.55
2017,7,9,14,30,924.0,105.0,2.9,20.0,883.0,1029.31,764.75
2017,7,9,14,45,918.5,102.0,2.95,20.0,849.0,1011.29,754.56
2017,7,9,15,0,913.0,99.0,3.0,20.0,815.0,989.74,742.09
2017,7,9,15,15,902.5,97.0,3.0,19.5,775.5,961.22,725.91
2017,7,9,15,30,892.0,95.0,3.0,19.0,736.0,929.71,707.61
2017,7,9,15,45,881.5,92.0,3.05,19.0,692.0,894.28,685.47
2017,7,9,16,0,871.0,89.0,3.1,19.0,648.0,856.26,661.3
2017,7,9,16,15,854.0,86.0,3.15,18.5,600.0,810.52,632.54
2017,7,9,16,30,837.0,83.0,3.2,18.0,552.0,769.5,606.64
2017,7,9,16,45,817.5,79.0,3.25,18.0,502.0,717.21,570.73
2017,7,9,17,0,798.0,75.0,3.3,18.0,452.0,664.03,533.45
2017,7,9,17,15,768.5,71.5,3.3,17.5,400.0,604.27,489.62
2017,7,9,17,30,739.0,68.0,3.3,17.0,348.0,545.16,444.14
2017,7,9,17,45,700.5,62.5,3.3,17.0,297.0,479.72,391.18
2017,7,9,18,0,662.0,57.0,3.3,17.0,246.0,416.6,338.23
2017,7,9,18,15,600.5,51.5,3.2,16.5,197.0,347.8,279.35
2017,7,9,18,30,539.0,46.0,3.1,16.0,148.0,282.82,221.97
2017,7,9,18,45,443.0,37.5,3.05,15.5,105.0,208.77,156.88
2017,7,9,19,0,347.0,29.0,3.0,15.0,62.0,145.48,97.76
2017,7,9,19,15,173.5,14.5,3.0,14.5,31.0,62.36,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,152.5,13.5,2.5,11.5,26.5,10.84,0.0
2017,7,10,5,30,305.0,27.0,2.5,12.0,53.0,22.0,11.75
2017,7,10,5,45,409.0,35.5,2.5,12.5,95.0,28.2,18.98
2017,7,10,6,0,513.0,44.0,2.5,13.0,137.0,34.22,24.8
2017,7,10,6,15,576.5,50.0,2.45,13.5,185.0,37.87,28.3
2017,7,10,6,30,640.0,56.0,2.4,14.0,233.0,45.29,34.99
2017,7,10,6,45,684.0,60.5,2.35,14.5,284.0,47.74,37.11
2017,7,10,7,0,728.0,65.0,2.3,15.0,335.0,50.13,39.09
2017,7,10,7,15,758.5,68.5,2.25,15.0,386.0,51.58,40.25
2017,7,10,7,30,789.0,72.0,2.2,15.0,437.0,52.98,41.34
2017,7,10,7,45,811.5,75.0,2.2,15.5,487.5,84.85,46.12
2017,7,10,8,0,834.0,78.0,2.2,16.0,538.0,148.24,82.81
2017,7,10,8,15,850.5,80.5,2.15,16.5,585.5,204.84,125.52
2017,7,10,8,30,867.0,83.0,2.1,17.0,633.0,262.96,174.75
2017,7,10,8,45,880.0,85.0,2.05,17.5,677.0,321.01,225.75
2017,7,10,9,0,893.0,87.0,2.0,18.0,721.0,379.71,276.98
2017,7,10,9,15,902.5,88.5,1.95,18.0,760.5,437.02,326.59
2017,7,10,9,30,912.0,90.0,1.9,18.0,800.0,494.09,374.53
2017,7,10,9,45,904.5,100.0,1.85,18.5,830.0,549.11,418.47
2017,7,10,10,0,897.0,110.0,1.8,19.0,860.0,601.71,458.8
2017,7,10,10,15,902.5,111.5,1.8,19.0,888.0,652.62,497.72
2017,7,10,10,30,908.0,113.0,1.8,19.0,916.0,701.98,534.42
2017,7,10,10,45,911.5,114.0,1.85,19.5,937.5,747.76,566.98
2017,7,10,11,0,915.0,115.0,1.9,20.0,959.0,791.41,595.92
2017,7,10,11,15,917.5,115.5,1.95,20.0,973.5,831.52,622.82
2017,7,10,11,30,920.0,116.0,2.0,20.0,988.0,869.09,647.86
2017,7,10,11,45,920.5,116.5,2.1,20.5,995.0,902.25,669.08
2017,7,10,12,0,921.0,117.0,2.2,21.0,1002.0,932.47,688.28
2017,7,10,12,15,920.5,117.0,2.3,21.0,1001.5,958.27,705.89
2017,7,10,12,30,920.0,117.0,2.4,21.0,1001.0,980.84,721.48
2017,7,10,12,45,922.0,114.0,2.55,21.0,995.0,999.59,735.16
2017,7,10,13,0,924.0,111.0,2.7,21.0,989.0,1014.88,746.7
2017,7,10,13,15,921.0,110.5,2.8,21.0,974.5,1024.16,753.96
2017,7,10,13,30,918.0,110.0,2.9,21.0,960.0,1029.76,758.97
2017,7,10,13,45,913.0,109.5,3.0,21.0,938.0,1029.67,760.41
2017,7,10,14,0,908.0,109.0,3.1,21.0,916.0,1025.89,759.56
2017,7,10,14,15,902.0,107.5,3.15,20.5,888.5,1016.42,756.11
2017,7,10,14,30,896.0,106.0,3.2,20.0,861.0,1003.38,750.38
2017,7,10,14,45,887.0,105.0,3.3,20.0,826.5,984.48,739.75
2017,7,10,15,0,878.0,104.0,3.4,20.0,792.0,962.32,726.93
2017,7,10,15,15,867.5,102.0,3.45,19.5,753.5,934.55,711.24
2017,7,10,15,30,857.0,100.0,3.5,19.0,715.0,903.9,693.44
2017,7,10,15,45,842.0,98.5,3.55,19.0,671.0,867.15,669.87
2017,7,10,16,0,827.0,97.0,3.6,19.0,627.0,835.78,649.92
2017,7,10,16,15,809.5,94.0,3.6,18.5,580.5,790.68,620.77
2017,7,10,16,30,792.0,91.0,3.6,18.0,534.0,744.05,590.05
2017,7,10,16,45,767.5,88.0,3.65,18.0,484.5,690.92,552.98
2017,7,10,17,0,743.0,85.0,3.7,18.0,435.0,637.39,514.8
2017,7,10,17,15,711.5,80.5,3.7,17.5,384.5,577.5,469.83
2017,7,10,17,30,680.0,76.0,3.7,17.0,334.0,520.9,425.84
2017,7,10,17,45,634.5,71.0,3.7,16.5,283.5,454.99,372.86
2017,7,10,18,0,589.0,66.0,3.7,16.0,233.0,392.25,320.55
2017,7,10,18,15,525.0,58.5,3.65,15.5,185.5,321.83,260.26
2017,7,10,18,30,461.0,51.0,3.6,15.0,138.0,257.45,203.45
2017,7,10,18,45,360.5,41.0,3.55,14.5,97.0,184.43,139.49
2017,7,10,19,0,260.0,31.0,3.5,14.0,56.0,122.78,82.74
2017,7,10,19,15,130.0,15.5,3.45,13.5,28.0,53.57,0.0
2017,7,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,90.5,16.0,2.75,11.0,23.5,14.55,0.0
2017,7,11,5,30,181.0,32.0,2.8,11.0,47.0,25.06,13.98
2017,7,11,5,45,288.0,44.0,2.85,11.5,86.5,34.04,24.13
2017,7,11,6,0,395.0,56.0,2.9,12.0,126.0,44.53,34.04
2017,7,11,6,15,465.5,64.5,2.85,12.5,173.0,49.71,38.99
2017,7,11,6,30,536.0,73.0,2.8,13.0,220.0,54.74,43.58
2017,7,11,6,45,588.5,79.0,2.75,13.5,270.5,57.46,45.93
2017,7,11,7,0,641.0,85.0,2.7,14.0,321.0,60.09,48.11
2017,7,11,7,15,675.5,90.0,2.65,14.0,371.5,61.75,49.43
2017,7,11,7,30,710.0,95.0,2.6,14.0,422.0,63.31,50.64
2017,7,11,7,45,737.5,98.5,2.55,14.5,472.5,92.21,54.61
2017,7,11,8,0,765.0,102.0,2.5,15.0,523.0,150.99,88.39
2017,7,11,8,15,784.5,105.5,2.45,15.0,570.0,205.38,129.61
2017,7,11,8,30,804.0,109.0,2.4,15.0,617.0,261.86,177.69
2017,7,11,8,45,821.5,110.5,2.4,15.5,662.0,318.03,227.1
2017,7,11,9,0,839.0,112.0,2.4,16.0,707.0,375.52,277.49
2017,7,11,9,15,850.0,114.0,2.4,16.0,746.0,435.91,329.72
2017,7,11,9,30,861.0,116.0,2.4,16.0,785.0,491.53,377.0
2017,7,11,9,45,871.5,117.0,2.4,16.5,820.0,545.83,421.14
2017,7,11,10,0,882.0,118.0,2.4,17.0,855.0,599.58,463.35
2017,7,11,10,15,888.0,119.0,2.4,17.0,883.0,649.77,502.52
2017,7,11,10,30,894.0,120.0,2.4,17.0,911.0,698.49,539.54
2017,7,11,10,45,899.5,120.5,2.45,17.5,932.5,744.75,573.11
2017,7,11,11,0,905.0,121.0,2.5,18.0,954.0,789.07,603.38
2017,7,11,11,15,907.0,121.5,2.55,18.0,968.5,828.53,630.35
2017,7,11,11,30,909.0,122.0,2.6,18.0,983.0,865.42,655.45
2017,7,11,11,45,911.5,121.5,2.65,18.0,990.5,899.16,678.3
2017,7,11,12,0,914.0,121.0,2.7,18.0,998.0,930.1,699.21
2017,7,11,12,15,913.0,121.0,2.75,18.0,997.5,955.35,716.3
2017,7,11,12,30,912.0,121.0,2.8,18.0,997.0,977.39,731.31
2017,7,11,12,45,916.5,116.0,2.85,18.0,991.0,996.58,744.51
2017,7,11,13,0,921.0,111.0,2.9,18.0,985.0,1012.33,755.53
2017,7,11,13,15,917.5,110.5,2.95,18.0,970.0,1021.12,762.07
2017,7,11,13,30,914.0,110.0,3.0,18.0,955.0,1026.23,766.34
2017,7,11,13,45,911.0,107.5,3.05,18.0,933.5,1026.09,767.29
2017,7,11,14,0,908.0,105.0,3.1,18.0,912.0,1022.22,765.92
2017,7,11,14,15,901.0,104.0,3.15,18.0,883.5,1012.26,760.61
2017,7,11,14,30,894.0,103.0,3.2,18.0,855.0,998.74,753.06
2017,7,11,14,45,886.0,100.5,3.25,18.0,821.0,979.19,741.49
2017,7,11,15,0,878.0,98.0,3.3,18.0,787.0,956.31,727.72
2017,7,11,15,15,867.0,96.5,3.35,18.0,747.5,928.57,710.57
2017,7,11,15,30,856.0,95.0,3.4,18.0,708.0,897.99,691.39
2017,7,11,15,45,842.5,92.5,3.45,18.0,664.5,861.42,667.85
2017,7,11,16,0,829.0,90.0,3.5,18.0,621.0,822.56,642.47
2017,7,11,16,15,811.0,87.0,3.55,17.5,574.0,784.28,618.36
2017,7,11,16,30,793.0,84.0,3.6,17.0,527.0,737.2,587.29
2017,7,11,16,45,770.0,81.0,3.65,17.0,478.0,685.19,550.83
2017,7,11,17,0,747.0,78.0,3.7,17.0,429.0,632.68,513.26
2017,7,11,17,15,716.0,74.0,3.7,16.5,379.0,573.55,468.86
2017,7,11,17,30,685.0,70.0,3.7,16.0,329.0,515.34,423.41
2017,7,11,17,45,641.0,65.0,3.7,15.5,279.0,451.94,372.07
2017,7,11,18,0,597.0,60.0,3.7,15.0,229.0,389.74,319.88
2017,7,11,18,15,534.0,53.5,3.6,14.5,182.5,320.57,260.22
2017,7,11,18,30,471.0,47.0,3.5,14.0,136.0,257.37,204.0
2017,7,11,18,45,371.5,38.5,3.45,14.0,95.5,185.82,140.6
2017,7,11,19,0,272.0,30.0,3.4,14.0,55.0,125.43,84.09
2017,7,11,19,15,136.0,15.0,3.35,13.5,27.5,54.32,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,107.5,14.5,2.1,11.0,23.5,13.19,0.0
2017,7,12,5,30,215.0,29.0,2.1,11.0,47.0,22.76,11.93
2017,7,12,5,45,324.5,39.0,2.1,11.5,86.5,31.3,21.72
2017,7,12,6,0,434.0,49.0,2.1,12.0,126.0,38.45,28.64
2017,7,12,6,15,502.0,56.5,2.0,12.5,172.5,43.08,33.07
2017,7,12,6,30,570.0,64.0,1.9,13.0,219.0,47.57,37.18
2017,7,12,6,45,285.0,91.0,1.85,13.5,168.5,64.63,52.34
2017,7,12,7,0,0.0,118.0,1.8,14.0,118.0,98.93,82.4
2017,7,12,7,15,43.5,153.0,1.75,14.0,173.0,119.74,100.28
2017,7,12,7,30,87.0,188.0,1.7,14.0,228.0,143.12,120.13
2017,7,12,7,45,439.0,137.5,1.65,14.5,374.5,108.12,75.02
2017,7,12,8,0,791.0,87.0,1.6,15.0,521.0,141.48,79.45
2017,7,12,8,15,809.5,90.0,1.55,15.5,568.5,196.81,121.05
2017,7,12,8,30,828.0,93.0,1.5,16.0,616.0,254.07,169.28
2017,7,12,8,45,844.5,94.5,1.5,16.5,660.5,317.13,223.79
2017,7,12,9,0,861.0,96.0,1.5,17.0,705.0,374.82,273.83
2017,7,12,9,15,872.0,97.5,1.5,17.0,744.5,431.14,322.44
2017,7,12,9,30,883.0,99.0,1.5,17.0,784.0,487.42,369.64
2017,7,12,9,45,883.5,105.0,1.55,17.5,816.5,541.81,413.37
2017,7,12,10,0,884.0,111.0,1.6,18.0,849.0,594.65,454.4
2017,7,12,10,15,891.0,112.5,1.65,18.0,878.0,645.96,493.94
2017,7,12,10,30,898.0,114.0,1.7,18.0,907.0,695.89,531.47
2017,7,12,10,45,904.5,114.0,1.75,18.5,929.5,742.61,564.81
2017,7,12,11,0,911.0,114.0,1.8,19.0,952.0,787.45,594.71
2017,7,12,11,15,914.0,114.5,1.85,19.0,967.5,827.92,621.91
2017,7,12,11,30,917.0,115.0,1.9,19.0,983.0,865.88,647.27
2017,7,12,11,45,920.5,114.5,1.95,19.0,991.0,900.71,670.44
2017,7,12,12,0,924.0,114.0,2.0,19.0,999.0,932.77,691.72
2017,7,12,12,15,924.0,114.0,2.05,19.0,1000.0,959.16,709.27
2017,7,12,12,30,924.0,114.0,2.1,19.0,1001.0,982.34,724.79
2017,7,12,12,45,920.0,115.5,2.2,19.0,993.0,999.8,737.25
2017,7,12,13,0,916.0,117.0,2.3,19.0,985.0,1013.73,747.55
2017,7,12,13,15,913.5,116.5,2.35,18.5,971.0,1023.57,756.2
2017,7,12,13,30,911.0,116.0,2.4,18.0,957.0,1029.77,762.66
2017,7,12,13,45,908.0,114.5,2.45,18.0,936.5,1030.78,764.45
2017,7,12,14,0,905.0,113.0,2.5,18.0,916.0,1028.08,763.98
2017,7,12,14,15,899.0,111.5,2.5,18.0,888.5,1018.73,758.75
2017,7,12,14,30,893.0,110.0,2.5,18.0,861.0,1005.8,751.32
2017,7,12,14,45,886.0,108.0,2.55,18.0,827.5,987.88,741.19
2017,7,12,15,0,879.0,106.0,2.6,18.0,794.0,966.62,728.88
2017,7,12,15,15,868.0,104.0,2.6,17.5,754.5,938.4,712.75
2017,7,12,15,30,857.0,102.0,2.6,17.0,715.0,907.31,694.58
2017,7,12,15,45,844.0,99.0,2.65,17.0,671.5,870.66,671.49
2017,7,12,16,0,831.0,96.0,2.7,17.0,628.0,839.24,651.86
2017,7,12,16,15,813.0,93.0,2.7,16.5,581.0,793.57,622.61
2017,7,12,16,30,795.0,90.0,2.7,16.0,534.0,746.38,591.79
2017,7,12,16,45,772.0,86.5,2.75,16.0,484.5,693.64,555.39
2017,7,12,17,0,749.0,83.0,2.8,16.0,435.0,640.37,517.81
2017,7,12,17,15,717.5,78.5,2.8,15.5,384.0,580.16,472.91
2017,7,12,17,30,686.0,74.0,2.8,15.0,333.0,523.11,428.75
2017,7,12,17,45,641.5,69.0,2.8,15.0,282.5,457.41,375.34
2017,7,12,18,0,597.0,64.0,2.8,15.0,232.0,394.79,322.63
2017,7,12,18,15,532.5,57.0,2.7,14.5,184.5,324.21,262.26
2017,7,12,18,30,468.0,50.0,2.6,14.0,137.0,259.72,205.34
2017,7,12,18,45,368.5,40.0,2.55,14.0,96.0,186.57,140.92
2017,7,12,19,0,269.0,30.0,2.5,14.0,55.0,124.72,83.11
2017,7,12,19,15,134.5,15.0,2.5,13.5,27.5,53.91,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
