Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,126.5,13.0,2.0,11.0,23.5,11.82,0.0
2017,7,13,5,30,253.0,26.0,2.0,11.0,47.0,21.21,10.46
2017,7,13,5,45,359.0,36.0,2.05,11.5,87.0,28.73,19.45
2017,7,13,6,0,465.0,46.0,2.1,12.0,127.0,35.99,26.44
2017,7,13,6,15,531.5,53.0,2.05,12.5,174.5,40.34,30.61
2017,7,13,6,30,598.0,60.0,2.0,13.0,222.0,44.56,34.48
2017,7,13,6,45,319.0,98.5,2.0,13.5,186.5,70.23,57.32
2017,7,13,7,0,40.0,137.0,2.0,14.0,151.0,107.8,90.2
2017,7,13,7,15,41.5,157.0,1.95,14.0,174.0,122.13,102.39
2017,7,13,7,30,43.0,177.0,1.9,14.0,197.0,136.16,114.17
2017,7,13,7,45,55.5,202.0,1.85,14.5,231.0,156.89,124.23
2017,7,13,8,0,68.0,227.0,1.8,15.0,265.0,182.51,142.76
2017,7,13,8,15,71.5,249.5,1.8,15.5,292.0,207.03,161.31
2017,7,13,8,30,75.0,272.0,1.8,16.0,319.0,232.32,180.73
2017,7,13,8,45,472.5,183.5,1.8,16.5,514.5,271.49,199.53
2017,7,13,9,0,870.0,95.0,1.8,17.0,710.0,376.56,275.77
2017,7,13,9,15,880.5,96.5,1.8,17.0,749.5,433.25,324.72
2017,7,13,9,30,891.0,98.0,1.8,17.0,789.0,489.83,372.45
2017,7,13,9,45,898.0,100.5,1.85,17.5,823.5,545.12,417.14
2017,7,13,10,0,905.0,103.0,1.9,18.0,858.0,599.48,459.59
2017,7,13,10,15,911.0,104.5,1.95,18.0,886.5,651.21,499.7
2017,7,13,10,30,917.0,106.0,2.0,18.0,915.0,701.43,537.67
2017,7,13,10,45,921.5,106.5,2.1,18.0,937.0,748.01,572.53
2017,7,13,11,0,926.0,107.0,2.2,18.0,959.0,792.51,603.69
2017,7,13,11,15,929.0,107.5,2.25,18.0,974.0,833.56,631.58
2017,7,13,11,30,932.0,108.0,2.3,18.0,989.0,872.06,657.58
2017,7,13,11,45,933.5,108.5,2.4,18.5,997.0,906.57,679.93
2017,7,13,12,0,935.0,109.0,2.5,19.0,1005.0,938.14,700.21
2017,7,13,12,15,935.0,109.0,2.6,19.0,1005.5,964.82,718.55
2017,7,13,12,30,935.0,109.0,2.7,19.0,1006.0,988.23,734.8
2017,7,13,12,45,931.0,110.5,2.8,19.0,998.0,1005.88,747.35
2017,7,13,13,0,927.0,112.0,2.9,19.0,990.0,1019.96,757.67
2017,7,13,13,15,924.5,111.5,2.95,18.5,976.0,1029.89,766.41
2017,7,13,13,30,922.0,111.0,3.0,18.0,962.0,1036.13,772.88
2017,7,13,13,45,918.5,109.5,3.1,18.0,941.0,1036.63,774.7
2017,7,13,14,0,915.0,108.0,3.2,18.0,920.0,1033.39,774.19
2017,7,13,14,15,909.0,107.0,3.25,18.0,892.0,1024.48,769.59
2017,7,13,14,30,903.0,106.0,3.3,18.0,864.0,1011.97,762.72
2017,7,13,14,45,896.0,104.0,3.35,18.0,830.5,993.89,752.18
2017,7,13,15,0,889.0,102.0,3.4,18.0,797.0,972.43,739.4
2017,7,13,15,15,879.0,100.0,3.4,17.5,758.0,944.9,723.49
2017,7,13,15,30,869.0,98.0,3.4,17.0,719.0,914.43,705.46
2017,7,13,15,45,856.0,95.5,3.45,17.0,675.5,877.98,682.06
2017,7,13,16,0,843.0,93.0,3.5,17.0,632.0,839.16,656.75
2017,7,13,16,15,825.5,90.0,3.45,16.5,584.5,800.96,632.28
2017,7,13,16,30,808.0,87.0,3.4,16.0,537.0,753.69,600.77
2017,7,13,16,45,784.5,84.0,3.4,16.0,487.0,700.63,563.52
2017,7,13,17,0,761.0,81.0,3.4,16.0,437.0,647.05,525.16
2017,7,13,17,15,730.0,76.5,3.35,15.5,386.0,586.61,479.79
2017,7,13,17,30,699.0,72.0,3.3,15.0,335.0,527.04,433.31
2017,7,13,17,45,655.0,67.0,3.3,15.0,284.5,463.04,380.9
2017,7,13,18,0,611.0,62.0,3.3,15.0,234.0,399.97,327.54
2017,7,13,18,15,547.0,55.0,3.15,14.5,186.0,328.87,266.41
2017,7,13,18,30,483.0,48.0,3.0,14.0,138.0,263.82,208.73
2017,7,13,18,45,384.0,38.5,2.9,14.0,96.5,190.53,143.85
2017,7,13,19,0,285.0,29.0,2.8,14.0,55.0,128.5,85.08
2017,7,13,19,15,142.5,14.5,2.75,13.5,27.5,55.09,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.0,2.35,11.0,22.5,11.82,0.0
2017,7,14,5,30,241.0,26.0,2.4,11.0,45.0,21.28,10.17
2017,7,14,5,45,347.0,36.5,2.45,11.5,85.0,29.24,19.84
2017,7,14,6,0,453.0,47.0,2.5,12.0,125.0,36.91,27.23
2017,7,14,6,15,245.5,72.5,2.5,12.5,117.0,53.8,42.61
2017,7,14,6,30,38.0,98.0,2.5,13.0,109.0,78.86,65.05
2017,7,14,6,45,46.0,118.5,2.5,13.5,134.0,94.1,78.45
2017,7,14,7,0,54.0,139.0,2.5,14.0,159.0,109.07,91.32
2017,7,14,7,15,114.0,163.5,2.5,14.0,213.5,120.91,101.4
2017,7,14,7,30,174.0,188.0,2.5,14.0,268.0,136.79,114.83
2017,7,14,7,45,487.0,137.5,2.5,14.5,396.0,109.18,75.37
2017,7,14,8,0,800.0,87.0,2.5,15.0,524.0,141.0,79.02
2017,7,14,8,15,608.5,160.5,2.45,15.5,510.0,210.95,141.48
2017,7,14,8,30,417.0,234.0,2.4,16.0,496.0,263.01,192.37
2017,7,14,8,45,642.5,165.5,2.4,16.5,602.5,304.15,220.45
2017,7,14,9,0,868.0,97.0,2.4,17.0,709.0,376.96,276.87
2017,7,14,9,15,878.5,99.0,2.4,17.0,748.5,434.02,326.64
2017,7,14,9,30,889.0,101.0,2.4,17.0,788.0,490.99,375.07
2017,7,14,9,45,886.0,108.5,2.4,17.5,820.0,545.31,419.22
2017,7,14,10,0,883.0,116.0,2.4,18.0,852.0,597.71,460.29
2017,7,14,10,15,889.5,117.5,2.4,18.0,880.5,648.85,500.04
2017,7,14,10,30,896.0,119.0,2.4,18.0,909.0,698.57,537.65
2017,7,14,10,45,904.0,118.0,2.4,18.5,932.0,745.58,571.38
2017,7,14,11,0,912.0,117.0,2.4,19.0,955.0,790.82,601.72
2017,7,14,11,15,915.0,118.0,2.4,19.0,970.5,831.93,629.29
2017,7,14,11,30,918.0,119.0,2.4,19.0,986.0,870.54,654.94
2017,7,14,11,45,922.5,117.0,2.45,19.0,994.5,905.08,678.11
2017,7,14,12,0,927.0,115.0,2.5,19.0,1003.0,936.84,699.39
2017,7,14,12,15,927.0,115.0,2.55,19.0,1003.5,963.44,717.21
2017,7,14,12,30,927.0,115.0,2.6,19.0,1004.0,986.8,732.96
2017,7,14,12,45,922.0,117.0,2.7,19.0,995.5,1003.94,745.16
2017,7,14,13,0,917.0,119.0,2.8,19.0,987.0,1017.51,755.17
2017,7,14,13,15,914.0,118.5,2.85,19.0,972.5,1026.97,762.15
2017,7,14,13,30,911.0,118.0,2.9,19.0,958.0,1032.77,766.86
2017,7,14,13,45,909.5,115.0,2.95,19.0,937.5,1033.83,768.61
2017,7,14,14,0,908.0,112.0,3.0,19.0,917.0,1031.13,768.05
2017,7,14,14,15,901.5,111.0,3.0,19.0,889.0,1021.82,762.8
2017,7,14,14,30,895.0,110.0,3.0,19.0,861.0,1008.94,755.35
2017,7,14,14,45,889.5,107.0,3.05,19.0,828.0,991.4,745.31
2017,7,14,15,0,884.0,104.0,3.1,19.0,795.0,970.43,733.02
2017,7,14,15,15,873.5,102.0,3.1,19.0,755.5,942.56,715.67
2017,7,14,15,30,863.0,100.0,3.1,19.0,716.0,911.77,696.31
2017,7,14,15,45,852.5,96.0,3.15,19.0,673.0,876.03,673.73
2017,7,14,16,0,842.0,92.0,3.2,19.0,630.0,837.74,649.16
2017,7,14,16,15,824.5,89.0,3.15,18.5,582.5,799.53,624.97
2017,7,14,16,30,807.0,86.0,3.1,18.0,535.0,752.28,593.84
2017,7,14,16,45,787.0,82.0,3.1,18.0,485.5,700.68,558.12
2017,7,14,17,0,767.0,78.0,3.1,18.0,436.0,648.3,521.12
2017,7,14,17,15,736.0,74.0,3.05,17.5,385.0,588.16,476.63
2017,7,14,17,30,705.0,70.0,3.0,17.0,334.0,528.87,430.87
2017,7,14,17,45,665.5,64.0,2.95,17.0,284.0,463.75,378.11
2017,7,14,18,0,626.0,58.0,2.9,17.0,234.0,403.24,327.19
2017,7,14,18,15,563.0,52.0,2.85,16.5,186.0,332.99,267.37
2017,7,14,18,30,500.0,46.0,2.8,16.0,138.0,268.65,210.7
2017,7,14,18,45,404.0,36.5,2.75,15.5,96.5,195.45,146.45
2017,7,14,19,0,308.0,27.0,2.7,15.0,55.0,133.24,87.09
2017,7,14,19,15,154.0,13.5,2.7,14.5,27.5,56.48,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,131.5,12.0,2.1,12.0,22.0,10.91,0.0
2017,7,15,5,30,263.0,24.0,2.1,12.0,44.0,19.52,8.46
2017,7,15,5,45,368.5,33.5,2.15,12.5,84.0,26.66,17.48
2017,7,15,6,0,474.0,43.0,2.2,13.0,124.0,33.57,24.14
2017,7,15,6,15,540.0,49.5,2.1,13.5,171.0,37.62,28.03
2017,7,15,6,30,606.0,56.0,2.0,14.0,218.0,41.56,31.65
2017,7,15,6,45,652.5,60.5,1.95,14.5,268.0,47.85,37.22
2017,7,15,7,0,699.0,65.0,1.9,15.0,318.0,50.22,39.19
2017,7,15,7,15,731.0,69.0,1.85,15.5,369.0,52.03,40.59
2017,7,15,7,30,763.0,73.0,1.8,16.0,420.0,53.76,41.89
2017,7,15,7,45,787.0,76.0,1.8,16.5,470.0,80.73,45.02
2017,7,15,8,0,811.0,79.0,1.8,17.0,520.0,135.4,73.45
2017,7,15,8,15,829.0,81.5,1.8,17.5,568.0,198.61,120.82
2017,7,15,8,30,847.0,84.0,1.8,18.0,616.0,256.04,168.91
2017,7,15,8,45,861.0,86.5,1.8,18.5,660.5,313.86,219.32
2017,7,15,9,0,875.0,89.0,1.8,19.0,705.0,372.5,270.22
2017,7,15,9,15,885.5,90.5,1.8,19.5,745.0,429.51,318.8
2017,7,15,9,30,896.0,92.0,1.8,20.0,785.0,486.42,365.75
2017,7,15,9,45,900.0,96.0,1.8,20.5,818.5,541.78,409.87
2017,7,15,10,0,904.0,100.0,1.8,21.0,852.0,595.92,451.43
2017,7,15,10,15,910.0,101.5,1.85,21.0,880.5,647.7,491.1
2017,7,15,10,30,916.0,103.0,1.9,21.0,909.0,697.98,528.65
2017,7,15,10,45,922.5,102.5,1.95,21.5,932.0,745.14,562.1
2017,7,15,11,0,929.0,102.0,2.0,22.0,955.0,790.38,591.65
2017,7,15,11,15,931.5,103.0,2.05,22.0,970.0,831.68,619.19
2017,7,15,11,30,934.0,104.0,2.1,22.0,985.0,870.39,644.83
2017,7,15,11,45,936.5,103.5,2.15,22.5,993.0,904.97,666.34
2017,7,15,12,0,939.0,103.0,2.2,23.0,1001.0,936.64,685.82
2017,7,15,12,15,939.0,103.0,2.3,23.0,1001.0,963.45,703.92
2017,7,15,12,30,939.0,103.0,2.4,23.0,1001.0,986.96,719.97
2017,7,15,12,45,932.5,105.5,2.5,23.5,992.5,1003.28,730.04
2017,7,15,13,0,926.0,108.0,2.6,24.0,984.0,1015.94,737.88
2017,7,15,13,15,923.0,107.5,2.65,24.0,969.5,1025.38,744.71
2017,7,15,13,30,920.0,107.0,2.7,24.0,955.0,1031.11,749.3
2017,7,15,13,45,709.0,225.0,2.8,24.0,869.5,966.02,708.45
2017,7,15,14,0,498.0,343.0,2.9,24.0,784.0,874.3,644.29
2017,7,15,14,15,697.5,223.0,2.95,24.0,820.0,955.29,705.55
2017,7,15,14,30,897.0,103.0,3.0,24.0,856.0,1004.01,738.34
2017,7,15,14,45,889.0,101.5,3.1,24.0,822.0,985.55,727.71
2017,7,15,15,0,881.0,100.0,3.2,24.0,788.0,963.77,715.45
2017,7,15,15,15,870.0,98.0,3.25,23.5,749.0,935.44,699.77
2017,7,15,15,30,859.0,96.0,3.3,23.0,710.0,904.23,682.0
2017,7,15,15,45,845.5,94.0,3.35,23.0,666.0,868.12,659.35
2017,7,15,16,0,832.0,92.0,3.4,23.0,622.0,829.71,634.88
2017,7,15,16,15,733.5,110.5,3.45,22.5,551.5,749.49,581.41
2017,7,15,16,30,635.0,129.0,3.5,22.0,481.0,669.47,526.71
2017,7,15,16,45,693.0,104.0,3.55,21.5,455.5,658.99,522.31
2017,7,15,17,0,751.0,79.0,3.6,21.0,430.0,638.63,510.0
2017,7,15,17,15,719.5,75.0,3.55,20.5,379.5,578.83,465.62
2017,7,15,17,30,688.0,71.0,3.5,20.0,329.0,519.96,420.36
2017,7,15,17,45,645.5,65.5,3.5,19.5,279.0,456.65,370.0
2017,7,15,18,0,603.0,60.0,3.5,19.0,229.0,394.2,318.46
2017,7,15,18,15,538.0,53.5,3.45,18.5,181.5,323.6,258.55
2017,7,15,18,30,473.0,47.0,3.4,18.0,134.0,259.16,202.13
2017,7,15,18,45,374.5,37.5,3.35,17.5,93.0,186.56,138.87
2017,7,15,19,0,276.0,28.0,3.3,17.0,52.0,125.23,80.65
2017,7,15,19,15,138.0,14.0,3.25,16.5,26.0,53.28,0.0
2017,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,140.0,11.5,2.15,14.5,22.0,10.46,0.0
2017,7,16,5,30,280.0,23.0,2.1,15.0,44.0,18.69,7.32
2017,7,16,5,45,392.5,31.5,2.05,15.5,84.5,25.01,15.77
2017,7,16,6,0,505.0,40.0,2.0,16.0,125.0,31.17,21.7
2017,7,16,6,15,570.0,46.0,1.9,16.5,172.5,34.94,25.3
2017,7,16,6,30,635.0,52.0,1.8,17.0,220.0,42.15,31.77
2017,7,16,6,45,680.0,56.0,1.75,17.5,271.0,44.31,33.64
2017,7,16,7,0,725.0,60.0,1.7,18.0,322.0,46.45,35.39
2017,7,16,7,15,756.0,63.5,1.7,18.5,373.0,48.05,36.61
2017,7,16,7,30,787.0,67.0,1.7,19.0,424.0,49.59,37.75
2017,7,16,7,45,810.5,69.5,1.7,20.0,474.5,84.08,47.05
2017,7,16,8,0,834.0,72.0,1.7,21.0,525.0,139.36,74.67
2017,7,16,8,15,851.0,74.5,1.65,21.5,572.5,196.2,116.03
2017,7,16,8,30,868.0,77.0,1.6,22.0,620.0,254.66,164.26
2017,7,16,8,45,881.5,79.0,1.6,22.5,664.5,313.14,214.52
2017,7,16,9,0,895.0,81.0,1.6,23.0,709.0,372.36,265.16
2017,7,16,9,15,905.0,82.5,1.65,23.0,749.0,430.27,314.46
2017,7,16,9,30,915.0,84.0,1.7,23.0,789.0,488.01,362.28
2017,7,16,9,45,915.0,89.5,1.75,23.5,822.0,543.65,406.31
2017,7,16,10,0,915.0,95.0,1.8,24.0,855.0,597.63,447.52
2017,7,16,10,15,921.0,96.0,1.9,24.0,883.5,649.55,487.17
2017,7,16,10,30,927.0,97.0,2.0,24.0,912.0,699.94,524.75
2017,7,16,10,45,932.5,97.0,2.1,24.5,934.5,747.34,558.37
2017,7,16,11,0,938.0,97.0,2.2,25.0,957.0,792.7,587.9
2017,7,16,11,15,941.0,97.5,2.3,25.0,972.5,834.31,615.8
2017,7,16,11,30,944.0,98.0,2.4,25.0,988.0,873.33,641.86
2017,7,16,11,45,946.0,97.5,2.5,25.0,996.0,907.81,664.85
2017,7,16,12,0,948.0,97.0,2.6,25.0,1004.0,939.3,685.88
2017,7,16,12,15,948.0,97.0,2.65,24.5,1004.5,966.32,704.96
2017,7,16,12,30,948.0,97.0,2.7,24.0,1005.0,989.99,722.0
2017,7,16,12,45,946.0,97.5,2.8,24.0,997.5,1008.8,735.04
2017,7,16,13,0,944.0,98.0,2.9,24.0,990.0,1024.0,745.89
2017,7,16,13,15,941.0,97.5,2.95,24.0,975.5,1033.53,752.74
2017,7,16,13,30,938.0,97.0,3.0,24.0,961.0,1039.28,757.33
2017,7,16,13,45,934.5,95.5,3.1,24.0,940.0,1039.69,759.07
2017,7,16,14,0,931.0,94.0,3.2,24.0,919.0,1036.3,758.48
2017,7,16,14,15,925.0,93.0,3.2,24.0,890.5,1027.18,753.45
2017,7,16,14,30,919.0,92.0,3.2,24.0,862.0,1014.39,746.19
2017,7,16,14,45,912.5,90.0,3.25,24.0,828.0,996.44,736.03
2017,7,16,15,0,906.0,88.0,3.3,24.0,794.0,975.03,723.64
2017,7,16,15,15,895.5,86.5,3.3,23.5,754.5,947.1,707.92
2017,7,16,15,30,885.0,85.0,3.3,23.0,715.0,916.2,690.11
2017,7,16,15,45,873.0,82.5,3.35,23.0,671.5,880.03,667.53
2017,7,16,16,0,861.0,80.0,3.4,23.0,628.0,841.38,643.0
2017,7,16,16,15,844.0,77.5,3.35,22.5,580.5,796.36,614.35
2017,7,16,16,30,827.0,75.0,3.3,22.0,533.0,749.71,584.08
2017,7,16,16,45,805.5,72.0,3.3,22.0,483.5,703.62,552.78
2017,7,16,17,0,784.0,69.0,3.3,22.0,434.0,650.56,515.72
2017,7,16,17,15,754.5,65.5,3.2,21.5,383.0,591.24,472.73
2017,7,16,17,30,725.0,62.0,3.1,21.0,332.0,532.63,427.93
2017,7,16,17,45,683.0,57.5,3.05,20.5,281.5,466.86,376.0
2017,7,16,18,0,641.0,53.0,3.0,20.0,231.0,403.8,324.23
2017,7,16,18,15,579.5,47.0,2.95,19.5,183.0,333.23,264.62
2017,7,16,18,30,518.0,41.0,2.9,19.0,135.0,270.55,209.61
2017,7,16,18,45,417.0,33.0,2.85,18.5,94.0,196.34,145.04
2017,7,16,19,0,316.0,25.0,2.8,18.0,53.0,133.74,84.68
2017,7,16,19,15,158.0,12.5,2.85,17.5,26.5,47.36,0.0
2017,7,16,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,127.5,11.5,2.75,13.0,21.0,10.46,0.0
2017,7,17,5,30,255.0,23.0,2.8,13.0,42.0,18.73,6.97
2017,7,17,5,45,362.0,33.0,2.9,13.5,82.0,26.35,17.02
2017,7,17,6,0,469.0,43.0,3.0,14.0,122.0,33.7,24.1
2017,7,17,6,15,538.0,50.0,3.0,14.5,169.5,38.15,28.35
2017,7,17,6,30,607.0,57.0,3.0,15.0,217.0,42.48,32.31
2017,7,17,6,45,655.5,62.0,3.05,15.5,268.0,45.02,34.54
2017,7,17,7,0,704.0,67.0,3.1,16.0,319.0,52.0,40.6
2017,7,17,7,15,736.5,71.0,3.1,16.5,370.5,53.75,41.94
2017,7,17,7,30,769.0,75.0,3.1,17.0,422.0,55.43,43.17
2017,7,17,7,45,794.0,78.0,3.1,17.5,473.0,81.03,45.74
2017,7,17,8,0,819.0,81.0,3.1,18.0,524.0,136.32,73.94
2017,7,17,8,15,837.0,84.0,3.1,18.0,572.0,200.46,122.07
2017,7,17,8,30,855.0,87.0,3.1,18.0,620.0,258.92,171.48
2017,7,17,8,45,869.5,89.0,3.15,18.5,665.0,317.14,222.72
2017,7,17,9,0,884.0,91.0,3.2,19.0,710.0,376.21,274.66
2017,7,17,9,15,894.5,92.5,3.2,19.0,750.5,433.89,325.17
2017,7,17,9,30,905.0,94.0,3.2,19.0,791.0,491.47,374.28
2017,7,17,9,45,902.0,102.0,3.25,19.5,823.5,547.26,419.88
2017,7,17,10,0,899.0,110.0,3.3,20.0,856.0,601.12,462.4
2017,7,17,10,15,905.5,111.5,3.3,20.0,885.0,653.2,503.12
2017,7,17,10,30,912.0,113.0,3.3,20.0,914.0,703.83,541.69
2017,7,17,10,45,918.0,113.0,3.35,20.0,937.0,751.15,577.2
2017,7,17,11,0,924.0,113.0,3.4,20.0,960.0,796.51,609.18
2017,7,17,11,15,927.0,114.0,3.4,20.0,975.5,838.25,637.61
2017,7,17,11,30,930.0,115.0,3.4,20.0,991.0,877.45,664.08
2017,7,17,11,45,934.0,113.5,3.45,20.0,999.5,912.54,687.88
2017,7,17,12,0,938.0,112.0,3.5,20.0,1008.0,944.78,709.7
2017,7,17,12,15,938.5,112.0,3.5,20.0,1009.0,972.24,727.94
2017,7,17,12,30,939.0,112.0,3.5,20.0,1010.0,996.43,744.0
2017,7,17,12,45,942.0,109.0,3.55,20.5,1004.0,1016.71,756.43
2017,7,17,13,0,945.0,106.0,3.6,21.0,998.0,1033.46,766.56
2017,7,17,13,15,942.5,105.5,3.6,21.0,984.0,1043.65,773.56
2017,7,17,13,30,940.0,105.0,3.6,21.0,970.0,1050.06,778.24
2017,7,17,13,45,939.5,102.0,3.65,21.0,949.5,1052.07,780.55
2017,7,17,14,0,939.0,99.0,3.7,21.0,929.0,1050.2,780.46
2017,7,17,14,15,933.5,98.0,3.7,20.5,901.0,1041.64,777.2
2017,7,17,14,30,928.0,97.0,3.7,20.0,873.0,1029.36,771.61
2017,7,17,14,45,922.5,94.5,3.75,20.0,839.5,1011.8,761.46
2017,7,17,15,0,917.0,92.0,3.8,20.0,806.0,990.7,748.98
2017,7,17,15,15,907.0,90.0,3.8,20.0,766.5,962.5,731.35
2017,7,17,15,30,897.0,88.0,3.8,20.0,727.0,931.25,711.61
2017,7,17,15,45,885.0,86.0,3.8,20.0,683.0,895.36,688.54
2017,7,17,16,0,873.0,84.0,3.8,20.0,639.0,856.94,663.55
2017,7,17,16,15,856.5,81.5,3.75,19.5,591.0,811.94,634.56
2017,7,17,16,30,840.0,79.0,3.7,19.0,543.0,765.23,603.87
2017,7,17,16,45,818.0,76.0,3.7,19.0,492.5,718.35,571.59
2017,7,17,17,0,796.0,73.0,3.7,19.0,442.0,664.34,533.36
2017,7,17,17,15,766.0,69.0,3.65,18.5,390.5,603.47,488.72
2017,7,17,17,30,736.0,65.0,3.6,18.0,339.0,543.31,442.25
2017,7,17,17,45,692.0,60.5,3.55,17.5,287.0,475.74,388.15
2017,7,17,18,0,648.0,56.0,3.5,17.0,235.0,411.03,334.28
2017,7,17,18,15,584.5,50.0,3.45,16.5,186.5,341.28,274.42
2017,7,17,18,30,521.0,44.0,3.4,16.0,138.0,275.49,216.13
2017,7,17,18,45,415.5,35.5,3.35,15.5,95.5,198.86,148.72
2017,7,17,19,0,310.0,27.0,3.3,15.0,53.0,134.12,85.17
2017,7,17,19,15,155.0,13.5,3.3,14.5,26.5,47.6,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,93.0,13.0,3.55,11.0,19.5,11.82,0.0
2017,7,18,5,30,186.0,26.0,3.6,11.0,39.0,20.46,7.63
2017,7,18,5,45,297.0,38.0,3.7,11.5,78.0,30.89,21.03
2017,7,18,6,0,408.0,50.0,3.8,12.0,117.0,39.84,29.71
2017,7,18,6,15,482.0,58.5,3.8,12.5,164.5,45.24,34.9
2017,7,18,6,30,556.0,67.0,3.8,13.0,212.0,50.47,39.73
2017,7,18,6,45,289.5,97.5,3.85,13.5,174.0,69.66,56.82
2017,7,18,7,0,23.0,128.0,3.9,14.0,136.0,105.81,88.58
2017,7,18,7,15,35.0,151.5,3.9,14.0,166.0,118.35,99.31
2017,7,18,7,30,47.0,175.0,3.9,14.0,196.0,134.65,113.19
2017,7,18,7,45,135.0,201.0,3.9,14.5,272.0,151.07,118.37
2017,7,18,8,0,223.0,227.0,3.9,15.0,348.0,189.82,143.1
2017,7,18,8,15,301.5,234.0,3.85,15.0,413.0,218.91,161.92
2017,7,18,8,30,380.0,241.0,3.8,15.0,478.0,264.4,196.26
2017,7,18,8,45,620.5,173.0,3.75,15.5,593.0,302.54,221.44
2017,7,18,9,0,861.0,105.0,3.7,16.0,708.0,379.03,280.9
2017,7,18,9,15,872.5,107.0,3.65,16.0,748.5,436.46,331.61
2017,7,18,9,30,884.0,109.0,3.6,16.0,789.0,493.92,381.09
2017,7,18,9,45,891.5,111.5,3.6,16.5,824.0,549.54,427.05
2017,7,18,10,0,899.0,114.0,3.6,17.0,859.0,604.29,470.78
2017,7,18,10,15,905.5,115.5,3.6,17.0,888.0,656.49,512.17
2017,7,18,10,30,912.0,117.0,3.6,17.0,917.0,707.23,551.39
2017,7,18,10,45,919.0,116.5,3.6,17.0,940.0,754.94,587.51
2017,7,18,11,0,926.0,116.0,3.6,17.0,963.0,800.76,620.13
2017,7,18,11,15,929.0,117.0,3.6,17.0,978.5,842.68,649.08
2017,7,18,11,30,932.0,118.0,3.6,17.0,994.0,882.04,676.03
2017,7,18,11,45,935.0,117.0,3.6,17.5,1003.0,916.89,698.37
2017,7,18,12,0,938.0,116.0,3.6,18.0,1012.0,948.85,718.55
2017,7,18,12,15,938.5,116.0,3.6,18.0,1012.5,976.41,737.02
2017,7,18,12,30,939.0,116.0,3.6,18.0,1013.0,1000.7,753.29
2017,7,18,12,45,941.0,113.5,3.6,18.0,1006.5,1020.62,766.67
2017,7,18,13,0,943.0,111.0,3.6,18.0,1000.0,1036.99,777.77
2017,7,18,13,15,940.0,110.5,3.6,18.0,986.0,1046.76,784.58
2017,7,18,13,30,937.0,110.0,3.6,18.0,972.0,1052.76,789.03
2017,7,18,13,45,935.5,107.5,3.6,18.0,951.0,1054.39,790.73
2017,7,18,14,0,934.0,105.0,3.6,18.0,930.0,1052.16,790.02
2017,7,18,14,15,928.0,104.0,3.6,18.0,901.5,1043.21,784.98
2017,7,18,14,30,922.0,103.0,3.6,18.0,873.0,1030.56,777.61
2017,7,18,14,45,916.0,100.0,3.6,18.0,839.0,1012.13,766.46
2017,7,18,15,0,910.0,97.0,3.6,18.0,805.0,990.17,753.0
2017,7,18,15,15,900.0,95.5,3.6,18.0,765.5,962.72,735.82
2017,7,18,15,30,890.0,94.0,3.6,18.0,726.0,932.24,716.54
2017,7,18,15,45,878.5,91.0,3.65,18.0,682.0,895.88,693.36
2017,7,18,16,0,867.0,88.0,3.7,18.0,638.0,856.97,668.15
2017,7,18,16,15,849.5,85.0,3.65,17.5,589.5,810.76,638.1
2017,7,18,16,30,832.0,82.0,3.6,17.0,541.0,769.45,611.17
2017,7,18,16,45,811.5,78.5,3.6,17.0,491.0,716.95,574.51
2017,7,18,17,0,791.0,75.0,3.6,17.0,441.0,663.63,536.57
2017,7,18,17,15,760.5,71.0,3.55,16.5,389.0,602.59,491.41
2017,7,18,17,30,730.0,67.0,3.5,16.0,337.0,542.3,444.53
2017,7,18,17,45,686.5,62.0,3.5,16.0,285.5,474.65,389.36
2017,7,18,18,0,643.0,57.0,3.5,16.0,234.0,412.01,336.27
2017,7,18,18,15,578.0,50.5,3.4,15.5,185.0,339.15,273.67
2017,7,18,18,30,513.0,44.0,3.3,15.0,136.0,272.48,214.45
2017,7,18,18,45,406.5,35.5,3.2,14.5,93.5,195.91,146.87
2017,7,18,19,0,300.0,27.0,3.1,14.0,51.0,130.91,82.24
2017,7,18,19,15,150.0,13.5,3.1,13.5,25.5,46.47,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,15,121.5,11.5,2.35,11.5,19.5,10.46,0.0
2017,7,19,5,30,243.0,23.0,2.4,12.0,39.0,18.87,5.9
2017,7,19,5,45,356.0,33.0,2.45,12.5,79.5,26.5,17.12
2017,7,19,6,0,469.0,43.0,2.5,13.0,120.0,33.86,24.31
2017,7,19,6,15,539.5,50.5,2.45,13.0,168.0,38.72,29.03
2017,7,19,6,30,610.0,58.0,2.4,13.0,216.0,43.44,33.44
2017,7,19,6,45,415.0,96.0,2.35,13.5,214.0,69.35,56.55
2017,7,19,7,0,220.0,134.0,2.3,14.0,212.0,97.52,81.23
2017,7,19,7,15,496.0,105.5,2.25,14.5,317.5,72.98,59.25
2017,7,19,7,30,772.0,77.0,2.2,15.0,423.0,57.09,45.0
2017,7,19,7,45,797.0,80.0,2.15,15.5,474.0,81.23,47.01
2017,7,19,8,0,822.0,83.0,2.1,16.0,525.0,136.82,74.98
2017,7,19,8,15,840.5,86.0,2.1,16.0,574.0,194.33,117.63
2017,7,19,8,30,859.0,89.0,2.1,16.0,623.0,260.2,173.06
2017,7,19,8,45,873.0,91.5,2.1,16.5,668.5,319.08,224.79
2017,7,19,9,0,887.0,94.0,2.1,17.0,714.0,378.75,277.08
2017,7,19,9,15,898.0,96.0,2.05,17.5,754.5,437.39,327.39
2017,7,19,9,30,909.0,98.0,2.0,18.0,795.0,495.99,375.98
2017,7,19,9,45,913.5,101.5,2.0,18.5,829.5,552.24,421.24
2017,7,19,10,0,918.0,105.0,2.0,19.0,864.0,607.28,463.91
2017,7,19,10,15,924.0,106.5,2.05,19.0,893.5,660.11,504.73
2017,7,19,10,30,930.0,108.0,2.1,19.0,923.0,711.39,543.35
2017,7,19,10,45,936.5,107.5,2.15,19.0,946.0,759.53,578.87
2017,7,19,11,0,943.0,107.0,2.2,19.0,969.0,805.69,610.59
2017,7,19,11,15,946.0,108.0,2.25,19.0,984.5,848.26,639.3
2017,7,19,11,30,949.0,109.0,2.3,19.0,1000.0,888.23,666.08
2017,7,19,11,45,951.5,108.0,2.4,19.5,1008.5,923.16,688.5
2017,7,19,12,0,954.0,107.0,2.5,20.0,1017.0,955.1,708.84
2017,7,19,12,15,954.0,107.0,2.6,20.0,1017.0,982.57,727.57
2017,7,19,12,30,954.0,107.0,2.7,20.0,1017.0,1006.66,744.16
2017,7,19,12,45,952.0,107.0,2.8,20.0,1010.0,1025.36,757.31
2017,7,19,13,0,950.0,107.0,2.9,20.0,1003.0,1040.41,768.21
2017,7,19,13,15,947.5,106.5,2.95,20.0,988.0,1050.72,775.69
2017,7,19,13,30,945.0,106.0,3.0,20.0,973.0,1057.24,780.85
2017,7,19,13,45,942.0,104.0,3.05,20.0,951.5,1057.87,782.33
2017,7,19,14,0,939.0,102.0,3.1,20.0,930.0,1054.63,781.45
2017,7,19,14,15,933.0,100.5,3.1,20.0,901.5,1045.09,776.12
2017,7,19,14,30,927.0,99.0,3.1,20.0,873.0,1031.82,768.5
2017,7,19,14,45,921.0,96.5,3.15,20.0,838.5,1013.81,758.28
2017,7,19,15,0,915.0,94.0,3.2,20.0,804.0,992.27,745.75
2017,7,19,15,15,904.0,92.0,3.25,19.5,764.0,963.17,729.51
2017,7,19,15,30,893.0,90.0,3.3,19.0,724.0,931.06,711.07
2017,7,19,15,45,881.5,87.0,3.35,19.0,679.5,894.56,688.04
2017,7,19,16,0,870.0,84.0,3.4,19.0,635.0,855.48,662.97
2017,7,19,16,15,852.5,81.5,3.4,18.5,586.5,809.69,633.72
2017,7,19,16,30,835.0,79.0,3.4,18.0,538.0,762.28,602.77
2017,7,19,16,45,814.0,75.5,3.45,18.0,487.5,715.71,570.93
2017,7,19,17,0,793.0,72.0,3.5,18.0,437.0,661.91,532.97
2017,7,19,17,15,762.0,68.0,3.5,17.5,385.0,600.42,487.95
2017,7,19,17,30,731.0,64.0,3.5,17.0,333.0,539.76,441.05
2017,7,19,17,45,690.0,59.0,3.5,16.5,282.0,473.47,387.84
2017,7,19,18,0,649.0,54.0,3.5,16.0,231.0,409.79,334.59
2017,7,19,18,15,584.5,48.0,3.4,15.5,182.5,339.35,273.8
2017,7,19,18,30,520.0,42.0,3.3,15.0,134.0,273.16,214.84
2017,7,19,18,45,417.0,33.5,3.25,14.5,92.0,197.45,147.73
2017,7,19,19,0,314.0,25.0,3.2,14.0,50.0,132.57,81.73
2017,7,19,19,15,157.0,12.5,3.2,13.5,25.0,47.15,0.0
2017,7,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,15,132.0,10.5,3.2,12.0,19.0,9.55,0.0
2017,7,20,5,30,264.0,21.0,3.2,12.0,38.0,17.11,4.1
2017,7,20,5,45,376.5,30.0,3.25,12.5,78.0,23.93,14.84
2017,7,20,6,0,489.0,39.0,3.3,13.0,118.0,30.53,21.34
2017,7,20,6,15,557.5,45.5,3.3,13.5,165.5,34.72,25.38
2017,7,20,6,30,626.0,52.0,3.3,14.0,213.0,42.37,32.33
2017,7,20,6,45,671.5,57.0,3.35,14.5,264.0,45.33,34.96
2017,7,20,7,0,717.0,62.0,3.4,15.0,315.0,48.22,37.41
2017,7,20,7,15,748.5,65.5,3.35,15.0,366.0,49.74,38.66
2017,7,20,7,30,780.0,69.0,3.3,15.0,417.0,51.21,39.83
2017,7,20,7,45,804.0,72.0,3.25,15.5,467.5,74.89,41.98
2017,7,20,8,0,828.0,75.0,3.2,16.0,518.0,138.26,76.17
2017,7,20,8,15,845.5,77.5,3.15,16.5,566.5,195.11,118.09
2017,7,20,8,30,863.0,80.0,3.1,17.0,615.0,253.64,167.53
2017,7,20,8,45,876.5,82.0,3.05,17.5,659.5,312.14,219.26
2017,7,20,9,0,890.0,84.0,3.0,18.0,704.0,371.37,271.57
2017,7,20,9,15,900.0,86.0,2.95,18.0,744.5,429.73,322.78
2017,7,20,9,30,910.0,88.0,2.9,18.0,785.0,487.92,372.46
2017,7,20,9,45,918.0,89.0,2.85,18.5,820.0,543.86,418.12
2017,7,20,10,0,926.0,90.0,2.8,19.0,855.0,598.92,461.44
2017,7,20,10,15,932.0,91.5,2.8,19.0,884.0,652.06,502.94
2017,7,20,10,30,938.0,93.0,2.8,19.0,913.0,703.64,542.15
2017,7,20,10,45,942.5,93.5,2.8,19.5,935.5,751.51,576.5
2017,7,20,11,0,947.0,94.0,2.8,20.0,958.0,797.23,606.56
2017,7,20,11,15,949.5,94.5,2.85,20.0,973.5,839.04,635.03
2017,7,20,11,30,952.0,95.0,2.9,20.0,989.0,878.18,661.5
2017,7,20,11,45,954.0,95.0,3.0,20.0,997.0,913.58,685.69
2017,7,20,12,0,956.0,95.0,3.1,20.0,1005.0,945.97,707.82
2017,7,20,12,15,956.0,95.0,3.15,20.0,1005.5,973.37,726.25
2017,7,20,12,30,956.0,95.0,3.2,20.0,1006.0,997.38,742.47
2017,7,20,12,45,946.0,100.5,3.3,20.0,996.5,1013.75,754.09
2017,7,20,13,0,936.0,106.0,3.4,20.0,987.0,1026.31,763.36
2017,7,20,13,15,933.5,105.5,3.45,20.0,973.0,1036.47,770.78
2017,7,20,13,30,931.0,105.0,3.5,20.0,959.0,1042.88,775.86
2017,7,20,13,45,930.0,102.5,3.6,20.0,939.0,1044.92,778.6
2017,7,20,14,0,929.0,100.0,3.7,20.0,919.0,1043.14,778.93
2017,7,20,14,15,923.0,99.0,3.75,20.0,891.0,1034.15,774.23
2017,7,20,14,30,917.0,98.0,3.8,20.0,863.0,1021.48,767.22
2017,7,20,14,45,913.0,95.0,3.9,20.0,830.0,1004.98,758.06
2017,7,20,15,0,909.0,92.0,4.0,20.0,797.0,984.89,746.49
2017,7,20,15,15,899.0,90.0,4.05,19.5,757.5,956.82,730.53
2017,7,20,15,30,889.0,88.0,4.1,19.0,718.0,925.7,712.36
2017,7,20,15,45,880.0,84.5,4.15,19.0,675.0,890.9,690.08
2017,7,20,16,0,871.0,81.0,4.2,19.0,632.0,853.39,665.68
2017,7,20,16,15,855.0,78.5,4.2,18.5,584.0,808.75,636.85
2017,7,20,16,30,839.0,76.0,4.2,18.0,536.0,762.37,606.26
2017,7,20,16,45,821.0,72.0,4.25,18.0,486.5,711.24,570.57
2017,7,20,17,0,803.0,68.0,4.3,18.0,437.0,664.57,537.64
2017,7,20,17,15,774.0,64.5,4.3,17.5,385.5,604.54,493.54
2017,7,20,17,30,745.0,61.0,4.3,17.0,334.0,545.13,447.23
2017,7,20,17,45,706.5,56.0,4.3,16.5,283.0,479.55,394.19
2017,7,20,18,0,668.0,51.0,4.3,16.0,232.0,416.31,340.9
2017,7,20,18,15,605.5,45.5,4.15,15.5,183.5,344.22,278.26
2017,7,20,18,30,543.0,40.0,4.0,15.0,135.0,277.83,218.64
2017,7,20,18,45,441.0,32.0,3.9,14.5,92.5,204.13,152.58
2017,7,20,19,0,339.0,24.0,3.8,14.0,50.0,138.31,83.53
2017,7,20,19,15,169.5,12.0,3.75,13.5,25.0,49.54,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,132.5,10.5,2.45,11.5,18.5,9.55,0.0
2017,7,21,5,30,265.0,21.0,2.4,12.0,37.0,17.19,3.29
2017,7,21,5,45,377.0,30.5,2.4,12.5,77.0,24.45,15.23
2017,7,21,6,0,489.0,40.0,2.4,13.0,117.0,31.46,22.15
2017,7,21,6,15,559.0,46.5,2.35,13.5,165.0,35.61,26.17
2017,7,21,6,30,629.0,53.0,2.3,14.0,213.0,43.33,33.2
2017,7,21,6,45,674.5,58.0,2.25,14.5,264.0,46.26,35.8
2017,7,21,7,0,720.0,63.0,2.2,15.0,315.0,49.11,38.22
2017,7,21,7,15,752.5,66.5,2.1,15.0,367.0,50.6,39.44
2017,7,21,7,30,785.0,70.0,2.0,15.0,419.0,52.05,40.59
2017,7,21,7,45,809.5,73.0,1.95,15.5,470.5,75.14,42.47
2017,7,21,8,0,834.0,76.0,1.9,16.0,522.0,138.92,76.48
2017,7,21,8,15,852.0,78.5,1.8,16.5,570.5,196.3,118.42
2017,7,21,8,30,870.0,81.0,1.7,17.0,619.0,255.42,167.84
2017,7,21,8,45,884.0,83.0,1.65,17.5,664.5,314.56,219.51
2017,7,21,9,0,898.0,85.0,1.6,18.0,710.0,374.49,271.62
2017,7,21,9,15,908.5,87.0,1.6,18.5,750.5,433.59,322.04
2017,7,21,9,30,919.0,89.0,1.6,19.0,791.0,492.57,370.7
2017,7,21,9,45,919.5,94.5,1.65,19.5,824.5,549.1,415.98
2017,7,21,10,0,920.0,100.0,1.7,20.0,858.0,604.01,458.42
2017,7,21,10,15,926.5,101.0,1.75,20.0,887.5,656.9,498.97
2017,7,21,10,30,933.0,102.0,1.8,20.0,917.0,708.29,537.34
2017,7,21,10,45,938.5,102.5,1.9,20.0,940.0,756.8,573.18
2017,7,21,11,0,944.0,103.0,2.0,20.0,963.0,803.26,605.11
2017,7,21,11,15,947.0,103.5,2.1,20.0,978.5,845.51,633.83
2017,7,21,11,30,950.0,104.0,2.2,20.0,994.0,885.12,660.66
2017,7,21,11,45,952.0,104.0,2.35,20.5,1002.5,920.63,683.84
2017,7,21,12,0,954.0,104.0,2.5,21.0,1011.0,953.13,704.93
2017,7,21,12,15,954.0,104.0,2.6,20.5,1012.0,980.65,725.0
2017,7,21,12,30,954.0,104.0,2.7,20.0,1013.0,1004.79,743.02
2017,7,21,12,45,950.5,105.5,2.8,20.0,1005.0,1023.54,756.21
2017,7,21,13,0,947.0,107.0,2.9,20.0,997.0,1038.63,767.14
2017,7,21,13,15,944.5,106.5,2.95,20.0,983.0,1048.96,774.63
2017,7,21,13,30,942.0,106.0,3.0,20.0,969.0,1055.49,779.8
2017,7,21,13,45,938.5,104.5,3.1,20.0,947.5,1056.15,781.76
2017,7,21,14,0,935.0,103.0,3.2,20.0,926.0,1052.97,781.35
2017,7,21,14,15,929.5,102.0,3.25,20.0,898.0,1044.5,777.15
2017,7,21,14,30,924.0,101.0,3.3,20.0,870.0,1032.31,770.63
2017,7,21,14,45,917.0,98.5,3.35,20.0,836.0,1013.39,759.71
2017,7,21,15,0,910.0,96.0,3.4,20.0,802.0,990.95,746.51
2017,7,21,15,15,900.0,94.5,3.4,19.5,762.0,963.45,730.9
2017,7,21,15,30,890.0,93.0,3.4,19.0,722.0,932.9,713.14
2017,7,21,15,45,877.5,90.0,3.4,19.0,677.5,895.57,689.16
2017,7,21,16,0,865.0,87.0,3.4,19.0,633.0,855.73,663.26
2017,7,21,16,15,847.5,84.5,3.4,18.5,584.5,810.07,634.11
2017,7,21,16,30,830.0,82.0,3.4,18.0,536.0,769.37,608.07
2017,7,21,16,45,807.5,78.5,3.4,18.0,485.5,715.32,570.5
2017,7,21,17,0,785.0,75.0,3.4,18.0,435.0,660.62,531.76
2017,7,21,17,15,753.0,71.0,3.35,17.5,383.0,598.7,486.17
2017,7,21,17,30,721.0,67.0,3.3,17.0,331.0,537.7,438.93
2017,7,21,17,45,677.0,62.0,3.25,17.0,279.5,470.04,383.89
2017,7,21,18,0,633.0,57.0,3.2,17.0,228.0,407.64,331.11
2017,7,21,18,15,565.5,50.5,3.1,16.5,179.0,334.04,268.17
2017,7,21,18,30,498.0,44.0,3.0,16.0,130.0,266.91,208.83
2017,7,21,18,45,388.0,34.5,2.95,15.5,88.0,188.81,140.27
2017,7,21,19,0,278.0,25.0,2.9,15.0,46.0,121.43,71.08
2017,7,21,19,15,139.0,12.5,2.9,14.5,23.0,43.03,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,105.5,10.5,1.2,12.5,17.0,9.55,0.0
2017,7,22,5,30,211.0,21.0,1.2,13.0,34.0,17.21,2.24
2017,7,22,5,45,327.5,31.5,1.2,13.5,73.0,25.33,15.86
2017,7,22,6,0,444.0,42.0,1.2,14.0,112.0,33.16,23.54
2017,7,22,6,15,517.0,49.5,1.15,14.0,159.5,38.03,28.28
2017,7,22,6,30,590.0,57.0,1.1,14.0,207.0,42.76,32.71
2017,7,22,6,45,639.5,62.5,1.05,14.5,258.0,45.65,35.28
2017,7,22,7,0,689.0,68.0,1.0,15.0,309.0,53.09,41.78
2017,7,22,7,15,723.5,72.5,1.0,15.5,361.0,55.18,43.42
2017,7,22,7,30,758.0,77.0,1.0,16.0,413.0,57.19,44.95
2017,7,22,7,45,784.0,80.5,1.0,17.0,464.0,79.2,46.42
2017,7,22,8,0,810.0,84.0,1.0,18.0,515.0,134.62,73.28
2017,7,22,8,15,829.0,87.0,1.0,18.5,564.0,191.66,114.42
2017,7,22,8,30,848.0,90.0,1.0,19.0,613.0,257.07,167.96
2017,7,22,8,45,863.0,92.0,1.0,19.5,658.0,315.39,217.92
2017,7,22,9,0,878.0,94.0,1.0,20.0,703.0,374.63,268.47
2017,7,22,9,15,889.0,96.0,1.0,20.0,744.0,432.97,317.8
2017,7,22,9,30,900.0,98.0,1.0,20.0,785.0,491.27,365.61
2017,7,22,9,45,908.5,99.5,1.05,20.5,820.5,547.61,409.97
2017,7,22,10,0,917.0,101.0,1.1,21.0,856.0,603.13,452.15
2017,7,22,10,15,923.5,102.5,1.1,21.5,885.5,656.38,490.84
2017,7,22,10,30,930.0,104.0,1.1,22.0,915.0,708.14,527.13
2017,7,22,10,45,935.0,104.5,1.15,22.5,938.0,756.25,560.35
2017,7,22,11,0,940.0,105.0,1.2,23.0,961.0,802.28,589.62
2017,7,22,11,15,943.0,106.0,1.3,23.0,977.0,844.9,617.92
2017,7,22,11,30,946.0,107.0,1.4,23.0,993.0,884.92,644.42
2017,7,22,11,45,948.0,107.0,1.5,23.0,1001.0,920.38,667.91
2017,7,22,12,0,950.0,107.0,1.6,23.0,1009.0,952.85,689.48
2017,7,22,12,15,950.5,107.0,1.65,23.0,1010.0,980.8,707.54
2017,7,22,12,30,951.0,107.0,1.7,23.0,1011.0,1005.41,723.54
2017,7,22,12,45,949.0,107.5,1.8,23.0,1004.0,1024.64,736.93
2017,7,22,13,0,947.0,108.0,1.9,23.0,997.0,1040.22,748.17
2017,7,22,13,15,944.5,107.5,1.95,23.0,983.0,1050.59,755.59
2017,7,22,13,30,942.0,107.0,2.0,23.0,969.0,1057.15,760.8
2017,7,22,13,45,938.5,105.5,2.1,23.0,947.5,1057.84,763.12
2017,7,22,14,0,935.0,104.0,2.2,23.0,926.0,1054.68,763.14
2017,7,22,14,15,929.0,103.0,2.2,23.0,897.5,1045.73,758.39
2017,7,22,14,30,923.0,102.0,2.2,23.0,869.0,1033.06,751.44
2017,7,22,14,45,915.5,100.0,2.25,23.0,835.0,1014.21,741.22
2017,7,22,15,0,908.0,98.0,2.3,23.0,801.0,991.88,728.8
2017,7,22,15,15,897.5,96.0,2.3,22.5,760.5,963.38,713.19
2017,7,22,15,30,887.0,94.0,2.3,22.0,720.0,931.86,695.49
2017,7,22,15,45,874.0,91.5,2.35,22.0,675.5,894.71,672.99
2017,7,22,16,0,861.0,89.0,2.4,22.0,631.0,855.11,648.55
2017,7,22,16,15,843.0,86.5,2.4,21.5,582.5,809.15,620.15
2017,7,22,16,30,825.0,84.0,2.4,21.0,534.0,768.26,594.83
2017,7,22,16,45,802.0,80.5,2.4,21.0,483.0,713.98,558.19
2017,7,22,17,0,779.0,77.0,2.4,21.0,432.0,659.09,520.41
2017,7,22,17,15,746.5,72.5,2.35,20.5,380.0,596.45,475.36
2017,7,22,17,30,714.0,68.0,2.3,20.0,328.0,534.8,428.78
2017,7,22,17,45,668.0,63.0,2.3,19.5,276.5,466.28,375.16
2017,7,22,18,0,622.0,58.0,2.3,19.0,225.0,403.41,323.72
2017,7,22,18,15,554.0,51.0,2.15,18.0,176.0,329.52,261.91
2017,7,22,18,30,486.0,44.0,2.0,17.0,127.0,262.2,203.53
2017,7,22,18,45,377.0,34.0,1.9,16.5,85.5,184.57,135.94
2017,7,22,19,0,268.0,24.0,1.8,16.0,44.0,117.11,65.92
2017,7,22,19,15,134.0,12.0,1.75,16.0,22.0,41.41,0.0
2017,7,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
