Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,89.0,10.0,1.15,13.5,15.5,9.1,0.0
2017,7,23,5,30,178.0,20.0,1.2,14.0,31.0,16.32,0.63
2017,7,23,5,45,290.5,31.5,1.25,14.5,68.0,25.35,15.7
2017,7,23,6,0,403.0,43.0,1.3,15.0,105.0,34.02,24.16
2017,7,23,6,15,476.5,51.5,1.25,15.0,151.5,39.66,29.58
2017,7,23,6,30,550.0,60.0,1.2,15.0,198.0,45.1,34.64
2017,7,23,6,45,600.5,66.0,1.15,15.5,248.0,48.24,37.43
2017,7,23,7,0,651.0,72.0,1.1,16.0,298.0,51.26,39.99
2017,7,23,7,15,686.5,76.5,1.1,16.5,349.0,52.97,41.3
2017,7,23,7,30,722.0,81.0,1.1,17.0,400.0,60.07,47.28
2017,7,23,7,45,749.0,85.0,1.15,17.5,450.5,80.86,48.7
2017,7,23,8,0,776.0,89.0,1.2,18.0,501.0,134.7,74.85
2017,7,23,8,15,796.0,92.0,1.2,18.5,549.0,189.92,114.58
2017,7,23,8,30,816.0,95.0,1.2,19.0,597.0,247.3,161.77
2017,7,23,8,45,831.5,97.5,1.3,19.5,642.0,304.95,211.47
2017,7,23,9,0,847.0,100.0,1.4,20.0,687.0,368.68,265.78
2017,7,23,9,15,859.0,102.5,1.45,20.0,727.5,426.17,314.86
2017,7,23,9,30,871.0,105.0,1.5,20.0,768.0,483.79,362.76
2017,7,23,9,45,871.5,111.5,1.6,20.5,801.5,538.77,406.75
2017,7,23,10,0,872.0,118.0,1.7,21.0,835.0,592.23,448.12
2017,7,23,10,15,879.5,119.5,1.75,21.0,864.0,644.05,487.72
2017,7,23,10,30,887.0,121.0,1.8,21.0,893.0,694.58,525.35
2017,7,23,10,45,894.0,121.0,1.9,21.0,916.5,741.95,560.29
2017,7,23,11,0,901.0,121.0,2.0,21.0,940.0,787.51,592.25
2017,7,23,11,15,904.5,121.5,2.05,21.0,956.0,828.73,619.86
2017,7,23,11,30,908.0,122.0,2.1,21.0,972.0,867.5,645.67
2017,7,23,11,45,911.0,121.5,2.15,21.0,980.5,902.32,668.73
2017,7,23,12,0,914.0,121.0,2.2,21.0,989.0,934.31,689.88
2017,7,23,12,15,914.5,121.5,2.25,21.0,990.0,961.98,708.19
2017,7,23,12,30,915.0,122.0,2.3,21.0,991.0,986.45,724.46
2017,7,23,12,45,906.0,126.5,2.35,21.0,981.5,1002.32,735.22
2017,7,23,13,0,897.0,131.0,2.4,21.0,972.0,1014.54,743.81
2017,7,23,13,15,894.0,130.5,2.4,21.0,958.0,1024.17,750.31
2017,7,23,13,30,891.0,130.0,2.4,21.0,944.0,1030.17,754.61
2017,7,23,13,45,884.0,130.0,2.45,21.0,922.0,1029.02,754.99
2017,7,23,14,0,877.0,130.0,2.5,21.0,900.0,1024.23,753.2
2017,7,23,14,15,870.0,128.5,2.55,20.5,872.0,1014.33,749.64
2017,7,23,14,30,863.0,127.0,2.6,20.0,844.0,1000.91,743.88
2017,7,23,14,45,851.5,126.0,2.65,20.0,809.0,980.2,731.93
2017,7,23,15,0,840.0,125.0,2.7,20.0,774.0,966.64,724.83
2017,7,23,15,15,827.5,122.5,2.7,19.5,734.5,936.9,707.71
2017,7,23,15,30,815.0,120.0,2.7,19.0,695.0,904.38,688.68
2017,7,23,15,45,798.0,117.5,2.75,19.0,650.5,865.25,663.98
2017,7,23,16,0,781.0,115.0,2.8,19.0,606.0,824.05,637.54
2017,7,23,16,15,760.0,111.5,2.8,18.5,558.0,776.59,607.09
2017,7,23,16,30,739.0,108.0,2.8,18.0,510.0,731.58,577.85
2017,7,23,16,45,712.5,103.0,2.8,17.5,460.0,676.16,540.22
2017,7,23,17,0,686.0,98.0,2.8,17.0,410.0,620.66,500.84
2017,7,23,17,15,649.0,92.5,2.75,16.5,359.0,557.89,453.68
2017,7,23,17,30,612.0,87.0,2.7,16.0,308.0,496.73,406.21
2017,7,23,17,45,563.5,79.0,2.7,16.0,258.0,428.28,350.67
2017,7,23,18,0,515.0,71.0,2.7,16.0,208.0,363.48,296.27
2017,7,23,18,15,442.0,62.0,2.6,15.5,161.5,290.44,234.0
2017,7,23,18,30,369.0,53.0,2.5,15.0,115.0,224.54,176.3
2017,7,23,18,45,264.5,39.5,2.45,14.5,76.5,150.08,111.48
2017,7,23,19,0,160.0,26.0,2.4,14.0,38.0,86.78,46.96
2017,7,23,19,15,80.0,13.0,2.35,13.5,19.0,30.02,0.0
2017,7,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,72.0,10.0,1.6,11.5,14.0,9.1,0.0
2017,7,24,5,30,144.0,20.0,1.7,12.0,28.0,15.75,0.0
2017,7,24,5,45,257.0,32.5,1.8,12.5,64.5,26.31,16.55
2017,7,24,6,0,370.0,45.0,1.9,13.0,101.0,35.84,25.92
2017,7,24,6,15,444.5,54.0,1.9,13.0,146.5,41.79,31.7
2017,7,24,6,30,519.0,63.0,1.9,13.0,192.0,47.54,37.09
2017,7,24,6,45,282.0,96.0,1.95,13.5,168.5,72.9,59.69
2017,7,24,7,0,45.0,129.0,2.0,14.0,145.0,101.95,85.14
2017,7,24,7,15,82.5,155.0,2.0,14.5,189.5,120.35,100.79
2017,7,24,7,30,120.0,181.0,2.0,15.0,234.0,131.9,110.24
2017,7,24,7,45,132.0,204.5,2.05,15.5,269.0,151.74,118.73
2017,7,24,8,0,144.0,228.0,2.1,16.0,304.0,181.64,138.91
2017,7,24,8,15,119.0,248.5,2.1,16.0,315.5,205.85,158.31
2017,7,24,8,30,94.0,269.0,2.1,16.0,327.0,233.27,181.11
2017,7,24,8,45,106.5,293.0,2.15,16.5,363.5,264.16,204.9
2017,7,24,9,0,119.0,317.0,2.2,17.0,400.0,291.95,226.25
2017,7,24,9,15,132.0,338.5,2.2,17.0,435.5,325.44,252.33
2017,7,24,9,30,145.0,360.0,2.2,17.0,471.0,360.66,279.55
2017,7,24,9,45,123.0,374.5,2.25,17.5,471.5,374.5,289.82
2017,7,24,10,0,101.0,389.0,2.3,18.0,472.0,387.64,299.19
2017,7,24,10,15,98.0,402.5,2.35,18.0,485.5,406.52,313.35
2017,7,24,10,30,95.0,416.0,2.4,18.0,499.0,425.05,327.08
2017,7,24,10,45,118.0,433.5,2.45,18.0,539.5,466.57,358.21
2017,7,24,11,0,141.0,451.0,2.5,18.0,580.0,509.82,390.28
2017,7,24,11,15,193.5,455.5,2.5,18.0,635.0,566.82,432.71
2017,7,24,11,30,246.0,460.0,2.5,18.0,690.0,632.17,480.46
2017,7,24,11,45,279.5,455.0,2.55,18.0,719.0,671.93,509.44
2017,7,24,12,0,313.0,450.0,2.6,18.0,748.0,712.6,539.05
2017,7,24,12,15,281.0,459.5,2.65,18.0,727.0,707.38,534.59
2017,7,24,12,30,249.0,469.0,2.7,18.0,706.0,699.51,528.56
2017,7,24,12,45,295.5,450.5,2.75,18.0,729.5,737.32,557.14
2017,7,24,13,0,342.0,432.0,2.8,18.0,753.0,774.75,585.02
2017,7,24,13,15,335.5,428.0,2.8,18.0,738.5,773.44,584.1
2017,7,24,13,30,329.0,424.0,2.8,18.0,724.0,770.22,582.22
2017,7,24,13,45,352.0,402.5,2.8,18.0,717.0,776.66,588.24
2017,7,24,14,0,375.0,381.0,2.8,18.0,710.0,781.01,592.82
2017,7,24,14,15,235.0,386.5,2.75,17.5,590.5,648.71,496.83
2017,7,24,14,30,95.0,392.0,2.7,17.0,471.0,484.0,374.39
2017,7,24,14,45,54.5,320.0,2.7,17.0,365.0,368.92,288.21
2017,7,24,15,0,14.0,248.0,2.7,17.0,259.0,242.33,189.83
2017,7,24,15,15,26.5,266.0,2.7,17.0,285.5,286.88,225.94
2017,7,24,15,30,39.0,284.0,2.7,17.0,312.0,318.89,251.62
2017,7,24,15,45,35.5,263.0,2.7,17.0,287.0,293.99,232.64
2017,7,24,16,0,32.0,242.0,2.7,17.0,262.0,269.06,213.66
2017,7,24,16,15,83.0,238.5,2.65,16.5,285.0,308.84,247.92
2017,7,24,16,30,134.0,235.0,2.6,16.0,308.0,358.68,289.5
2017,7,24,16,45,91.5,206.0,2.6,16.0,254.0,277.82,224.98
2017,7,24,17,0,49.0,177.0,2.6,16.0,200.0,213.57,172.87
2017,7,24,17,15,24.5,134.0,2.55,15.5,145.5,149.03,120.18
2017,7,24,17,30,0.0,91.0,2.5,15.0,91.0,82.39,64.44
2017,7,24,17,45,0.0,76.0,2.45,14.5,76.0,68.43,52.89
2017,7,24,18,0,0.0,61.0,2.4,14.0,61.0,54.45,41.06
2017,7,24,18,15,195.5,54.5,2.3,13.5,87.0,164.89,133.91
2017,7,24,18,30,391.0,48.0,2.2,13.0,113.0,228.48,180.71
2017,7,24,18,45,284.0,36.0,2.15,13.0,75.0,154.76,115.17
2017,7,24,19,0,177.0,24.0,2.1,13.0,37.0,88.73,45.68
2017,7,24,19,15,88.5,12.0,2.0,13.0,18.5,31.03,0.0
2017,7,24,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,66.5,9.5,1.4,11.5,13.0,8.64,0.0
2017,7,25,5,30,133.0,19.0,1.4,12.0,26.0,14.96,0.0
2017,7,25,5,45,245.0,31.5,1.45,12.5,62.0,25.46,15.73
2017,7,25,6,0,357.0,44.0,1.5,13.0,98.0,35.0,25.16
2017,7,25,6,15,431.5,53.5,1.45,13.5,143.0,41.42,31.29
2017,7,25,6,30,506.0,63.0,1.4,14.0,188.0,47.58,36.98
2017,7,25,6,45,253.0,82.0,1.35,14.5,144.5,58.77,46.94
2017,7,25,7,0,0.0,101.0,1.3,15.0,101.0,85.77,70.61
2017,7,25,7,15,9.5,128.0,1.25,15.0,132.5,106.92,88.86
2017,7,25,7,30,19.0,155.0,1.2,15.0,164.0,127.68,106.48
2017,7,25,7,45,29.5,180.5,1.15,15.5,195.5,140.98,111.51
2017,7,25,8,0,40.0,206.0,1.1,16.0,227.0,164.81,129.09
2017,7,25,8,15,45.5,228.5,1.1,16.0,255.0,187.7,146.52
2017,7,25,8,30,51.0,251.0,1.1,16.0,283.0,211.64,164.97
2017,7,25,8,45,91.5,284.0,1.15,16.5,346.0,253.65,196.22
2017,7,25,9,0,132.0,317.0,1.2,17.0,409.0,296.29,228.06
2017,7,25,9,15,483.5,215.0,1.2,17.5,577.5,361.81,273.77
2017,7,25,9,30,835.0,113.0,1.2,18.0,746.0,473.86,357.68
2017,7,25,9,45,838.0,118.5,1.3,18.5,779.0,527.52,400.34
2017,7,25,10,0,841.0,124.0,1.4,19.0,812.0,579.95,441.1
2017,7,25,10,15,848.0,125.5,1.5,19.0,841.0,630.1,479.93
2017,7,25,10,30,855.0,127.0,1.6,19.0,870.0,678.96,516.92
2017,7,25,10,45,859.5,129.0,1.7,19.0,892.0,725.0,551.1
2017,7,25,11,0,864.0,131.0,1.8,19.0,914.0,769.13,582.69
2017,7,25,11,15,867.0,131.5,1.85,19.0,929.0,808.7,609.42
2017,7,25,11,30,870.0,132.0,1.9,19.0,944.0,845.87,634.39
2017,7,25,11,45,871.0,133.0,2.0,19.5,951.5,879.24,655.96
2017,7,25,12,0,872.0,134.0,2.1,20.0,959.0,909.83,675.59
2017,7,25,12,15,872.0,134.0,2.15,19.5,959.5,935.68,694.17
2017,7,25,12,30,872.0,134.0,2.2,19.0,960.0,958.44,710.86
2017,7,25,12,45,880.5,127.0,2.3,19.0,956.0,979.5,725.71
2017,7,25,13,0,889.0,120.0,2.4,19.0,952.0,997.25,738.5
2017,7,25,13,15,886.0,119.5,2.45,19.0,938.0,1006.65,745.4
2017,7,25,13,30,883.0,119.0,2.5,19.0,924.0,1012.44,750.14
2017,7,25,13,45,881.0,116.5,2.55,19.0,903.5,1013.56,751.98
2017,7,25,14,0,879.0,114.0,2.6,19.0,883.0,1011.0,751.56
2017,7,25,14,15,872.5,112.5,2.65,18.5,855.5,1001.35,748.02
2017,7,25,14,30,866.0,111.0,2.7,18.0,828.0,988.18,742.27
2017,7,25,14,45,859.0,108.5,2.75,18.0,794.5,970.02,731.82
2017,7,25,15,0,852.0,106.0,2.8,18.0,761.0,948.55,719.19
2017,7,25,15,15,841.0,104.0,2.8,17.5,722.0,920.69,703.11
2017,7,25,15,30,830.0,102.0,2.8,17.0,683.0,890.02,685.01
2017,7,25,15,45,817.0,98.5,2.8,17.0,640.0,861.52,667.03
2017,7,25,16,0,804.0,95.0,2.8,17.0,597.0,822.01,641.09
2017,7,25,16,15,785.5,92.0,2.8,16.5,550.0,776.42,611.72
2017,7,25,16,30,767.0,89.0,2.8,16.0,503.0,729.4,580.75
2017,7,25,16,45,742.5,85.0,2.8,16.0,454.0,675.55,542.97
2017,7,25,17,0,718.0,81.0,2.8,16.0,405.0,621.38,504.16
2017,7,25,17,15,684.5,76.5,2.75,15.5,355.0,563.05,460.25
2017,7,25,17,30,651.0,72.0,2.7,15.0,305.0,503.7,413.88
2017,7,25,17,45,604.5,66.0,2.65,15.0,255.5,436.86,359.13
2017,7,25,18,0,558.0,60.0,2.6,15.0,206.0,373.45,305.33
2017,7,25,18,15,489.5,52.0,2.5,14.5,159.5,301.5,243.43
2017,7,25,18,30,421.0,44.0,2.4,14.0,113.0,236.33,185.64
2017,7,25,18,45,318.0,33.0,2.35,14.0,75.0,163.4,120.71
2017,7,25,19,0,215.0,22.0,2.3,14.0,37.0,98.46,47.47
2017,7,25,19,15,107.5,11.0,2.2,13.5,18.5,34.41,0.0
2017,7,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,88.0,9.0,1.85,12.0,13.5,8.19,0.0
2017,7,26,5,30,176.0,18.0,1.9,12.0,27.0,14.68,0.0
2017,7,26,5,45,297.0,29.0,2.0,12.5,64.5,23.35,13.82
2017,7,26,6,0,418.0,40.0,2.1,13.0,102.0,31.68,22.2
2017,7,26,6,15,493.5,48.0,2.05,13.5,148.5,37.01,27.34
2017,7,26,6,30,569.0,56.0,2.0,14.0,195.0,42.17,32.13
2017,7,26,6,45,284.5,62.0,2.0,14.5,131.5,44.7,34.41
2017,7,26,7,0,0.0,68.0,2.0,15.0,68.0,60.07,47.96
2017,7,26,7,15,0.0,83.5,1.95,15.0,83.5,73.09,59.33
2017,7,26,7,30,0.0,99.0,1.9,15.0,99.0,85.98,70.42
2017,7,26,7,45,3.0,133.0,1.85,15.5,134.5,113.2,89.38
2017,7,26,8,0,6.0,167.0,1.8,16.0,170.0,141.06,111.5
2017,7,26,8,15,23.0,204.5,1.75,16.5,218.5,174.36,136.99
2017,7,26,8,30,40.0,242.0,1.7,17.0,267.0,202.96,158.42
2017,7,26,8,45,90.5,279.5,1.7,17.5,340.5,250.15,193.44
2017,7,26,9,0,141.0,317.0,1.7,18.0,414.0,299.3,230.13
2017,7,26,9,15,515.5,207.0,1.65,18.0,592.5,368.13,278.69
2017,7,26,9,30,890.0,97.0,1.6,18.0,771.0,485.44,367.51
2017,7,26,9,45,884.0,106.5,1.6,18.5,802.5,540.86,411.47
2017,7,26,10,0,878.0,116.0,1.6,19.0,834.0,594.06,452.42
2017,7,26,10,15,885.5,117.5,1.6,19.0,863.5,646.38,492.28
2017,7,26,10,30,893.0,119.0,1.6,19.0,893.0,697.38,530.03
2017,7,26,10,45,899.0,120.0,1.65,19.5,916.5,745.36,564.02
2017,7,26,11,0,905.0,121.0,1.7,20.0,940.0,791.44,594.71
2017,7,26,11,15,908.0,121.5,1.75,20.0,955.5,832.61,622.17
2017,7,26,11,30,911.0,122.0,1.8,20.0,971.0,871.27,647.81
2017,7,26,11,45,913.5,122.0,1.9,20.5,979.5,906.36,670.24
2017,7,26,12,0,916.0,122.0,2.0,21.0,988.0,938.59,690.69
2017,7,26,12,15,916.0,122.0,2.05,21.0,988.0,965.52,708.43
2017,7,26,12,30,916.0,122.0,2.1,21.0,988.0,989.19,724.13
2017,7,26,12,45,918.0,119.0,2.15,21.0,982.0,1008.5,737.1
2017,7,26,13,0,920.0,116.0,2.2,21.0,976.0,1024.3,747.93
2017,7,26,13,15,916.5,115.5,2.25,21.0,961.0,1033.53,754.69
2017,7,26,13,30,913.0,115.0,2.3,21.0,946.0,1039.02,759.23
2017,7,26,13,45,908.5,113.5,2.35,21.0,924.0,1038.72,760.21
2017,7,26,14,0,904.0,112.0,2.4,21.0,902.0,1034.67,758.94
2017,7,26,14,15,897.0,110.5,2.45,20.5,873.0,1024.38,755.22
2017,7,26,14,30,890.0,109.0,2.5,20.0,844.0,1010.49,749.25
2017,7,26,14,45,881.0,107.0,2.55,20.0,809.5,990.58,737.94
2017,7,26,15,0,872.0,105.0,2.6,20.0,775.0,967.34,724.47
2017,7,26,15,15,860.0,103.0,2.55,20.0,735.0,938.11,706.05
2017,7,26,15,30,848.0,101.0,2.5,20.0,695.0,906.03,685.72
2017,7,26,15,45,833.0,98.5,2.5,20.0,650.0,876.37,667.41
2017,7,26,16,0,818.0,96.0,2.5,20.0,605.0,835.77,641.34
2017,7,26,16,15,798.5,92.5,2.45,19.5,557.5,788.24,610.97
2017,7,26,16,30,779.0,89.0,2.4,19.0,510.0,739.31,579.07
2017,7,26,16,45,754.0,85.5,2.4,19.0,459.5,685.13,541.91
2017,7,26,17,0,729.0,82.0,2.4,19.0,409.0,630.61,503.7
2017,7,26,17,15,694.5,77.0,2.35,18.5,358.0,570.57,459.39
2017,7,26,17,30,660.0,72.0,2.3,18.0,307.0,509.45,412.53
2017,7,26,17,45,611.5,66.0,2.25,17.5,256.5,440.98,358.07
2017,7,26,18,0,563.0,60.0,2.2,17.0,206.0,376.13,304.42
2017,7,26,18,15,491.5,52.5,2.15,16.5,159.5,303.05,242.33
2017,7,26,18,30,420.0,45.0,2.1,16.0,113.0,237.03,184.42
2017,7,26,18,45,308.5,33.5,2.05,15.5,74.0,160.7,117.57
2017,7,26,19,0,197.0,22.0,2.0,15.0,35.0,92.78,40.63
2017,7,26,19,15,98.5,11.0,2.0,14.5,17.5,32.34,0.0
2017,7,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,5,15,77.0,8.5,2.05,12.0,12.5,7.73,0.0
2017,7,27,5,30,154.0,17.0,2.1,12.0,25.0,13.81,0.0
2017,7,27,5,45,276.0,28.5,2.15,12.5,61.5,22.94,13.35
2017,7,27,6,0,398.0,40.0,2.2,13.0,98.0,31.72,22.2
2017,7,27,6,15,474.5,48.5,2.1,13.5,144.0,37.45,27.72
2017,7,27,6,30,551.0,57.0,2.0,14.0,190.0,42.99,32.86
2017,7,27,6,45,604.0,62.5,1.9,14.5,240.5,45.83,35.42
2017,7,27,7,0,657.0,68.0,1.8,15.0,291.0,48.6,37.79
2017,7,27,7,15,693.5,73.0,1.7,15.5,342.5,55.75,43.95
2017,7,27,7,30,730.0,78.0,1.6,16.0,394.0,58.11,45.78
2017,7,27,7,45,758.0,81.5,1.5,16.5,445.0,76.33,46.39
2017,7,27,8,0,786.0,85.0,1.4,17.0,496.0,130.61,71.9
2017,7,27,8,15,806.0,88.0,1.3,17.5,544.5,186.66,112.07
2017,7,27,8,30,826.0,91.0,1.2,18.0,593.0,244.86,160.01
2017,7,27,8,45,842.5,93.0,1.2,18.5,638.5,308.87,214.71
2017,7,27,9,0,859.0,95.0,1.2,19.0,684.0,367.77,265.31
2017,7,27,9,15,871.0,97.0,1.2,19.0,725.0,425.78,314.81
2017,7,27,9,30,883.0,99.0,1.2,19.0,766.0,483.89,362.94
2017,7,27,9,45,893.5,100.0,1.2,19.5,802.5,540.26,407.47
2017,7,27,10,0,904.0,101.0,1.2,20.0,839.0,596.04,449.88
2017,7,27,10,15,911.0,102.5,1.2,20.5,868.5,649.29,488.92
2017,7,27,10,30,918.0,104.0,1.2,21.0,898.0,701.12,525.61
2017,7,27,10,45,924.0,104.0,1.2,21.5,921.5,749.27,558.62
2017,7,27,11,0,930.0,104.0,1.2,22.0,945.0,795.43,587.62
2017,7,27,11,15,933.5,105.0,1.25,22.0,961.0,838.33,615.63
2017,7,27,11,30,937.0,106.0,1.3,22.0,977.0,878.68,641.8
2017,7,27,11,45,939.5,105.5,1.4,22.5,985.5,914.05,664.05
2017,7,27,12,0,942.0,105.0,1.5,23.0,994.0,946.43,684.31
2017,7,27,12,15,942.5,105.0,1.6,23.0,995.0,974.34,703.02
2017,7,27,12,30,943.0,105.0,1.7,23.0,996.0,998.89,719.7
2017,7,27,12,45,936.0,108.5,1.8,23.0,987.5,1016.21,731.9
2017,7,27,13,0,929.0,112.0,1.9,23.0,979.0,1029.8,741.91
2017,7,27,13,15,926.0,111.0,1.95,22.5,964.0,1039.08,750.13
2017,7,27,13,30,923.0,110.0,2.0,22.0,949.0,1044.57,756.14
2017,7,27,13,45,919.0,109.0,2.15,22.0,927.5,1045.27,759.09
2017,7,27,14,0,915.0,108.0,2.3,22.0,906.0,1042.17,759.7
2017,7,27,14,15,908.5,106.5,2.35,22.0,877.5,1032.27,754.86
2017,7,27,14,30,902.0,105.0,2.4,22.0,849.0,1018.71,747.79
2017,7,27,14,45,893.5,103.5,2.45,22.0,814.5,999.63,737.21
2017,7,27,15,0,885.0,102.0,2.5,22.0,780.0,977.16,724.46
2017,7,27,15,15,873.5,100.0,2.55,21.5,739.5,948.08,708.67
2017,7,27,15,30,862.0,98.0,2.6,21.0,699.0,916.08,690.76
2017,7,27,15,45,847.5,95.0,2.65,21.0,654.5,877.56,666.85
2017,7,27,16,0,833.0,92.0,2.7,21.0,610.0,844.48,646.48
2017,7,27,16,15,814.0,89.5,2.65,20.5,561.5,798.0,616.89
2017,7,27,16,30,795.0,87.0,2.6,20.0,513.0,750.03,585.8
2017,7,27,16,45,770.0,83.0,2.6,20.0,462.5,694.58,547.83
2017,7,27,17,0,745.0,79.0,2.6,20.0,412.0,638.77,508.78
2017,7,27,17,15,710.5,74.5,2.55,19.5,360.5,576.05,462.82
2017,7,27,17,30,676.0,70.0,2.5,19.0,309.0,517.06,417.58
2017,7,27,17,45,627.5,64.5,2.45,18.5,258.0,448.36,363.0
2017,7,27,18,0,579.0,59.0,2.4,18.0,207.0,383.24,309.17
2017,7,27,18,15,506.0,51.5,2.3,17.5,160.0,308.59,245.8
2017,7,27,18,30,433.0,44.0,2.2,17.0,113.0,241.17,186.75
2017,7,27,18,45,317.0,33.0,2.15,16.5,74.0,163.11,118.42
2017,7,27,19,0,201.0,22.0,2.1,16.0,35.0,93.33,36.05
2017,7,27,19,15,100.5,11.0,2.1,15.5,17.5,32.76,0.0
2017,7,27,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,92.0,8.5,2.25,12.5,12.5,7.73,0.0
2017,7,28,5,30,184.0,17.0,2.3,13.0,25.0,13.91,0.0
2017,7,28,5,45,311.5,27.5,2.4,13.5,63.0,22.18,12.49
2017,7,28,6,0,439.0,38.0,2.5,14.0,101.0,30.14,20.69
2017,7,28,6,15,516.0,45.5,2.45,14.0,148.0,35.13,25.58
2017,7,28,6,30,593.0,53.0,2.4,14.0,195.0,39.99,30.17
2017,7,28,6,45,320.5,90.0,2.35,14.5,169.0,65.09,52.54
2017,7,28,7,0,48.0,127.0,2.3,15.0,143.0,100.36,83.46
2017,7,28,7,15,136.0,149.0,2.25,15.5,205.5,111.72,92.97
2017,7,28,7,30,224.0,171.0,2.2,16.0,268.0,120.05,99.7
2017,7,28,7,45,220.0,195.5,2.2,16.5,300.0,148.2,114.38
2017,7,28,8,0,216.0,220.0,2.2,17.0,332.0,182.58,136.54
2017,7,28,8,15,535.5,152.5,2.2,17.0,468.0,189.74,126.77
2017,7,28,8,30,855.0,85.0,2.2,17.0,604.0,252.34,166.15
2017,7,28,8,45,869.5,87.5,2.2,17.5,650.0,311.69,218.17
2017,7,28,9,0,884.0,90.0,2.2,18.0,696.0,371.92,270.92
2017,7,28,9,15,895.5,92.0,2.2,18.0,737.0,431.19,322.52
2017,7,28,9,30,907.0,94.0,2.2,18.0,778.0,490.48,372.7
2017,7,28,9,45,903.0,102.5,2.25,18.5,811.0,547.18,418.73
2017,7,28,10,0,899.0,111.0,2.3,19.0,844.0,601.81,461.53
2017,7,28,10,15,906.5,112.5,2.35,19.0,874.0,655.29,503.07
2017,7,28,10,30,914.0,114.0,2.4,19.0,904.0,707.41,542.52
2017,7,28,10,45,920.0,114.5,2.45,19.0,927.5,756.0,578.55
2017,7,28,11,0,926.0,115.0,2.5,19.0,951.0,802.62,611.0
2017,7,28,11,15,929.5,116.0,2.55,19.0,967.5,845.54,640.15
2017,7,28,11,30,933.0,117.0,2.6,19.0,984.0,885.91,667.37
2017,7,28,11,45,936.0,117.0,2.65,19.5,992.5,922.23,690.41
2017,7,28,12,0,939.0,117.0,2.7,20.0,1001.0,955.62,711.35
2017,7,28,12,15,939.5,117.0,2.75,20.0,1002.0,983.64,730.02
2017,7,28,12,30,940.0,117.0,2.8,20.0,1003.0,1008.33,746.56
2017,7,28,12,45,940.5,115.5,2.85,20.0,997.0,1028.09,759.94
2017,7,28,13,0,941.0,114.0,2.9,20.0,991.0,1044.23,771.09
2017,7,28,13,15,938.5,113.0,2.95,20.0,976.0,1054.19,778.33
2017,7,28,13,30,936.0,112.0,3.0,20.0,961.0,1060.32,783.26
2017,7,28,13,45,932.5,110.5,3.05,20.0,939.5,1061.08,784.84
2017,7,28,14,0,929.0,109.0,3.1,20.0,918.0,1057.97,784.07
2017,7,28,14,15,923.0,107.5,3.1,19.5,889.5,1048.52,780.33
2017,7,28,14,30,917.0,106.0,3.1,19.0,861.0,1035.34,774.26
2017,7,28,14,45,909.5,104.0,3.1,19.0,826.0,1016.5,763.05
2017,7,28,15,0,902.0,102.0,3.1,19.0,791.0,994.17,749.6
2017,7,28,15,15,890.5,100.0,3.1,19.0,750.5,964.72,731.36
2017,7,28,15,30,879.0,98.0,3.1,19.0,710.0,932.29,711.08
2017,7,28,15,45,865.0,95.5,3.15,19.0,665.0,894.29,687.15
2017,7,28,16,0,851.0,93.0,3.2,19.0,620.0,861.7,666.82
2017,7,28,16,15,832.0,90.0,3.15,18.5,571.0,813.96,636.03
2017,7,28,16,30,813.0,87.0,3.1,18.0,522.0,764.67,603.66
2017,7,28,16,45,788.5,83.0,3.1,18.0,470.5,708.82,564.93
2017,7,28,17,0,764.0,79.0,3.1,18.0,419.0,652.5,525.04
2017,7,28,17,15,729.5,74.5,3.05,17.5,366.5,588.85,477.93
2017,7,28,17,30,695.0,70.0,3.0,17.0,314.0,528.93,431.43
2017,7,28,17,45,647.0,64.5,3.0,17.0,262.5,459.49,374.99
2017,7,28,18,0,599.0,59.0,3.0,17.0,211.0,393.54,319.35
2017,7,28,18,15,524.5,51.5,2.9,16.5,162.5,317.07,253.89
2017,7,28,18,30,450.0,44.0,2.8,16.0,114.0,247.95,192.84
2017,7,28,18,45,329.0,33.0,2.75,15.5,74.0,167.21,121.48
2017,7,28,19,0,208.0,22.0,2.7,15.0,34.0,94.68,30.93
2017,7,28,19,15,104.0,11.0,2.75,14.5,17.0,33.51,0.0
2017,7,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,73.0,9.0,2.35,11.5,12.0,8.19,0.0
2017,7,29,5,30,146.0,18.0,2.4,12.0,24.0,14.25,0.0
2017,7,29,5,45,282.0,29.0,2.45,12.5,61.5,23.6,13.53
2017,7,29,6,0,418.0,40.0,2.5,13.0,99.0,31.96,22.34
2017,7,29,6,15,499.0,48.0,2.45,13.0,146.5,37.29,27.59
2017,7,29,6,30,580.0,56.0,2.4,13.0,194.0,42.46,32.5
2017,7,29,6,45,389.0,91.5,2.35,13.5,193.5,66.61,54.1
2017,7,29,7,0,198.0,127.0,2.3,14.0,193.0,92.96,77.27
2017,7,29,7,15,158.0,151.5,2.25,14.5,210.0,113.34,94.77
2017,7,29,7,30,118.0,176.0,2.2,15.0,227.0,128.75,107.63
2017,7,29,7,45,188.0,194.5,2.15,15.5,287.0,146.49,113.98
2017,7,29,8,0,258.0,213.0,2.1,16.0,347.0,174.84,129.15
2017,7,29,8,15,217.5,241.0,2.05,16.0,361.5,215.42,161.79
2017,7,29,8,30,177.0,269.0,2.0,16.0,376.0,244.68,186.89
2017,7,29,8,45,534.5,178.5,2.0,16.5,537.0,281.89,205.69
2017,7,29,9,0,892.0,88.0,2.0,17.0,698.0,372.81,272.28
2017,7,29,9,15,903.0,90.0,2.0,17.0,739.5,432.4,324.11
2017,7,29,9,30,914.0,92.0,2.0,17.0,781.0,491.94,374.58
2017,7,29,9,45,916.0,97.5,2.0,17.5,815.0,549.6,421.22
2017,7,29,10,0,918.0,103.0,2.0,18.0,849.0,605.8,464.98
2017,7,29,10,15,924.5,104.0,2.0,18.0,879.0,659.2,506.17
2017,7,29,10,30,931.0,105.0,2.0,18.0,909.0,711.08,545.05
2017,7,29,10,45,937.0,105.5,2.05,18.5,932.5,760.41,580.38
2017,7,29,11,0,943.0,106.0,2.1,19.0,956.0,807.73,611.6
2017,7,29,11,15,946.0,106.5,2.15,19.0,972.0,850.46,640.33
2017,7,29,11,30,949.0,107.0,2.2,19.0,988.0,890.53,667.1
2017,7,29,11,45,951.5,107.0,2.25,19.0,996.5,926.88,691.27
2017,7,29,12,0,954.0,107.0,2.3,19.0,1005.0,960.21,713.37
2017,7,29,12,15,954.0,107.0,2.35,19.0,1005.5,988.08,731.87
2017,7,29,12,30,954.0,107.0,2.4,19.0,1006.0,1012.52,748.19
2017,7,29,12,45,943.5,113.0,2.45,19.5,996.5,1029.21,758.1
2017,7,29,13,0,933.0,119.0,2.5,20.0,987.0,1042.05,765.64
2017,7,29,13,15,930.0,118.0,2.5,19.5,972.0,1051.49,773.51
2017,7,29,13,30,927.0,117.0,2.5,19.0,957.0,1057.13,779.09
2017,7,29,13,45,923.5,115.5,2.55,19.0,935.5,1057.91,780.77
2017,7,29,14,0,920.0,114.0,2.6,19.0,914.0,1054.87,780.14
2017,7,29,14,15,913.5,112.5,2.6,19.0,885.0,1045.01,774.68
2017,7,29,14,30,907.0,111.0,2.6,19.0,856.0,1031.45,766.96
2017,7,29,14,45,899.5,108.5,2.65,19.0,821.5,1012.21,756.13
2017,7,29,15,0,892.0,106.0,2.7,19.0,787.0,989.51,743.05
2017,7,29,15,15,880.0,104.0,2.7,18.5,746.0,959.8,726.16
2017,7,29,15,30,868.0,102.0,2.7,18.0,705.0,927.15,707.19
2017,7,29,15,45,854.5,99.0,2.7,18.0,660.0,889.31,683.14
2017,7,29,16,0,841.0,96.0,2.7,18.0,615.0,857.01,662.78
2017,7,29,16,15,821.0,93.0,2.65,17.5,566.0,808.72,631.68
2017,7,29,16,30,801.0,90.0,2.6,17.0,517.0,758.97,599.07
2017,7,29,16,45,776.5,85.5,2.6,17.0,465.5,702.94,560.35
2017,7,29,17,0,752.0,81.0,2.6,17.0,414.0,646.48,520.46
2017,7,29,17,15,716.5,76.5,2.55,16.5,361.5,582.61,473.12
2017,7,29,17,30,681.0,72.0,2.5,16.0,309.0,522.87,426.81
2017,7,29,17,45,632.0,65.5,2.5,15.5,257.5,452.3,370.27
2017,7,29,18,0,583.0,59.0,2.5,15.0,206.0,385.39,314.4
2017,7,29,18,15,506.5,51.5,2.4,14.5,158.0,308.85,248.62
2017,7,29,18,30,430.0,44.0,2.3,14.0,110.0,239.9,187.5
2017,7,29,18,45,309.5,32.5,2.25,14.0,71.0,160.0,116.13
2017,7,29,19,0,189.0,21.0,2.2,14.0,32.0,87.72,21.57
2017,7,29,19,15,94.5,10.5,2.15,13.5,16.0,30.88,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,80.5,7.5,1.45,11.5,11.0,6.82,0.0
2017,7,30,5,30,161.0,15.0,1.5,12.0,22.0,12.18,0.0
2017,7,30,5,45,291.5,26.0,1.55,12.5,58.5,20.95,11.2
2017,7,30,6,0,422.0,37.0,1.6,13.0,95.0,29.39,20.07
2017,7,30,6,15,500.5,44.5,1.55,13.5,142.0,34.4,24.97
2017,7,30,6,30,579.0,52.0,1.5,14.0,189.0,39.27,29.53
2017,7,30,6,45,380.0,89.5,1.45,14.5,188.0,65.18,52.62
2017,7,30,7,0,181.0,127.0,1.4,15.0,187.0,97.12,80.58
2017,7,30,7,15,155.0,151.0,1.35,15.0,208.5,112.96,94.16
2017,7,30,7,30,129.0,175.0,1.3,15.0,230.0,128.2,107.01
2017,7,30,7,45,102.0,195.0,1.3,15.5,242.5,151.13,118.94
2017,7,30,8,0,75.0,215.0,1.3,16.0,255.0,173.13,134.63
2017,7,30,8,15,82.0,238.5,1.3,16.5,285.5,199.44,154.22
2017,7,30,8,30,89.0,262.0,1.3,17.0,316.0,226.99,175.19
2017,7,30,8,45,167.5,283.5,1.35,17.5,394.5,268.67,205.09
2017,7,30,9,0,246.0,305.0,1.4,18.0,473.0,321.08,244.13
2017,7,30,9,15,571.0,199.0,1.45,18.0,619.5,383.55,289.1
2017,7,30,9,30,896.0,93.0,1.5,18.0,766.0,484.72,366.6
2017,7,30,9,45,885.5,105.0,1.55,18.5,796.5,540.61,411.22
2017,7,30,10,0,875.0,117.0,1.6,19.0,827.0,593.77,452.38
2017,7,30,10,15,882.0,118.5,1.65,19.0,856.5,645.92,492.46
2017,7,30,10,30,889.0,120.0,1.7,19.0,886.0,696.7,530.48
2017,7,30,10,45,895.5,120.5,1.75,19.5,909.0,744.68,564.58
2017,7,30,11,0,902.0,121.0,1.8,20.0,932.0,790.79,595.35
2017,7,30,11,15,905.0,121.5,1.85,20.0,947.5,832.07,622.95
2017,7,30,11,30,908.0,122.0,1.9,20.0,963.0,870.82,648.72
2017,7,30,11,45,911.0,121.5,2.0,20.0,971.5,905.97,672.49
2017,7,30,12,0,914.0,121.0,2.1,20.0,980.0,938.25,694.37
2017,7,30,12,15,914.5,121.0,2.15,20.0,980.5,965.7,712.56
2017,7,30,12,30,915.0,121.0,2.2,20.0,981.0,989.9,728.69
2017,7,30,12,45,907.0,124.5,2.25,20.5,972.0,1005.91,738.17
2017,7,30,13,0,899.0,128.0,2.3,21.0,963.0,1018.25,745.41
2017,7,30,13,15,896.0,127.5,2.3,20.5,949.0,1027.92,753.37
2017,7,30,13,30,893.0,127.0,2.3,20.0,935.0,1033.92,759.13
2017,7,30,13,45,891.0,124.0,2.3,20.0,914.0,1034.67,760.21
2017,7,30,14,0,889.0,121.0,2.3,20.0,893.0,1031.67,759.05
2017,7,30,14,15,882.0,119.5,2.3,20.0,864.5,1021.51,753.4
2017,7,30,14,30,875.0,118.0,2.3,20.0,836.0,1007.76,745.59
2017,7,30,14,45,868.5,115.0,2.35,20.0,802.0,989.41,735.42
2017,7,30,15,0,862.0,112.0,2.4,20.0,768.0,967.67,723.05
2017,7,30,15,15,850.0,110.0,2.4,19.5,728.0,938.56,706.61
2017,7,30,15,30,838.0,108.0,2.4,19.0,688.0,915.72,694.37
2017,7,30,15,45,824.0,104.5,2.45,19.0,643.5,877.22,670.37
2017,7,30,16,0,810.0,101.0,2.5,19.0,599.0,836.4,644.56
2017,7,30,16,15,790.0,97.5,2.55,18.5,551.0,788.51,614.5
2017,7,30,16,30,770.0,94.0,2.6,18.0,503.0,739.25,582.78
2017,7,30,16,45,744.0,89.5,2.65,18.0,452.5,683.25,544.22
2017,7,30,17,0,718.0,85.0,2.7,18.0,402.0,629.91,506.69
2017,7,30,17,15,682.0,80.0,2.7,17.5,350.5,566.7,459.54
2017,7,30,17,30,646.0,75.0,2.7,17.0,299.0,505.02,411.85
2017,7,30,17,45,594.5,68.5,2.75,16.5,248.0,434.72,355.5
2017,7,30,18,0,543.0,62.0,2.8,16.0,197.0,368.38,300.1
2017,7,30,18,15,467.0,53.0,2.7,15.5,150.5,292.46,234.91
2017,7,30,18,30,391.0,44.0,2.6,15.0,104.0,224.23,174.63
2017,7,30,18,45,274.5,31.5,2.55,15.0,66.0,147.0,105.59
2017,7,30,19,0,158.0,19.0,2.5,15.0,28.0,76.37,10.4
2017,7,30,19,15,79.0,9.5,2.5,14.5,14.0,26.43,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,15,48.5,7.0,2.0,12.0,9.0,6.37,0.0
2017,7,31,5,30,97.0,14.0,2.0,12.0,18.0,12.73,0.0
2017,7,31,5,45,216.5,28.0,2.05,12.5,52.5,21.92,11.72
2017,7,31,6,0,336.0,42.0,2.1,13.0,87.0,33.81,23.87
2017,7,31,6,15,417.0,51.5,2.05,13.5,132.0,40.26,30.13
2017,7,31,6,30,498.0,61.0,2.0,14.0,177.0,46.49,35.93
2017,7,31,6,45,285.5,94.0,2.0,14.5,164.0,71.56,58.26
2017,7,31,7,0,73.0,127.0,2.0,15.0,151.0,100.22,83.33
2017,7,31,7,15,88.5,150.0,1.9,15.0,184.5,116.7,97.49
2017,7,31,7,30,104.0,173.0,1.8,15.0,218.0,126.79,105.9
2017,7,31,7,45,183.0,191.5,1.75,15.5,282.0,144.17,112.25
2017,7,31,8,0,262.0,210.0,1.7,16.0,346.0,173.01,127.48
2017,7,31,8,15,160.0,230.5,1.65,16.5,316.0,199.73,151.29
2017,7,31,8,30,58.0,251.0,1.6,17.0,286.0,212.83,165.49
2017,7,31,8,45,448.0,177.5,1.6,17.5,480.0,257.52,188.29
2017,7,31,9,0,838.0,104.0,1.6,18.0,674.0,362.69,264.11
2017,7,31,9,15,851.0,106.5,1.6,18.5,715.5,425.35,316.7
2017,7,31,9,30,864.0,109.0,1.6,19.0,757.0,483.6,364.59
2017,7,31,9,45,867.0,115.0,1.6,19.5,791.0,539.69,409.2
2017,7,31,10,0,870.0,121.0,1.6,20.0,825.0,594.51,451.18
2017,7,31,10,15,878.0,122.5,1.65,20.0,855.5,647.12,491.4
2017,7,31,10,30,886.0,124.0,1.7,20.0,886.0,698.48,529.65
2017,7,31,10,45,894.5,123.5,1.8,20.5,910.0,746.98,564.37
2017,7,31,11,0,903.0,123.0,1.9,21.0,934.0,793.76,595.99
2017,7,31,11,15,907.0,123.5,1.95,21.0,950.0,835.94,624.13
2017,7,31,11,30,911.0,124.0,2.0,21.0,966.0,875.67,650.47
2017,7,31,11,45,915.5,123.0,2.1,21.0,975.5,911.82,674.81
2017,7,31,12,0,920.0,122.0,2.2,21.0,985.0,945.18,697.3
2017,7,31,12,15,920.5,122.0,2.3,21.0,986.0,972.84,716.07
2017,7,31,12,30,921.0,122.0,2.4,21.0,987.0,997.21,732.79
2017,7,31,12,45,687.5,252.0,2.5,21.0,895.0,938.3,694.78
2017,7,31,13,0,454.0,382.0,2.6,21.0,803.0,850.07,630.34
2017,7,31,13,15,691.0,246.0,2.65,21.0,875.5,964.09,715.42
2017,7,31,13,30,928.0,110.0,2.7,21.0,948.0,1052.33,773.21
2017,7,31,13,45,925.0,108.0,2.8,21.0,926.5,1052.97,774.41
2017,7,31,14,0,922.0,106.0,2.9,21.0,905.0,1049.74,774.09
2017,7,31,14,15,916.0,105.0,2.95,20.5,876.5,1040.76,771.15
2017,7,31,14,30,910.0,104.0,3.0,20.0,848.0,1028.07,765.89
2017,7,31,14,45,902.5,101.5,3.05,20.0,813.5,1008.64,754.76
2017,7,31,15,0,895.0,99.0,3.1,20.0,779.0,985.72,741.38
2017,7,31,15,15,884.0,97.0,3.15,19.5,738.5,956.73,725.25
2017,7,31,15,30,873.0,95.0,3.2,19.0,698.0,924.75,706.94
2017,7,31,15,45,860.0,92.0,3.25,19.0,653.0,887.06,683.11
2017,7,31,16,0,847.0,89.0,3.3,19.0,608.0,846.92,657.31
2017,7,31,16,15,828.0,86.0,3.25,18.5,559.5,806.9,631.92
2017,7,31,16,30,809.0,83.0,3.2,18.0,511.0,757.6,599.36
2017,7,31,16,45,784.5,79.5,3.2,18.0,460.0,702.35,560.9
2017,7,31,17,0,760.0,76.0,3.2,18.0,409.0,646.65,521.29
2017,7,31,17,15,725.0,71.5,3.15,17.5,356.5,582.71,473.85
2017,7,31,17,30,690.0,67.0,3.1,17.0,304.0,520.03,425.03
2017,7,31,17,45,640.0,61.5,3.05,16.5,253.0,452.06,370.0
2017,7,31,18,0,590.0,56.0,3.0,16.0,202.0,385.42,313.92
2017,7,31,18,15,514.5,48.0,2.9,15.5,154.0,308.41,247.54
2017,7,31,18,30,439.0,40.0,2.8,15.0,106.0,239.04,185.83
2017,7,31,18,45,316.5,29.0,2.7,15.0,67.0,158.7,113.1
2017,7,31,19,0,194.0,18.0,2.6,15.0,28.0,84.92,1.25
2017,7,31,19,15,97.0,9.0,2.6,14.5,14.0,29.99,0.0
2017,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,7.0,2.05,12.5,9.0,6.37,0.0
2017,8,1,5,30,115.0,14.0,2.1,13.0,18.0,12.73,0.0
2017,8,1,5,45,236.0,26.5,2.15,13.5,52.0,21.5,11.05
2017,8,1,6,0,357.0,39.0,2.2,14.0,86.0,31.22,21.47
2017,8,1,6,15,437.5,48.5,2.15,14.5,131.5,37.8,27.81
2017,8,1,6,30,518.0,58.0,2.1,15.0,177.0,44.14,33.69
2017,8,1,6,45,572.5,64.5,2.05,15.5,227.0,47.68,36.9
2017,8,1,7,0,627.0,71.0,2.0,16.0,277.0,51.11,39.86
2017,8,1,7,15,665.0,76.5,1.9,16.5,328.0,53.55,41.84
2017,8,1,7,30,703.0,82.0,1.8,17.0,379.0,55.86,43.65
2017,8,1,7,45,731.5,86.0,1.7,17.5,430.0,76.88,48.6
2017,8,1,8,0,760.0,90.0,1.6,18.0,481.0,130.27,72.86
2017,8,1,8,15,781.5,93.5,1.55,18.5,529.5,185.7,112.1
2017,8,1,8,30,803.0,97.0,1.5,19.0,578.0,243.51,159.45
2017,8,1,8,45,819.5,99.5,1.45,19.5,623.5,301.3,209.14
2017,8,1,9,0,836.0,102.0,1.4,20.0,669.0,360.35,259.76
2017,8,1,9,15,848.5,104.0,1.4,20.0,710.0,422.38,312.19
2017,8,1,9,30,861.0,106.0,1.4,20.0,751.0,479.89,359.83
2017,8,1,9,45,830.5,129.5,1.45,20.5,775.5,531.87,401.31
2017,8,1,10,0,800.0,153.0,1.5,21.0,800.0,582.44,439.87
2017,8,1,10,15,809.0,155.0,1.6,21.0,829.5,633.96,479.26
2017,8,1,10,30,818.0,157.0,1.7,21.0,859.0,684.56,517.04
2017,8,1,10,45,827.5,156.5,1.8,21.5,883.0,732.12,550.92
2017,8,1,11,0,837.0,156.0,1.9,22.0,907.0,778.27,583.08
2017,8,1,11,15,841.5,157.0,1.95,22.0,923.0,820.19,611.33
2017,8,1,11,30,846.0,158.0,2.0,22.0,939.0,859.89,637.67
2017,8,1,11,45,852.0,156.0,2.1,22.5,948.5,895.64,660.46
2017,8,1,12,0,858.0,154.0,2.2,23.0,958.0,919.6,675.39
2017,8,1,12,15,858.0,154.0,2.25,22.5,958.5,945.55,693.93
2017,8,1,12,30,858.0,154.0,2.3,22.0,959.0,968.42,710.52
2017,8,1,12,45,863.5,149.0,2.35,22.0,954.0,988.72,724.19
2017,8,1,13,0,869.0,144.0,2.4,22.0,949.0,1005.74,735.84
2017,8,1,13,15,865.5,143.5,2.45,22.0,934.5,1014.77,742.44
2017,8,1,13,30,862.0,143.0,2.5,22.0,920.0,1020.22,746.93
2017,8,1,13,45,861.5,138.5,2.55,22.0,899.5,1021.09,748.61
2017,8,1,14,0,861.0,134.0,2.6,22.0,879.0,1018.25,748.05
2017,8,1,14,15,853.5,132.5,2.6,21.5,850.0,1007.81,743.62
2017,8,1,14,30,846.0,131.0,2.6,21.0,821.0,1005.05,744.41
2017,8,1,14,45,840.5,126.0,2.65,21.0,787.5,985.58,733.27
2017,8,1,15,0,835.0,121.0,2.7,21.0,754.0,962.69,720.01
2017,8,1,15,15,822.0,118.5,2.7,21.0,714.0,932.24,701.23
2017,8,1,15,30,809.0,116.0,2.7,21.0,674.0,899.02,680.54
2017,8,1,15,45,797.0,111.0,2.7,21.0,630.0,861.3,656.62
2017,8,1,16,0,785.0,106.0,2.7,21.0,586.0,821.22,630.83
2017,8,1,16,15,763.5,102.5,2.65,20.5,538.0,772.79,599.66
2017,8,1,16,30,742.0,99.0,2.6,20.0,490.0,723.16,567.08
