Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,16,45,717.5,93.5,2.6,20.0,440.0,671.41,531.46
2017,8,1,17,0,693.0,88.0,2.6,20.0,390.0,616.13,492.11
2017,8,1,17,15,654.5,82.5,2.5,19.5,338.5,551.67,443.92
2017,8,1,17,30,616.0,77.0,2.4,19.0,287.0,489.04,395.52
2017,8,1,17,45,564.0,69.5,2.35,18.5,237.5,418.71,339.37
2017,8,1,18,0,512.0,62.0,2.3,18.0,188.0,352.48,284.4
2017,8,1,18,15,434.5,53.0,2.15,17.5,142.0,277.52,220.57
2017,8,1,18,30,357.0,44.0,2.0,17.0,96.0,210.45,161.88
2017,8,1,18,45,242.0,30.5,1.95,16.5,60.0,134.86,94.45
2017,8,1,19,0,127.0,17.0,1.9,16.0,24.0,62.72,0.0
2017,8,1,19,15,63.5,8.5,1.9,16.0,12.0,21.97,0.0
2017,8,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,36.0,6.0,1.35,14.5,7.0,0.0,0.0
2017,8,2,5,30,72.0,12.0,1.4,15.0,14.0,10.91,0.0
2017,8,2,5,45,178.0,27.0,1.45,15.5,46.5,21.12,10.32
2017,8,2,6,0,284.0,42.0,1.5,16.0,79.0,32.49,22.33
2017,8,2,6,15,363.0,53.5,1.55,16.0,122.5,40.78,30.23
2017,8,2,6,30,442.0,65.0,1.6,16.0,166.0,49.94,38.66
2017,8,2,6,45,320.0,94.0,1.65,16.5,177.0,68.37,54.97
2017,8,2,7,0,198.0,123.0,1.7,17.0,188.0,90.39,74.11
2017,8,2,7,15,159.0,147.5,1.8,17.5,205.5,110.71,91.4
2017,8,2,7,30,120.0,172.0,1.9,18.0,223.0,126.23,104.25
2017,8,2,7,45,152.5,195.0,2.05,18.5,267.5,145.07,112.34
2017,8,2,8,0,185.0,218.0,2.2,19.0,312.0,177.8,133.05
2017,8,2,8,15,222.5,236.5,2.15,19.0,361.5,212.82,157.79
2017,8,2,8,30,260.0,255.0,2.1,19.0,411.0,246.84,183.38
2017,8,2,8,45,277.0,274.0,2.05,19.5,451.5,286.61,214.8
2017,8,2,9,0,294.0,293.0,2.0,20.0,492.0,328.55,247.87
2017,8,2,9,15,252.0,321.0,2.0,20.0,499.0,356.31,271.2
2017,8,2,9,30,210.0,349.0,2.0,20.0,506.0,382.51,292.28
2017,8,2,9,45,278.5,352.0,2.0,20.5,570.5,434.46,331.17
2017,8,2,10,0,347.0,355.0,2.0,21.0,635.0,496.2,376.83
2017,8,2,10,15,335.0,373.5,2.0,21.0,652.0,528.13,400.3
2017,8,2,10,30,323.0,392.0,2.0,21.0,669.0,558.56,422.32
2017,8,2,10,45,393.5,375.0,2.05,21.5,721.5,615.14,463.44
2017,8,2,11,0,464.0,358.0,2.1,22.0,774.0,679.68,509.3
2017,8,2,11,15,633.5,265.5,2.1,22.0,844.0,757.36,567.0
2017,8,2,11,30,803.0,173.0,2.1,22.0,914.0,838.77,625.04
2017,8,2,11,45,804.0,174.5,2.1,22.5,921.5,872.25,645.19
2017,8,2,12,0,805.0,176.0,2.1,23.0,929.0,903.09,663.85
2017,8,2,12,15,805.5,176.0,2.15,23.0,929.5,929.23,681.14
2017,8,2,12,30,806.0,176.0,2.2,23.0,930.0,952.39,696.55
2017,8,2,12,45,815.0,168.5,2.25,23.0,926.0,973.24,710.54
2017,8,2,13,0,824.0,161.0,2.3,23.0,922.0,990.88,722.55
2017,8,2,13,15,820.0,160.0,2.4,23.0,907.5,998.89,729.0
2017,8,2,13,30,816.0,159.0,2.5,23.0,893.0,1003.35,733.34
2017,8,2,13,45,812.0,156.5,2.65,23.0,872.0,1002.68,734.98
2017,8,2,14,0,808.0,154.0,2.8,23.0,851.0,998.45,734.39
2017,8,2,14,15,800.0,152.0,2.9,22.5,823.0,987.22,730.25
2017,8,2,14,30,792.0,150.0,3.0,22.0,795.0,972.6,723.94
2017,8,2,14,45,785.5,145.0,3.1,22.0,762.0,952.96,712.88
2017,8,2,15,0,779.0,140.0,3.2,22.0,729.0,930.1,699.65
2017,8,2,15,15,765.5,137.0,3.2,21.5,689.5,899.71,681.86
2017,8,2,15,30,752.0,134.0,3.2,21.0,650.0,866.74,662.17
2017,8,2,15,45,739.5,128.0,3.2,21.0,607.0,833.82,641.08
2017,8,2,16,0,727.0,122.0,3.2,21.0,564.0,793.73,614.74
2017,8,2,16,15,704.0,117.5,3.0,20.5,517.0,744.76,581.85
2017,8,2,16,30,681.0,113.0,2.8,20.0,470.0,694.9,547.85
2017,8,2,16,45,654.0,106.5,2.65,20.0,421.0,639.13,508.11
2017,8,2,17,0,627.0,100.0,2.5,20.0,372.0,583.5,466.64
2017,8,2,17,15,587.5,93.0,2.25,19.5,322.0,519.49,418.02
2017,8,2,17,30,548.0,86.0,2.0,19.0,272.0,457.52,369.58
2017,8,2,17,45,493.0,77.5,1.75,19.0,223.5,387.61,312.72
2017,8,2,18,0,438.0,69.0,1.5,19.0,175.0,322.18,257.94
2017,8,2,18,15,362.0,57.5,1.3,18.5,131.0,246.17,194.08
2017,8,2,18,30,286.0,46.0,1.1,18.0,87.0,182.4,139.0
2017,8,2,18,45,143.0,32.5,0.95,18.0,53.0,102.26,69.87
2017,8,2,19,0,0.0,19.0,0.8,18.0,19.0,17.96,0.0
2017,8,2,19,15,0.0,9.5,0.8,18.0,9.5,8.64,0.0
2017,8,2,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,2.2,16.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2017,8,3,5,45,0.0,15.5,2.25,16.5,15.5,13.64,4.37
2017,8,3,6,0,0.0,28.0,2.3,17.0,28.0,24.68,15.49
2017,8,3,6,15,0.0,46.5,2.25,17.0,46.5,40.48,29.8
2017,8,3,6,30,0.0,65.0,2.2,17.0,65.0,55.8,43.61
2017,8,3,6,45,0.5,85.5,2.2,17.0,86.0,72.44,58.42
2017,8,3,7,0,1.0,106.0,2.2,17.0,107.0,88.89,72.82
2017,8,3,7,15,0.5,71.0,2.1,17.0,71.5,62.78,49.84
2017,8,3,7,30,0.0,36.0,2.0,17.0,36.0,31.74,22.45
2017,8,3,7,45,21.5,118.0,1.9,17.5,129.5,97.97,76.08
2017,8,3,8,0,43.0,200.0,1.8,18.0,223.0,160.33,124.97
2017,8,3,8,15,110.5,232.0,1.55,18.0,297.0,193.14,147.36
2017,8,3,8,30,178.0,264.0,1.3,18.0,371.0,241.35,182.4
2017,8,3,8,45,104.0,261.5,1.1,18.5,325.5,236.01,180.67
2017,8,3,9,0,30.0,259.0,0.9,19.0,280.0,224.5,173.23
2017,8,3,9,15,169.5,294.0,1.05,19.5,419.5,307.77,234.94
2017,8,3,9,30,309.0,329.0,1.2,20.0,559.0,408.74,309.68
2017,8,3,9,45,350.0,332.5,1.35,20.5,605.0,455.32,344.52
2017,8,3,10,0,391.0,336.0,1.5,21.0,651.0,505.63,382.09
2017,8,3,10,15,317.5,373.5,1.65,21.0,635.5,517.85,391.33
2017,8,3,10,30,244.0,411.0,1.8,21.0,620.0,522.92,394.83
2017,8,3,10,45,164.0,418.0,1.95,21.0,560.0,488.65,369.57
2017,8,3,11,0,84.0,425.0,2.1,21.0,500.0,443.87,335.95
2017,8,3,11,15,84.5,433.5,1.95,21.0,510.5,459.54,347.1
2017,8,3,11,30,85.0,442.0,1.8,21.0,521.0,475.11,357.71
2017,8,3,11,45,91.0,440.0,1.65,21.0,525.0,485.47,364.71
2017,8,3,12,0,97.0,438.0,1.5,21.0,529.0,495.7,371.59
2017,8,3,12,15,157.5,452.0,1.2,21.0,599.5,582.02,432.31
2017,8,3,12,30,218.0,466.0,0.9,21.0,670.0,661.88,485.27
2017,8,3,12,45,141.0,446.5,0.65,21.0,578.0,577.47,422.91
2017,8,3,13,0,64.0,427.0,0.4,21.0,486.0,474.91,348.82
2017,8,3,13,15,115.5,437.0,0.7,21.0,541.5,555.21,409.82
2017,8,3,13,30,167.0,447.0,1.0,21.0,597.0,622.22,459.44
2017,8,3,13,45,104.5,406.0,1.3,21.5,499.0,504.64,377.22
2017,8,3,14,0,42.0,365.0,1.6,22.0,401.0,401.28,302.6
2017,8,3,14,15,65.5,372.5,1.6,21.5,426.5,435.07,329.71
2017,8,3,14,30,89.0,380.0,1.6,21.0,452.0,468.73,355.88
2017,8,3,14,45,65.5,346.5,1.6,21.0,398.5,410.93,313.43
2017,8,3,15,0,42.0,313.0,1.6,21.0,345.0,353.22,270.82
2017,8,3,15,15,119.0,313.5,1.45,20.5,396.5,445.11,342.76
2017,8,3,15,30,196.0,314.0,1.3,20.0,448.0,516.68,397.48
2017,8,3,15,45,145.5,290.0,1.2,20.0,386.0,441.54,341.17
2017,8,3,16,0,95.0,266.0,1.1,20.0,324.0,353.41,275.18
2017,8,3,16,15,91.0,243.0,1.3,19.5,295.0,323.77,254.94
2017,8,3,16,30,87.0,220.0,1.5,19.0,266.0,294.02,233.61
2017,8,3,16,45,95.5,198.0,1.7,19.0,244.0,274.82,219.93
2017,8,3,17,0,104.0,176.0,1.9,19.0,222.0,266.49,214.37
2017,8,3,17,15,91.5,155.0,2.05,18.5,191.0,220.42,178.15
2017,8,3,17,30,79.0,134.0,2.2,18.0,160.0,187.2,151.53
2017,8,3,17,45,63.5,111.5,2.35,18.0,130.5,151.42,121.81
2017,8,3,18,0,48.0,89.0,2.5,18.0,101.0,116.92,92.62
2017,8,3,18,15,30.0,67.5,2.45,17.5,74.5,83.84,64.38
2017,8,3,18,30,12.0,46.0,2.4,17.0,48.0,48.63,34.35
2017,8,3,18,45,6.0,27.0,2.35,17.0,28.0,26.85,14.73
2017,8,3,19,0,0.0,8.0,2.3,17.0,8.0,7.03,0.0
2017,8,3,19,15,0.0,4.0,2.05,16.5,4.0,3.64,0.0
2017,8,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.5,1.7,17.0,1.5,0.0,0.0
2017,8,4,5,30,0.0,3.0,1.8,17.0,3.0,2.73,0.0
2017,8,4,5,45,0.0,18.0,1.9,17.0,18.0,15.85,5.64
2017,8,4,6,0,0.0,33.0,2.0,17.0,33.0,28.9,19.05
2017,8,4,6,15,2.0,54.0,2.1,17.0,54.5,46.15,34.7
2017,8,4,6,30,4.0,75.0,2.2,17.0,76.0,63.15,50.03
2017,8,4,6,45,16.5,96.0,2.3,17.5,101.0,80.02,64.92
2017,8,4,7,0,29.0,117.0,2.4,18.0,126.0,93.26,76.33
2017,8,4,7,15,66.0,143.0,2.4,18.0,169.5,111.87,92.3
2017,8,4,7,30,103.0,169.0,2.4,18.0,213.0,124.23,102.64
2017,8,4,7,45,58.5,172.0,2.4,18.5,197.5,135.22,105.74
2017,8,4,8,0,14.0,175.0,2.4,19.0,182.0,147.17,115.06
2017,8,4,8,15,82.5,219.5,2.4,19.0,268.0,186.48,143.12
2017,8,4,8,30,151.0,264.0,2.4,19.0,354.0,235.66,179.14
2017,8,4,8,45,75.5,182.5,2.4,19.5,227.5,170.19,130.09
2017,8,4,9,0,0.0,101.0,2.4,20.0,101.0,89.44,67.38
2017,8,4,9,15,0.0,106.5,2.4,20.0,106.5,94.28,71.2
2017,8,4,9,30,0.0,112.0,2.4,20.0,112.0,99.15,74.94
2017,8,4,9,45,0.0,113.0,2.4,20.5,113.0,100.11,75.4
2017,8,4,10,0,0.0,114.0,2.4,21.0,114.0,101.08,75.88
2017,8,4,10,15,1.0,130.5,2.4,21.0,131.5,116.29,87.85
2017,8,4,10,30,2.0,147.0,2.4,21.0,149.0,131.69,99.9
2017,8,4,10,45,4.5,168.0,2.45,21.0,172.5,152.32,116.05
2017,8,4,11,0,7.0,189.0,2.5,21.0,196.0,173.34,132.41
2017,8,4,11,15,3.5,151.0,2.5,21.0,154.5,137.32,104.02
2017,8,4,11,30,0.0,113.0,2.5,21.0,113.0,100.75,75.07
2017,8,4,11,45,4.0,154.0,2.5,21.5,158.0,141.11,106.83
2017,8,4,12,0,8.0,195.0,2.5,22.0,203.0,182.1,138.53
2017,8,4,12,15,9.0,203.5,2.5,22.0,212.5,191.32,145.59
2017,8,4,12,30,10.0,212.0,2.5,22.0,222.0,200.61,152.78
2017,8,4,12,45,5.0,122.0,2.5,22.5,127.0,114.08,85.2
2017,8,4,13,0,0.0,32.0,2.5,23.0,32.0,28.46,17.17
2017,8,4,13,15,0.0,33.5,2.5,23.0,33.5,29.79,18.28
2017,8,4,13,30,0.0,35.0,2.5,23.0,35.0,31.11,19.35
2017,8,4,13,45,0.0,31.0,2.5,23.0,31.0,27.54,16.51
2017,8,4,14,0,0.0,27.0,2.5,23.0,27.0,23.97,13.66
2017,8,4,14,15,0.0,28.0,2.5,22.5,28.0,24.84,14.43
2017,8,4,14,30,0.0,29.0,2.5,22.0,29.0,25.71,15.21
2017,8,4,14,45,39.0,184.5,2.5,22.0,214.0,215.66,167.63
2017,8,4,15,0,78.0,340.0,2.5,22.0,399.0,417.96,321.85
2017,8,4,15,15,52.0,298.5,2.5,22.0,337.0,348.73,268.99
2017,8,4,15,30,26.0,257.0,2.5,22.0,275.0,265.3,205.4
2017,8,4,15,45,48.0,257.0,2.5,22.0,287.5,301.53,234.89
2017,8,4,16,0,70.0,257.0,2.5,22.0,300.0,321.85,251.74
2017,8,4,16,15,325.5,198.5,2.45,21.5,371.0,497.81,393.96
2017,8,4,16,30,581.0,140.0,2.4,21.0,442.0,646.1,509.38
2017,8,4,16,45,556.0,130.0,2.4,21.0,395.0,591.73,468.85
2017,8,4,17,0,531.0,120.0,2.4,21.0,348.0,531.41,424.47
2017,8,4,17,15,490.5,111.0,2.35,20.5,300.0,469.51,377.83
2017,8,4,17,30,450.0,102.0,2.3,20.0,252.0,410.2,331.65
2017,8,4,17,45,400.0,89.5,2.3,19.5,205.5,344.45,278.88
2017,8,4,18,0,350.0,77.0,2.3,19.0,159.0,283.15,227.92
2017,8,4,18,15,280.5,62.0,2.25,18.5,117.5,214.94,170.01
2017,8,4,18,30,211.0,47.0,2.2,18.0,76.0,154.29,117.47
2017,8,4,18,45,131.0,29.5,2.15,17.5,45.0,94.88,62.79
2017,8,4,19,0,51.0,12.0,2.1,17.0,14.0,25.13,0.0
2017,8,4,19,15,25.5,6.0,2.1,16.5,7.0,11.14,0.0
2017,8,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,2.35,14.0,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,2.4,14.0,9.0,8.19,0.0
2017,8,5,5,45,105.5,25.0,2.5,14.5,38.0,20.35,8.44
2017,8,5,6,0,211.0,41.0,2.6,15.0,67.0,31.65,21.52
2017,8,5,6,15,285.5,56.0,2.6,15.0,108.5,42.58,31.83
2017,8,5,6,30,360.0,71.0,2.6,15.0,150.0,53.12,41.57
2017,8,5,6,45,413.0,82.5,2.6,15.5,196.5,60.63,48.34
2017,8,5,7,0,466.0,94.0,2.6,16.0,243.0,67.83,54.62
2017,8,5,7,15,508.0,103.0,2.55,16.5,291.5,72.93,58.89
2017,8,5,7,30,550.0,112.0,2.5,17.0,340.0,77.54,62.62
2017,8,5,7,45,399.0,160.0,2.5,17.5,336.5,114.78,85.22
2017,8,5,8,0,248.0,208.0,2.5,18.0,333.0,170.06,125.16
2017,8,5,8,15,206.0,235.5,2.45,18.0,346.5,209.49,156.68
2017,8,5,8,30,164.0,263.0,2.4,18.0,360.0,237.72,180.91
2017,8,5,8,45,136.5,283.5,2.4,18.5,368.5,260.41,199.92
2017,8,5,9,0,109.0,304.0,2.4,19.0,377.0,284.2,219.25
2017,8,5,9,15,74.5,304.0,2.35,19.0,355.5,281.74,218.12
2017,8,5,9,30,40.0,304.0,2.3,19.0,334.0,274.48,212.77
2017,8,5,9,45,415.0,223.5,2.3,19.5,555.0,399.78,308.96
2017,8,5,10,0,790.0,143.0,2.3,20.0,776.0,569.63,437.33
2017,8,5,10,15,506.5,278.0,2.3,20.0,689.5,555.18,424.81
2017,8,5,10,30,223.0,413.0,2.3,20.0,603.0,510.58,388.72
2017,8,5,10,45,227.5,424.5,2.35,20.5,623.0,539.84,409.83
2017,8,5,11,0,232.0,436.0,2.4,21.0,643.0,569.11,430.21
2017,8,5,11,15,532.0,292.0,2.45,21.0,777.0,702.49,532.4
2017,8,5,11,30,832.0,148.0,2.5,21.0,911.0,834.6,628.35
2017,8,5,11,45,837.0,146.5,2.55,21.5,919.5,868.52,649.12
2017,8,5,12,0,842.0,145.0,2.6,22.0,928.0,899.91,668.9
2017,8,5,12,15,474.5,302.0,2.65,21.5,744.0,751.29,564.06
2017,8,5,12,30,107.0,459.0,2.7,21.0,560.0,539.01,405.55
2017,8,5,12,45,469.5,303.5,2.75,21.0,736.5,779.08,588.21
2017,8,5,13,0,832.0,148.0,2.8,21.0,913.0,976.07,725.25
2017,8,5,13,15,443.0,274.0,2.85,21.0,681.0,744.75,562.55
2017,8,5,13,30,54.0,400.0,2.9,21.0,449.0,445.14,337.49
2017,8,5,13,45,437.5,269.5,2.95,21.0,645.5,746.91,569.44
2017,8,5,14,0,821.0,139.0,3.0,21.0,842.0,997.42,743.76
2017,8,5,14,15,813.0,137.0,3.0,21.0,814.0,985.92,734.72
2017,8,5,14,30,805.0,135.0,3.0,21.0,786.0,970.99,725.91
2017,8,5,14,45,540.5,237.5,3.05,21.0,666.5,813.11,617.92
2017,8,5,15,0,276.0,340.0,3.1,21.0,547.0,644.48,493.12
2017,8,5,15,15,238.0,325.5,3.1,20.5,497.0,572.34,443.08
2017,8,5,15,30,200.0,311.0,3.1,20.0,447.0,517.93,404.1
2017,8,5,15,45,154.0,288.5,3.1,20.0,389.0,448.34,351.95
2017,8,5,16,0,108.0,266.0,3.1,20.0,331.0,365.47,288.71
2017,8,5,16,15,96.5,241.5,3.05,19.5,296.0,327.38,260.48
2017,8,5,16,30,85.0,217.0,3.0,19.0,261.0,289.69,231.89
2017,8,5,16,45,368.5,152.5,3.0,19.0,313.0,469.6,380.36
2017,8,5,17,0,652.0,88.0,3.0,19.0,365.0,587.39,475.05
2017,8,5,17,15,613.0,82.0,2.95,18.5,315.5,523.71,425.67
2017,8,5,17,30,574.0,76.0,2.9,18.0,266.0,462.03,377.24
2017,8,5,17,45,525.5,68.0,2.85,17.5,218.0,395.1,322.81
2017,8,5,18,0,477.0,60.0,2.8,17.0,170.0,332.03,269.5
2017,8,5,18,15,399.0,50.0,2.7,16.5,126.5,257.7,205.43
2017,8,5,18,30,321.0,40.0,2.6,16.0,83.0,191.57,146.88
2017,8,5,18,45,211.5,26.5,2.55,16.0,50.0,120.33,78.85
2017,8,5,19,0,102.0,13.0,2.5,16.0,17.0,40.17,0.0
2017,8,5,19,15,51.0,6.5,2.5,15.5,8.5,5.91,0.0
2017,8,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,56.0,5.0,2.3,14.0,6.0,0.0,0.0
2017,8,6,5,30,112.0,10.0,2.4,14.0,12.0,9.1,0.0
2017,8,6,5,45,247.5,21.0,2.5,14.5,45.0,16.91,5.52
2017,8,6,6,0,383.0,32.0,2.6,15.0,78.0,25.47,16.17
2017,8,6,6,15,466.0,40.0,2.55,15.0,123.0,31.03,21.68
2017,8,6,6,30,549.0,48.0,2.5,15.0,168.0,36.42,26.78
2017,8,6,6,45,293.5,82.5,2.45,15.5,149.0,60.11,47.89
2017,8,6,7,0,38.0,117.0,2.4,16.0,130.0,93.12,76.85
2017,8,6,7,15,43.0,138.0,2.35,16.0,154.5,108.43,90.04
2017,8,6,7,30,48.0,159.0,2.3,16.0,179.0,123.42,102.76
2017,8,6,7,45,24.0,132.5,2.25,16.5,142.5,108.15,84.73
2017,8,6,8,0,0.0,106.0,2.2,17.0,106.0,92.61,71.78
2017,8,6,8,15,0.0,100.5,2.2,17.0,100.5,88.51,68.17
2017,8,6,8,30,0.0,95.0,2.2,17.0,95.0,84.08,64.31
2017,8,6,8,45,8.0,162.0,2.2,17.5,167.5,142.58,111.32
2017,8,6,9,0,16.0,229.0,2.2,18.0,240.0,201.28,157.39
2017,8,6,9,15,16.0,239.0,2.2,18.0,250.5,211.97,165.42
2017,8,6,9,30,16.0,249.0,2.2,18.0,261.0,222.62,173.51
2017,8,6,9,45,42.0,305.5,2.25,18.5,338.5,282.49,219.43
2017,8,6,10,0,68.0,362.0,2.3,19.0,416.0,349.08,269.59
2017,8,6,10,15,94.0,387.5,2.35,19.0,465.5,393.83,303.26
2017,8,6,10,30,120.0,413.0,2.4,19.0,515.0,442.96,340.03
2017,8,6,10,45,121.5,425.0,2.45,19.5,531.0,465.73,355.99
2017,8,6,11,0,123.0,437.0,2.5,20.0,547.0,488.53,371.95
2017,8,6,11,15,148.0,447.5,2.55,20.0,582.0,528.63,401.63
2017,8,6,11,30,173.0,458.0,2.6,20.0,617.0,570.46,432.26
2017,8,6,11,45,243.0,449.0,2.65,20.0,674.0,641.9,484.99
2017,8,6,12,0,313.0,440.0,2.7,20.0,731.0,710.58,534.98
2017,8,6,12,15,197.5,443.0,2.75,20.0,627.0,611.73,462.32
2017,8,6,12,30,82.0,446.0,2.8,20.0,523.0,502.82,381.28
2017,8,6,12,45,85.5,438.5,2.9,20.0,518.0,503.98,383.26
2017,8,6,13,0,89.0,431.0,3.0,20.0,513.0,504.62,384.35
2017,8,6,13,15,477.5,280.5,3.05,20.0,708.0,786.48,599.0
2017,8,6,13,30,866.0,130.0,3.1,20.0,903.0,1014.66,757.16
2017,8,6,13,45,858.5,130.5,3.15,20.0,880.5,1013.25,755.21
2017,8,6,14,0,851.0,131.0,3.2,20.0,858.0,1008.25,753.11
2017,8,6,14,15,605.0,241.0,3.25,20.0,749.5,895.14,677.03
2017,8,6,14,30,359.0,351.0,3.3,20.0,641.0,742.36,565.4
2017,8,6,14,45,379.0,327.5,3.35,20.0,621.0,734.76,563.12
2017,8,6,15,0,399.0,304.0,3.4,20.0,601.0,724.55,558.01
2017,8,6,15,15,321.0,304.0,3.4,19.5,535.0,644.65,500.55
2017,8,6,15,30,243.0,304.0,3.4,19.0,469.0,566.94,443.63
2017,8,6,15,45,198.0,285.5,3.45,19.0,414.0,484.91,382.82
2017,8,6,16,0,153.0,267.0,3.5,19.0,359.0,421.29,334.49
2017,8,6,16,15,157.5,243.5,3.5,18.5,331.0,395.42,316.55
2017,8,6,16,30,162.0,220.0,3.5,18.0,303.0,368.51,297.31
2017,8,6,16,45,108.5,193.0,3.5,18.0,246.0,292.72,236.79
2017,8,6,17,0,55.0,166.0,3.5,18.0,189.0,209.01,168.76
2017,8,6,17,15,47.5,144.5,3.5,17.5,163.0,179.74,145.46
2017,8,6,17,30,40.0,123.0,3.5,17.0,137.0,150.98,121.98
2017,8,6,17,45,217.5,97.0,3.5,17.0,149.5,239.84,197.24
2017,8,6,18,0,395.0,71.0,3.5,17.0,162.0,298.96,243.65
2017,8,6,18,15,320.5,57.0,3.4,16.5,118.5,227.14,181.24
2017,8,6,18,30,246.0,43.0,3.3,16.0,75.0,163.47,125.03
2017,8,6,18,45,151.0,26.5,3.2,15.5,43.5,97.11,61.38
2017,8,6,19,0,56.0,10.0,3.1,15.0,12.0,24.61,0.0
2017,8,6,19,15,28.0,5.0,3.05,15.0,6.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.0,2.2,14.0,3.5,0.0,0.0
2017,8,7,5,30,31.0,6.0,2.3,14.0,7.0,5.46,0.0
2017,8,7,5,45,122.0,23.0,2.4,14.5,36.0,18.0,5.57
2017,8,7,6,0,213.0,40.0,2.5,15.0,65.0,30.95,20.78
2017,8,7,6,15,290.0,55.0,2.45,15.0,107.0,41.92,31.19
2017,8,7,6,30,367.0,70.0,2.4,15.0,149.0,52.52,41.0
2017,8,7,6,45,422.5,81.5,2.4,15.5,196.0,60.07,47.83
2017,8,7,7,0,478.0,93.0,2.4,16.0,243.0,67.32,54.18
2017,8,7,7,15,239.0,111.5,2.35,16.0,186.5,82.75,67.65
2017,8,7,7,30,0.0,130.0,2.3,16.0,130.0,108.91,90.24
2017,8,7,7,45,3.5,147.0,2.3,16.5,148.5,122.9,97.21
2017,8,7,8,0,7.0,164.0,2.3,17.0,167.0,138.28,109.03
2017,8,7,8,15,25.5,200.0,2.3,17.0,214.5,170.71,134.09
2017,8,7,8,30,44.0,236.0,2.3,17.0,262.0,199.28,155.86
2017,8,7,8,45,69.5,267.5,2.3,17.5,312.5,235.76,183.49
2017,8,7,9,0,95.0,299.0,2.3,18.0,363.0,276.01,214.09
2017,8,7,9,15,137.0,323.0,2.35,18.0,421.5,317.35,245.76
2017,8,7,9,30,179.0,347.0,2.4,18.0,480.0,368.03,284.73
2017,8,7,9,45,496.5,242.0,2.45,18.5,633.5,456.69,352.65
2017,8,7,10,0,814.0,137.0,2.5,19.0,787.0,578.64,446.16
2017,8,7,10,15,822.0,139.0,2.55,19.0,816.0,630.46,486.1
2017,8,7,10,30,830.0,141.0,2.6,19.0,845.0,681.2,524.67
2017,8,7,10,45,836.5,142.0,2.65,19.5,868.0,728.66,558.97
2017,8,7,11,0,843.0,143.0,2.7,20.0,891.0,769.9,587.85
2017,8,7,11,15,847.0,144.0,2.75,20.0,906.5,810.63,615.77
2017,8,7,11,30,851.0,145.0,2.8,20.0,922.0,849.06,641.93
2017,8,7,11,45,853.0,145.5,2.9,20.0,930.5,882.85,665.17
2017,8,7,12,0,855.0,146.0,3.0,20.0,939.0,913.9,686.54
2017,8,7,12,15,855.0,146.0,3.0,20.0,939.5,939.76,703.69
2017,8,7,12,30,855.0,146.0,3.0,20.0,940.0,962.51,718.8
2017,8,7,12,45,862.0,140.5,3.05,20.0,935.0,983.56,733.23
2017,8,7,13,0,869.0,135.0,3.1,20.0,930.0,1001.31,745.57
2017,8,7,13,15,615.0,266.5,3.1,20.0,824.5,913.76,685.6
2017,8,7,13,30,361.0,398.0,3.1,20.0,719.0,784.01,589.94
2017,8,7,13,45,607.0,264.0,3.15,20.0,788.0,917.95,691.73
2017,8,7,14,0,853.0,130.0,3.2,20.0,857.0,1009.84,755.13
2017,8,7,14,15,845.5,128.0,3.2,19.5,828.5,998.65,749.2
2017,8,7,14,30,838.0,126.0,3.2,19.0,800.0,983.98,741.94
2017,8,7,14,45,828.5,123.5,3.2,19.0,765.5,974.17,736.67
2017,8,7,15,0,819.0,121.0,3.2,19.0,731.0,950.12,721.76
2017,8,7,15,15,806.0,118.0,3.2,19.0,690.5,919.1,702.17
2017,8,7,15,30,793.0,115.0,3.2,19.0,650.0,885.36,680.64
2017,8,7,15,45,420.0,178.5,3.2,19.0,460.5,597.52,472.08
2017,8,7,16,0,47.0,242.0,3.2,19.0,271.0,285.96,225.77
2017,8,7,16,15,46.0,222.0,3.2,18.5,248.0,263.67,210.18
2017,8,7,16,30,45.0,202.0,3.2,18.0,225.0,241.25,193.39
2017,8,7,16,45,22.5,164.0,3.2,18.0,175.5,171.44,136.95
2017,8,7,17,0,0.0,126.0,3.2,18.0,126.0,116.65,91.82
2017,8,7,17,15,0.0,108.5,3.2,17.5,108.5,100.16,78.63
2017,8,7,17,30,0.0,91.0,3.2,17.0,91.0,83.63,65.12
2017,8,7,17,45,232.5,76.0,3.2,16.5,128.5,222.45,183.76
2017,8,7,18,0,465.0,61.0,3.2,16.0,166.0,326.71,266.92
2017,8,7,18,15,384.5,50.0,3.1,15.5,122.0,250.8,200.49
2017,8,7,18,30,304.0,39.0,3.0,15.0,78.0,183.5,140.49
2017,8,7,18,45,190.0,25.0,2.9,15.0,45.5,107.45,65.6
2017,8,7,19,0,76.0,11.0,2.8,15.0,13.0,31.0,0.0
2017,8,7,19,15,38.0,5.5,2.75,14.5,6.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,5,45,131.0,18.5,2.65,14.5,33.5,14.47,2.7
2017,8,8,6,0,262.0,37.0,2.8,15.0,67.0,28.75,18.83
2017,8,8,6,15,346.5,49.0,2.75,15.0,110.0,38.76,28.39
2017,8,8,6,30,431.0,61.0,2.7,15.0,153.0,47.17,36.26
2017,8,8,6,45,488.0,70.0,2.7,15.5,201.0,52.55,41.17
2017,8,8,7,0,545.0,79.0,2.7,16.0,249.0,57.69,45.68
2017,8,8,7,15,272.5,104.0,2.6,16.0,189.0,77.93,63.44
2017,8,8,7,30,0.0,129.0,2.5,16.0,129.0,108.12,89.58
2017,8,8,7,45,1.5,143.0,2.45,16.5,144.0,119.88,94.77
2017,8,8,8,0,3.0,157.0,2.4,17.0,159.0,132.66,104.63
2017,8,8,8,15,6.0,173.5,2.35,17.0,177.5,147.8,116.42
2017,8,8,8,30,9.0,190.0,2.3,17.0,196.0,163.43,128.55
2017,8,8,8,45,11.5,207.5,2.3,17.5,215.5,180.2,141.32
2017,8,8,9,0,14.0,225.0,2.3,18.0,235.0,197.41,154.34
2017,8,8,9,15,17.0,244.5,2.3,18.0,257.5,216.88,169.36
2017,8,8,9,30,20.0,264.0,2.3,18.0,280.0,236.87,184.72
2017,8,8,9,45,78.0,323.0,2.35,18.5,385.5,315.09,244.69
2017,8,8,10,0,136.0,382.0,2.4,19.0,491.0,403.15,310.94
2017,8,8,10,15,198.5,392.5,2.45,19.0,557.5,462.77,355.93
2017,8,8,10,30,261.0,403.0,2.5,19.0,624.0,529.75,406.13
2017,8,8,10,45,347.5,381.5,2.55,19.5,684.0,591.3,451.75
2017,8,8,11,0,434.0,360.0,2.6,20.0,744.0,662.55,503.67
2017,8,8,11,15,638.5,255.0,2.6,20.0,831.5,756.11,574.44
2017,8,8,11,30,843.0,150.0,2.6,20.0,919.0,847.5,640.02
2017,8,8,11,45,845.0,150.5,2.65,20.0,927.0,881.11,662.24
2017,8,8,12,0,847.0,151.0,2.7,20.0,935.0,911.99,683.07
2017,8,8,12,15,650.5,266.5,2.75,20.0,869.0,883.83,662.61
2017,8,8,12,30,454.0,382.0,2.8,20.0,803.0,827.7,619.18
2017,8,8,12,45,638.0,273.0,2.85,20.0,858.5,916.73,686.67
2017,8,8,13,0,822.0,164.0,2.9,20.0,914.0,996.4,741.31
2017,8,8,13,15,817.5,163.0,2.95,20.0,899.0,1003.83,746.34
2017,8,8,13,30,813.0,162.0,3.0,20.0,884.0,1007.67,749.8
2017,8,8,13,45,803.5,162.0,3.05,20.0,861.0,1003.91,748.38
2017,8,8,14,0,794.0,162.0,3.1,20.0,838.0,996.62,744.78
2017,8,8,14,15,785.0,160.0,3.1,19.5,809.0,984.26,738.94
2017,8,8,14,30,776.0,158.0,3.1,19.0,780.0,968.55,730.94
2017,8,8,14,45,758.5,157.5,3.15,19.0,743.5,942.81,715.17
2017,8,8,15,0,741.0,157.0,3.2,19.0,707.0,920.97,702.13
2017,8,8,15,15,725.5,153.5,3.2,19.0,667.0,888.56,681.35
2017,8,8,15,30,710.0,150.0,3.2,19.0,627.0,853.78,658.86
2017,8,8,15,45,683.0,148.0,3.2,19.0,581.5,808.21,628.55
2017,8,8,16,0,656.0,146.0,3.2,19.0,536.0,761.43,597.03
2017,8,8,16,15,415.0,181.5,3.15,18.5,420.5,570.51,454.98
2017,8,8,16,30,174.0,217.0,3.1,18.0,305.0,375.34,301.99
2017,8,8,16,45,94.0,181.0,3.1,18.0,228.0,255.58,206.69
2017,8,8,17,0,14.0,145.0,3.1,18.0,151.0,146.71,116.85
2017,8,8,17,15,8.0,126.0,3.1,17.5,129.5,124.15,98.74
2017,8,8,17,30,2.0,107.0,3.1,17.0,108.0,102.1,80.6
2017,8,8,17,45,158.5,92.5,3.1,16.5,128.0,201.67,165.55
2017,8,8,18,0,315.0,78.0,3.1,16.0,148.0,266.9,217.85
2017,8,8,18,15,245.0,61.0,3.05,15.5,106.5,198.25,158.14
2017,8,8,18,30,175.0,44.0,3.0,15.0,65.0,137.31,104.42
2017,8,8,18,45,100.5,25.5,2.95,15.0,36.5,70.5,39.45
2017,8,8,19,0,26.0,7.0,2.9,15.0,8.0,13.53,0.0
2017,8,8,19,15,13.0,3.5,2.85,14.5,4.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,5,45,98.5,19.5,2.25,14.5,30.5,15.24,2.3
2017,8,9,6,0,197.0,39.0,2.4,15.0,61.0,30.21,19.99
2017,8,9,6,15,276.0,54.0,2.4,15.0,102.5,41.21,30.5
2017,8,9,6,30,355.0,69.0,2.4,15.0,144.0,51.83,40.36
2017,8,9,6,45,414.5,80.5,2.4,15.5,191.5,59.42,47.24
2017,8,9,7,0,474.0,92.0,2.4,16.0,239.0,66.72,53.65
2017,8,9,7,15,237.0,104.5,2.35,16.0,178.0,78.06,63.54
2017,8,9,7,30,0.0,117.0,2.3,16.0,117.0,99.24,81.86
2017,8,9,7,45,5.0,142.5,2.3,16.5,145.0,119.53,94.46
2017,8,9,8,0,10.0,168.0,2.3,17.0,173.0,141.39,111.5
2017,8,9,8,15,24.5,199.5,2.25,17.0,213.5,170.1,133.65
2017,8,9,8,30,39.0,231.0,2.2,17.0,254.0,194.7,152.4
2017,8,9,8,45,38.0,247.5,2.2,17.5,271.5,212.79,166.32
2017,8,9,9,0,37.0,264.0,2.2,18.0,289.0,230.87,180.11
2017,8,9,9,15,44.5,289.0,2.2,18.0,320.5,258.86,201.72
2017,8,9,9,30,52.0,314.0,2.2,18.0,352.0,288.18,224.21
2017,8,9,9,45,89.0,347.0,2.25,18.5,416.5,340.14,263.48
2017,8,9,10,0,126.0,380.0,2.3,19.0,481.0,396.25,305.43
2017,8,9,10,15,432.0,285.5,2.3,19.0,648.0,517.91,399.83
2017,8,9,10,30,738.0,191.0,2.3,19.0,815.0,665.99,511.69
2017,8,9,10,45,584.0,275.5,2.35,19.5,777.5,670.21,511.14
2017,8,9,11,0,430.0,360.0,2.4,20.0,740.0,660.2,500.5
2017,8,9,11,15,399.5,382.0,2.45,20.0,740.0,680.01,514.33
2017,8,9,11,30,369.0,404.0,2.5,20.0,740.0,691.79,522.12
2017,8,9,11,45,256.5,433.5,2.55,20.0,668.0,641.01,483.81
2017,8,9,12,0,144.0,463.0,2.6,20.0,596.0,573.61,433.22
2017,8,9,12,15,449.0,334.5,2.65,20.0,749.5,761.69,576.08
2017,8,9,12,30,754.0,206.0,2.7,20.0,903.0,944.44,706.05
2017,8,9,12,45,753.0,204.5,2.75,20.0,895.5,961.28,716.17
2017,8,9,13,0,752.0,203.0,2.8,20.0,888.0,974.85,725.78
2017,8,9,13,15,747.5,201.5,2.8,20.0,873.5,981.6,730.55
2017,8,9,13,30,743.0,200.0,2.8,20.0,859.0,984.93,733.24
2017,8,9,13,45,730.5,201.5,2.85,20.0,835.5,979.95,731.0
2017,8,9,14,0,718.0,203.0,2.9,20.0,812.0,971.63,726.72
2017,8,9,14,15,537.5,275.5,2.9,19.5,723.0,860.09,650.43
2017,8,9,14,30,357.0,348.0,2.9,19.0,634.0,738.83,563.6
2017,8,9,14,45,304.5,343.5,2.95,19.0,580.0,680.49,522.83
2017,8,9,15,0,252.0,339.0,3.0,19.0,526.0,622.25,480.9
2017,8,9,15,15,171.0,319.5,3.0,18.5,443.0,503.85,393.86
2017,8,9,15,30,90.0,300.0,3.0,18.0,360.0,388.98,306.58
2017,8,9,15,45,74.0,273.0,3.05,18.0,320.5,344.62,273.21
2017,8,9,16,0,58.0,246.0,3.1,18.0,281.0,300.77,239.42
2017,8,9,16,15,46.0,219.5,3.1,18.0,246.0,261.52,208.88
2017,8,9,16,30,34.0,193.0,3.1,18.0,211.0,222.85,178.34
2017,8,9,16,45,33.5,174.0,3.15,18.0,189.5,202.22,162.34
2017,8,9,17,0,33.0,155.0,3.2,18.0,168.0,181.51,145.99
2017,8,9,17,15,24.5,134.5,3.2,17.5,143.5,153.66,123.52
2017,8,9,17,30,16.0,114.0,3.2,17.0,119.0,118.66,94.67
2017,8,9,17,45,129.0,99.0,3.2,17.0,128.0,183.86,150.16
2017,8,9,18,0,242.0,84.0,3.2,17.0,137.0,228.02,185.15
2017,8,9,18,15,183.0,63.0,3.15,16.5,97.0,164.4,130.09
2017,8,9,18,30,124.0,42.0,3.1,16.0,57.0,106.66,79.65
2017,8,9,18,45,68.5,23.0,3.05,15.5,31.0,55.85,27.94
2017,8,9,19,0,13.0,4.0,3.0,15.0,5.0,7.21,0.0
2017,8,9,19,15,6.5,2.0,3.0,15.0,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,68.0,19.5,2.35,14.5,27.0,16.01,1.61
2017,8,10,6,0,136.0,39.0,2.4,15.0,54.0,31.16,20.69
2017,8,10,6,15,203.0,58.5,2.35,15.0,94.0,45.88,34.54
2017,8,10,6,30,270.0,78.0,2.3,15.0,134.0,58.38,46.11
2017,8,10,6,45,329.5,93.0,2.25,15.5,180.5,68.31,55.08
2017,8,10,7,0,389.0,108.0,2.2,16.0,227.0,77.84,63.43
2017,8,10,7,15,195.0,119.0,2.15,16.0,178.5,87.53,71.83
2017,8,10,7,30,1.0,130.0,2.1,16.0,130.0,108.72,90.09
2017,8,10,7,45,11.0,154.5,2.05,16.5,160.0,128.21,101.52
2017,8,10,8,0,21.0,179.0,2.0,17.0,190.0,150.29,118.28
2017,8,10,8,15,32.5,206.5,1.95,17.0,225.0,169.99,133.11
2017,8,10,8,30,44.0,234.0,1.9,17.0,260.0,197.86,154.62
2017,8,10,8,45,154.0,262.5,1.9,17.5,363.0,250.73,192.48
2017,8,10,9,0,264.0,291.0,1.9,18.0,466.0,318.56,243.03
2017,8,10,9,15,474.0,238.5,1.9,18.0,576.5,379.11,288.26
2017,8,10,9,30,684.0,186.0,1.9,18.0,687.0,463.71,353.7
2017,8,10,9,45,674.0,202.5,1.95,18.5,716.5,515.28,394.48
2017,8,10,10,0,664.0,219.0,2.0,19.0,746.0,564.83,432.47
2017,8,10,10,15,674.5,223.0,2.05,19.0,775.0,614.15,470.2
2017,8,10,10,30,685.0,227.0,2.1,19.0,804.0,663.07,506.77
2017,8,10,10,45,691.0,230.5,2.15,19.5,826.0,707.75,538.52
2017,8,10,11,0,697.0,234.0,2.2,20.0,848.0,751.15,568.67
2017,8,10,11,15,701.5,236.0,2.25,20.0,863.5,790.54,596.59
2017,8,10,11,30,706.0,238.0,2.3,20.0,879.0,828.11,622.89
2017,8,10,11,45,706.5,240.0,2.35,20.0,886.5,860.2,645.14
2017,8,10,12,0,707.0,242.0,2.4,20.0,894.0,889.84,665.57
2017,8,10,12,15,707.0,242.0,2.45,20.0,894.5,914.48,682.6
2017,8,10,12,30,707.0,242.0,2.5,20.0,895.0,936.29,697.49
2017,8,10,12,45,747.0,215.0,2.55,20.0,899.0,966.95,718.3
2017,8,10,13,0,787.0,188.0,2.6,20.0,903.0,987.32,732.25
2017,8,10,13,15,782.5,187.0,2.65,20.0,888.0,994.53,737.71
2017,8,10,13,30,778.0,186.0,2.7,20.0,873.0,998.24,741.11
2017,8,10,13,45,770.5,184.5,2.8,20.0,850.5,994.91,740.47
2017,8,10,14,0,763.0,183.0,2.9,20.0,828.0,988.11,737.68
2017,8,10,14,15,753.5,180.0,2.95,19.5,799.0,982.38,736.71
2017,8,10,14,30,744.0,177.0,3.0,19.0,770.0,965.38,728.21
2017,8,10,14,45,731.0,174.0,3.05,19.0,735.0,941.79,713.96
2017,8,10,15,0,718.0,171.0,3.1,19.0,700.0,915.32,697.76
2017,8,10,15,15,702.0,166.5,3.1,18.5,660.0,881.66,677.44
2017,8,10,15,30,686.0,162.0,3.1,18.0,620.0,845.7,655.33
2017,8,10,15,45,666.0,156.5,3.15,18.0,575.5,802.96,627.19
2017,8,10,16,0,646.0,151.0,3.2,18.0,531.0,758.68,597.57
2017,8,10,16,15,620.0,144.0,3.15,17.5,483.5,706.5,562.26
2017,8,10,16,30,594.0,137.0,3.1,17.0,436.0,653.83,525.28
2017,8,10,16,45,562.0,128.5,3.1,17.0,387.0,594.89,481.61
2017,8,10,17,0,530.0,120.0,3.1,17.0,338.0,531.24,433.3
2017,8,10,17,15,487.0,109.5,3.05,16.5,288.5,465.81,382.6
2017,8,10,17,30,444.0,99.0,3.0,16.0,239.0,403.28,332.51
2017,8,10,17,45,390.0,86.0,2.95,16.0,192.0,334.98,275.49
2017,8,10,18,0,336.0,73.0,2.9,16.0,145.0,271.68,221.01
2017,8,10,18,15,262.5,56.5,2.8,15.5,103.5,200.87,159.7
2017,8,10,18,30,189.0,40.0,2.7,15.0,62.0,138.17,104.06
2017,8,10,18,45,94.5,20.0,2.65,15.0,31.0,66.58,30.64
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,5,45,109.5,18.0,2.1,13.5,29.5,14.11,0.0
2017,8,11,6,0,219.0,36.0,2.2,14.0,59.0,27.98,17.99
2017,8,11,6,15,301.5,50.0,2.2,14.0,101.0,38.3,28.02
2017,8,11,6,30,384.0,64.0,2.2,14.0,143.0,48.29,37.36
2017,8,11,6,45,447.0,74.0,2.2,14.5,191.5,56.18,44.55
2017,8,11,7,0,510.0,84.0,2.2,15.0,240.0,62.01,49.7
2017,8,11,7,15,308.5,123.5,2.15,15.5,223.0,91.25,75.26
2017,8,11,7,30,107.0,163.0,2.1,16.0,206.0,120.35,100.18
2017,8,11,7,45,388.5,137.0,2.1,16.5,324.0,98.52,72.86
2017,8,11,8,0,670.0,111.0,2.1,17.0,442.0,131.08,77.97
2017,8,11,8,15,695.0,116.0,2.1,17.0,490.5,184.0,115.52
2017,8,11,8,30,720.0,121.0,2.1,17.0,539.0,239.85,161.54
2017,8,11,8,45,742.0,124.0,2.1,17.5,585.0,296.03,209.98
2017,8,11,9,0,764.0,127.0,2.1,18.0,631.0,358.3,263.32
2017,8,11,9,15,779.0,130.5,2.1,18.5,672.5,415.32,311.8
2017,8,11,9,30,794.0,134.0,2.1,19.0,714.0,473.05,359.4
2017,8,11,9,45,783.5,148.5,2.15,19.5,744.0,527.77,403.27
2017,8,11,10,0,773.0,163.0,2.2,20.0,774.0,580.04,443.68
2017,8,11,10,15,782.0,165.5,2.2,20.0,803.5,631.29,482.9
2017,8,11,10,30,791.0,168.0,2.2,20.0,833.0,681.66,520.42
2017,8,11,10,45,800.0,168.5,2.25,20.0,857.0,729.14,555.33
2017,8,11,11,0,809.0,169.0,2.3,20.0,881.0,775.22,588.59
2017,8,11,11,15,813.5,170.0,2.3,20.0,896.5,816.57,616.97
2017,8,11,11,30,818.0,171.0,2.3,20.0,912.0,855.72,642.97
2017,8,11,11,45,822.5,170.5,2.35,20.5,921.0,891.08,665.4
2017,8,11,12,0,827.0,170.0,2.4,21.0,930.0,923.85,685.96
2017,8,11,12,15,827.0,170.0,2.45,21.0,930.5,950.15,703.5
2017,8,11,12,30,827.0,170.0,2.5,21.0,931.0,973.28,719.04
2017,8,11,12,45,822.5,171.0,2.55,21.0,922.5,989.77,730.31
2017,8,11,13,0,818.0,172.0,2.6,21.0,914.0,1002.74,739.44
2017,8,11,13,15,814.0,171.0,2.65,21.0,899.0,1010.64,745.39
2017,8,11,13,30,810.0,170.0,2.7,21.0,884.0,1014.93,749.18
2017,8,11,13,45,805.0,167.5,2.75,21.0,862.0,1013.07,749.08
2017,8,11,14,0,800.0,165.0,2.8,21.0,840.0,1007.61,746.8
2017,8,11,14,15,791.0,162.5,2.85,20.5,810.5,994.58,741.08
2017,8,11,14,30,782.0,160.0,2.9,20.0,781.0,978.14,733.18
2017,8,11,14,45,771.5,156.0,3.0,20.0,746.0,955.35,720.06
2017,8,11,15,0,761.0,152.0,3.1,20.0,711.0,935.93,709.21
2017,8,11,15,15,746.0,148.5,3.15,19.5,670.5,903.41,690.24
2017,8,11,15,30,731.0,145.0,3.2,19.0,630.0,868.42,669.4
2017,8,11,15,45,712.5,139.5,3.3,19.0,585.5,825.75,641.86
2017,8,11,16,0,694.0,134.0,3.4,19.0,541.0,781.33,612.65
2017,8,11,16,15,669.0,128.5,3.45,18.5,492.5,730.06,578.77
2017,8,11,16,30,644.0,123.0,3.5,18.0,444.0,678.1,543.6
2017,8,11,16,45,613.0,115.5,3.55,18.0,394.5,619.06,500.47
2017,8,11,17,0,582.0,108.0,3.6,18.0,345.0,560.59,456.24
2017,8,11,17,15,538.0,99.0,3.6,17.5,294.5,492.83,403.97
2017,8,11,17,30,494.0,90.0,3.6,17.0,244.0,423.01,348.32
2017,8,11,17,45,437.5,78.5,3.6,17.0,196.0,352.44,289.39
