Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,18,0,381.0,67.0,3.6,17.0,148.0,287.07,233.0
2017,8,11,18,15,300.0,52.5,3.5,16.5,105.5,212.75,168.55
2017,8,11,18,30,219.0,38.0,3.4,16.0,63.0,147.5,110.26
2017,8,11,18,45,109.5,19.0,3.35,16.0,31.5,69.59,27.01
2017,8,11,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,129.0,17.0,2.65,13.5,30.5,13.35,0.0
2017,8,12,6,0,258.0,34.0,2.8,14.0,61.0,26.52,16.64
2017,8,12,6,15,347.0,46.5,2.75,14.0,104.5,37.01,26.85
2017,8,12,6,30,436.0,59.0,2.7,14.0,148.0,45.95,35.26
2017,8,12,6,45,336.0,87.0,2.7,14.5,167.5,64.05,51.52
2017,8,12,7,0,236.0,115.0,2.7,15.0,187.0,85.4,70.36
2017,8,12,7,15,264.5,131.5,2.7,15.5,226.0,96.21,79.61
2017,8,12,7,30,293.0,148.0,2.7,16.0,265.0,106.59,88.29
2017,8,12,7,45,501.5,125.5,2.7,16.5,359.0,93.08,67.29
2017,8,12,8,0,710.0,103.0,2.7,17.0,453.0,128.46,74.39
2017,8,12,8,15,734.0,107.5,2.7,17.0,502.0,183.34,113.44
2017,8,12,8,30,758.0,112.0,2.7,17.0,551.0,245.96,165.24
2017,8,12,8,45,776.5,116.0,2.7,17.5,596.5,303.68,215.43
2017,8,12,9,0,795.0,120.0,2.7,18.0,642.0,363.0,267.09
2017,8,12,9,15,809.0,123.0,2.75,18.0,683.5,421.07,317.61
2017,8,12,9,30,823.0,126.0,2.8,18.0,725.0,479.66,367.3
2017,8,12,9,45,834.0,128.0,2.85,18.5,760.5,536.12,413.26
2017,8,12,10,0,845.0,130.0,2.9,19.0,796.0,592.22,457.44
2017,8,12,10,15,852.5,132.0,2.95,19.0,825.5,645.54,499.12
2017,8,12,10,30,860.0,134.0,3.0,19.0,855.0,695.56,537.39
2017,8,12,10,45,866.0,134.5,3.15,19.0,878.0,742.69,573.2
2017,8,12,11,0,872.0,135.0,3.3,19.0,901.0,787.93,606.21
2017,8,12,11,15,875.0,136.0,3.35,19.0,916.0,829.14,634.69
2017,8,12,11,30,878.0,137.0,3.4,19.0,931.0,867.86,661.29
2017,8,12,11,45,881.0,136.5,3.5,19.0,939.0,902.56,685.31
2017,8,12,12,0,884.0,136.0,3.6,19.0,947.0,934.41,707.37
2017,8,12,12,15,883.5,136.0,3.6,19.0,946.5,960.5,724.87
2017,8,12,12,30,883.0,136.0,3.6,19.0,946.0,983.3,740.19
2017,8,12,12,45,889.5,130.0,3.65,19.0,940.5,1003.65,754.28
2017,8,12,13,0,896.0,124.0,3.7,19.0,935.0,1020.52,766.14
2017,8,12,13,15,892.5,123.0,3.7,19.0,919.5,1028.87,772.05
2017,8,12,13,30,889.0,122.0,3.7,19.0,904.0,1033.48,775.66
2017,8,12,13,45,887.5,118.5,3.7,19.5,882.0,1033.73,775.03
2017,8,12,14,0,886.0,115.0,3.7,20.0,860.0,1030.17,772.02
2017,8,12,14,15,878.5,113.5,3.7,20.0,830.5,1018.93,765.51
2017,8,12,14,30,871.0,112.0,3.7,20.0,801.0,1004.09,756.74
2017,8,12,14,45,866.5,107.0,3.7,20.0,767.0,984.84,745.09
2017,8,12,15,0,862.0,102.0,3.7,20.0,733.0,962.04,731.11
2017,8,12,15,15,849.0,100.0,3.7,19.5,692.0,931.18,712.97
2017,8,12,15,30,836.0,98.0,3.7,19.0,651.0,897.54,692.77
2017,8,12,15,45,825.5,93.0,3.7,19.0,606.5,868.57,674.4
2017,8,12,16,0,815.0,88.0,3.7,19.0,562.0,828.08,647.64
2017,8,12,16,15,793.5,84.5,3.7,18.5,513.0,777.96,614.78
2017,8,12,16,30,772.0,81.0,3.7,18.0,464.0,726.6,580.36
2017,8,12,16,45,748.5,76.0,3.7,18.0,414.0,671.04,540.9
2017,8,12,17,0,725.0,71.0,3.7,18.0,364.0,615.11,500.23
2017,8,12,17,15,686.0,66.0,3.6,17.5,312.0,548.92,449.72
2017,8,12,17,30,647.0,61.0,3.5,17.0,260.0,487.31,400.38
2017,8,12,17,45,593.0,54.5,3.4,17.0,210.0,415.34,340.14
2017,8,12,18,0,539.0,48.0,3.3,17.0,160.0,347.84,281.48
2017,8,12,18,15,449.5,39.5,3.2,16.5,115.0,267.06,211.03
2017,8,12,18,30,360.0,31.0,3.1,16.0,70.0,196.04,145.88
2017,8,12,18,45,180.0,15.5,3.05,15.5,35.0,90.27,27.69
2017,8,12,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,160.0,15.5,3.0,13.5,31.5,12.35,0.0
2017,8,13,6,0,320.0,31.0,3.1,14.0,63.0,25.1,15.33
2017,8,13,6,15,413.5,40.0,3.1,14.0,107.5,31.49,21.98
2017,8,13,6,30,507.0,49.0,3.1,14.0,152.0,37.68,27.91
2017,8,13,6,45,566.0,56.0,3.15,14.5,201.5,41.9,31.83
2017,8,13,7,0,625.0,63.0,3.2,15.0,251.0,45.97,35.46
2017,8,13,7,15,665.5,68.0,3.2,15.5,302.5,48.28,37.4
2017,8,13,7,30,706.0,73.0,3.2,16.0,354.0,55.42,43.52
2017,8,13,7,45,737.5,76.5,3.2,16.5,405.0,66.86,43.1
2017,8,13,8,0,769.0,80.0,3.2,17.0,456.0,121.21,66.28
2017,8,13,8,15,790.5,83.0,3.15,17.0,505.0,177.57,106.4
2017,8,13,8,30,812.0,86.0,3.1,17.0,554.0,236.3,155.61
2017,8,13,8,45,830.0,87.5,3.1,17.5,599.5,300.2,211.45
2017,8,13,9,0,848.0,89.0,3.1,18.0,645.0,359.61,263.92
2017,8,13,9,15,860.5,91.0,3.1,18.0,686.0,418.33,315.62
2017,8,13,9,30,873.0,93.0,3.1,18.0,727.0,477.2,366.09
2017,8,13,9,45,876.5,98.0,3.1,18.5,761.0,533.99,412.7
2017,8,13,10,0,880.0,103.0,3.1,19.0,795.0,589.49,456.66
2017,8,13,10,15,886.5,104.5,3.15,19.0,824.5,642.28,498.28
2017,8,13,10,30,893.0,106.0,3.2,19.0,854.0,693.6,537.73
2017,8,13,10,45,901.0,105.0,3.25,19.5,877.0,742.02,573.16
2017,8,13,11,0,909.0,104.0,3.3,20.0,900.0,788.6,604.45
2017,8,13,11,15,912.0,104.5,3.35,20.0,915.5,830.53,633.31
2017,8,13,11,30,915.0,105.0,3.4,20.0,931.0,869.83,660.2
2017,8,13,11,45,919.5,103.5,3.45,20.5,939.5,905.71,683.31
2017,8,13,12,0,924.0,102.0,3.5,21.0,948.0,938.67,704.29
2017,8,13,12,15,924.0,102.0,3.55,21.0,947.5,965.85,722.66
2017,8,13,12,30,924.0,102.0,3.6,21.0,947.0,989.6,738.81
2017,8,13,12,45,914.0,106.5,3.65,21.0,937.0,1004.67,749.24
2017,8,13,13,0,904.0,111.0,3.7,21.0,927.0,1015.89,757.28
2017,8,13,13,15,900.0,110.5,3.75,20.5,911.5,1024.13,764.95
2017,8,13,13,30,896.0,110.0,3.8,20.0,896.0,1028.59,770.28
2017,8,13,13,45,893.5,107.0,3.85,20.0,874.0,1028.13,771.0
2017,8,13,14,0,891.0,104.0,3.9,20.0,852.0,1023.84,769.33
2017,8,13,14,15,883.0,103.0,3.9,20.0,822.0,1012.42,762.66
2017,8,13,14,30,875.0,102.0,3.9,20.0,792.0,997.4,753.72
2017,8,13,14,45,869.0,98.0,3.95,20.0,757.5,977.5,741.88
2017,8,13,15,0,863.0,94.0,4.0,20.0,723.0,954.12,727.71
2017,8,13,15,15,849.5,92.0,4.0,19.5,681.5,922.61,708.95
2017,8,13,15,30,836.0,90.0,4.0,19.0,640.0,888.34,688.13
2017,8,13,15,45,823.0,86.0,4.0,19.0,595.5,849.63,662.65
2017,8,13,16,0,810.0,82.0,4.0,19.0,551.0,816.39,640.91
2017,8,13,16,15,788.0,79.0,4.0,18.5,502.5,766.58,607.93
2017,8,13,16,30,766.0,76.0,4.0,18.0,454.0,715.61,573.49
2017,8,13,16,45,451.5,119.5,4.0,18.0,336.0,494.85,404.06
2017,8,13,17,0,137.0,163.0,4.0,18.0,218.0,278.16,226.74
2017,8,13,17,15,383.5,111.0,4.0,17.5,234.5,399.35,329.9
2017,8,13,17,30,630.0,59.0,4.0,17.0,251.0,474.12,391.43
2017,8,13,17,45,568.0,53.5,4.0,16.5,201.0,399.87,329.06
2017,8,13,18,0,506.0,48.0,4.0,16.0,151.0,330.98,269.41
2017,8,13,18,15,413.0,39.0,3.9,15.5,107.5,249.95,198.27
2017,8,13,18,30,320.0,30.0,3.8,15.0,64.0,179.23,132.87
2017,8,13,18,45,160.0,15.0,3.75,15.0,32.0,82.23,14.21
2017,8,13,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,12.5,4.0,13.0,12.5,11.0,0.0
2017,8,14,6,0,0.0,25.0,4.1,13.0,25.0,22.04,12.71
2017,8,14,6,15,0.0,43.5,4.1,13.0,43.5,37.55,27.35
2017,8,14,6,30,0.0,62.0,4.1,13.0,62.0,52.82,41.45
2017,8,14,6,45,4.0,82.5,4.1,13.5,83.5,69.44,56.49
2017,8,14,7,0,8.0,103.0,4.1,14.0,105.0,85.9,71.1
2017,8,14,7,15,14.5,122.5,4.05,14.0,127.5,101.53,84.83
2017,8,14,7,30,21.0,142.0,4.0,14.0,150.0,117.04,98.23
2017,8,14,7,45,19.0,157.5,4.0,14.5,165.5,130.15,104.09
2017,8,14,8,0,17.0,173.0,4.0,15.0,181.0,145.34,115.63
2017,8,14,8,15,45.0,208.5,3.95,15.0,233.5,173.09,136.63
2017,8,14,8,30,73.0,244.0,3.9,15.0,286.0,210.93,165.94
2017,8,14,8,45,72.0,264.5,3.9,15.0,309.0,234.53,185.01
2017,8,14,9,0,71.0,285.0,3.9,15.0,332.0,258.23,204.1
2017,8,14,9,15,68.5,302.0,3.85,15.0,349.5,278.76,220.5
2017,8,14,9,30,66.0,319.0,3.8,15.0,367.0,299.1,236.54
2017,8,14,9,45,47.5,312.0,3.8,15.0,347.0,291.66,230.6
2017,8,14,10,0,29.0,305.0,3.8,15.0,327.0,281.33,222.21
2017,8,14,10,15,32.5,324.0,3.75,15.0,350.5,304.15,239.93
2017,8,14,10,30,36.0,343.0,3.7,15.0,374.0,327.65,257.99
2017,8,14,10,45,37.5,351.5,3.65,15.0,384.0,341.1,268.17
2017,8,14,11,0,39.0,360.0,3.6,15.0,394.0,354.7,278.47
2017,8,14,11,15,27.0,321.0,3.55,15.0,344.5,314.13,246.67
2017,8,14,11,30,15.0,282.0,3.5,15.0,295.0,265.56,208.49
2017,8,14,11,45,16.0,284.0,3.5,15.5,298.5,269.66,211.4
2017,8,14,12,0,17.0,286.0,3.5,16.0,302.0,273.76,214.2
2017,8,14,12,15,20.0,311.5,3.5,16.0,330.5,301.55,235.84
2017,8,14,12,30,23.0,337.0,3.5,16.0,359.0,329.85,257.71
2017,8,14,12,45,25.5,345.0,3.55,16.5,369.0,354.87,276.52
2017,8,14,13,0,28.0,353.0,3.6,17.0,379.0,368.09,286.25
2017,8,14,13,15,29.0,346.5,3.6,17.0,372.5,365.11,284.19
2017,8,14,13,30,30.0,340.0,3.6,17.0,366.0,361.85,282.01
2017,8,14,13,45,24.5,315.0,3.65,17.0,336.5,332.56,259.73
2017,8,14,14,0,19.0,290.0,3.7,17.0,307.0,287.87,225.41
2017,8,14,14,15,18.5,280.5,3.7,17.0,296.0,278.91,218.85
2017,8,14,14,30,18.0,271.0,3.7,17.0,285.0,269.85,212.13
2017,8,14,14,45,17.0,259.0,3.7,17.0,272.0,257.75,203.0
2017,8,14,15,0,16.0,247.0,3.7,17.0,259.0,245.59,193.83
2017,8,14,15,15,21.5,247.0,3.7,16.5,262.0,251.74,199.77
2017,8,14,15,30,27.0,247.0,3.7,16.0,265.0,273.11,217.82
2017,8,14,15,45,42.0,242.5,3.7,16.0,268.0,283.23,226.99
2017,8,14,16,0,57.0,238.0,3.7,16.0,271.0,292.69,235.69
2017,8,14,16,15,35.5,203.5,3.65,15.5,223.5,236.24,190.72
2017,8,14,16,30,14.0,169.0,3.6,15.0,176.0,170.21,137.11
2017,8,14,16,45,10.0,151.0,3.6,15.0,156.0,149.72,120.59
2017,8,14,17,0,6.0,133.0,3.6,15.0,136.0,129.53,104.04
2017,8,14,17,15,272.5,106.0,3.55,14.5,188.5,306.59,257.0
2017,8,14,17,30,539.0,79.0,3.5,14.0,241.0,442.45,368.92
2017,8,14,17,45,466.5,71.0,3.5,14.0,191.5,363.49,301.32
2017,8,14,18,0,394.0,63.0,3.5,14.0,142.0,288.54,236.17
2017,8,14,18,15,297.0,50.0,3.4,13.5,100.0,208.51,166.06
2017,8,14,18,30,200.0,37.0,3.3,13.0,58.0,139.78,103.05
2017,8,14,18,45,100.0,18.5,3.2,13.0,29.0,64.26,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,111.0,17.5,2.1,12.5,28.0,13.79,0.0
2017,8,15,6,0,222.0,35.0,2.2,13.0,56.0,27.34,16.96
2017,8,15,6,15,322.0,47.0,2.2,13.0,99.0,36.21,26.16
2017,8,15,6,30,422.0,59.0,2.2,13.0,142.0,46.31,35.67
2017,8,15,6,45,484.5,68.5,2.2,13.5,191.0,52.17,41.12
2017,8,15,7,0,547.0,78.0,2.2,14.0,240.0,57.78,46.14
2017,8,15,7,15,292.0,113.0,2.15,14.0,201.5,84.24,69.56
2017,8,15,7,30,37.0,148.0,2.1,14.0,163.0,115.74,97.0
2017,8,15,7,45,34.5,166.0,2.1,14.5,181.5,129.77,103.43
2017,8,15,8,0,32.0,184.0,2.1,15.0,200.0,148.13,117.11
2017,8,15,8,15,123.5,216.0,2.1,15.0,286.0,184.44,142.01
2017,8,15,8,30,215.0,248.0,2.1,15.0,372.0,238.64,181.89
2017,8,15,8,45,114.0,232.5,2.1,15.5,299.0,218.75,169.97
2017,8,15,9,0,13.0,217.0,2.1,16.0,226.0,190.66,150.13
2017,8,15,9,15,420.0,168.5,2.1,16.0,471.5,304.04,234.66
2017,8,15,9,30,827.0,120.0,2.1,16.0,717.0,477.58,367.78
2017,8,15,9,45,818.5,132.5,2.15,16.5,748.5,533.62,412.63
2017,8,15,10,0,810.0,145.0,2.2,17.0,780.0,587.35,454.74
2017,8,15,10,15,819.0,147.0,2.25,17.0,809.5,640.1,495.82
2017,8,15,10,30,828.0,149.0,2.3,17.0,839.0,691.86,535.11
2017,8,15,10,45,836.0,149.5,2.4,17.5,862.5,740.28,570.38
2017,8,15,11,0,844.0,150.0,2.5,18.0,886.0,787.09,603.58
2017,8,15,11,15,848.0,151.0,2.55,18.0,901.5,829.33,632.52
2017,8,15,11,30,852.0,152.0,2.6,18.0,917.0,869.21,659.67
2017,8,15,11,45,856.0,151.5,2.65,18.0,925.5,905.08,683.95
2017,8,15,12,0,860.0,151.0,2.7,18.0,934.0,928.89,700.03
2017,8,15,12,15,860.0,151.0,2.75,18.0,934.0,954.98,717.79
2017,8,15,12,30,860.0,151.0,2.8,18.0,934.0,977.87,733.42
2017,8,15,12,45,861.5,148.0,2.85,18.0,927.5,996.03,745.99
2017,8,15,13,0,863.0,145.0,2.9,18.0,921.0,1010.75,756.4
2017,8,15,13,15,859.5,144.5,2.95,18.0,905.5,1019.41,762.93
2017,8,15,13,30,856.0,144.0,3.0,18.0,890.0,1024.45,767.25
2017,8,15,13,45,442.5,235.0,3.05,18.0,620.5,720.68,555.32
2017,8,15,14,0,29.0,326.0,3.1,18.0,351.0,350.81,271.42
2017,8,15,14,15,101.5,351.5,3.1,18.0,432.0,453.3,353.53
2017,8,15,14,30,174.0,377.0,3.1,18.0,513.0,573.46,444.87
2017,8,15,14,45,488.5,254.5,3.1,18.0,613.0,785.14,608.08
2017,8,15,15,0,803.0,132.0,3.1,18.0,713.0,949.67,726.11
2017,8,15,15,15,624.0,185.5,3.1,17.5,621.0,829.84,643.82
2017,8,15,15,30,445.0,239.0,3.1,17.0,529.0,701.55,550.93
2017,8,15,15,45,230.0,219.0,3.1,17.0,368.5,457.57,366.06
2017,8,15,16,0,15.0,199.0,3.1,17.0,208.0,199.88,158.63
2017,8,15,16,15,15.0,184.5,3.05,16.5,192.5,186.08,148.81
2017,8,15,16,30,15.0,170.0,3.0,16.0,177.0,172.28,138.33
2017,8,15,16,45,7.5,128.5,3.0,16.0,132.0,124.47,99.14
2017,8,15,17,0,0.0,87.0,3.0,16.0,87.0,78.06,60.48
2017,8,15,17,15,0.0,73.5,2.95,15.5,73.5,65.49,50.17
2017,8,15,17,30,0.0,60.0,2.9,15.0,60.0,53.01,39.71
2017,8,15,17,45,189.5,61.5,2.9,14.5,99.0,181.33,150.2
2017,8,15,18,0,379.0,63.0,2.9,14.0,138.0,281.0,229.93
2017,8,15,18,15,285.0,49.0,2.85,13.5,96.0,202.01,160.29
2017,8,15,18,30,191.0,35.0,2.8,13.0,54.0,133.96,97.35
2017,8,15,18,45,95.5,17.5,2.75,13.0,27.0,60.85,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,5,45,74.5,17.0,1.4,13.5,24.0,13.97,0.0
2017,8,16,6,0,149.0,34.0,1.5,14.0,48.0,26.46,15.96
2017,8,16,6,15,233.0,50.0,1.5,14.0,88.0,38.34,27.88
2017,8,16,6,30,317.0,66.0,1.5,14.0,128.0,49.83,38.62
2017,8,16,6,45,378.5,79.0,1.5,14.5,174.5,58.59,46.65
2017,8,16,7,0,440.0,92.0,1.5,15.0,221.0,67.02,54.13
2017,8,16,7,15,223.0,111.5,1.45,15.5,177.5,82.83,67.88
2017,8,16,7,30,6.0,131.0,1.4,16.0,134.0,109.04,90.38
2017,8,16,7,45,4.0,141.0,1.4,16.5,143.5,117.95,93.14
2017,8,16,8,0,2.0,151.0,1.4,17.0,153.0,127.7,100.58
2017,8,16,8,15,28.0,192.5,1.35,17.0,209.0,159.51,124.83
2017,8,16,8,30,54.0,234.0,1.3,17.0,265.0,200.0,155.78
2017,8,16,8,45,83.5,264.0,1.3,17.5,316.5,237.39,183.83
2017,8,16,9,0,113.0,294.0,1.3,18.0,368.0,279.04,215.26
2017,8,16,9,15,428.0,222.5,1.3,18.0,527.0,350.67,266.66
2017,8,16,9,30,743.0,151.0,1.3,18.0,686.0,463.79,352.27
2017,8,16,9,45,771.0,145.5,1.3,18.5,725.0,521.29,397.03
2017,8,16,10,0,799.0,140.0,1.3,19.0,764.0,577.36,439.76
2017,8,16,10,15,609.0,239.0,1.35,19.0,725.0,591.46,449.74
2017,8,16,10,30,419.0,338.0,1.4,19.0,686.0,585.53,443.85
2017,8,16,10,45,455.0,337.5,1.45,19.5,725.0,637.34,481.09
2017,8,16,11,0,491.0,337.0,1.5,20.0,764.0,691.1,518.49
2017,8,16,11,15,666.5,241.5,1.55,20.0,832.0,772.35,578.88
2017,8,16,11,30,842.0,146.0,1.6,20.0,900.0,848.78,632.46
2017,8,16,11,45,569.0,290.0,1.7,20.5,801.5,790.64,588.43
2017,8,16,12,0,296.0,434.0,1.8,21.0,703.0,696.48,516.99
2017,8,16,12,15,573.5,289.0,1.85,21.0,810.0,839.64,623.82
2017,8,16,12,30,851.0,144.0,1.9,21.0,917.0,963.33,707.74
2017,8,16,12,45,852.0,142.0,2.0,21.0,910.0,981.65,719.63
2017,8,16,13,0,853.0,140.0,2.1,21.0,903.0,996.57,730.59
2017,8,16,13,15,849.5,139.0,2.15,21.0,888.0,1004.5,736.59
2017,8,16,13,30,846.0,138.0,2.2,21.0,873.0,1008.83,740.47
2017,8,16,13,45,841.0,136.0,2.25,21.0,851.0,1007.01,740.51
2017,8,16,14,0,836.0,134.0,2.3,21.0,829.0,1013.3,746.04
2017,8,16,14,15,828.5,132.0,2.35,20.5,800.0,1001.65,741.34
2017,8,16,14,30,821.0,130.0,2.4,20.0,771.0,986.48,734.55
2017,8,16,14,45,811.5,127.0,2.5,20.0,736.0,964.81,722.58
2017,8,16,15,0,802.0,124.0,2.6,20.0,701.0,939.92,708.42
2017,8,16,15,15,787.5,121.0,2.65,19.5,660.5,907.24,689.75
2017,8,16,15,30,773.0,118.0,2.7,19.0,620.0,871.94,669.06
2017,8,16,15,45,755.5,114.0,2.75,19.0,575.0,830.43,642.46
2017,8,16,16,0,738.0,110.0,2.8,19.0,530.0,791.33,617.23
2017,8,16,16,15,714.0,105.5,2.8,18.5,481.5,740.32,583.77
2017,8,16,16,30,690.0,101.0,2.8,18.0,433.0,688.51,549.02
2017,8,16,16,45,658.0,95.0,2.85,17.5,383.0,628.46,507.32
2017,8,16,17,0,626.0,89.0,2.9,17.0,333.0,569.03,463.8
2017,8,16,17,15,580.5,82.0,2.85,16.5,282.5,500.58,410.8
2017,8,16,17,30,535.0,75.0,2.8,16.0,232.0,434.87,358.03
2017,8,16,17,45,470.0,66.0,2.8,15.5,183.5,359.33,295.31
2017,8,16,18,0,405.0,57.0,2.8,15.0,135.0,289.55,235.15
2017,8,16,18,15,311.0,44.0,2.65,14.5,93.0,206.99,163.15
2017,8,16,18,30,217.0,31.0,2.5,14.0,51.0,138.66,98.73
2017,8,16,18,45,108.5,15.5,2.4,14.0,25.5,61.71,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,45,83.0,16.0,1.2,14.5,23.5,12.61,0.0
2017,8,17,6,0,166.0,32.0,1.2,15.0,47.0,24.94,14.44
2017,8,17,6,15,253.0,47.5,1.15,15.0,87.5,36.5,26.13
2017,8,17,6,30,340.0,63.0,1.1,15.0,128.0,47.69,36.56
2017,8,17,6,45,408.5,73.5,1.1,15.5,175.5,54.71,43.03
2017,8,17,7,0,477.0,84.0,1.1,16.0,223.0,61.51,49.05
2017,8,17,7,15,238.5,93.5,1.05,16.5,163.0,70.71,57.0
2017,8,17,7,30,0.0,103.0,1.0,17.0,103.0,88.3,72.06
2017,8,17,7,45,18.5,144.0,0.95,17.5,153.0,120.32,94.56
2017,8,17,8,0,37.0,185.0,0.9,18.0,203.0,149.09,116.04
2017,8,17,8,15,61.5,214.5,0.9,18.0,248.0,179.5,138.59
2017,8,17,8,30,86.0,244.0,0.9,18.0,293.0,213.7,164.32
2017,8,17,8,45,133.0,269.0,0.95,18.5,352.0,250.46,191.29
2017,8,17,9,0,180.0,294.0,1.0,19.0,411.0,298.05,227.01
2017,8,17,9,15,237.5,306.0,1.0,19.5,470.5,345.98,262.79
2017,8,17,9,30,295.0,318.0,1.0,20.0,530.0,398.58,302.0
2017,8,17,9,45,317.5,330.0,1.05,20.5,568.5,442.3,334.57
2017,8,17,10,0,340.0,342.0,1.1,21.0,607.0,488.14,368.14
2017,8,17,10,15,390.5,334.5,1.15,21.0,650.0,536.55,404.14
2017,8,17,10,30,441.0,327.0,1.2,21.0,693.0,591.49,444.31
2017,8,17,10,45,470.0,330.0,1.25,21.5,729.5,642.24,479.66
2017,8,17,11,0,499.0,333.0,1.3,22.0,766.0,694.37,515.31
2017,8,17,11,15,427.5,368.5,1.4,22.0,744.5,696.28,515.69
2017,8,17,11,30,356.0,404.0,1.5,22.0,723.0,686.41,508.24
2017,8,17,11,45,568.0,297.5,1.6,22.0,810.5,797.66,590.35
2017,8,17,12,0,780.0,191.0,1.7,22.0,898.0,906.1,665.94
2017,8,17,12,15,780.5,190.5,1.8,22.0,898.0,931.31,682.31
2017,8,17,12,30,781.0,190.0,1.9,22.0,898.0,953.49,697.7
2017,8,17,12,45,796.0,179.0,2.0,22.0,895.0,976.3,713.6
2017,8,17,13,0,811.0,168.0,2.1,22.0,892.0,995.94,727.53
2017,8,17,13,15,807.0,167.0,2.15,22.0,877.0,1003.49,733.21
2017,8,17,13,30,803.0,166.0,2.2,22.0,862.0,1007.44,736.84
2017,8,17,13,45,797.0,163.5,2.3,22.0,839.0,1004.2,736.53
2017,8,17,14,0,791.0,161.0,2.4,22.0,816.0,997.38,734.04
2017,8,17,14,15,781.5,159.0,2.45,21.5,787.0,984.04,728.27
2017,8,17,14,30,772.0,157.0,2.5,21.0,758.0,967.33,720.37
2017,8,17,14,45,760.0,153.5,2.55,21.0,722.0,943.32,706.24
2017,8,17,15,0,748.0,150.0,2.6,21.0,686.0,922.91,694.58
2017,8,17,15,15,732.0,146.5,2.65,20.5,645.5,889.31,675.15
2017,8,17,15,30,716.0,143.0,2.7,20.0,605.0,853.33,653.91
2017,8,17,15,45,694.5,138.0,2.75,20.0,559.5,808.57,624.93
2017,8,17,16,0,673.0,133.0,2.8,20.0,514.0,762.3,594.46
2017,8,17,16,15,646.0,127.5,2.8,19.5,466.0,709.71,559.65
2017,8,17,16,30,619.0,122.0,2.8,19.0,418.0,656.66,523.69
2017,8,17,16,45,583.0,114.5,2.8,19.0,368.0,594.55,478.02
2017,8,17,17,0,547.0,107.0,2.8,19.0,318.0,533.51,431.83
2017,8,17,17,15,499.5,97.5,2.8,18.5,268.0,459.19,374.61
2017,8,17,17,30,452.0,88.0,2.8,18.0,218.0,394.47,322.8
2017,8,17,17,45,387.5,75.5,2.8,17.5,171.0,320.62,261.65
2017,8,17,18,0,323.0,63.0,2.8,17.0,124.0,253.07,203.79
2017,8,17,18,15,235.5,47.0,2.75,16.5,84.0,177.86,138.59
2017,8,17,18,30,148.0,31.0,2.7,16.0,44.0,112.75,77.55
2017,8,17,18,45,74.0,15.5,2.65,15.5,22.0,37.97,0.0
2017,8,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,68.5,15.5,1.7,14.5,22.0,14.1,0.0
2017,8,18,6,0,137.0,31.0,1.8,15.0,44.0,24.14,13.53
2017,8,18,6,15,221.0,48.5,1.75,15.0,84.0,37.25,26.7
2017,8,18,6,30,305.0,66.0,1.7,15.0,124.0,49.91,38.47
2017,8,18,6,45,378.0,77.5,1.7,15.5,171.5,57.61,45.56
2017,8,18,7,0,451.0,89.0,1.7,16.0,219.0,65.05,52.17
2017,8,18,7,15,227.5,108.5,1.65,16.0,174.5,80.87,66.05
2017,8,18,7,30,4.0,128.0,1.6,16.0,130.0,106.73,88.42
2017,8,18,7,45,7.5,145.5,1.55,16.5,149.0,121.11,95.77
2017,8,18,8,0,11.0,163.0,1.5,17.0,168.0,137.28,108.12
2017,8,18,8,15,30.0,196.0,1.45,17.5,212.5,162.22,126.74
2017,8,18,8,30,49.0,229.0,1.4,18.0,257.0,195.47,151.89
2017,8,18,8,45,391.5,183.0,1.4,18.5,433.5,249.2,183.18
2017,8,18,9,0,734.0,137.0,1.4,19.0,610.0,354.67,259.63
2017,8,18,9,15,750.0,140.5,1.4,19.0,651.5,411.54,307.5
2017,8,18,9,30,766.0,144.0,1.4,19.0,693.0,472.06,357.02
2017,8,18,9,45,447.5,257.5,1.4,19.5,582.5,449.62,342.92
2017,8,18,10,0,129.0,371.0,1.4,20.0,472.0,393.65,300.11
2017,8,18,10,15,459.5,268.0,1.45,20.0,645.0,524.97,401.31
2017,8,18,10,30,790.0,165.0,1.5,20.0,818.0,682.91,518.34
2017,8,18,10,45,618.5,255.0,1.6,20.5,775.0,683.52,515.1
2017,8,18,11,0,447.0,345.0,1.7,21.0,732.0,666.33,499.82
2017,8,18,11,15,452.0,351.5,1.75,21.0,749.0,701.48,525.02
2017,8,18,11,30,457.0,358.0,1.8,21.0,766.0,735.66,548.82
2017,8,18,11,45,465.5,361.5,1.85,21.5,779.5,768.99,570.85
2017,8,18,12,0,474.0,365.0,1.9,22.0,793.0,801.15,591.82
2017,8,18,12,15,462.0,366.5,1.95,22.0,784.5,810.91,598.49
2017,8,18,12,30,450.0,368.0,2.0,22.0,776.0,818.02,603.58
2017,8,18,12,45,647.0,260.0,2.15,22.0,840.0,920.52,679.35
2017,8,18,13,0,844.0,152.0,2.3,22.0,904.0,1012.77,741.37
2017,8,18,13,15,840.0,151.0,2.35,21.5,888.5,1020.48,747.82
2017,8,18,13,30,836.0,150.0,2.4,21.0,873.0,1024.48,752.92
2017,8,18,13,45,561.0,268.0,2.45,21.0,747.5,877.92,654.88
2017,8,18,14,0,286.0,386.0,2.5,21.0,622.0,711.55,534.7
2017,8,18,14,15,380.0,336.0,2.55,21.0,637.5,754.0,569.94
2017,8,18,14,30,474.0,286.0,2.6,21.0,653.0,810.15,612.5
2017,8,18,14,45,628.5,211.5,2.65,21.0,674.5,884.28,668.71
2017,8,18,15,0,783.0,137.0,2.7,21.0,696.0,936.35,705.21
2017,8,18,15,15,767.5,134.0,2.7,20.5,655.0,902.96,684.92
2017,8,18,15,30,752.0,131.0,2.7,20.0,614.0,872.65,667.35
2017,8,18,15,45,551.0,175.5,2.75,19.5,515.5,714.32,558.15
2017,8,18,16,0,350.0,220.0,2.8,19.0,417.0,557.91,442.03
2017,8,18,16,15,502.5,166.5,2.75,18.5,420.5,627.78,500.63
2017,8,18,16,30,655.0,113.0,2.7,18.0,424.0,674.67,539.38
2017,8,18,16,45,616.0,107.5,2.7,18.0,373.0,611.14,492.53
2017,8,18,17,0,577.0,102.0,2.7,18.0,322.0,548.83,445.32
2017,8,18,17,15,529.0,93.0,2.65,17.5,271.5,478.46,390.92
2017,8,18,17,30,481.0,84.0,2.6,17.0,221.0,406.92,333.69
2017,8,18,17,45,407.5,73.0,2.6,16.5,172.5,328.45,268.64
2017,8,18,18,0,334.0,62.0,2.6,16.0,124.0,257.28,207.55
2017,8,18,18,15,244.0,46.0,2.5,15.5,83.5,180.48,140.69
2017,8,18,18,30,154.0,30.0,2.4,15.0,43.0,114.06,76.59
2017,8,18,18,45,77.0,15.0,2.35,15.0,21.5,38.38,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,45,67.0,15.0,1.6,14.5,21.0,13.64,0.0
2017,8,19,6,0,134.0,30.0,1.7,15.0,42.0,23.38,12.64
2017,8,19,6,15,218.0,48.0,1.65,15.0,82.0,36.9,26.35
2017,8,19,6,30,302.0,66.0,1.6,15.0,122.0,49.96,38.49
2017,8,19,6,45,366.5,79.5,1.6,15.5,169.0,59.12,46.87
2017,8,19,7,0,431.0,93.0,1.6,16.0,216.0,67.93,54.7
2017,8,19,7,15,215.5,106.0,1.55,16.5,167.5,79.13,64.39
2017,8,19,7,30,0.0,119.0,1.5,17.0,119.0,100.12,82.36
2017,8,19,7,45,0.0,124.5,1.5,17.5,124.5,105.55,82.69
2017,8,19,8,0,0.0,130.0,1.5,18.0,130.0,111.35,87.0
2017,8,19,8,15,3.5,154.5,1.45,18.0,156.5,132.41,103.67
2017,8,19,8,30,7.0,179.0,1.4,18.0,183.0,154.18,120.7
2017,8,19,8,45,18.5,213.0,1.4,18.5,224.5,186.39,145.37
2017,8,19,9,0,30.0,247.0,1.4,19.0,266.0,216.31,168.01
2017,8,19,9,15,39.5,274.5,1.4,19.0,301.5,246.67,191.22
2017,8,19,9,30,49.0,302.0,1.4,19.0,337.0,278.72,215.58
2017,8,19,9,45,64.5,328.5,1.4,19.5,377.5,314.64,242.24
2017,8,19,10,0,80.0,355.0,1.4,20.0,418.0,352.79,270.24
2017,8,19,10,15,135.5,378.5,1.45,20.0,489.0,416.67,318.11
2017,8,19,10,30,191.0,402.0,1.5,20.0,560.0,486.04,369.29
2017,8,19,10,45,251.0,402.0,1.55,20.5,615.5,547.24,413.43
2017,8,19,11,0,311.0,402.0,1.6,21.0,671.0,610.55,458.44
2017,8,19,11,15,372.0,383.5,1.65,21.0,710.0,661.71,495.57
2017,8,19,11,30,433.0,365.0,1.7,21.0,749.0,722.68,539.07
2017,8,19,11,45,361.5,398.5,1.8,21.0,721.5,706.08,526.25
2017,8,19,12,0,290.0,432.0,1.9,21.0,694.0,691.3,514.93
2017,8,19,12,15,252.5,440.0,1.95,21.0,668.0,678.62,505.73
2017,8,19,12,30,215.0,448.0,2.0,21.0,642.0,650.4,485.78
2017,8,19,12,45,201.5,445.0,2.1,21.0,625.5,643.4,481.55
2017,8,19,13,0,188.0,442.0,2.2,21.0,609.0,634.83,476.02
2017,8,19,13,15,130.0,421.5,2.25,21.0,536.0,561.87,423.44
2017,8,19,13,30,72.0,401.0,2.3,21.0,463.0,469.8,356.3
2017,8,19,13,45,208.0,384.5,2.4,21.0,557.0,610.69,463.79
2017,8,19,14,0,344.0,368.0,2.5,21.0,651.0,751.45,566.47
2017,8,19,14,15,382.0,338.0,2.55,20.5,642.0,758.73,574.1
2017,8,19,14,30,420.0,308.0,2.6,20.0,633.0,779.83,592.18
2017,8,19,14,45,370.5,308.0,2.65,20.0,585.0,711.4,544.41
2017,8,19,15,0,321.0,308.0,2.7,20.0,537.0,659.63,507.95
2017,8,19,15,15,312.5,290.0,2.7,19.5,501.5,626.88,486.72
2017,8,19,15,30,304.0,272.0,2.7,19.0,466.0,593.0,464.2
2017,8,19,15,45,176.0,249.0,2.7,19.0,359.5,428.71,339.5
2017,8,19,16,0,48.0,226.0,2.7,19.0,253.0,273.11,216.53
2017,8,19,16,15,49.0,206.5,2.7,18.5,232.0,252.88,202.14
2017,8,19,16,30,50.0,187.0,2.7,18.0,211.0,232.39,186.85
2017,8,19,16,45,25.0,135.0,2.7,18.0,147.0,154.04,123.18
2017,8,19,17,0,0.0,83.0,2.7,18.0,83.0,74.38,56.94
2017,8,19,17,15,0.0,69.5,2.65,17.5,69.5,61.8,46.68
2017,8,19,17,30,0.0,56.0,2.6,17.0,56.0,49.46,36.37
2017,8,19,17,45,113.0,62.5,2.6,16.5,83.0,141.13,114.52
2017,8,19,18,0,226.0,69.0,2.6,16.0,110.0,203.39,163.93
2017,8,19,18,15,155.5,48.0,2.55,15.5,72.0,135.73,104.76
2017,8,19,18,30,85.0,27.0,2.5,15.0,34.0,73.74,46.07
2017,8,19,18,45,42.5,13.5,2.45,15.0,17.0,25.87,0.0
2017,8,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,36.5,14.5,1.85,13.5,17.5,13.19,0.0
2017,8,20,6,0,73.0,29.0,2.0,14.0,35.0,23.39,12.37
2017,8,20,6,15,138.0,51.5,2.0,14.0,73.5,40.44,29.47
2017,8,20,6,30,203.0,74.0,2.0,14.0,112.0,56.96,44.77
2017,8,20,6,45,264.5,92.5,2.0,14.5,158.0,70.28,56.91
2017,8,20,7,0,326.0,111.0,2.0,15.0,204.0,83.21,68.39
2017,8,20,7,15,163.0,96.5,1.95,15.5,143.0,72.37,58.69
2017,8,20,7,30,0.0,82.0,1.9,16.0,82.0,71.8,57.96
2017,8,20,7,45,0.0,112.0,1.85,16.5,112.0,96.04,75.22
2017,8,20,8,0,0.0,142.0,1.8,17.0,142.0,120.54,94.97
2017,8,20,8,15,3.5,160.0,1.75,17.0,162.0,136.66,107.6
2017,8,20,8,30,7.0,178.0,1.7,17.0,182.0,153.38,120.63
2017,8,20,8,45,8.0,190.5,1.7,17.5,196.0,165.62,129.84
2017,8,20,9,0,9.0,203.0,1.7,18.0,210.0,178.0,139.11
2017,8,20,9,15,11.5,219.0,1.7,18.0,227.5,194.02,151.45
2017,8,20,9,30,14.0,235.0,1.7,18.0,245.0,210.46,164.07
2017,8,20,9,45,13.0,237.0,1.7,18.5,246.5,213.66,165.96
2017,8,20,10,0,12.0,239.0,1.7,19.0,248.0,216.58,167.68
2017,8,20,10,15,26.0,292.0,1.75,19.0,313.0,273.74,211.78
2017,8,20,10,30,40.0,345.0,1.8,19.0,378.0,333.43,256.95
2017,8,20,10,45,48.0,365.5,1.9,19.5,406.5,362.57,278.17
2017,8,20,11,0,56.0,386.0,2.0,20.0,435.0,392.81,300.18
2017,8,20,11,15,41.0,364.0,2.05,20.0,400.5,366.35,280.03
2017,8,20,11,30,26.0,342.0,2.1,20.0,366.0,337.79,258.4
2017,8,20,11,45,54.5,386.5,2.2,20.0,436.0,408.73,312.26
2017,8,20,12,0,83.0,431.0,2.3,20.0,506.0,482.8,367.13
2017,8,20,12,15,81.0,429.5,2.4,20.0,503.0,485.52,368.96
2017,8,20,12,30,79.0,428.0,2.5,20.0,500.0,487.69,370.83
2017,8,20,12,45,115.5,434.5,2.6,20.0,538.0,549.4,417.11
2017,8,20,13,0,152.0,441.0,2.7,20.0,576.0,598.7,453.84
2017,8,20,13,15,94.5,398.5,2.7,20.0,482.0,486.55,371.37
2017,8,20,13,30,37.0,356.0,2.7,20.0,388.0,387.42,296.97
2017,8,20,13,45,58.0,368.5,2.75,20.0,417.5,424.63,326.32
2017,8,20,14,0,79.0,381.0,2.8,20.0,447.0,462.24,355.25
2017,8,20,14,15,231.5,352.5,2.85,19.5,533.5,623.31,479.45
2017,8,20,14,30,384.0,324.0,2.9,19.0,620.0,745.32,572.14
2017,8,20,14,45,245.5,325.0,2.95,19.0,511.0,607.5,469.8
2017,8,20,15,0,107.0,326.0,3.0,19.0,402.0,437.5,341.47
2017,8,20,15,15,138.5,307.5,2.95,18.5,399.5,464.7,365.22
2017,8,20,15,30,170.0,289.0,2.9,18.0,397.0,472.14,373.36
2017,8,20,15,45,159.0,266.5,2.9,18.0,361.5,434.36,345.34
2017,8,20,16,0,148.0,244.0,2.9,18.0,326.0,396.46,317.08
2017,8,20,16,15,134.5,225.0,2.85,17.5,294.0,360.76,290.48
2017,8,20,16,30,121.0,206.0,2.8,17.0,262.0,325.6,263.81
2017,8,20,16,45,67.0,168.5,2.75,17.0,199.0,225.26,182.74
2017,8,20,17,0,13.0,131.0,2.7,17.0,136.0,133.87,106.96
2017,8,20,17,15,6.5,111.0,2.65,16.5,113.5,109.9,87.35
2017,8,20,17,30,0.0,91.0,2.6,16.0,91.0,86.46,67.71
2017,8,20,17,45,100.5,79.0,2.55,16.0,97.0,146.6,118.91
2017,8,20,18,0,201.0,67.0,2.5,16.0,103.0,188.68,151.62
2017,8,20,18,15,136.0,45.5,2.4,15.5,66.0,124.08,95.06
2017,8,20,18,30,71.0,24.0,2.3,15.0,29.0,63.33,36.7
2017,8,20,18,45,35.5,12.0,2.2,15.0,14.5,22.22,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,23.0,11.5,2.3,14.5,13.5,10.46,0.0
2017,8,21,6,0,46.0,23.0,2.4,15.0,27.0,19.61,9.06
2017,8,21,6,15,94.5,48.0,2.4,15.0,63.0,38.94,27.98
2017,8,21,6,30,143.0,73.0,2.4,15.0,99.0,56.05,43.74
2017,8,21,6,45,200.5,95.0,2.45,15.5,144.5,71.67,57.88
2017,8,21,7,0,258.0,117.0,2.5,16.0,190.0,86.8,71.27
2017,8,21,7,15,129.0,72.0,2.5,16.0,108.5,55.05,43.31
2017,8,21,7,30,0.0,27.0,2.5,16.0,27.0,23.78,15.54
2017,8,21,7,45,0.0,54.0,2.5,16.5,54.0,47.68,34.78
2017,8,21,8,0,0.0,81.0,2.5,17.0,81.0,71.69,54.65
2017,8,21,8,15,17.5,149.0,2.45,17.0,159.0,130.1,101.84
2017,8,21,8,30,35.0,217.0,2.4,17.0,237.0,184.06,144.49
2017,8,21,8,45,306.5,207.0,2.4,17.5,401.5,248.65,186.97
2017,8,21,9,0,578.0,197.0,2.4,18.0,566.0,351.88,263.43
2017,8,21,9,15,404.5,261.5,2.4,18.0,528.0,374.42,286.82
2017,8,21,9,30,231.0,326.0,2.4,18.0,490.0,379.06,293.4
2017,8,21,9,45,128.5,310.0,2.4,18.5,402.5,332.36,258.13
2017,8,21,10,0,26.0,294.0,2.4,19.0,315.0,271.53,210.48
2017,8,21,10,15,21.5,287.5,2.4,19.0,305.5,266.2,206.32
2017,8,21,10,30,17.0,281.0,2.4,19.0,296.0,259.89,201.2
2017,8,21,10,45,14.0,258.0,2.4,19.5,270.0,239.27,184.73
2017,8,21,11,0,11.0,235.0,2.4,20.0,244.0,217.88,167.72
2017,8,21,11,15,10.0,223.5,2.4,20.0,232.5,207.82,159.86
2017,8,21,11,30,9.0,212.0,2.4,20.0,221.0,197.48,151.77
2017,8,21,11,45,9.0,212.0,2.45,20.0,221.0,198.25,152.36
2017,8,21,12,0,9.0,212.0,2.5,20.0,221.0,198.96,152.91
2017,8,21,12,15,11.0,235.5,2.55,20.0,245.5,223.16,171.75
2017,8,21,12,30,13.0,259.0,2.6,20.0,270.0,247.75,190.75
2017,8,21,12,45,15.5,281.5,2.65,20.0,295.5,272.29,209.67
2017,8,21,13,0,18.0,304.0,2.7,20.0,321.0,297.28,228.87
2017,8,21,13,15,22.5,317.5,2.75,20.0,337.5,316.02,243.4
2017,8,21,13,30,27.0,331.0,2.8,20.0,354.0,351.56,270.62
2017,8,21,13,45,26.0,320.0,2.85,20.0,342.0,341.24,263.02
2017,8,21,14,0,25.0,309.0,2.9,20.0,330.0,330.63,255.37
2017,8,21,14,15,37.0,318.5,2.9,19.5,347.5,354.87,275.18
2017,8,21,14,30,49.0,328.0,2.9,19.0,365.0,379.35,295.1
2017,8,21,14,45,43.0,306.0,2.9,19.0,337.5,351.17,273.94
2017,8,21,15,0,37.0,284.0,2.9,19.0,310.0,322.78,252.66
2017,8,21,15,15,41.5,271.5,2.85,18.5,299.0,314.91,247.92
2017,8,21,15,30,46.0,259.0,2.8,18.0,288.0,306.72,242.83
2017,8,21,15,45,29.0,223.0,2.8,18.0,241.0,252.05,199.99
2017,8,21,16,0,12.0,187.0,2.8,18.0,194.0,186.03,147.39
