Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,16,15,6.0,159.0,2.75,17.5,162.5,153.23,121.46
2017,8,21,16,30,0.0,131.0,2.7,17.0,131.0,120.89,95.37
2017,8,21,16,45,0.0,108.5,2.7,17.0,108.5,99.19,77.74
2017,8,21,17,0,0.0,86.0,2.7,17.0,86.0,77.53,59.89
2017,8,21,17,15,0.0,71.5,2.65,16.5,71.5,63.94,48.69
2017,8,21,17,30,0.0,57.0,2.6,16.0,57.0,50.35,37.27
2017,8,21,17,45,0.0,43.5,2.6,16.0,43.5,38.38,26.96
2017,8,21,18,0,0.0,30.0,2.6,16.0,30.0,26.43,16.59
2017,8,21,18,15,0.0,19.0,2.55,15.5,19.0,16.71,8.07
2017,8,21,18,30,0.0,8.0,2.5,15.0,8.0,7.02,0.0
2017,8,21,18,45,0.0,4.0,2.5,15.0,4.0,3.64,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,63.0,13.5,2.05,13.5,18.5,12.28,0.0
2017,8,22,6,0,126.0,27.0,2.1,14.0,37.0,21.09,9.78
2017,8,22,6,15,211.5,44.5,2.1,14.0,76.0,34.3,24.04
2017,8,22,6,30,297.0,62.0,2.1,14.0,115.0,47.07,36.0
2017,8,22,6,45,362.0,75.5,2.1,14.5,161.5,56.31,44.54
2017,8,22,7,0,427.0,89.0,2.1,15.0,208.0,65.22,52.51
2017,8,22,7,15,214.0,106.0,2.0,15.5,165.5,79.17,64.71
2017,8,22,7,30,1.0,123.0,1.9,16.0,123.0,102.81,85.09
2017,8,22,7,45,39.5,158.0,1.85,16.5,176.5,124.22,98.14
2017,8,22,8,0,78.0,193.0,1.8,17.0,230.0,157.4,122.11
2017,8,22,8,15,361.5,167.0,1.75,17.5,365.0,175.42,123.02
2017,8,22,8,30,645.0,141.0,1.7,18.0,500.0,242.56,166.17
2017,8,22,8,45,662.5,148.0,1.7,18.5,543.5,297.0,212.48
2017,8,22,9,0,680.0,155.0,1.7,19.0,587.0,353.14,260.19
2017,8,22,9,15,696.5,159.5,1.75,19.0,627.5,408.27,306.93
2017,8,22,9,30,713.0,164.0,1.8,19.0,668.0,464.43,353.37
2017,8,22,9,45,726.5,167.0,1.9,19.5,703.0,518.56,396.53
2017,8,22,10,0,740.0,170.0,2.0,20.0,738.0,572.83,438.5
2017,8,22,10,15,749.5,172.5,2.05,20.0,767.0,624.07,477.73
2017,8,22,10,30,759.0,175.0,2.1,20.0,796.0,674.51,515.43
2017,8,22,10,45,763.0,178.5,2.2,20.5,817.5,719.42,547.64
2017,8,22,11,0,767.0,182.0,2.3,21.0,839.0,763.21,578.36
2017,8,22,11,15,771.5,183.5,2.4,21.0,854.0,803.64,607.35
2017,8,22,11,30,776.0,185.0,2.5,21.0,869.0,841.96,633.64
2017,8,22,11,45,775.0,187.5,2.6,21.0,875.5,874.11,655.67
2017,8,22,12,0,774.0,190.0,2.7,21.0,882.0,903.45,675.84
2017,8,22,12,15,774.0,190.0,2.75,21.0,881.5,928.39,692.7
2017,8,22,12,30,774.0,190.0,2.8,21.0,881.0,950.27,707.61
2017,8,22,12,45,788.5,178.5,2.9,21.0,877.5,971.78,722.77
2017,8,22,13,0,803.0,167.0,3.0,21.0,874.0,990.05,735.89
2017,8,22,13,15,799.0,165.5,3.0,21.0,858.0,996.72,740.62
2017,8,22,13,30,795.0,164.0,3.0,21.0,842.0,999.81,743.21
2017,8,22,13,45,790.5,161.5,3.0,21.0,820.0,997.75,742.55
2017,8,22,14,0,786.0,159.0,3.0,21.0,798.0,992.12,739.71
2017,8,22,14,15,776.5,156.5,3.0,20.5,768.0,977.93,732.72
2017,8,22,14,30,767.0,154.0,3.0,20.0,738.0,960.37,723.59
2017,8,22,14,45,758.0,149.0,3.0,20.0,703.5,937.39,709.48
2017,8,22,15,0,749.0,144.0,3.0,20.0,669.0,917.69,697.66
2017,8,22,15,15,733.0,140.0,2.95,20.0,628.0,883.13,675.24
2017,8,22,15,30,717.0,136.0,2.9,20.0,587.0,846.21,651.16
2017,8,22,15,45,699.0,130.5,2.9,20.0,542.5,803.63,623.22
2017,8,22,16,0,681.0,125.0,2.9,20.0,498.0,759.35,593.73
2017,8,22,16,15,654.0,119.0,2.85,19.5,449.5,705.65,557.7
2017,8,22,16,30,627.0,113.0,2.8,19.0,401.0,651.52,520.59
2017,8,22,16,45,591.5,105.5,2.8,19.0,351.5,589.3,474.93
2017,8,22,17,0,556.0,98.0,2.8,19.0,302.0,528.15,428.37
2017,8,22,17,15,506.5,89.0,2.7,18.5,252.5,457.75,373.42
2017,8,22,17,30,457.0,80.0,2.6,18.0,203.0,386.71,316.1
2017,8,22,17,45,388.0,68.0,2.55,17.5,156.0,310.99,252.88
2017,8,22,18,0,319.0,56.0,2.5,17.0,109.0,242.23,193.46
2017,8,22,18,15,224.0,39.5,2.4,16.5,70.5,163.92,124.89
2017,8,22,18,30,129.0,23.0,2.3,16.0,32.0,90.65,44.4
2017,8,22,18,45,64.5,11.5,2.25,16.0,16.0,30.82,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,5,45,64.0,13.0,2.5,14.5,18.0,11.82,0.0
2017,8,23,6,0,128.0,26.0,2.6,15.0,36.0,20.33,8.65
2017,8,23,6,15,217.0,43.0,2.6,15.0,75.0,33.18,22.9
2017,8,23,6,30,306.0,60.0,2.6,15.0,114.0,45.62,34.54
2017,8,23,6,45,375.0,73.0,2.65,15.5,161.5,54.56,42.79
2017,8,23,7,0,444.0,86.0,2.7,16.0,209.0,63.19,50.51
2017,8,23,7,15,242.5,114.0,2.65,16.5,183.0,84.71,69.33
2017,8,23,7,30,41.0,142.0,2.6,17.0,157.0,111.26,92.14
2017,8,23,7,45,86.0,169.5,2.55,17.5,207.5,132.1,103.88
2017,8,23,8,0,131.0,197.0,2.5,18.0,258.0,159.06,121.14
2017,8,23,8,15,212.0,212.0,2.45,18.0,324.0,195.11,145.4
2017,8,23,8,30,293.0,227.0,2.4,18.0,390.0,236.9,175.82
2017,8,23,8,45,511.5,182.5,2.4,18.5,495.5,283.07,206.95
2017,8,23,9,0,730.0,138.0,2.4,19.0,601.0,356.34,262.83
2017,8,23,9,15,746.5,142.0,2.35,19.0,642.0,413.89,311.96
2017,8,23,9,30,763.0,146.0,2.3,19.0,683.0,472.36,360.57
2017,8,23,9,45,778.0,147.5,2.3,19.5,720.0,530.52,406.88
2017,8,23,10,0,793.0,149.0,2.3,20.0,757.0,586.14,449.81
2017,8,23,10,15,802.5,151.5,2.3,20.0,786.5,639.12,490.35
2017,8,23,10,30,812.0,154.0,2.3,20.0,816.0,691.17,529.12
2017,8,23,10,45,823.5,153.0,2.35,20.5,840.5,740.25,564.17
2017,8,23,11,0,835.0,152.0,2.4,21.0,865.0,787.98,597.28
2017,8,23,11,15,648.5,251.5,2.4,21.0,811.0,772.63,582.73
2017,8,23,11,30,462.0,351.0,2.4,21.0,757.0,737.34,554.01
2017,8,23,11,45,660.0,250.0,2.45,21.0,835.5,839.55,630.45
2017,8,23,12,0,858.0,149.0,2.5,21.0,914.0,940.27,699.28
2017,8,23,12,15,443.5,251.5,2.55,21.0,647.5,684.39,519.42
2017,8,23,12,30,29.0,354.0,2.6,21.0,381.0,366.75,278.6
2017,8,23,12,45,437.0,253.5,2.7,21.0,637.5,708.07,541.48
2017,8,23,13,0,845.0,153.0,2.8,21.0,894.0,1017.75,755.13
2017,8,23,13,15,489.0,285.0,2.85,21.0,712.0,813.14,611.4
2017,8,23,13,30,133.0,417.0,2.9,21.0,530.0,567.46,429.4
2017,8,23,13,45,483.5,279.5,3.0,21.0,674.0,814.1,617.7
2017,8,23,14,0,834.0,142.0,3.1,21.0,818.0,1022.72,762.75
2017,8,23,14,15,825.0,140.0,3.15,20.5,788.0,1009.17,754.73
2017,8,23,14,30,816.0,138.0,3.2,20.0,758.0,992.08,746.46
2017,8,23,14,45,810.0,132.5,3.25,20.0,722.5,970.66,733.89
2017,8,23,15,0,804.0,127.0,3.3,20.0,687.0,945.86,719.04
2017,8,23,15,15,788.0,124.0,3.3,20.0,645.0,911.18,697.0
2017,8,23,15,30,772.0,121.0,3.3,20.0,603.0,873.93,673.09
2017,8,23,15,45,758.0,114.5,3.35,20.0,558.0,832.22,646.09
2017,8,23,16,0,744.0,108.0,3.4,20.0,513.0,793.01,620.54
2017,8,23,16,15,717.0,103.5,3.35,19.5,463.5,738.88,584.32
2017,8,23,16,30,690.0,99.0,3.3,19.0,414.0,684.17,546.94
2017,8,23,16,45,430.5,121.0,3.25,19.0,309.5,480.68,390.6
2017,8,23,17,0,171.0,143.0,3.2,19.0,205.0,281.28,229.23
2017,8,23,17,15,351.0,106.0,3.1,18.5,207.5,371.89,305.5
2017,8,23,17,30,531.0,69.0,3.0,18.0,210.0,422.49,345.97
2017,8,23,17,45,463.0,59.0,2.95,17.5,161.5,344.59,280.19
2017,8,23,18,0,395.0,49.0,2.9,17.0,113.0,273.01,217.92
2017,8,23,18,15,284.0,35.5,2.85,16.5,73.0,186.5,141.6
2017,8,23,18,30,173.0,22.0,2.8,16.0,33.0,104.73,42.74
2017,8,23,18,45,86.5,11.0,2.75,16.0,16.5,37.18,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,118.5,12.0,3.15,13.5,20.5,10.91,0.0
2017,8,24,6,0,237.0,24.0,3.3,14.0,41.0,19.63,7.6
2017,8,24,6,15,348.0,35.5,3.4,14.5,84.0,28.44,18.8
2017,8,24,6,30,459.0,47.0,3.5,15.0,127.0,36.92,26.87
2017,8,24,6,45,528.0,55.0,3.6,15.5,176.5,41.96,31.64
2017,8,24,7,0,597.0,63.0,3.7,16.0,226.0,46.85,36.06
2017,8,24,7,15,644.0,69.0,3.7,16.0,278.5,49.89,38.77
2017,8,24,7,30,691.0,75.0,3.7,16.0,331.0,52.82,41.29
2017,8,24,7,45,721.5,80.0,3.75,16.5,383.0,69.44,46.17
2017,8,24,8,0,752.0,85.0,3.8,17.0,435.0,124.65,70.02
2017,8,24,8,15,776.5,89.0,3.7,17.0,485.0,181.99,110.95
2017,8,24,8,30,801.0,93.0,3.6,17.0,535.0,242.11,161.32
2017,8,24,8,45,817.5,97.0,3.55,17.5,581.0,302.6,214.64
2017,8,24,9,0,834.0,101.0,3.5,18.0,627.0,364.35,269.09
2017,8,24,9,15,848.0,103.5,3.45,18.0,669.0,424.84,322.14
2017,8,24,9,30,862.0,106.0,3.4,18.0,711.0,487.92,375.7
2017,8,24,9,45,841.0,124.0,3.4,18.5,739.5,542.65,420.59
2017,8,24,10,0,820.0,142.0,3.4,19.0,768.0,595.84,462.42
2017,8,24,10,15,829.0,144.0,3.35,19.0,798.0,649.45,504.12
2017,8,24,10,30,838.0,146.0,3.3,19.0,828.0,701.97,543.86
2017,8,24,10,45,848.5,145.5,3.3,19.5,852.0,751.93,579.93
2017,8,24,11,0,859.0,145.0,3.3,20.0,876.0,800.37,613.49
2017,8,24,11,15,863.0,146.0,3.3,20.0,891.0,843.27,642.68
2017,8,24,11,30,867.0,147.0,3.3,20.0,906.0,876.3,664.86
2017,8,24,11,45,629.0,266.0,3.3,20.0,819.0,828.12,628.5
2017,8,24,12,0,391.0,385.0,3.3,20.0,732.0,740.46,561.27
2017,8,24,12,15,451.5,365.5,3.25,20.0,766.5,804.65,608.2
2017,8,24,12,30,512.0,346.0,3.2,20.0,801.0,860.29,647.75
2017,8,24,12,45,705.5,237.0,3.2,20.0,857.0,959.0,720.32
2017,8,24,13,0,899.0,128.0,3.2,20.0,913.0,1034.59,770.36
2017,8,24,13,15,895.0,127.0,3.15,20.0,896.5,1041.99,774.63
2017,8,24,13,30,891.0,126.0,3.1,20.0,880.0,1045.56,777.11
2017,8,24,13,45,886.0,124.0,3.1,20.0,857.0,1043.22,776.32
2017,8,24,14,0,881.0,122.0,3.1,20.0,834.0,1037.07,773.21
2017,8,24,14,15,873.0,120.5,3.15,20.0,803.0,1024.68,766.56
2017,8,24,14,30,865.0,119.0,3.2,20.0,772.0,1008.68,757.64
2017,8,24,14,45,853.0,117.0,3.25,20.0,735.0,995.42,750.67
2017,8,24,15,0,841.0,115.0,3.3,20.0,698.0,967.9,734.06
2017,8,24,15,15,826.0,112.0,3.35,19.5,655.5,933.3,713.98
2017,8,24,15,30,811.0,109.0,3.4,19.0,613.0,895.97,691.76
2017,8,24,15,45,788.5,106.5,3.45,19.0,565.5,850.04,661.83
2017,8,24,16,0,766.0,104.0,3.5,19.0,518.0,802.37,630.22
2017,8,24,16,15,739.5,99.5,3.55,18.5,467.5,752.14,597.3
2017,8,24,16,30,713.0,95.0,3.6,18.0,417.0,696.93,559.8
2017,8,24,16,45,675.0,90.0,3.65,18.0,364.5,632.28,513.03
2017,8,24,17,0,637.0,85.0,3.7,18.0,312.0,568.75,464.72
2017,8,24,17,15,584.5,77.5,3.65,17.5,260.5,494.45,406.28
2017,8,24,17,30,532.0,70.0,3.6,17.0,209.0,423.62,348.37
2017,8,24,17,45,454.5,60.5,3.6,16.5,160.0,341.0,278.68
2017,8,24,18,0,377.0,51.0,3.6,16.0,111.0,265.54,212.72
2017,8,24,18,15,258.0,36.5,3.55,15.5,70.5,174.92,132.33
2017,8,24,18,30,139.0,22.0,3.5,15.0,30.0,91.22,25.49
2017,8,24,18,45,69.5,11.0,3.45,15.0,15.0,31.75,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,45,87.5,13.5,2.15,12.5,19.5,12.28,0.0
2017,8,25,6,0,175.0,27.0,2.2,13.0,39.0,21.25,7.97
2017,8,25,6,15,290.5,40.5,2.15,13.0,81.0,31.48,21.5
2017,8,25,6,30,406.0,54.0,2.1,13.0,123.0,43.18,32.63
2017,8,25,6,45,483.5,63.0,2.1,13.5,173.5,48.76,37.96
2017,8,25,7,0,561.0,72.0,2.1,14.0,224.0,54.19,42.91
2017,8,25,7,15,366.5,109.0,2.0,14.5,217.0,77.95,63.92
2017,8,25,7,30,172.0,146.0,1.9,15.0,210.0,109.74,91.51
2017,8,25,7,45,217.0,165.0,1.8,15.5,258.0,120.31,93.57
2017,8,25,8,0,262.0,184.0,1.7,16.0,306.0,156.27,114.71
2017,8,25,8,15,529.0,142.5,1.6,16.5,422.0,182.78,122.14
2017,8,25,8,30,796.0,101.0,1.5,17.0,538.0,248.02,165.23
2017,8,25,8,45,819.0,103.0,1.45,17.5,586.0,308.43,217.33
2017,8,25,9,0,842.0,105.0,1.4,18.0,634.0,370.88,270.99
2017,8,25,9,15,621.0,194.0,1.4,18.0,598.5,408.89,308.54
2017,8,25,9,30,400.0,283.0,1.4,18.0,563.0,421.71,322.71
2017,8,25,9,45,644.5,199.5,1.4,18.5,677.5,506.53,387.44
2017,8,25,10,0,889.0,116.0,1.4,19.0,792.0,612.28,466.85
2017,8,25,10,15,897.5,117.5,1.4,19.5,822.5,667.44,506.93
2017,8,25,10,30,906.0,119.0,1.4,20.0,853.0,721.23,545.07
2017,8,25,10,45,914.5,118.5,1.45,20.5,877.0,771.59,580.2
2017,8,25,11,0,923.0,118.0,1.5,21.0,901.0,820.06,611.32
2017,8,25,11,15,926.5,119.0,1.55,21.0,916.5,863.78,640.05
2017,8,25,11,30,930.0,120.0,1.6,21.0,932.0,904.8,666.83
2017,8,25,11,45,934.0,119.0,1.65,21.0,940.5,941.44,690.65
2017,8,25,12,0,938.0,118.0,1.7,21.0,949.0,975.0,712.45
2017,8,25,12,15,938.0,118.0,1.75,21.0,948.5,1002.57,730.42
2017,8,25,12,30,938.0,118.0,1.8,21.0,948.0,1026.57,746.21
2017,8,25,12,45,943.0,113.5,1.9,21.0,941.5,1047.16,760.65
2017,8,25,13,0,948.0,109.0,2.0,21.0,935.0,1063.97,772.84
2017,8,25,13,15,944.5,108.5,2.05,21.0,918.5,1072.63,779.32
2017,8,25,13,30,941.0,108.0,2.1,21.0,902.0,1077.27,783.5
2017,8,25,13,45,937.0,106.5,2.15,21.0,878.0,1076.31,784.3
2017,8,25,14,0,933.0,105.0,2.2,21.0,854.0,1071.34,782.75
2017,8,25,14,15,925.5,103.5,2.25,21.0,823.0,1058.88,776.55
2017,8,25,14,30,918.0,102.0,2.3,21.0,792.0,1042.6,768.04
2017,8,25,14,45,908.0,99.5,2.4,21.0,754.5,1019.01,755.4
2017,8,25,15,0,898.0,97.0,2.5,21.0,717.0,991.94,740.42
2017,8,25,15,15,884.5,95.0,2.5,20.5,674.0,958.85,721.72
2017,8,25,15,30,871.0,93.0,2.5,20.0,631.0,922.87,700.89
2017,8,25,15,45,853.0,90.0,2.55,20.0,583.0,887.63,679.44
2017,8,25,16,0,835.0,87.0,2.6,20.0,535.0,841.19,649.84
2017,8,25,16,15,811.0,83.5,2.6,19.5,483.5,787.34,615.3
2017,8,25,16,30,787.0,80.0,2.6,19.0,432.0,732.4,579.11
2017,8,25,16,45,752.0,75.5,2.65,19.0,378.5,667.38,533.56
2017,8,25,17,0,717.0,71.0,2.7,19.0,325.0,602.97,487.02
2017,8,25,17,15,668.0,65.5,2.65,18.0,271.0,533.31,433.97
2017,8,25,17,30,619.0,60.0,2.6,17.0,217.0,463.12,378.01
2017,8,25,17,45,539.0,52.0,2.6,16.5,166.0,376.67,305.84
2017,8,25,18,0,459.0,44.0,2.6,16.0,115.0,297.71,237.08
2017,8,25,18,15,329.5,32.0,2.5,15.5,73.0,201.7,151.03
2017,8,25,18,30,200.0,20.0,2.4,15.0,31.0,111.11,12.41
2017,8,25,18,45,100.0,10.0,2.35,14.5,15.5,40.24,0.0
2017,8,25,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,11.5,1.85,13.5,20.0,10.46,0.0
2017,8,26,6,0,249.0,23.0,1.8,14.0,40.0,18.91,5.57
2017,8,26,6,15,367.0,34.0,1.8,14.5,83.0,27.34,17.75
2017,8,26,6,30,485.0,45.0,1.8,15.0,126.0,35.46,25.56
2017,8,26,6,45,557.5,52.0,1.8,16.0,177.0,39.77,29.63
2017,8,26,7,0,630.0,59.0,1.8,17.0,228.0,44.0,33.41
2017,8,26,7,15,676.5,64.0,1.7,17.5,281.0,50.85,39.39
2017,8,26,7,30,723.0,69.0,1.6,18.0,334.0,53.49,41.56
2017,8,26,7,45,756.0,73.0,1.55,18.5,386.5,64.8,41.56
2017,8,26,8,0,789.0,77.0,1.5,19.0,439.0,121.72,65.52
2017,8,26,8,15,812.0,80.5,1.45,19.5,489.5,180.85,106.99
2017,8,26,8,30,835.0,84.0,1.4,20.0,540.0,242.53,157.52
2017,8,26,8,45,852.5,86.0,1.35,21.0,587.0,308.4,213.39
2017,8,26,9,0,870.0,88.0,1.3,22.0,634.0,370.26,265.74
2017,8,26,9,15,883.0,90.5,1.3,22.5,675.5,431.69,317.08
2017,8,26,9,30,896.0,93.0,1.3,23.0,717.0,493.26,366.71
2017,8,26,9,45,897.0,98.5,1.35,23.5,751.5,551.2,412.1
2017,8,26,10,0,898.0,104.0,1.4,24.0,786.0,607.48,454.57
2017,8,26,10,15,905.5,105.5,1.45,24.0,815.5,662.35,495.57
2017,8,26,10,30,913.0,107.0,1.5,24.0,845.0,715.74,534.38
2017,8,26,10,45,917.5,108.5,1.6,24.0,867.0,765.24,569.76
2017,8,26,11,0,922.0,110.0,1.7,24.0,889.0,812.52,601.45
2017,8,26,11,15,925.0,110.5,1.75,24.0,904.0,855.22,629.39
2017,8,26,11,30,928.0,111.0,1.8,24.0,919.0,895.16,655.36
2017,8,26,11,45,575.5,274.0,1.85,24.5,776.5,790.19,581.26
2017,8,26,12,0,223.0,437.0,1.9,25.0,634.0,629.64,463.17
2017,8,26,12,15,575.5,274.5,1.95,25.0,782.5,835.3,614.11
2017,8,26,12,30,928.0,112.0,2.0,25.0,931.0,1011.43,729.76
2017,8,26,12,45,924.0,112.5,2.05,25.0,921.0,1028.03,739.15
2017,8,26,13,0,920.0,113.0,2.1,25.0,911.0,1040.78,748.0
2017,8,26,13,15,916.0,112.5,2.15,25.0,894.5,1048.6,753.91
2017,8,26,13,30,912.0,112.0,2.2,25.0,878.0,1052.52,757.55
2017,8,26,13,45,906.0,110.5,2.25,25.0,853.5,1049.43,756.93
2017,8,26,14,0,900.0,109.0,2.3,25.0,829.0,1042.44,754.04
2017,8,26,14,15,891.5,107.5,2.3,24.5,798.0,1029.13,748.16
2017,8,26,14,30,883.0,106.0,2.3,24.0,767.0,1012.14,740.05
2017,8,26,14,45,872.0,103.5,2.35,24.0,729.5,988.01,726.47
2017,8,26,15,0,861.0,101.0,2.4,24.0,692.0,960.57,710.75
2017,8,26,15,15,846.5,98.5,2.4,24.0,649.5,936.24,696.56
2017,8,26,15,30,832.0,96.0,2.4,24.0,607.0,899.29,673.84
2017,8,26,15,45,813.0,93.0,2.4,24.0,559.5,855.19,646.13
2017,8,26,16,0,794.0,90.0,2.4,24.0,512.0,809.12,616.71
2017,8,26,16,15,768.5,86.0,2.35,23.5,461.5,754.83,581.8
2017,8,26,16,30,743.0,82.0,2.3,23.0,411.0,699.71,545.48
2017,8,26,16,45,708.0,77.0,2.25,22.5,359.0,639.43,504.34
2017,8,26,17,0,673.0,72.0,2.2,22.0,307.0,576.66,459.55
2017,8,26,17,15,622.0,66.0,2.05,21.5,255.0,503.63,403.5
2017,8,26,17,30,571.0,60.0,1.9,21.0,203.0,433.97,347.82
2017,8,26,17,45,494.5,51.0,1.75,20.5,154.0,350.85,279.33
2017,8,26,18,0,418.0,42.0,1.6,20.0,105.0,275.08,214.39
2017,8,26,18,15,292.5,30.0,1.6,19.5,65.5,183.46,133.09
2017,8,26,18,30,167.0,18.0,1.6,19.0,26.0,95.49,0.0
2017,8,26,18,45,83.5,9.0,1.65,18.5,13.0,34.07,0.0
2017,8,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,89.5,11.0,1.85,16.5,17.0,10.01,0.0
2017,8,27,6,0,179.0,22.0,1.9,17.0,34.0,17.32,3.55
2017,8,27,6,15,290.0,35.0,1.85,17.5,74.0,28.2,18.14
2017,8,27,6,30,401.0,48.0,1.8,18.0,114.0,37.99,27.38
2017,8,27,6,45,471.0,57.0,1.8,18.5,162.0,43.77,32.78
2017,8,27,7,0,541.0,66.0,1.8,19.0,210.0,49.35,37.8
2017,8,27,7,15,590.0,73.0,1.7,19.5,261.0,53.02,40.95
2017,8,27,7,30,639.0,80.0,1.6,20.0,312.0,56.53,43.85
2017,8,27,7,45,673.0,85.5,1.5,20.5,363.0,67.64,44.29
2017,8,27,8,0,707.0,91.0,1.4,21.0,414.0,121.16,67.56
2017,8,27,8,15,732.5,95.0,1.3,21.5,463.0,181.3,109.89
2017,8,27,8,30,758.0,99.0,1.2,22.0,512.0,239.09,156.43
2017,8,27,8,45,776.5,102.5,1.15,23.0,557.0,297.24,205.28
2017,8,27,9,0,795.0,106.0,1.1,24.0,602.0,356.95,254.96
2017,8,27,9,15,809.5,109.0,1.05,24.5,643.0,415.93,303.3
2017,8,27,9,30,824.0,112.0,1.0,25.0,684.0,475.44,350.24
2017,8,27,9,45,834.0,114.5,1.0,25.5,719.5,532.45,393.85
2017,8,27,10,0,844.0,117.0,1.0,26.0,755.0,588.86,435.34
2017,8,27,10,15,852.0,118.5,1.05,26.0,784.0,641.4,474.03
2017,8,27,10,30,860.0,120.0,1.1,26.0,813.0,692.62,510.78
2017,8,27,10,45,866.0,121.5,1.15,26.5,835.5,740.86,543.57
2017,8,27,11,0,872.0,123.0,1.2,27.0,858.0,787.16,572.85
2017,8,27,11,15,875.5,123.5,1.3,27.0,873.0,828.36,599.96
2017,8,27,11,30,879.0,124.0,1.4,27.0,888.0,866.99,625.34
2017,8,27,11,45,880.5,124.5,1.5,27.0,895.0,901.14,647.8
2017,8,27,12,0,882.0,125.0,1.6,27.0,902.0,932.26,668.36
2017,8,27,12,15,882.5,125.0,1.65,27.0,901.5,958.79,685.42
2017,8,27,12,30,883.0,125.0,1.7,27.0,901.0,981.98,700.47
2017,8,27,12,45,885.0,122.0,1.8,27.0,894.0,1000.12,713.13
2017,8,27,13,0,887.0,119.0,1.9,27.0,887.0,1014.66,723.68
2017,8,27,13,15,884.0,118.5,1.95,27.0,871.0,1023.14,729.95
2017,8,27,13,30,881.0,118.0,2.0,27.0,855.0,1027.85,734.07
2017,8,27,13,45,875.5,116.5,2.1,27.0,831.5,1025.18,734.34
2017,8,27,14,0,870.0,115.0,2.2,27.0,808.0,1018.75,732.39
2017,8,27,14,15,862.5,113.0,2.2,26.5,778.0,1006.05,726.87
2017,8,27,14,30,855.0,111.0,2.2,26.0,748.0,989.77,719.2
2017,8,27,14,45,845.0,108.5,2.25,26.0,712.0,967.0,706.53
2017,8,27,15,0,835.0,106.0,2.3,26.0,676.0,951.06,698.38
2017,8,27,15,15,820.5,103.5,2.3,26.0,634.0,917.39,678.01
2017,8,27,15,30,806.0,101.0,2.3,26.0,592.0,881.01,655.85
2017,8,27,15,45,787.5,97.5,2.3,26.0,545.5,837.44,628.6
2017,8,27,16,0,769.0,94.0,2.3,26.0,499.0,791.93,599.68
2017,8,27,16,15,742.5,89.5,2.3,25.5,449.5,737.05,564.78
2017,8,27,16,30,716.0,85.0,2.3,25.0,400.0,685.28,531.23
2017,8,27,16,45,680.0,80.0,2.3,24.5,348.5,621.99,488.17
2017,8,27,17,0,644.0,75.0,2.3,24.0,297.0,559.73,443.66
2017,8,27,17,15,592.0,68.0,2.25,23.0,246.0,486.18,388.4
2017,8,27,17,30,540.0,61.0,2.2,22.0,195.0,416.18,333.31
2017,8,27,17,45,460.5,52.0,2.15,21.5,146.5,333.13,264.83
2017,8,27,18,0,381.0,43.0,2.1,21.0,98.0,257.73,200.19
2017,8,27,18,15,257.0,29.5,2.1,20.5,60.0,167.55,119.17
2017,8,27,18,30,133.0,16.0,2.1,20.0,22.0,77.71,0.0
2017,8,27,18,45,66.5,8.0,2.1,19.5,11.0,27.79,0.0
2017,8,27,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,45,108.0,10.5,1.2,16.5,17.0,9.55,0.0
2017,8,28,6,0,216.0,21.0,1.2,17.0,34.0,17.2,2.34
2017,8,28,6,15,332.5,32.0,1.2,17.0,75.0,25.66,15.98
2017,8,28,6,30,449.0,43.0,1.2,17.0,116.0,33.81,23.86
2017,8,28,6,45,521.0,51.0,1.2,17.5,165.5,38.99,28.74
2017,8,28,7,0,593.0,59.0,1.2,18.0,215.0,44.01,33.27
2017,8,28,7,15,313.5,97.0,1.15,18.5,181.0,69.32,55.39
2017,8,28,7,30,34.0,135.0,1.1,19.0,147.0,106.32,87.11
2017,8,28,7,45,34.5,154.5,1.05,19.5,168.5,121.42,94.69
2017,8,28,8,0,35.0,174.0,1.0,20.0,190.0,141.18,109.11
2017,8,28,8,15,419.0,130.0,0.95,20.5,355.5,158.19,105.21
2017,8,28,8,30,803.0,86.0,0.9,21.0,521.0,238.16,154.45
2017,8,28,8,45,821.0,89.0,0.85,22.0,567.0,298.49,205.24
2017,8,28,9,0,839.0,92.0,0.8,23.0,613.0,360.22,256.71
2017,8,28,9,15,852.5,94.0,0.8,23.0,654.5,423.53,309.15
2017,8,28,9,30,866.0,96.0,0.8,23.0,696.0,483.24,357.34
2017,8,28,9,45,876.0,98.0,0.8,23.5,731.5,541.12,401.78
2017,8,28,10,0,886.0,100.0,0.8,24.0,767.0,598.3,443.95
2017,8,28,10,15,893.5,101.5,0.9,24.0,796.5,652.53,484.42
2017,8,28,10,30,901.0,103.0,1.0,24.0,826.0,705.28,522.88
2017,8,28,10,45,906.0,104.0,1.15,24.5,848.5,754.08,556.92
2017,8,28,11,0,911.0,105.0,1.3,25.0,871.0,800.7,587.4
2017,8,28,11,15,914.5,105.5,1.45,25.0,886.0,843.26,616.15
2017,8,28,11,30,918.0,106.0,1.6,25.0,901.0,883.12,643.06
2017,8,28,11,45,918.0,107.0,1.75,25.0,907.5,917.53,666.41
2017,8,28,12,0,918.0,108.0,1.9,25.0,914.0,948.68,687.71
2017,8,28,12,15,918.0,108.0,1.95,25.0,913.0,975.44,705.1
2017,8,28,12,30,918.0,108.0,2.0,25.0,912.0,998.69,720.33
2017,8,28,12,45,911.5,110.5,2.1,25.0,902.0,1014.57,731.6
2017,8,28,13,0,905.0,113.0,2.2,25.0,892.0,1026.61,740.62
2017,8,28,13,15,901.0,112.0,2.25,24.5,875.5,1033.6,747.47
2017,8,28,13,30,897.0,111.0,2.3,24.0,859.0,1036.73,752.07
2017,8,28,13,45,891.0,110.0,2.35,24.0,835.0,1033.97,751.63
2017,8,28,14,0,885.0,109.0,2.4,24.0,811.0,1027.4,748.94
2017,8,28,14,15,876.5,107.5,2.45,23.5,780.5,1014.01,743.42
2017,8,28,14,30,868.0,106.0,2.5,23.0,750.0,997.0,735.67
2017,8,28,14,45,857.5,104.0,2.55,23.0,713.0,973.99,722.57
2017,8,28,15,0,847.0,102.0,2.6,23.0,676.0,947.72,707.33
2017,8,28,15,15,832.0,99.5,2.6,22.5,634.0,923.14,694.11
2017,8,28,15,30,817.0,97.0,2.6,22.0,592.0,885.94,672.15
2017,8,28,15,45,798.0,93.5,2.65,22.0,545.0,841.53,644.1
2017,8,28,16,0,779.0,90.0,2.7,22.0,498.0,795.19,614.25
2017,8,28,16,15,752.5,86.0,2.75,21.5,448.0,740.5,578.93
2017,8,28,16,30,726.0,82.0,2.8,21.0,398.0,685.1,542.09
2017,8,28,16,45,689.5,77.0,2.85,21.0,346.0,624.57,499.23
2017,8,28,17,0,653.0,72.0,2.9,21.0,294.0,561.55,452.47
2017,8,28,17,15,600.5,65.5,2.9,20.5,242.5,487.91,395.28
2017,8,28,17,30,548.0,59.0,2.9,20.0,191.0,417.87,338.45
2017,8,28,17,45,465.5,50.0,2.9,19.5,143.0,332.91,267.33
2017,8,28,18,0,383.0,41.0,2.9,19.0,95.0,256.02,200.39
2017,8,28,18,15,255.5,28.0,2.9,18.5,57.5,165.1,115.98
2017,8,28,18,30,128.0,15.0,2.9,18.0,20.0,60.1,0.0
2017,8,28,18,45,64.0,7.5,2.9,17.5,10.0,6.82,0.0
2017,8,28,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,84.5,10.0,2.35,14.5,15.0,9.1,0.0
2017,8,29,6,0,169.0,20.0,2.4,15.0,30.0,16.3,0.63
2017,8,29,6,15,281.5,33.0,2.4,15.0,69.5,26.58,16.8
2017,8,29,6,30,394.0,46.0,2.4,15.0,109.0,36.42,26.3
2017,8,29,6,45,472.5,54.5,2.45,15.5,158.0,41.87,31.49
2017,8,29,7,0,551.0,63.0,2.5,16.0,207.0,47.16,36.32
2017,8,29,7,15,403.5,98.5,2.5,16.0,216.5,70.99,57.42
2017,8,29,7,30,256.0,134.0,2.5,16.0,226.0,97.73,80.77
2017,8,29,7,45,295.0,151.0,2.5,16.5,272.5,113.16,86.63
2017,8,29,8,0,334.0,168.0,2.5,17.0,319.0,152.09,108.35
2017,8,29,8,15,332.5,190.5,2.5,17.0,355.5,194.12,140.1
2017,8,29,8,30,331.0,213.0,2.5,17.0,392.0,236.37,174.9
2017,8,29,8,45,577.5,154.0,2.55,17.5,498.5,281.88,205.35
2017,8,29,9,0,824.0,95.0,2.6,18.0,605.0,358.25,264.27
2017,8,29,9,15,838.5,97.0,2.6,18.0,646.5,421.0,318.68
2017,8,29,9,30,853.0,99.0,2.6,18.0,688.0,480.43,369.18
2017,8,29,9,45,851.0,107.5,2.65,18.5,721.0,537.15,415.42
2017,8,29,10,0,849.0,116.0,2.7,19.0,754.0,591.99,458.56
2017,8,29,10,15,857.5,118.0,2.75,19.0,783.5,645.57,500.39
2017,8,29,10,30,866.0,120.0,2.8,19.0,813.0,697.88,540.2
2017,8,29,10,45,875.0,119.5,2.85,19.5,836.5,746.75,575.61
2017,8,29,11,0,884.0,119.0,2.9,20.0,860.0,793.86,607.24
2017,8,29,11,15,888.5,120.0,2.9,20.0,875.5,836.76,636.3
2017,8,29,11,30,893.0,121.0,2.9,20.0,891.0,877.13,663.39
2017,8,29,11,45,697.0,231.0,2.9,20.0,835.0,858.38,649.25
2017,8,29,12,0,501.0,341.0,2.9,20.0,779.0,811.12,611.5
2017,8,29,12,15,704.0,229.0,2.9,20.0,844.0,913.36,687.9
2017,8,29,12,30,907.0,117.0,2.9,20.0,909.0,997.8,743.83
2017,8,29,12,45,911.0,113.5,2.95,20.0,902.0,1017.57,756.82
2017,8,29,13,0,915.0,110.0,3.0,20.0,895.0,1033.69,768.12
2017,8,29,13,15,912.0,109.0,3.0,20.0,879.0,1041.69,773.76
2017,8,29,13,30,909.0,108.0,3.0,20.0,863.0,1045.78,777.05
2017,8,29,13,45,906.0,105.5,3.05,20.0,840.0,1044.33,777.34
2017,8,29,14,0,903.0,103.0,3.1,20.0,817.0,1038.96,775.23
2017,8,29,14,15,895.0,101.5,3.15,20.0,786.0,1025.81,768.1
2017,8,29,14,30,887.0,100.0,3.2,20.0,755.0,1008.97,758.67
2017,8,29,14,45,879.0,97.0,3.25,20.0,718.5,986.83,745.74
2017,8,29,15,0,871.0,94.0,3.3,20.0,682.0,961.25,730.5
2017,8,29,15,15,857.0,92.0,3.3,20.0,639.5,927.92,709.56
2017,8,29,15,30,843.0,90.0,3.3,20.0,597.0,900.83,692.9
2017,8,29,15,45,827.5,86.0,3.35,20.0,550.5,858.06,665.34
2017,8,29,16,0,812.0,82.0,3.4,20.0,504.0,813.07,635.9
2017,8,29,16,15,787.0,78.5,3.4,19.5,453.5,758.99,600.2
2017,8,29,16,30,762.0,75.0,3.4,19.0,403.0,704.03,562.96
2017,8,29,16,45,730.5,69.5,3.45,19.0,351.0,641.32,517.9
2017,8,29,17,0,699.0,64.0,3.5,19.0,299.0,579.08,471.76
2017,8,29,17,15,648.0,58.5,3.45,18.5,247.0,508.7,416.07
2017,8,29,17,30,597.0,53.0,3.4,18.0,195.0,438.59,358.25
2017,8,29,17,45,517.5,45.0,3.35,17.5,146.0,354.07,286.38
2017,8,29,18,0,438.0,37.0,3.3,17.0,97.0,277.32,218.22
2017,8,29,18,15,297.5,25.5,3.3,16.5,58.0,179.85,123.86
2017,8,29,18,30,157.0,14.0,3.3,16.0,19.0,69.44,0.0
2017,8,29,18,45,78.5,7.0,3.35,16.0,9.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,98.0,10.0,2.95,12.5,15.5,9.1,0.0
2017,8,30,6,0,196.0,20.0,3.0,13.0,31.0,16.43,0.0
2017,8,30,6,15,318.5,32.5,3.0,13.5,72.5,26.3,16.57
2017,8,30,6,30,441.0,45.0,3.0,14.0,114.0,35.78,25.81
2017,8,30,6,45,284.5,73.0,3.05,14.5,124.0,54.68,42.93
2017,8,30,7,0,128.0,101.0,3.1,15.0,134.0,78.2,63.92
2017,8,30,7,15,147.5,121.0,3.0,15.5,167.0,92.45,76.41
2017,8,30,7,30,167.0,141.0,2.9,16.0,200.0,106.32,88.27
2017,8,30,7,45,443.5,119.0,2.85,16.5,310.0,88.82,64.87
2017,8,30,8,0,720.0,97.0,2.8,17.0,420.0,127.66,73.59
2017,8,30,8,15,746.5,101.5,2.75,17.0,470.5,184.68,114.45
2017,8,30,8,30,773.0,106.0,2.7,17.0,521.0,249.31,168.19
2017,8,30,8,45,787.5,112.0,2.65,17.5,566.5,309.64,220.95
2017,8,30,9,0,802.0,118.0,2.6,18.0,612.0,371.07,274.51
2017,8,30,9,15,817.0,121.0,2.6,18.5,654.0,430.94,325.77
2017,8,30,9,30,832.0,124.0,2.6,19.0,696.0,491.38,375.89
2017,8,30,9,45,870.0,113.5,2.6,19.5,739.0,552.61,425.01
2017,8,30,10,0,908.0,103.0,2.6,20.0,782.0,614.61,473.22
2017,8,30,10,15,915.5,104.5,2.6,20.0,812.0,670.07,515.91
2017,8,30,10,30,923.0,106.0,2.6,20.0,842.0,724.0,556.29
2017,8,30,10,45,930.0,106.0,2.65,20.5,865.0,774.39,591.84
2017,8,30,11,0,937.0,106.0,2.7,21.0,888.0,822.67,623.6
2017,8,30,11,15,940.0,106.5,2.75,21.0,903.0,865.9,652.75
2017,8,30,11,30,943.0,107.0,2.8,21.0,918.0,906.28,679.82
2017,8,30,11,45,947.0,106.0,2.85,21.5,926.0,943.03,702.98
2017,8,30,12,0,951.0,105.0,2.9,22.0,934.0,976.62,723.9
2017,8,30,12,15,951.0,105.0,2.95,22.0,933.0,1004.15,742.18
2017,8,30,12,30,951.0,105.0,3.0,22.0,932.0,1028.02,758.16
2017,8,30,12,45,947.0,106.0,3.05,22.0,922.5,1045.28,769.92
2017,8,30,13,0,943.0,107.0,3.1,22.0,913.0,1058.59,779.29
2017,8,30,13,15,939.5,106.0,3.1,22.0,896.0,1066.27,784.71
2017,8,30,13,30,936.0,105.0,3.1,22.0,879.0,1069.94,787.71
2017,8,30,13,45,933.5,102.5,3.15,22.0,855.0,1068.94,788.33
2017,8,30,14,0,931.0,100.0,3.2,22.0,831.0,1063.9,786.5
2017,8,30,14,15,923.0,98.5,3.2,21.5,799.5,1050.47,780.39
2017,8,30,14,30,915.0,97.0,3.2,21.0,768.0,1033.23,771.91
2017,8,30,14,45,907.0,93.5,3.2,21.0,730.5,1009.98,758.03
2017,8,30,15,0,899.0,90.0,3.2,21.0,693.0,983.17,741.82
2017,8,30,15,15,885.0,88.0,3.2,21.0,649.5,949.1,720.67
2017,8,30,15,30,871.0,86.0,3.2,21.0,606.0,912.18,697.48
2017,8,30,15,45,854.5,82.5,3.2,21.0,558.0,868.62,669.43
2017,8,30,16,0,838.0,79.0,3.2,21.0,510.0,830.87,645.17
2017,8,30,16,15,812.5,75.5,3.15,20.5,458.5,775.38,608.63
2017,8,30,16,30,787.0,72.0,3.1,20.0,407.0,718.98,570.62
2017,8,30,16,45,752.5,67.5,3.1,20.0,354.0,654.19,524.38
2017,8,30,17,0,718.0,63.0,3.1,20.0,301.0,590.06,477.21
2017,8,30,17,15,664.5,57.5,3.05,19.5,247.5,513.68,417.47
2017,8,30,17,30,611.0,52.0,3.0,19.0,194.0,444.78,360.83
2017,8,30,17,45,525.5,44.0,2.95,18.5,144.0,356.42,286.25
2017,8,30,18,0,440.0,36.0,2.9,18.0,94.0,276.52,215.67
2017,8,30,18,15,286.5,24.5,2.9,17.5,55.5,172.08,112.95
2017,8,30,18,30,133.0,13.0,2.9,17.0,17.0,59.63,0.0
2017,8,30,18,45,66.5,6.5,2.9,16.5,8.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,31,5,45,85.0,9.5,1.05,14.5,14.0,8.64,0.0
2017,8,31,6,0,170.0,19.0,1.0,15.0,28.0,15.56,0.0
2017,8,31,6,15,294.0,32.0,0.95,15.5,69.0,25.91,16.01
2017,8,31,6,30,418.0,45.0,0.9,16.0,110.0,35.84,25.65
2017,8,31,6,45,489.5,55.0,0.9,16.5,159.5,42.6,32.0
2017,8,31,7,0,561.0,65.0,0.9,17.0,209.0,49.1,37.89
2017,8,31,7,15,612.5,72.0,0.85,17.5,261.5,52.82,41.14
2017,8,31,7,30,664.0,79.0,0.8,18.0,314.0,56.4,44.14
2017,8,31,7,45,690.5,87.5,0.8,19.0,365.0,70.37,46.44
2017,8,31,8,0,717.0,96.0,0.8,20.0,416.0,126.96,72.04
2017,8,31,8,15,744.0,100.5,0.85,20.5,466.5,183.91,111.76
2017,8,31,8,30,771.0,105.0,0.9,21.0,517.0,248.47,163.75
2017,8,31,8,45,779.0,113.0,0.95,22.0,561.0,308.64,214.55
2017,8,31,9,0,787.0,121.0,1.0,23.0,605.0,369.13,265.13
2017,8,31,9,15,803.0,124.5,1.0,23.5,647.0,428.99,314.08
2017,8,31,9,30,819.0,128.0,1.0,24.0,689.0,489.57,361.88
2017,8,31,9,45,804.0,143.5,1.0,24.5,718.0,545.32,404.35
2017,8,31,10,0,789.0,159.0,1.0,25.0,747.0,597.95,442.78
2017,8,31,10,15,798.5,161.0,0.95,25.5,776.5,650.59,479.49
2017,8,31,10,30,808.0,163.0,0.9,26.0,806.0,702.24,514.09
2017,8,31,10,45,808.5,168.5,0.85,27.0,826.5,749.39,543.24
2017,8,31,11,0,809.0,174.0,0.8,28.0,847.0,794.33,569.79
2017,8,31,11,15,813.5,175.0,0.75,28.0,862.0,835.91,595.08
2017,8,31,11,30,818.0,176.0,0.7,28.0,877.0,875.16,618.0
2017,8,31,11,45,815.0,179.0,0.7,28.5,882.5,907.22,635.84
2017,8,31,12,0,812.0,182.0,0.7,29.0,888.0,936.14,651.69
2017,8,31,12,15,812.0,182.0,0.65,29.0,886.5,961.69,665.73
2017,8,31,12,30,812.0,182.0,0.6,29.0,885.0,983.98,677.77
2017,8,31,12,45,809.0,181.5,0.55,29.5,876.0,999.47,684.41
2017,8,31,13,0,806.0,181.0,0.5,30.0,867.0,1011.38,689.05
2017,8,31,13,15,801.0,179.5,0.55,30.0,850.0,1016.65,693.58
2017,8,31,13,30,796.0,178.0,0.6,30.0,833.0,1018.24,696.18
2017,8,31,13,45,776.0,181.5,0.7,30.0,805.0,1014.7,697.05
2017,8,31,14,0,756.0,185.0,0.8,30.0,777.0,999.68,691.16
