Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,14,15,744.5,182.0,0.85,30.0,745.5,982.64,683.15
2017,8,31,14,30,733.0,179.0,0.9,30.0,714.0,962.32,673.16
2017,8,31,14,45,707.5,179.0,0.95,30.0,674.0,928.46,654.79
2017,8,31,15,0,682.0,179.0,1.0,30.0,634.0,892.1,634.77
2017,8,31,15,15,662.0,173.0,1.1,29.5,591.0,852.23,614.14
2017,8,31,15,30,642.0,167.0,1.2,29.0,548.0,810.33,591.56
2017,8,31,15,45,610.5,161.5,1.3,28.5,500.0,757.02,560.61
2017,8,31,16,0,579.0,156.0,1.4,28.0,452.0,697.24,524.04
2017,8,31,16,15,546.0,146.5,1.45,27.0,402.5,638.47,486.95
2017,8,31,16,30,513.0,137.0,1.5,26.0,353.0,580.29,448.71
2017,8,31,16,45,467.5,125.0,1.6,25.5,302.0,511.04,399.98
2017,8,31,17,0,422.0,113.0,1.7,25.0,251.0,444.44,351.17
2017,8,31,17,15,368.0,97.5,1.7,24.0,202.5,371.41,295.59
2017,8,31,17,30,314.0,82.0,1.7,23.0,154.0,302.95,241.2
2017,8,31,17,45,244.0,62.5,1.7,22.0,109.5,226.11,178.1
2017,8,31,18,0,174.0,43.0,1.7,21.0,65.0,156.36,118.89
2017,8,31,18,15,100.5,24.0,1.65,20.5,35.5,80.11,46.5
2017,8,31,18,30,27.0,5.0,1.6,20.0,6.0,14.2,0.0
2017,8,31,18,45,13.5,2.5,1.55,20.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,41.0,7.5,1.4,19.5,9.5,6.82,0.0
2017,9,1,6,0,82.0,15.0,1.4,20.0,19.0,11.75,0.0
2017,9,1,6,15,171.5,32.5,1.5,20.5,54.5,25.22,14.89
2017,9,1,6,30,261.0,50.0,1.6,21.0,90.0,38.28,27.08
2017,9,1,6,45,327.0,65.0,1.7,22.0,135.0,48.92,36.62
2017,9,1,7,0,393.0,80.0,1.8,23.0,180.0,59.17,45.55
2017,9,1,7,15,444.5,91.5,1.75,23.5,228.5,66.43,51.76
2017,9,1,7,30,496.0,103.0,1.7,24.0,277.0,73.39,57.53
2017,9,1,7,45,530.5,113.0,1.65,24.5,325.5,86.76,60.17
2017,9,1,8,0,565.0,123.0,1.6,25.0,374.0,135.8,83.35
2017,9,1,8,15,594.5,130.5,1.55,25.5,422.0,186.01,117.86
2017,9,1,8,30,624.0,138.0,1.5,26.0,470.0,239.9,160.14
2017,9,1,8,45,643.5,145.0,1.45,27.0,514.0,294.09,204.34
2017,9,1,9,0,663.0,152.0,1.4,28.0,558.0,350.22,249.71
2017,9,1,9,15,680.5,157.0,1.3,28.5,598.0,405.57,293.78
2017,9,1,9,30,698.0,162.0,1.2,29.0,638.0,462.08,337.15
2017,9,1,9,45,687.5,177.0,1.15,30.0,666.5,513.84,374.91
2017,9,1,10,0,677.0,192.0,1.1,31.0,695.0,563.38,409.3
2017,9,1,10,15,687.5,196.0,0.9,31.5,724.0,613.84,442.61
2017,9,1,10,30,698.0,200.0,0.7,32.0,753.0,663.76,473.71
2017,9,1,10,45,704.5,203.0,0.5,32.5,774.5,709.11,500.07
2017,9,1,11,0,711.0,206.0,0.3,33.0,796.0,753.05,524.09
2017,9,1,11,15,716.0,207.5,0.4,33.0,810.5,792.73,550.34
2017,9,1,11,30,721.0,209.0,0.5,33.0,825.0,830.42,575.18
2017,9,1,11,45,725.5,209.0,0.65,33.0,832.5,864.0,597.97
2017,9,1,12,0,730.0,209.0,0.8,33.0,840.0,895.11,618.98
2017,9,1,12,15,730.0,208.5,1.0,33.0,839.0,918.87,636.37
2017,9,1,12,30,730.0,208.0,1.2,33.0,838.0,939.59,651.94
2017,9,1,12,45,719.0,211.5,1.45,33.0,827.0,950.58,662.23
2017,9,1,13,0,708.0,215.0,1.7,33.0,816.0,958.06,670.3
2017,9,1,13,15,703.0,213.0,1.8,32.5,799.5,962.32,675.91
2017,9,1,13,30,698.0,211.0,1.9,32.0,783.0,963.19,679.56
2017,9,1,13,45,692.0,207.0,2.05,32.0,760.5,957.56,678.43
2017,9,1,14,0,686.0,203.0,2.2,32.0,738.0,948.61,675.25
2017,9,1,14,15,674.5,199.0,2.25,31.5,707.5,930.87,666.89
2017,9,1,14,30,663.0,195.0,2.3,31.0,677.0,910.09,656.63
2017,9,1,14,45,648.0,190.0,2.4,30.5,640.5,881.91,641.91
2017,9,1,15,0,633.0,185.0,2.5,30.0,604.0,851.15,625.29
2017,9,1,15,15,613.0,178.5,2.5,29.5,562.5,811.72,601.85
2017,9,1,15,30,593.0,172.0,2.5,29.0,521.0,770.43,576.84
2017,9,1,15,45,562.5,165.5,2.5,29.0,474.5,712.03,538.16
2017,9,1,16,0,532.0,159.0,2.5,29.0,428.0,660.42,503.24
2017,9,1,16,15,499.5,148.5,2.35,28.0,380.5,602.62,464.34
2017,9,1,16,30,467.0,138.0,2.2,27.0,333.0,545.52,424.83
2017,9,1,16,45,414.5,126.5,2.1,26.5,282.5,473.78,372.25
2017,9,1,17,0,362.0,115.0,2.0,26.0,232.0,405.49,320.66
2017,9,1,17,15,311.0,97.5,1.85,25.0,185.5,335.03,266.24
2017,9,1,17,30,260.0,80.0,1.7,24.0,139.0,257.35,204.33
2017,9,1,17,45,190.5,59.0,1.6,23.5,95.5,182.25,142.19
2017,9,1,18,0,121.0,38.0,1.5,23.0,52.0,113.57,84.21
2017,9,1,18,15,67.5,20.5,1.5,22.5,27.5,60.21,30.07
2017,9,1,18,30,14.0,3.0,1.5,22.0,3.0,7.71,0.0
2017,9,1,18,45,7.0,1.5,1.5,22.0,1.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,14.0,4.0,1.2,22.0,4.5,3.64,0.0
2017,9,2,6,0,28.0,8.0,1.2,22.0,9.0,6.79,0.0
2017,9,2,6,15,75.0,28.0,1.2,22.5,37.5,22.75,12.62
2017,9,2,6,30,122.0,48.0,1.2,23.0,66.0,38.03,26.6
2017,9,2,6,45,169.5,71.5,1.3,23.5,107.5,55.25,41.76
2017,9,2,7,0,217.0,95.0,1.4,24.0,149.0,71.86,56.16
2017,9,2,7,15,258.5,115.5,1.4,24.5,195.0,85.86,68.04
2017,9,2,7,30,300.0,136.0,1.4,25.0,241.0,99.36,79.21
2017,9,2,7,45,334.5,153.5,1.4,25.5,287.5,115.96,85.2
2017,9,2,8,0,369.0,171.0,1.4,26.0,334.0,157.77,107.51
2017,9,2,8,15,397.5,185.5,1.35,26.5,379.5,197.71,134.63
2017,9,2,8,30,426.0,200.0,1.3,27.0,425.0,245.34,170.84
2017,9,2,8,45,449.0,211.5,1.3,27.5,468.0,292.7,208.24
2017,9,2,9,0,472.0,223.0,1.3,28.0,511.0,342.69,247.62
2017,9,2,9,15,491.0,232.5,1.3,28.5,550.0,391.91,285.88
2017,9,2,9,30,510.0,242.0,1.3,29.0,589.0,442.83,324.4
2017,9,2,9,45,526.5,248.5,1.35,30.0,623.0,491.43,359.75
2017,9,2,10,0,543.0,255.0,1.4,31.0,657.0,540.93,394.6
2017,9,2,10,15,554.5,260.5,1.25,31.5,685.0,587.11,425.72
2017,9,2,10,30,566.0,266.0,1.1,32.0,713.0,633.18,455.52
2017,9,2,10,45,574.5,270.0,0.95,32.5,734.5,675.41,481.54
2017,9,2,11,0,583.0,274.0,0.8,33.0,756.0,716.77,505.9
2017,9,2,11,15,588.5,276.5,0.65,33.5,770.5,753.24,526.09
2017,9,2,11,30,594.0,279.0,0.5,34.0,785.0,789.63,545.32
2017,9,2,11,45,600.0,278.0,0.4,34.5,792.5,820.2,561.18
2017,9,2,12,0,606.0,277.0,0.3,35.0,800.0,848.79,575.47
2017,9,2,12,15,606.0,277.0,0.45,34.5,799.0,870.51,592.26
2017,9,2,12,30,606.0,277.0,0.6,34.0,798.0,889.58,607.7
2017,9,2,12,45,611.0,271.0,0.75,34.0,791.5,905.02,620.02
2017,9,2,13,0,616.0,265.0,0.9,34.0,785.0,917.63,630.66
2017,9,2,13,15,610.0,262.0,1.05,33.5,769.0,919.21,635.7
2017,9,2,13,30,604.0,259.0,1.2,33.0,753.0,917.65,638.89
2017,9,2,13,45,605.5,250.0,1.35,33.0,732.5,914.61,640.1
2017,9,2,14,0,607.0,241.0,1.5,33.0,712.0,908.42,639.3
2017,9,2,14,15,595.5,235.5,1.6,32.5,682.0,889.58,630.9
2017,9,2,14,30,584.0,230.0,1.7,32.0,652.0,862.71,617.46
2017,9,2,14,45,580.5,218.5,1.8,32.0,619.5,839.87,605.37
2017,9,2,15,0,577.0,207.0,1.9,32.0,587.0,814.4,591.32
2017,9,2,15,15,557.0,199.0,1.9,31.5,546.0,774.92,567.76
2017,9,2,15,30,537.0,191.0,1.9,31.0,505.0,733.98,542.89
2017,9,2,15,45,526.0,177.0,1.95,30.5,463.0,692.92,518.06
2017,9,2,16,0,515.0,163.0,2.0,30.0,421.0,650.37,491.5
2017,9,2,16,15,482.5,152.0,1.9,29.0,374.0,592.61,453.1
2017,9,2,16,30,450.0,141.0,1.8,28.0,327.0,535.61,414.14
2017,9,2,16,45,423.0,125.0,1.75,27.5,281.0,477.93,372.94
2017,9,2,17,0,396.0,109.0,1.7,27.0,235.0,421.3,331.05
2017,9,2,17,15,342.5,93.0,1.6,26.0,187.5,349.36,275.95
2017,9,2,17,30,289.0,77.0,1.5,25.0,140.0,282.01,222.34
2017,9,2,17,45,230.0,57.5,1.45,24.5,99.0,212.4,164.86
2017,9,2,18,0,171.0,38.0,1.4,24.0,58.0,148.59,110.18
2017,9,2,18,15,85.5,19.0,1.4,23.5,29.0,73.31,31.81
2017,9,2,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,1.7,18.0,4.5,4.09,0.0
2017,9,3,6,0,0.0,9.0,1.7,18.0,9.0,7.91,0.0
2017,9,3,6,15,14.5,30.0,1.7,18.0,32.0,25.73,15.16
2017,9,3,6,30,29.0,51.0,1.7,18.0,55.0,42.4,30.9
2017,9,3,6,45,47.0,74.0,1.7,18.5,84.5,60.05,46.78
2017,9,3,7,0,65.0,97.0,1.7,19.0,114.0,77.34,62.08
2017,9,3,7,15,94.5,117.0,1.65,19.5,147.0,89.34,72.46
2017,9,3,7,30,124.0,137.0,1.6,20.0,180.0,103.31,84.25
2017,9,3,7,45,112.5,159.5,1.6,20.5,203.5,120.63,93.03
2017,9,3,8,0,101.0,182.0,1.6,21.0,227.0,151.75,115.0
2017,9,3,8,15,276.5,189.5,1.6,21.0,331.0,186.3,133.95
2017,9,3,8,30,452.0,197.0,1.6,21.0,435.0,249.02,177.2
2017,9,3,8,45,231.5,199.0,1.65,21.5,321.5,225.72,168.43
2017,9,3,9,0,11.0,201.0,1.7,22.0,208.0,177.25,136.51
2017,9,3,9,15,116.0,256.0,1.65,22.5,334.0,263.74,201.9
2017,9,3,9,30,221.0,311.0,1.6,23.0,460.0,367.35,279.12
2017,9,3,9,45,258.5,322.0,1.6,23.5,505.5,414.42,313.7
2017,9,3,10,0,296.0,333.0,1.6,24.0,551.0,465.32,350.86
2017,9,3,10,15,359.0,325.5,1.55,24.0,600.5,519.46,390.69
2017,9,3,10,30,422.0,318.0,1.5,24.0,650.0,583.01,436.51
2017,9,3,10,45,490.5,306.0,1.5,24.5,702.5,648.19,482.12
2017,9,3,11,0,559.0,294.0,1.5,25.0,755.0,717.61,529.58
2017,9,3,11,15,564.0,297.0,1.5,25.5,769.0,753.48,552.44
2017,9,3,11,30,569.0,300.0,1.5,26.0,783.0,787.84,574.16
2017,9,3,11,45,577.0,297.5,1.5,26.5,790.5,817.81,592.83
2017,9,3,12,0,585.0,295.0,1.5,27.0,798.0,845.92,610.08
2017,9,3,12,15,584.5,294.5,1.55,27.0,796.5,866.04,623.64
2017,9,3,12,30,584.0,294.0,1.6,27.0,795.0,883.58,635.61
2017,9,3,12,45,592.0,285.5,1.7,27.5,788.5,898.51,645.61
2017,9,3,13,0,600.0,277.0,1.8,28.0,782.0,913.72,655.75
2017,9,3,13,15,594.0,274.0,1.9,27.5,765.5,911.99,657.46
2017,9,3,13,30,588.0,271.0,2.0,27.0,749.0,910.24,659.3
2017,9,3,13,45,590.0,260.5,2.1,27.0,728.0,905.56,658.33
2017,9,3,14,0,592.0,250.0,2.2,27.0,707.0,897.87,655.46
2017,9,3,14,15,580.0,244.5,2.25,26.5,677.0,878.67,645.53
2017,9,3,14,30,568.0,239.0,2.3,26.0,647.0,856.88,633.89
2017,9,3,14,45,557.5,229.5,2.4,26.0,612.5,829.68,617.82
2017,9,3,15,0,547.0,220.0,2.5,26.0,578.0,800.19,600.01
2017,9,3,15,15,526.5,211.5,2.6,25.5,537.5,760.36,575.72
2017,9,3,15,30,506.0,203.0,2.7,25.0,497.0,719.19,549.98
2017,9,3,15,45,484.0,191.0,2.8,24.5,453.0,671.69,519.14
2017,9,3,16,0,462.0,179.0,2.9,24.0,409.0,623.58,487.02
2017,9,3,16,15,430.0,166.0,3.0,23.5,362.0,565.93,446.72
2017,9,3,16,30,398.0,153.0,3.1,23.0,315.0,509.15,405.82
2017,9,3,16,45,363.0,136.0,3.25,22.5,268.5,446.89,359.44
2017,9,3,17,0,328.0,119.0,3.4,22.0,222.0,373.99,303.22
2017,9,3,17,15,278.0,100.0,3.5,21.0,176.0,305.22,248.3
2017,9,3,17,30,228.0,81.0,3.6,20.0,130.0,240.81,194.92
2017,9,3,17,45,170.5,59.0,3.7,19.5,89.5,172.76,136.81
2017,9,3,18,0,113.0,37.0,3.8,19.0,49.0,109.68,81.59
2017,9,3,18,15,56.5,18.5,3.7,18.5,24.5,51.95,15.57
2017,9,3,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,1.15,17.0,4.0,3.64,0.0
2017,9,4,6,0,0.0,8.0,1.2,17.0,8.0,7.03,0.0
2017,9,4,6,15,46.0,28.0,1.2,17.0,35.0,23.59,13.32
2017,9,4,6,30,92.0,48.0,1.2,17.0,62.0,39.3,28.34
2017,9,4,6,45,134.5,72.5,1.3,17.5,101.0,55.79,43.25
2017,9,4,7,0,177.0,97.0,1.4,18.0,140.0,73.0,58.54
2017,9,4,7,15,213.5,119.5,1.4,18.5,183.5,88.24,71.79
2017,9,4,7,30,250.0,142.0,1.4,19.0,227.0,102.91,84.23
2017,9,4,7,45,303.5,149.5,1.45,19.5,270.0,113.02,85.14
2017,9,4,8,0,357.0,157.0,1.5,20.0,313.0,147.6,102.41
2017,9,4,8,15,379.0,181.5,1.55,20.0,365.0,196.13,137.91
2017,9,4,8,30,401.0,206.0,1.6,20.0,417.0,247.96,179.04
2017,9,4,8,45,342.5,232.0,1.7,20.5,423.5,281.86,209.49
2017,9,4,9,0,284.0,258.0,1.8,21.0,430.0,308.8,233.56
2017,9,4,9,15,284.0,278.5,1.95,21.0,460.5,347.82,265.28
2017,9,4,9,30,284.0,299.0,2.1,21.0,491.0,386.91,296.41
2017,9,4,9,45,301.5,312.5,2.25,21.5,525.5,429.15,328.77
2017,9,4,10,0,319.0,326.0,2.4,22.0,560.0,473.02,361.77
2017,9,4,10,15,228.5,352.5,2.45,22.0,524.0,459.25,351.17
2017,9,4,10,30,138.0,379.0,2.5,22.0,488.0,438.41,334.66
2017,9,4,10,45,73.5,297.0,2.6,22.5,355.0,323.04,247.63
2017,9,4,11,0,9.0,215.0,2.7,23.0,222.0,199.08,151.57
2017,9,4,11,15,4.5,175.0,2.7,23.0,178.5,160.1,121.42
2017,9,4,11,30,0.0,135.0,2.7,23.0,135.0,120.55,90.35
2017,9,4,11,45,26.0,258.0,2.7,23.0,280.5,264.4,202.49
2017,9,4,12,0,52.0,381.0,2.7,23.0,426.0,411.58,312.63
2017,9,4,12,15,45.5,370.5,2.65,23.0,410.0,399.45,302.84
2017,9,4,12,30,39.0,360.0,2.6,23.0,394.0,386.48,293.15
2017,9,4,12,45,20.5,256.5,2.6,23.0,274.5,266.35,203.07
2017,9,4,13,0,2.0,153.0,2.6,23.0,155.0,139.76,105.35
2017,9,4,13,15,1.0,142.5,2.55,23.0,143.5,129.16,97.28
2017,9,4,13,30,0.0,132.0,2.5,23.0,132.0,118.51,88.96
2017,9,4,13,45,51.0,247.5,2.5,23.0,286.5,294.3,227.24
2017,9,4,14,0,102.0,363.0,2.5,23.0,441.0,473.19,361.35
2017,9,4,14,15,177.5,345.5,2.5,22.5,475.0,550.55,420.56
2017,9,4,14,30,253.0,328.0,2.5,22.0,509.0,625.81,478.03
2017,9,4,14,45,227.0,312.5,2.55,22.0,468.5,563.71,433.65
2017,9,4,15,0,201.0,297.0,2.6,22.0,428.0,519.92,402.5
2017,9,4,15,15,219.5,273.5,2.55,21.5,408.0,508.51,396.75
2017,9,4,15,30,238.0,250.0,2.5,21.0,388.0,495.06,389.23
2017,9,4,15,45,331.5,210.5,2.5,21.0,384.0,542.9,428.76
2017,9,4,16,0,425.0,171.0,2.5,21.0,380.0,582.77,461.55
2017,9,4,16,15,212.5,127.0,2.35,20.5,231.5,325.75,263.1
2017,9,4,16,30,0.0,83.0,2.2,20.0,83.0,74.11,55.97
2017,9,4,16,45,0.0,70.5,2.1,20.0,70.5,62.43,46.68
2017,9,4,17,0,0.0,58.0,2.0,20.0,58.0,51.23,37.4
2017,9,4,17,15,0.0,46.0,1.85,19.5,46.0,40.58,28.52
2017,9,4,17,30,0.0,34.0,1.7,19.0,34.0,29.96,19.51
2017,9,4,17,45,0.0,23.0,1.55,19.0,23.0,20.24,11.12
2017,9,4,18,0,0.0,12.0,1.4,19.0,12.0,10.54,2.72
2017,9,4,18,15,0.0,6.0,1.3,19.0,6.0,5.26,0.0
2017,9,4,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,3.5,1.4,17.5,3.5,3.18,0.0
2017,9,5,6,0,0.0,7.0,1.5,18.0,7.0,6.37,0.0
2017,9,5,6,15,12.5,27.5,1.6,18.0,29.5,23.73,13.11
2017,9,5,6,30,25.0,48.0,1.7,18.0,52.0,40.1,28.83
2017,9,5,6,45,52.5,72.0,1.8,18.5,83.5,58.51,45.38
2017,9,5,7,0,80.0,96.0,1.9,19.0,115.0,74.26,59.38
2017,9,5,7,15,110.5,115.5,1.9,19.5,149.0,88.32,71.59
2017,9,5,7,30,141.0,135.0,1.9,20.0,183.0,102.03,83.2
2017,9,5,7,45,205.5,152.5,1.9,20.5,235.0,113.1,85.92
2017,9,5,8,0,270.0,170.0,1.9,21.0,287.0,149.32,106.76
2017,9,5,8,15,256.5,194.5,1.9,21.0,316.5,187.35,135.84
2017,9,5,8,30,243.0,219.0,1.9,21.0,346.0,224.18,166.05
2017,9,5,8,45,221.5,244.0,1.9,21.5,367.5,260.29,195.93
2017,9,5,9,0,200.0,269.0,1.9,22.0,389.0,290.89,220.9
2017,9,5,9,15,231.5,285.0,1.9,22.0,433.5,333.27,253.89
2017,9,5,9,30,263.0,301.0,1.9,22.0,478.0,379.44,289.52
2017,9,5,9,45,469.0,242.0,1.9,22.5,577.5,458.24,349.1
2017,9,5,10,0,675.0,183.0,1.9,23.0,677.0,557.02,423.17
2017,9,5,10,15,686.0,186.0,1.9,23.0,705.0,606.7,460.12
2017,9,5,10,30,697.0,189.0,1.9,23.0,733.0,655.84,496.07
2017,9,5,10,45,722.0,181.5,1.95,23.5,758.5,704.41,530.46
2017,9,5,11,0,747.0,174.0,2.0,24.0,784.0,752.75,563.95
2017,9,5,11,15,752.0,175.0,2.0,24.0,798.5,789.48,589.13
2017,9,5,11,30,757.0,176.0,2.0,24.0,813.0,826.67,613.56
2017,9,5,11,45,774.5,167.5,2.0,24.5,823.5,863.3,636.19
2017,9,5,12,0,792.0,159.0,2.0,25.0,834.0,897.84,657.22
2017,9,5,12,15,792.5,159.0,2.0,25.0,833.5,922.77,673.14
2017,9,5,12,30,793.0,159.0,2.0,25.0,833.0,944.53,687.11
2017,9,5,12,45,799.0,153.5,2.05,25.0,826.0,962.64,699.38
2017,9,5,13,0,805.0,148.0,2.1,25.0,819.0,977.38,709.62
2017,9,5,13,15,800.5,147.0,2.1,25.0,803.0,982.98,713.59
2017,9,5,13,30,796.0,146.0,2.1,25.0,787.0,984.96,715.46
2017,9,5,13,45,797.5,140.0,2.1,25.0,765.0,983.91,715.57
2017,9,5,14,0,799.0,134.0,2.1,25.0,743.0,979.16,713.48
2017,9,5,14,15,788.5,131.5,2.05,24.5,712.5,962.65,704.76
2017,9,5,14,30,778.0,129.0,2.0,24.0,682.0,942.78,694.02
2017,9,5,14,45,766.0,125.5,2.0,24.0,645.5,917.11,678.73
2017,9,5,15,0,754.0,122.0,2.0,24.0,609.0,888.45,661.49
2017,9,5,15,15,735.5,118.5,1.95,23.5,567.0,856.25,642.56
2017,9,5,15,30,717.0,115.0,1.9,23.0,525.0,816.63,618.4
2017,9,5,15,45,547.0,147.0,1.85,23.0,444.0,675.09,521.08
2017,9,5,16,0,377.0,179.0,1.8,23.0,363.0,534.53,418.12
2017,9,5,16,15,359.5,162.0,1.75,22.5,322.0,487.87,385.89
2017,9,5,16,30,342.0,145.0,1.7,22.0,281.0,441.27,352.12
2017,9,5,16,45,416.0,115.0,1.65,22.0,257.0,459.91,367.93
2017,9,5,17,0,490.0,85.0,1.6,22.0,233.0,459.77,368.17
2017,9,5,17,15,428.0,74.5,1.6,21.5,185.5,379.04,304.49
2017,9,5,17,30,366.0,64.0,1.6,21.0,138.0,309.35,247.33
2017,9,5,17,45,275.5,49.5,1.65,20.5,96.0,225.68,177.1
2017,9,5,18,0,185.0,35.0,1.7,20.0,54.0,152.14,111.54
2017,9,5,18,15,92.5,17.5,1.75,19.5,27.0,71.42,0.0
2017,9,5,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,25.5,5.5,0.85,16.0,6.5,0.0,0.0
2017,9,6,6,0,51.0,11.0,0.9,16.0,13.0,10.01,0.0
2017,9,6,6,15,138.0,30.0,1.0,16.5,46.5,23.37,12.67
2017,9,6,6,30,225.0,49.0,1.1,17.0,80.0,37.66,26.83
2017,9,6,6,45,292.5,65.5,1.2,17.5,124.0,49.49,37.71
2017,9,6,7,0,360.0,82.0,1.3,18.0,168.0,60.88,47.95
2017,9,6,7,15,181.5,98.0,1.3,18.0,141.5,73.74,59.33
2017,9,6,7,30,3.0,114.0,1.3,18.0,115.0,95.1,77.85
2017,9,6,7,45,1.5,124.5,1.3,18.5,125.0,104.45,81.66
2017,9,6,8,0,0.0,135.0,1.3,19.0,135.0,114.47,89.47
2017,9,6,8,15,0.5,145.5,1.3,19.0,145.5,124.45,97.25
2017,9,6,8,30,1.0,156.0,1.3,19.0,156.0,134.41,104.94
2017,9,6,8,45,4.5,173.5,1.35,19.5,176.0,150.93,117.55
2017,9,6,9,0,8.0,191.0,1.4,20.0,196.0,168.06,130.53
2017,9,6,9,15,113.0,249.0,1.4,20.0,324.0,257.73,199.19
2017,9,6,9,30,218.0,307.0,1.4,20.0,452.0,363.9,279.6
2017,9,6,9,45,173.0,326.0,1.45,20.5,445.0,374.02,286.83
2017,9,6,10,0,128.0,345.0,1.5,21.0,438.0,379.15,290.12
2017,9,6,10,15,88.0,340.0,1.55,21.0,405.0,358.18,274.23
2017,9,6,10,30,48.0,335.0,1.6,21.0,372.0,334.62,256.05
2017,9,6,10,45,57.0,353.5,1.7,21.5,399.0,363.51,277.39
2017,9,6,11,0,66.0,372.0,1.8,22.0,426.0,393.53,299.13
2017,9,6,11,15,157.0,389.0,1.85,22.0,520.0,497.89,377.32
2017,9,6,11,30,248.0,406.0,1.9,22.0,614.0,611.67,459.78
2017,9,6,11,45,483.0,306.0,2.0,22.0,715.0,745.36,559.04
2017,9,6,12,0,718.0,206.0,2.1,22.0,816.0,883.92,657.92
2017,9,6,12,15,717.5,206.0,2.2,22.0,814.0,907.09,672.91
2017,9,6,12,30,717.0,206.0,2.3,22.0,812.0,927.24,687.13
2017,9,6,12,45,463.0,306.5,2.4,22.5,696.5,795.35,592.99
2017,9,6,13,0,209.0,407.0,2.5,23.0,581.0,629.43,471.5
2017,9,6,13,15,216.5,391.5,2.6,22.5,568.5,626.68,472.87
2017,9,6,13,30,224.0,376.0,2.7,22.0,556.0,622.66,472.29
2017,9,6,13,45,266.0,360.0,2.8,22.0,567.0,669.82,507.93
2017,9,6,14,0,308.0,344.0,2.9,22.0,578.0,697.6,529.77
2017,9,6,14,15,295.0,331.0,2.9,21.5,547.5,671.48,512.75
2017,9,6,14,30,282.0,318.0,2.9,21.0,517.0,643.98,494.95
2017,9,6,14,45,148.5,269.5,2.9,21.0,374.0,437.98,341.66
2017,9,6,15,0,15.0,221.0,2.9,21.0,231.0,222.4,173.07
2017,9,6,15,15,7.5,185.5,2.8,20.5,190.5,179.9,140.44
2017,9,6,15,30,0.0,150.0,2.7,20.0,150.0,137.96,107.23
2017,9,6,15,45,8.0,161.0,2.65,20.0,165.0,157.43,123.68
2017,9,6,16,0,16.0,172.0,2.6,20.0,180.0,177.67,140.63
2017,9,6,16,15,12.5,154.0,2.55,19.5,160.0,157.25,124.63
2017,9,6,16,30,9.0,136.0,2.5,19.0,140.0,137.07,108.65
2017,9,6,16,45,4.5,116.0,2.45,19.0,118.0,114.16,89.92
2017,9,6,17,0,0.0,96.0,2.4,19.0,96.0,91.55,71.15
2017,9,6,17,15,123.0,85.0,2.35,18.5,109.0,177.16,144.38
2017,9,6,17,30,246.0,74.0,2.3,18.0,122.0,242.33,196.89
2017,9,6,17,45,180.5,53.0,2.25,18.0,82.5,170.66,134.6
2017,9,6,18,0,115.0,32.0,2.2,18.0,43.0,104.81,75.07
2017,9,6,18,15,57.5,16.0,2.1,17.5,21.5,47.74,0.0
2017,9,6,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.5,1.9,16.0,4.5,0.0,0.0
2017,9,7,6,0,24.0,9.0,2.0,16.0,9.0,8.19,0.0
2017,9,7,6,15,89.0,30.0,2.05,16.0,40.5,24.17,12.96
2017,9,7,6,30,154.0,51.0,2.1,16.0,72.0,40.15,29.0
2017,9,7,6,45,209.0,72.0,2.2,16.5,113.5,55.63,43.17
2017,9,7,7,0,264.0,93.0,2.3,17.0,155.0,70.64,56.67
2017,9,7,7,15,132.0,64.5,2.3,17.0,95.5,50.01,38.7
2017,9,7,7,30,0.0,36.0,2.3,17.0,36.0,31.72,22.55
2017,9,7,7,45,0.0,35.0,2.35,17.5,35.0,30.85,20.52
2017,9,7,8,0,0.0,34.0,2.4,18.0,34.0,29.97,19.67
2017,9,7,8,15,0.0,46.5,2.35,18.0,46.5,41.05,28.88
2017,9,7,8,30,0.0,59.0,2.3,18.0,59.0,52.15,38.02
2017,9,7,8,45,0.0,64.5,2.3,18.5,64.5,57.06,41.86
2017,9,7,9,0,0.0,70.0,2.3,19.0,70.0,61.97,45.67
2017,9,7,9,15,0.0,81.0,2.3,19.0,81.0,71.78,53.57
2017,9,7,9,30,0.0,92.0,2.3,19.0,92.0,81.6,61.43
2017,9,7,9,45,0.0,106.5,2.3,19.5,106.5,94.42,71.52
2017,9,7,10,0,0.0,121.0,2.3,20.0,121.0,107.28,81.56
2017,9,7,10,15,0.5,137.0,2.3,20.0,137.5,121.89,93.08
2017,9,7,10,30,1.0,153.0,2.3,20.0,154.0,136.66,104.68
2017,9,7,10,45,3.5,170.0,2.3,20.0,173.0,153.96,118.28
2017,9,7,11,0,6.0,187.0,2.3,20.0,192.0,171.65,132.13
2017,9,7,11,15,9.0,218.0,2.3,20.0,225.5,202.86,156.49
2017,9,7,11,30,12.0,249.0,2.3,20.0,259.0,234.74,181.13
2017,9,7,11,45,13.0,251.0,2.3,20.0,262.0,238.57,183.99
2017,9,7,12,0,14.0,253.0,2.3,20.0,265.0,242.43,186.97
2017,9,7,12,15,11.0,228.5,2.3,20.0,238.0,217.65,167.75
2017,9,7,12,30,8.0,204.0,2.3,20.0,211.0,192.54,148.24
2017,9,7,12,45,8.0,206.0,2.3,20.0,213.0,194.94,150.23
2017,9,7,13,0,8.0,208.0,2.3,20.0,215.0,197.33,152.18
2017,9,7,13,15,8.0,207.0,2.3,20.0,213.5,196.87,151.94
2017,9,7,13,30,8.0,206.0,2.3,20.0,212.0,196.38,151.72
2017,9,7,13,45,15.5,243.0,2.3,20.0,255.0,240.54,186.58
2017,9,7,14,0,23.0,280.0,2.3,20.0,298.0,286.13,222.11
2017,9,7,14,15,68.0,303.5,2.25,20.0,352.0,376.27,292.65
2017,9,7,14,30,113.0,327.0,2.2,20.0,406.0,450.19,349.54
2017,9,7,14,45,57.5,249.5,2.2,20.0,290.0,308.93,241.58
2017,9,7,15,0,2.0,172.0,2.2,20.0,174.0,160.33,124.24
2017,9,7,15,15,1.0,91.0,2.15,19.5,92.0,81.59,61.54
2017,9,7,15,30,0.0,10.0,2.1,19.0,10.0,8.82,1.7
2017,9,7,15,45,0.0,50.5,2.1,19.0,50.5,44.62,31.61
2017,9,7,16,0,0.0,91.0,2.1,19.0,91.0,81.09,61.94
2017,9,7,16,15,54.0,124.5,2.1,18.5,146.0,168.11,135.73
2017,9,7,16,30,108.0,158.0,2.1,18.0,201.0,264.81,215.68
2017,9,7,16,45,95.5,137.0,2.1,18.0,170.5,228.73,186.22
2017,9,7,17,0,83.0,116.0,2.1,18.0,140.0,181.99,147.92
2017,9,7,17,15,67.0,93.5,2.1,17.5,110.5,144.26,116.37
2017,9,7,17,30,51.0,71.0,2.1,17.0,81.0,107.54,84.95
2017,9,7,17,45,27.0,50.0,2.1,17.0,55.0,69.75,52.05
2017,9,7,18,0,3.0,29.0,2.1,17.0,29.0,29.53,16.87
2017,9,7,18,15,1.5,14.5,2.05,16.5,14.5,13.79,0.0
2017,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,25.0,5.5,2.05,14.5,6.0,0.0,0.0
2017,9,8,6,0,50.0,11.0,2.1,15.0,12.0,10.01,0.0
2017,9,8,6,15,148.5,29.0,2.05,15.0,45.5,22.66,11.48
2017,9,8,6,30,247.0,47.0,2.0,15.0,79.0,36.26,25.72
2017,9,8,6,45,317.5,62.0,1.95,15.5,123.5,47.03,35.8
2017,9,8,7,0,388.0,77.0,1.9,16.0,168.0,57.42,45.26
2017,9,8,7,15,257.5,104.0,1.7,16.5,171.0,78.2,63.6
2017,9,8,7,30,127.0,131.0,1.5,17.0,174.0,99.26,81.79
2017,9,8,7,45,78.0,145.5,1.35,17.5,173.0,115.79,90.49
2017,9,8,8,0,29.0,160.0,1.2,18.0,172.0,130.93,102.14
2017,9,8,8,15,65.5,190.5,1.05,18.5,222.5,163.76,126.3
2017,9,8,8,30,102.0,221.0,0.9,19.0,273.0,202.08,154.75
2017,9,8,8,45,385.0,184.5,0.8,19.5,408.5,256.71,188.85
2017,9,8,9,0,668.0,148.0,0.7,20.0,544.0,352.57,258.33
2017,9,8,9,15,685.5,152.5,0.75,20.0,584.0,407.96,304.02
2017,9,8,9,30,703.0,157.0,0.8,20.0,624.0,464.45,349.64
2017,9,8,9,45,717.5,160.0,0.85,20.5,658.5,518.9,391.78
2017,9,8,10,0,732.0,163.0,0.9,21.0,693.0,573.54,432.67
2017,9,8,10,15,742.0,166.0,1.05,21.0,721.0,625.28,472.01
2017,9,8,10,30,752.0,169.0,1.2,21.0,749.0,676.21,509.98
2017,9,8,10,45,758.5,171.0,1.35,21.5,770.0,722.6,543.09
2017,9,8,11,0,765.0,173.0,1.5,22.0,791.0,764.66,572.69
2017,9,8,11,15,769.0,174.0,1.6,22.0,804.5,803.81,600.08
2017,9,8,11,30,773.0,175.0,1.7,22.0,818.0,840.68,625.12
2017,9,8,11,45,774.5,176.0,1.85,22.0,824.0,872.89,647.53
2017,9,8,12,0,776.0,177.0,2.0,22.0,830.0,902.3,668.14
2017,9,8,12,15,582.0,270.5,2.1,22.0,760.0,844.8,627.88
2017,9,8,12,30,388.0,364.0,2.2,22.0,690.0,755.96,563.79
2017,9,8,12,45,403.5,351.5,2.3,22.0,687.0,770.0,575.81
2017,9,8,13,0,419.0,339.0,2.4,22.0,684.0,797.11,595.63
2017,9,8,13,15,586.0,256.5,2.45,22.0,727.5,891.0,665.08
2017,9,8,13,30,753.0,174.0,2.5,22.0,771.0,979.14,725.68
2017,9,8,13,45,591.5,236.0,2.55,22.0,696.0,886.7,663.41
2017,9,8,14,0,430.0,298.0,2.6,22.0,621.0,786.98,592.77
2017,9,8,14,15,577.0,227.5,2.55,21.5,641.5,856.7,648.03
2017,9,8,14,30,724.0,157.0,2.5,21.0,662.0,926.8,698.06
2017,9,8,14,45,715.5,150.5,2.5,21.0,626.5,901.74,681.82
2017,9,8,15,0,707.0,144.0,2.5,21.0,591.0,873.73,664.46
2017,9,8,15,15,687.5,139.0,2.4,21.0,549.0,834.43,638.45
2017,9,8,15,30,668.0,134.0,2.3,21.0,507.0,793.12,610.94
2017,9,8,15,45,650.5,125.5,2.25,21.0,462.0,747.78,580.65
2017,9,8,16,0,633.0,117.0,2.2,21.0,417.0,700.93,548.84
2017,9,8,16,15,599.0,110.0,2.15,20.5,368.5,641.33,508.05
2017,9,8,16,30,565.0,103.0,2.1,20.0,320.0,582.1,466.05
2017,9,8,16,45,525.5,93.0,2.05,20.0,271.5,516.36,416.24
2017,9,8,17,0,486.0,83.0,2.0,20.0,223.0,452.41,366.09
2017,9,8,17,15,421.0,71.5,1.95,19.5,175.0,369.63,299.73
2017,9,8,17,30,356.0,60.0,1.9,19.0,127.0,297.69,239.47
2017,9,8,17,45,266.5,45.0,1.85,18.5,86.0,215.03,168.64
2017,9,8,18,0,177.0,30.0,1.8,18.0,45.0,142.6,98.29
2017,9,8,18,15,88.5,15.0,1.85,17.5,22.5,48.92,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,25.5,5.0,1.45,14.5,5.5,0.0,0.0
2017,9,9,6,0,51.0,10.0,1.5,15.0,11.0,9.1,0.0
2017,9,9,6,15,157.5,27.0,1.45,15.5,44.5,21.12,9.87
2017,9,9,6,30,264.0,44.0,1.4,16.0,78.0,34.01,23.62
2017,9,9,6,45,345.5,57.0,1.35,16.5,123.0,43.37,32.43
2017,9,9,7,0,427.0,70.0,1.3,17.0,168.0,52.43,40.7
2017,9,9,7,15,217.0,91.5,1.15,17.5,142.0,69.5,55.74
2017,9,9,7,30,7.0,113.0,1.0,18.0,116.0,94.12,77.0
2017,9,9,7,45,103.0,143.0,0.9,18.5,186.5,110.21,85.19
2017,9,9,8,0,199.0,173.0,0.8,19.0,257.0,150.19,110.72
2017,9,9,8,15,219.5,193.5,0.8,19.0,297.0,185.63,136.63
2017,9,9,8,30,240.0,214.0,0.8,19.0,337.0,221.1,164.26
2017,9,9,8,45,288.0,227.0,0.8,19.5,387.5,264.85,197.88
2017,9,9,9,0,336.0,240.0,0.8,20.0,438.0,314.42,236.27
2017,9,9,9,15,356.0,254.5,0.8,20.5,477.5,359.6,271.51
2017,9,9,9,30,376.0,269.0,0.8,21.0,517.0,406.89,307.57
2017,9,9,9,45,426.0,265.5,0.85,21.5,561.0,458.37,346.23
2017,9,9,10,0,476.0,262.0,0.9,22.0,605.0,513.27,386.71
2017,9,9,10,15,507.5,263.5,0.95,22.0,642.0,565.07,424.84
2017,9,9,10,30,539.0,265.0,1.0,22.0,679.0,618.74,463.62
2017,9,9,10,45,520.0,281.5,1.1,22.5,690.0,651.28,485.87
2017,9,9,11,0,501.0,298.0,1.2,23.0,701.0,680.9,505.8
2017,9,9,11,15,483.0,310.5,1.3,23.0,704.5,704.71,522.53
2017,9,9,11,30,465.0,323.0,1.4,23.0,708.0,725.68,537.18
2017,9,9,11,45,640.5,240.0,1.5,23.0,775.0,824.08,608.73
2017,9,9,12,0,816.0,157.0,1.6,23.0,842.0,919.07,672.75
2017,9,9,12,15,643.0,241.0,1.65,23.0,780.0,873.75,641.75
2017,9,9,12,30,470.0,325.0,1.7,23.0,718.0,808.42,594.98
2017,9,9,12,45,643.5,238.5,1.8,23.0,769.5,907.15,667.41
2017,9,9,13,0,817.0,152.0,1.9,23.0,821.0,993.87,724.69
2017,9,9,13,15,812.0,150.5,1.95,23.0,803.5,998.28,727.72
2017,9,9,13,30,807.0,149.0,2.0,23.0,786.0,998.99,729.44
2017,9,9,13,45,644.0,211.5,2.1,23.0,709.5,914.2,675.98
2017,9,9,14,0,481.0,274.0,2.2,23.0,633.0,812.68,606.74
2017,9,9,14,15,631.0,205.0,2.2,23.0,655.0,892.77,666.57
2017,9,9,14,30,781.0,136.0,2.2,23.0,677.0,951.91,706.41
2017,9,9,14,45,772.0,130.5,2.25,23.0,640.5,926.57,690.94
2017,9,9,15,0,763.0,125.0,2.3,23.0,604.0,898.09,674.15
2017,9,9,15,15,744.0,121.0,2.3,23.0,561.0,864.95,653.66
2017,9,9,15,30,725.0,117.0,2.3,23.0,518.0,823.78,627.49
2017,9,9,15,45,705.0,111.0,2.35,23.0,472.0,777.42,597.73
2017,9,9,16,0,685.0,105.0,2.4,23.0,426.0,729.56,566.32
2017,9,9,16,15,651.0,99.0,2.35,22.5,376.0,669.3,525.62
2017,9,9,16,30,617.0,93.0,2.3,22.0,326.0,609.31,483.98
2017,9,9,16,45,573.5,84.5,2.25,21.5,276.0,540.28,433.25
2017,9,9,17,0,530.0,76.0,2.2,21.0,226.0,473.3,381.67
2017,9,9,17,15,462.0,66.0,2.05,20.5,177.0,392.02,316.28
2017,9,9,17,30,394.0,56.0,1.9,20.0,128.0,316.3,252.92
2017,9,9,17,45,292.5,42.0,1.8,19.5,85.5,224.13,174.47
2017,9,9,18,0,191.0,28.0,1.7,19.0,43.0,144.63,95.06
2017,9,9,18,15,95.5,14.0,1.7,18.5,21.5,50.6,0.0
2017,9,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,20.0,4.0,0.65,15.5,4.5,0.0,0.0
2017,9,10,6,0,40.0,8.0,0.7,16.0,9.0,7.28,0.0
2017,9,10,6,15,136.5,25.5,0.65,16.5,41.0,19.93,8.47
2017,9,10,6,30,233.0,43.0,0.6,17.0,73.0,33.2,22.8
2017,9,10,6,45,306.0,58.5,0.6,17.5,117.0,44.44,33.22
2017,9,10,7,0,379.0,74.0,0.6,18.0,161.0,55.28,43.02
2017,9,10,7,15,435.0,85.5,0.6,18.5,209.0,62.73,49.6
2017,9,10,7,30,491.0,97.0,0.6,19.0,257.0,69.89,55.72
2017,9,10,7,45,527.5,107.0,0.6,20.0,305.5,84.81,58.92
2017,9,10,8,0,564.0,117.0,0.6,21.0,354.0,134.53,83.35
2017,9,10,8,15,595.5,124.5,0.65,21.5,401.5,185.34,118.94
2017,9,10,8,30,627.0,132.0,0.7,22.0,449.0,240.08,162.42
2017,9,10,8,45,647.5,138.5,0.75,22.5,493.0,294.61,207.79
2017,9,10,9,0,668.0,145.0,0.8,23.0,537.0,351.16,254.59
2017,9,10,9,15,686.0,150.0,0.75,23.5,577.0,407.18,299.61
2017,9,10,9,30,704.0,155.0,0.7,24.0,617.0,464.37,343.87
2017,9,10,9,45,752.0,142.0,0.7,25.0,660.0,521.82,386.42
2017,9,10,10,0,800.0,129.0,0.7,26.0,703.0,583.31,430.31
2017,9,10,10,15,809.5,131.0,0.65,26.5,731.5,636.16,466.7
2017,9,10,10,30,819.0,133.0,0.6,27.0,760.0,687.91,500.98
2017,9,10,10,45,827.0,133.5,0.55,27.5,781.5,735.8,531.46
2017,9,10,11,0,835.0,134.0,0.5,28.0,803.0,781.92,558.94
2017,9,10,11,15,839.5,135.0,0.4,28.5,817.5,823.72,581.49
2017,9,10,11,30,844.0,136.0,0.3,29.0,832.0,863.04,601.97
2017,9,10,11,45,848.0,134.5,0.2,29.5,838.5,896.66,618.63
2017,9,10,12,0,852.0,133.0,0.1,30.0,845.0,918.54,628.28
2017,9,10,12,15,852.0,133.0,0.25,30.0,843.5,943.2,645.2
2017,9,10,12,30,852.0,133.0,0.4,30.0,842.0,964.52,660.73
2017,9,10,12,45,851.0,132.0,0.6,30.0,832.5,980.4,674.44
2017,9,10,13,0,850.0,131.0,0.8,30.0,823.0,992.71,686.16
2017,9,10,13,15,845.0,129.5,0.95,30.0,805.5,1008.15,698.78
2017,9,10,13,30,840.0,128.0,1.1,30.0,788.0,1008.77,702.44
2017,9,10,13,45,835.5,125.5,1.25,30.0,764.0,1004.98,703.58
2017,9,10,14,0,831.0,123.0,1.4,30.0,740.0,997.44,702.41
2017,9,10,14,15,820.5,120.5,1.5,29.5,708.0,980.23,695.86
2017,9,10,14,30,810.0,118.0,1.6,29.0,676.0,959.56,687.14
2017,9,10,14,45,799.5,114.0,1.7,29.0,639.0,933.83,673.71
2017,9,10,15,0,789.0,110.0,1.8,29.0,602.0,904.97,658.12
2017,9,10,15,15,771.0,106.5,1.85,28.5,559.0,866.77,636.93
2017,9,10,15,30,753.0,103.0,1.9,28.0,516.0,826.24,613.82
2017,9,10,15,45,731.0,98.0,2.0,28.0,469.5,783.08,587.63
2017,9,10,16,0,709.0,93.0,2.1,28.0,423.0,733.89,556.61
2017,9,10,16,15,675.5,88.0,2.1,27.0,373.0,674.45,518.9
2017,9,10,16,30,642.0,83.0,2.1,26.0,323.0,615.24,479.98
2017,9,10,16,45,596.0,76.0,2.1,25.5,272.5,545.27,430.17
2017,9,10,17,0,550.0,69.0,2.1,25.0,222.0,477.6,378.97
2017,9,10,17,15,481.0,60.0,2.05,24.0,173.0,396.16,315.2
2017,9,10,17,30,412.0,51.0,2.0,23.0,124.0,320.44,253.07
2017,9,10,17,45,304.5,38.0,1.95,22.5,82.0,227.4,174.34
