Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,18,0,197.0,25.0,1.9,22.0,40.0,140.98,85.7
2017,9,10,18,15,98.5,12.5,1.9,21.5,20.0,50.22,0.0
2017,9,10,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.5,1.85,17.5,0.5,0.0,0.0
2017,9,11,6,0,0.0,1.0,2.0,18.0,1.0,0.91,0.0
2017,9,11,6,15,0.0,7.0,2.05,18.0,7.0,6.14,0.0
2017,9,11,6,30,0.0,13.0,2.1,18.0,13.0,11.42,4.07
2017,9,11,6,45,0.0,20.5,2.2,18.5,20.5,18.03,10.07
2017,9,11,7,0,0.0,28.0,2.3,19.0,28.0,24.65,16.03
2017,9,11,7,15,0.0,36.5,2.3,19.0,36.5,32.16,22.73
2017,9,11,7,30,0.0,45.0,2.3,19.0,45.0,39.69,29.36
2017,9,11,7,45,0.0,53.0,2.3,19.5,53.0,46.78,33.7
2017,9,11,8,0,0.0,61.0,2.3,20.0,61.0,53.89,39.44
2017,9,11,8,15,0.0,100.5,2.3,20.5,100.5,88.03,67.34
2017,9,11,8,30,0.0,140.0,2.3,21.0,140.0,121.19,93.86
2017,9,11,8,45,57.5,200.5,2.35,21.5,234.0,184.93,142.53
2017,9,11,9,0,115.0,261.0,2.4,22.0,328.0,257.58,197.93
2017,9,11,9,15,209.5,272.5,2.35,22.0,405.5,316.56,242.57
2017,9,11,9,30,304.0,284.0,2.3,22.0,483.0,387.27,296.58
2017,9,11,9,45,481.5,238.5,2.3,22.5,573.0,465.25,355.85
2017,9,11,10,0,659.0,193.0,2.3,23.0,663.0,560.61,427.64
2017,9,11,10,15,636.5,214.0,2.3,23.0,683.0,604.84,460.39
2017,9,11,10,30,614.0,235.0,2.3,23.0,703.0,645.43,489.85
2017,9,11,10,45,728.0,179.0,2.3,23.0,749.0,709.95,538.32
2017,9,11,11,0,842.0,123.0,2.3,23.0,795.0,772.02,583.13
2017,9,11,11,15,846.0,124.0,2.25,23.0,809.0,812.51,609.57
2017,9,11,11,30,850.0,125.0,2.2,23.0,823.0,850.48,634.19
2017,9,11,11,45,854.5,124.0,2.2,23.5,830.0,884.22,654.95
2017,9,11,12,0,859.0,123.0,2.2,24.0,837.0,915.09,673.67
2017,9,11,12,15,858.5,123.0,2.1,24.0,835.0,939.26,688.22
2017,9,11,12,30,858.0,123.0,2.0,24.0,833.0,960.03,700.54
2017,9,11,12,45,595.5,246.0,1.95,24.5,736.5,868.22,637.36
2017,9,11,13,0,333.0,369.0,1.9,25.0,640.0,730.61,537.51
2017,9,11,13,15,583.0,247.0,1.8,25.0,707.5,878.79,644.72
2017,9,11,13,30,833.0,125.0,1.7,25.0,775.0,998.07,721.08
2017,9,11,13,45,602.5,220.0,1.65,25.0,682.5,881.08,644.22
2017,9,11,14,0,372.0,315.0,1.6,25.0,590.0,731.04,539.72
2017,9,11,14,15,388.0,295.0,1.55,25.0,570.5,724.95,538.24
2017,9,11,14,30,404.0,275.0,1.5,25.0,551.0,716.42,533.82
2017,9,11,14,45,245.0,275.0,1.5,25.0,439.5,558.64,421.51
2017,9,11,15,0,86.0,275.0,1.5,25.0,328.0,369.46,281.97
2017,9,11,15,15,70.5,250.0,1.5,25.0,291.5,327.22,251.8
2017,9,11,15,30,55.0,225.0,1.5,25.0,255.0,285.29,220.54
2017,9,11,15,45,52.5,204.5,1.55,25.0,231.0,260.7,202.59
2017,9,11,16,0,50.0,184.0,1.6,25.0,207.0,236.03,184.23
2017,9,11,16,15,46.0,162.5,1.65,24.5,182.0,208.84,163.87
2017,9,11,16,30,42.0,141.0,1.7,24.0,157.0,181.72,143.09
2017,9,11,16,45,32.0,119.5,1.75,23.5,130.5,150.39,118.25
2017,9,11,17,0,22.0,98.0,1.8,23.0,104.0,119.69,93.36
2017,9,11,17,15,11.0,77.5,2.15,22.0,80.5,83.15,63.28
2017,9,11,17,30,0.0,57.0,2.5,21.0,57.0,56.0,40.44
2017,9,11,17,45,0.0,36.0,2.9,20.5,36.0,34.17,21.82
2017,9,11,18,0,0.0,15.0,3.3,20.0,15.0,13.2,2.3
2017,9,11,18,15,0.0,7.5,3.25,19.5,7.5,6.82,0.0
2017,9,11,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,17.5,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,18.0,6.0,5.46,0.0
2017,9,12,6,15,54.5,25.0,1.8,18.0,31.5,20.91,7.66
2017,9,12,6,30,109.0,44.0,1.8,18.0,57.0,34.86,23.9
2017,9,12,6,45,161.0,64.0,1.8,18.0,94.0,49.76,37.64
2017,9,12,7,0,213.0,84.0,1.8,18.0,131.0,64.21,50.74
2017,9,12,7,15,249.5,102.5,1.75,18.0,172.0,77.13,62.25
2017,9,12,7,30,286.0,121.0,1.7,18.0,213.0,89.61,73.13
2017,9,12,7,45,325.0,133.5,1.65,18.5,255.0,104.17,77.61
2017,9,12,8,0,364.0,146.0,1.6,19.0,297.0,138.41,95.07
2017,9,12,8,15,416.0,155.5,1.55,19.5,348.5,181.84,125.42
2017,9,12,8,30,468.0,165.0,1.5,20.0,400.0,231.81,164.25
2017,9,12,8,45,518.0,166.0,1.5,20.5,448.5,280.77,204.01
2017,9,12,9,0,568.0,167.0,1.5,21.0,497.0,335.23,248.48
2017,9,12,9,15,542.5,191.0,1.5,21.5,524.5,383.91,289.03
2017,9,12,9,30,517.0,215.0,1.5,22.0,552.0,429.32,325.4
2017,9,12,9,45,645.5,173.0,1.5,22.5,617.0,495.65,376.19
2017,9,12,10,0,774.0,131.0,1.5,23.0,682.0,571.32,433.08
2017,9,12,10,15,458.0,248.5,1.5,23.0,578.0,522.6,396.13
2017,9,12,10,30,142.0,366.0,1.5,23.0,474.0,433.42,327.39
2017,9,12,10,45,476.0,251.5,1.5,23.5,627.5,593.58,448.88
2017,9,12,11,0,810.0,137.0,1.5,24.0,781.0,766.56,572.1
2017,9,12,11,15,814.5,138.0,1.6,24.0,794.5,807.3,598.25
2017,9,12,11,30,819.0,139.0,1.7,24.0,808.0,845.62,624.04
2017,9,12,11,45,670.0,223.5,1.8,24.5,773.5,835.27,615.56
2017,9,12,12,0,521.0,308.0,1.9,25.0,739.0,805.23,591.49
2017,9,12,12,15,669.0,225.0,2.05,25.0,777.0,883.09,649.38
2017,9,12,12,30,817.0,142.0,2.2,25.0,815.0,950.94,694.78
2017,9,12,12,45,610.5,241.0,2.35,25.0,740.5,878.02,646.83
2017,9,12,13,0,404.0,340.0,2.5,25.0,666.0,769.99,570.6
2017,9,12,13,15,592.5,244.0,2.6,24.5,710.5,885.29,657.3
2017,9,12,13,30,781.0,148.0,2.7,24.0,755.0,971.1,717.36
2017,9,12,13,45,769.0,148.0,2.8,24.0,729.0,962.41,712.53
2017,9,12,14,0,757.0,148.0,2.9,24.0,703.0,950.24,706.34
2017,9,12,14,15,571.5,213.0,2.9,24.0,621.5,834.23,628.55
2017,9,12,14,30,386.0,278.0,2.9,24.0,540.0,702.24,533.68
2017,9,12,14,45,310.5,276.0,2.9,24.0,479.0,623.68,477.88
2017,9,12,15,0,235.0,274.0,2.9,24.0,418.0,528.38,408.42
2017,9,12,15,15,122.5,227.0,2.9,23.5,302.0,365.65,286.04
2017,9,12,15,30,10.0,180.0,2.9,23.0,186.0,179.11,139.0
2017,9,12,15,45,46.0,184.5,2.9,22.5,206.0,231.32,182.85
2017,9,12,16,0,82.0,189.0,2.9,22.0,226.0,269.64,215.07
2017,9,12,16,15,75.0,167.5,2.9,21.5,198.5,238.97,191.4
2017,9,12,16,30,68.0,146.0,2.9,21.0,171.0,208.54,167.62
2017,9,12,16,45,261.5,112.0,2.9,20.5,185.5,329.46,269.68
2017,9,12,17,0,455.0,78.0,2.9,20.0,200.0,418.21,341.86
2017,9,12,17,15,384.0,66.5,2.9,19.5,153.5,338.78,275.73
2017,9,12,17,30,313.0,55.0,2.9,19.0,107.0,266.11,213.58
2017,9,12,17,45,214.5,39.0,2.9,18.5,68.5,180.85,139.1
2017,9,12,18,0,116.0,23.0,2.9,18.0,30.0,98.77,45.3
2017,9,12,18,15,58.0,11.5,2.85,17.5,15.0,33.11,0.0
2017,9,12,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,12.0,2.65,16.0,12.0,10.55,0.63
2017,9,13,6,30,0.0,24.0,2.8,16.0,24.0,21.14,12.37
2017,9,13,6,45,0.0,39.0,2.95,16.5,39.0,34.42,24.48
2017,9,13,7,0,0.0,54.0,3.1,17.0,54.0,47.17,35.99
2017,9,13,7,15,0.0,71.5,3.1,17.0,71.5,61.75,49.03
2017,9,13,7,30,0.0,89.0,3.1,17.0,89.0,76.17,61.72
2017,9,13,7,45,0.0,106.5,3.15,17.5,106.5,90.62,70.74
2017,9,13,8,0,0.0,124.0,3.2,18.0,124.0,105.74,82.93
2017,9,13,8,15,75.5,170.0,3.15,18.0,207.5,150.86,116.36
2017,9,13,8,30,151.0,216.0,3.1,18.0,291.0,206.99,158.75
2017,9,13,8,45,75.5,179.5,3.1,18.5,217.0,173.65,134.7
2017,9,13,9,0,0.0,143.0,3.1,19.0,143.0,125.25,97.32
2017,9,13,9,15,1.0,156.0,3.05,19.0,157.0,137.3,106.83
2017,9,13,9,30,2.0,169.0,3.0,19.0,171.0,149.57,116.41
2017,9,13,9,45,1.0,160.5,2.95,19.5,161.5,142.28,110.08
2017,9,13,10,0,0.0,152.0,2.9,20.0,152.0,134.65,103.56
2017,9,13,10,15,1.5,159.0,2.9,20.0,160.0,142.08,109.34
2017,9,13,10,30,3.0,166.0,2.9,20.0,168.0,149.7,115.27
2017,9,13,10,45,5.0,183.0,2.9,20.0,187.0,166.87,128.76
2017,9,13,11,0,7.0,200.0,2.9,20.0,206.0,184.39,142.47
2017,9,13,11,15,15.5,253.5,2.9,20.0,266.5,241.03,186.77
2017,9,13,11,30,24.0,307.0,2.9,20.0,327.0,299.48,231.75
2017,9,13,11,45,22.0,302.0,2.95,20.0,320.5,294.96,228.04
2017,9,13,12,0,20.0,297.0,3.0,20.0,314.0,290.13,224.32
2017,9,13,12,15,68.5,348.5,3.05,20.0,405.0,402.02,310.95
2017,9,13,12,30,117.0,400.0,3.1,20.0,496.0,521.92,400.82
2017,9,13,12,45,66.0,332.0,3.15,20.0,386.0,390.56,301.87
2017,9,13,13,0,15.0,264.0,3.2,20.0,276.0,258.68,200.2
2017,9,13,13,15,14.5,258.0,3.2,20.0,269.5,253.32,196.55
2017,9,13,13,30,14.0,252.0,3.2,20.0,263.0,247.87,192.54
2017,9,13,13,45,35.0,285.5,3.25,20.0,311.5,321.09,250.22
2017,9,13,14,0,56.0,319.0,3.3,20.0,360.0,381.88,297.52
2017,9,13,14,15,29.5,248.0,3.25,19.5,269.5,278.43,217.97
2017,9,13,14,30,3.0,177.0,3.2,19.0,179.0,165.61,128.96
2017,9,13,14,45,1.5,166.5,3.2,19.0,167.5,154.37,120.38
2017,9,13,15,0,0.0,156.0,3.2,19.0,156.0,143.19,111.62
2017,9,13,15,15,0.0,122.0,3.1,19.0,122.0,110.28,85.24
2017,9,13,15,30,0.0,88.0,3.0,19.0,88.0,77.94,59.03
2017,9,13,15,45,0.0,95.0,2.95,19.0,95.0,84.86,64.96
2017,9,13,16,0,0.0,102.0,2.9,19.0,102.0,92.31,71.33
2017,9,13,16,15,0.0,79.0,2.8,18.5,79.0,70.18,53.29
2017,9,13,16,30,0.0,56.0,2.7,18.0,56.0,49.45,36.16
2017,9,13,16,45,215.5,69.0,2.65,18.0,125.5,255.75,212.69
2017,9,13,17,0,431.0,82.0,2.6,18.0,195.0,407.08,334.97
2017,9,13,17,15,360.0,69.0,2.5,17.5,149.0,327.17,267.51
2017,9,13,17,30,289.0,56.0,2.4,17.0,103.0,254.05,204.56
2017,9,13,17,45,195.0,38.5,2.3,16.5,65.0,170.73,130.93
2017,9,13,18,0,101.0,21.0,2.2,16.0,27.0,87.72,28.74
2017,9,13,18,15,50.5,10.5,2.2,16.0,13.5,29.17,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,119.5,21.5,2.55,14.0,35.0,16.85,3.53
2017,9,14,6,30,239.0,43.0,2.6,14.0,70.0,33.4,22.9
2017,9,14,6,45,324.5,57.0,2.7,14.5,115.0,43.57,32.7
2017,9,14,7,0,410.0,71.0,2.8,15.0,160.0,53.43,41.81
2017,9,14,7,15,219.5,94.5,2.8,15.0,144.0,71.57,58.11
2017,9,14,7,30,29.0,118.0,2.8,15.0,128.0,93.63,77.6
2017,9,14,7,45,37.0,138.5,2.8,15.5,153.0,110.0,87.03
2017,9,14,8,0,45.0,159.0,2.8,16.0,178.0,131.45,103.12
2017,9,14,8,15,210.5,171.5,2.8,16.0,274.0,166.14,123.77
2017,9,14,8,30,376.0,184.0,2.8,16.0,370.0,229.51,169.38
2017,9,14,8,45,359.0,208.0,2.85,16.5,399.5,271.77,206.0
2017,9,14,9,0,342.0,232.0,2.9,17.0,429.0,312.16,240.6
2017,9,14,9,15,565.0,177.0,2.9,17.0,529.5,382.19,295.31
2017,9,14,9,30,788.0,122.0,2.9,17.0,630.0,477.94,371.59
2017,9,14,9,45,805.5,121.5,2.95,17.5,665.5,534.4,417.52
2017,9,14,10,0,823.0,121.0,3.0,18.0,701.0,591.04,462.31
2017,9,14,10,15,831.0,122.5,3.0,18.0,728.5,643.49,503.36
2017,9,14,10,30,839.0,124.0,3.0,18.0,756.0,694.6,542.34
2017,9,14,10,45,846.0,124.0,3.05,18.5,776.5,741.93,576.84
2017,9,14,11,0,853.0,124.0,3.1,19.0,797.0,782.32,604.27
2017,9,14,11,15,856.5,125.0,3.1,19.0,810.0,822.74,632.05
2017,9,14,11,30,860.0,126.0,3.1,19.0,823.0,860.55,657.81
2017,9,14,11,45,861.5,125.5,3.15,19.5,828.0,892.34,678.32
2017,9,14,12,0,863.0,125.0,3.2,20.0,833.0,921.03,696.65
2017,9,14,12,15,862.5,125.0,3.25,20.0,831.0,945.13,713.2
2017,9,14,12,30,862.0,125.0,3.3,20.0,829.0,965.81,727.55
2017,9,14,12,45,865.0,121.5,3.35,20.0,820.0,982.7,739.46
2017,9,14,13,0,868.0,118.0,3.4,20.0,811.0,996.0,749.11
2017,9,14,13,15,863.5,117.0,3.45,20.0,793.5,1000.87,753.25
2017,9,14,13,30,859.0,116.0,3.5,20.0,776.0,1001.98,755.09
2017,9,14,13,45,852.0,114.5,3.6,20.0,751.0,996.28,752.86
2017,9,14,14,0,845.0,113.0,3.7,20.0,726.0,997.82,755.75
2017,9,14,14,15,835.0,111.5,3.75,20.0,694.5,981.79,746.4
2017,9,14,14,30,825.0,110.0,3.8,20.0,663.0,962.26,734.85
2017,9,14,14,45,810.5,107.5,3.9,20.0,624.5,933.84,717.48
2017,9,14,15,0,796.0,105.0,4.0,20.0,586.0,902.41,697.94
2017,9,14,15,15,776.5,102.0,4.05,19.5,543.0,863.0,673.57
2017,9,14,15,30,757.0,99.0,4.1,19.0,500.0,821.32,647.19
2017,9,14,15,45,728.5,96.0,4.2,19.0,452.0,774.73,615.71
2017,9,14,16,0,700.0,93.0,4.3,19.0,404.0,722.61,579.46
2017,9,14,16,15,663.5,87.5,4.3,18.5,354.0,660.44,535.5
2017,9,14,16,30,627.0,82.0,4.3,18.0,304.0,598.79,490.57
2017,9,14,16,45,571.5,76.0,4.3,17.5,253.0,524.07,432.85
2017,9,14,17,0,516.0,70.0,4.3,17.0,202.0,452.42,374.62
2017,9,14,17,15,436.5,60.0,4.2,16.5,154.0,365.35,301.28
2017,9,14,17,30,357.0,50.0,4.1,16.0,106.0,285.09,231.2
2017,9,14,17,45,233.5,35.5,4.05,15.5,66.5,185.87,142.45
2017,9,14,18,0,110.0,21.0,4.0,15.0,27.0,90.65,12.73
2017,9,14,18,15,55.0,10.5,3.9,14.5,13.5,30.81,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,141.5,19.0,2.05,13.5,35.0,14.91,1.46
2017,9,15,6,30,283.0,38.0,2.0,14.0,70.0,29.61,19.58
2017,9,15,6,45,366.5,51.5,2.0,14.5,115.5,41.16,30.56
2017,9,15,7,0,450.0,65.0,2.0,15.0,161.0,50.8,39.48
2017,9,15,7,15,511.0,74.0,1.85,15.5,211.5,56.05,44.27
2017,9,15,7,30,572.0,83.0,1.7,16.0,262.0,61.12,48.71
2017,9,15,7,45,604.5,92.5,1.55,16.5,311.0,77.59,52.27
2017,9,15,8,0,637.0,102.0,1.4,17.0,360.0,130.78,78.89
2017,9,15,8,15,457.0,151.0,1.3,17.0,348.5,185.78,128.06
2017,9,15,8,30,277.0,200.0,1.2,17.0,337.0,220.5,164.38
2017,9,15,8,45,298.5,217.5,1.1,17.5,377.5,262.62,198.27
2017,9,15,9,0,320.0,235.0,1.0,18.0,418.0,307.45,234.04
2017,9,15,9,15,369.0,241.5,0.85,18.5,467.5,356.86,272.16
2017,9,15,9,30,418.0,248.0,0.7,19.0,517.0,413.16,314.57
2017,9,15,9,45,646.5,174.5,0.55,19.5,615.5,499.15,377.96
2017,9,15,10,0,875.0,101.0,0.4,20.0,714.0,601.89,451.7
2017,9,15,10,15,882.5,102.5,0.35,20.5,742.0,655.49,488.44
2017,9,15,10,30,890.0,104.0,0.3,21.0,770.0,707.52,523.17
2017,9,15,10,45,890.0,107.5,0.3,21.5,790.0,754.28,553.34
2017,9,15,11,0,890.0,111.0,0.3,22.0,810.0,798.4,579.8
2017,9,15,11,15,893.0,111.5,0.45,22.0,823.0,839.19,607.61
2017,9,15,11,30,896.0,112.0,0.6,22.0,836.0,877.2,633.77
2017,9,15,11,45,893.0,115.0,0.75,22.0,840.0,909.52,656.37
2017,9,15,12,0,890.0,118.0,0.9,22.0,844.0,938.42,676.91
2017,9,15,12,15,889.0,117.5,1.0,22.0,841.5,962.07,693.3
2017,9,15,12,30,888.0,117.0,1.1,22.0,839.0,982.15,707.6
2017,9,15,12,45,881.0,119.0,1.25,22.0,827.0,995.41,718.61
2017,9,15,13,0,874.0,121.0,1.4,22.0,815.0,1004.86,727.35
2017,9,15,13,15,868.5,120.0,1.55,22.0,796.5,1008.75,732.65
2017,9,15,13,30,863.0,119.0,1.7,22.0,778.0,1008.84,735.62
2017,9,15,13,45,850.0,120.0,1.85,22.0,751.0,1011.06,740.03
2017,9,15,14,0,837.0,121.0,2.0,22.0,724.0,998.56,734.92
2017,9,15,14,15,826.0,119.0,2.15,21.5,691.5,980.97,727.98
2017,9,15,14,30,815.0,117.0,2.3,21.0,659.0,959.9,718.62
2017,9,15,14,45,793.5,117.0,2.5,21.0,619.0,927.71,700.67
2017,9,15,15,0,772.0,117.0,2.7,21.0,579.0,892.76,680.46
2017,9,15,15,15,751.5,113.0,2.85,20.5,535.5,857.34,660.36
2017,9,15,15,30,731.0,109.0,3.0,20.0,492.0,814.31,634.33
2017,9,15,15,45,698.0,106.0,3.2,19.5,443.5,759.94,599.62
2017,9,15,16,0,665.0,103.0,3.4,19.0,395.0,704.93,563.28
2017,9,15,16,15,627.0,97.0,3.5,18.5,345.5,642.15,519.36
2017,9,15,16,30,589.0,91.0,3.6,18.0,296.0,580.02,474.32
2017,9,15,16,45,530.5,83.0,3.75,18.0,245.0,502.24,413.17
2017,9,15,17,0,472.0,75.0,3.9,18.0,194.0,427.89,352.43
2017,9,15,17,15,393.0,63.5,3.8,17.5,146.5,339.24,278.15
2017,9,15,17,30,314.0,52.0,3.7,17.0,99.0,262.34,211.09
2017,9,15,17,45,200.0,35.0,3.65,16.5,60.5,168.92,126.89
2017,9,15,18,0,86.0,18.0,3.6,16.0,22.0,74.21,0.0
2017,9,15,18,15,43.0,9.0,3.4,15.5,11.0,24.73,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,90.5,19.5,1.5,13.5,29.5,15.27,0.33
2017,9,16,6,30,181.0,39.0,1.5,14.0,59.0,30.23,20.01
2017,9,16,6,45,256.5,57.0,1.5,14.5,102.0,43.49,32.57
2017,9,16,7,0,332.0,75.0,1.5,15.0,145.0,56.28,44.3
2017,9,16,7,15,391.5,89.0,1.4,15.0,193.5,65.58,52.78
2017,9,16,7,30,451.0,103.0,1.3,15.0,242.0,74.52,60.74
2017,9,16,7,45,483.0,108.0,1.25,15.5,281.5,86.23,61.2
2017,9,16,8,0,515.0,113.0,1.2,16.0,321.0,128.53,82.06
2017,9,16,8,15,472.5,141.0,1.2,16.5,350.5,180.89,123.66
2017,9,16,8,30,430.0,169.0,1.2,17.0,380.0,228.4,164.89
2017,9,16,8,45,481.0,172.0,1.2,17.5,429.0,277.05,204.45
2017,9,16,9,0,532.0,175.0,1.2,18.0,478.0,331.42,248.89
2017,9,16,9,15,528.0,191.0,1.2,18.0,510.0,380.08,289.75
2017,9,16,9,30,524.0,207.0,1.2,18.0,542.0,427.81,328.66
2017,9,16,9,45,555.0,210.5,1.3,18.5,582.5,481.7,370.79
2017,9,16,10,0,586.0,214.0,1.4,19.0,623.0,537.88,413.57
2017,9,16,10,15,653.0,202.0,1.45,19.0,675.0,607.14,465.74
2017,9,16,10,30,720.0,190.0,1.5,19.0,727.0,678.63,518.44
2017,9,16,10,45,723.5,195.0,1.55,19.0,747.0,724.33,551.25
2017,9,16,11,0,727.0,200.0,1.6,19.0,767.0,768.24,582.43
2017,9,16,11,15,644.0,240.0,1.65,19.0,749.0,773.77,584.95
2017,9,16,11,30,561.0,280.0,1.7,19.0,731.0,768.75,580.3
2017,9,16,11,45,561.0,283.0,1.75,19.0,736.5,795.97,599.72
2017,9,16,12,0,561.0,286.0,1.8,19.0,742.0,821.0,617.2
2017,9,16,12,15,387.0,340.5,1.8,19.0,654.5,720.49,544.06
2017,9,16,12,30,213.0,395.0,1.8,19.0,567.0,609.94,462.58
2017,9,16,12,45,173.5,390.0,1.85,19.0,529.0,574.49,437.62
2017,9,16,13,0,134.0,385.0,1.9,19.0,491.0,536.84,410.11
2017,9,16,13,15,334.0,324.5,1.95,19.0,580.5,692.5,528.84
2017,9,16,13,30,534.0,264.0,2.0,19.0,670.0,849.7,642.67
2017,9,16,13,45,619.5,225.5,2.05,19.5,681.0,902.7,679.41
2017,9,16,14,0,705.0,187.0,2.1,20.0,692.0,947.61,709.48
2017,9,16,14,15,684.0,178.0,2.15,20.0,650.0,913.57,687.89
2017,9,16,14,30,663.0,169.0,2.2,20.0,608.0,876.61,664.95
2017,9,16,14,45,658.0,167.0,2.25,20.0,580.5,860.36,656.06
2017,9,16,15,0,653.0,165.0,2.3,20.0,553.0,841.14,644.94
2017,9,16,15,15,630.0,158.5,2.35,19.5,510.0,797.55,617.85
2017,9,16,15,30,607.0,152.0,2.4,19.0,467.0,752.25,589.17
2017,9,16,15,45,577.5,143.5,2.45,19.0,420.0,691.74,547.61
2017,9,16,16,0,548.0,135.0,2.5,19.0,373.0,637.92,509.82
2017,9,16,16,15,508.5,125.0,2.55,18.5,324.5,574.54,464.08
2017,9,16,16,30,469.0,115.0,2.6,18.0,276.0,512.61,417.82
2017,9,16,16,45,413.5,102.0,2.65,18.0,226.5,437.72,358.72
2017,9,16,17,0,358.0,89.0,2.7,18.0,177.0,366.84,300.75
2017,9,16,17,15,288.0,71.5,2.65,17.5,131.5,286.2,233.25
2017,9,16,17,30,218.0,54.0,2.6,17.0,86.0,212.29,169.36
2017,9,16,17,45,135.0,33.5,2.6,16.5,50.5,123.56,90.01
2017,9,16,18,0,52.0,13.0,2.6,16.0,15.0,43.2,0.0
2017,9,16,18,15,26.0,6.5,2.6,16.0,7.5,15.87,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,6,15,108.5,19.0,1.95,13.0,30.5,14.92,0.0
2017,9,17,6,30,217.0,38.0,2.0,13.0,61.0,29.56,19.39
2017,9,17,6,45,304.0,53.5,2.05,13.5,106.0,40.99,30.45
2017,9,17,7,0,391.0,69.0,2.1,14.0,151.0,52.05,40.7
2017,9,17,7,15,453.0,80.5,2.05,14.5,200.5,59.68,47.66
2017,9,17,7,30,515.0,92.0,2.0,15.0,250.0,68.74,55.65
2017,9,17,7,45,559.5,100.5,1.95,15.5,300.5,83.87,58.14
2017,9,17,8,0,604.0,109.0,1.9,16.0,351.0,134.46,83.57
2017,9,17,8,15,636.5,115.5,1.85,16.0,399.5,187.37,122.27
2017,9,17,8,30,669.0,122.0,1.8,16.0,448.0,244.25,169.56
2017,9,17,8,45,698.0,125.5,1.8,16.5,494.0,301.31,218.77
2017,9,17,9,0,727.0,129.0,1.8,17.0,540.0,361.26,270.25
2017,9,17,9,15,744.5,133.0,1.75,17.5,580.5,419.62,319.52
2017,9,17,9,30,762.0,137.0,1.7,18.0,621.0,478.91,367.85
2017,9,17,9,45,805.5,126.0,1.7,18.5,663.0,539.85,416.02
2017,9,17,10,0,849.0,115.0,1.7,19.0,705.0,601.53,463.33
2017,9,17,10,15,857.0,117.0,1.7,19.0,733.0,655.64,504.34
2017,9,17,10,30,865.0,119.0,1.7,19.0,761.0,708.34,543.2
2017,9,17,10,45,871.5,119.5,1.75,19.5,782.0,752.83,574.77
2017,9,17,11,0,878.0,120.0,1.8,20.0,803.0,798.28,604.51
2017,9,17,11,15,881.0,121.0,1.9,20.0,815.5,839.11,632.41
2017,9,17,11,30,884.0,122.0,2.0,20.0,828.0,877.18,658.38
2017,9,17,11,45,886.0,121.5,2.1,20.5,833.5,909.96,679.48
2017,9,17,12,0,888.0,121.0,2.2,21.0,839.0,939.57,698.44
2017,9,17,12,15,886.5,120.5,2.3,21.0,835.5,962.59,714.43
2017,9,17,12,30,885.0,120.0,2.4,21.0,832.0,982.03,728.21
2017,9,17,12,45,883.0,119.0,2.55,21.0,821.5,996.79,739.57
2017,9,17,13,0,881.0,118.0,2.7,21.0,811.0,1007.8,748.61
2017,9,17,13,15,875.5,117.0,2.75,21.0,792.0,1011.56,752.08
2017,9,17,13,30,870.0,116.0,2.8,21.0,773.0,1011.48,753.25
2017,9,17,13,45,865.0,112.5,2.9,21.0,747.5,1005.3,751.01
2017,9,17,14,0,860.0,109.0,3.0,21.0,722.0,995.31,746.38
2017,9,17,14,15,849.0,107.0,3.05,20.5,688.5,988.06,744.73
2017,9,17,14,30,838.0,105.0,3.1,20.0,655.0,966.53,733.48
2017,9,17,14,45,828.5,100.5,3.15,20.0,617.0,940.06,717.54
2017,9,17,15,0,819.0,96.0,3.2,20.0,579.0,910.35,699.31
2017,9,17,15,15,799.5,93.0,3.2,20.0,535.0,870.22,673.34
2017,9,17,15,30,780.0,90.0,3.2,20.0,491.0,827.81,645.5
2017,9,17,15,45,760.0,84.0,3.25,20.0,443.5,779.31,613.13
2017,9,17,16,0,740.0,78.0,3.3,20.0,396.0,729.2,578.89
2017,9,17,16,15,703.5,73.5,3.25,19.5,345.5,666.64,535.1
2017,9,17,16,30,667.0,69.0,3.2,19.0,295.0,608.87,493.58
2017,9,17,16,45,621.0,62.0,3.2,18.5,244.5,538.15,440.34
2017,9,17,17,0,575.0,55.0,3.2,18.0,194.0,469.85,385.21
2017,9,17,17,15,493.5,47.0,3.1,17.5,145.5,381.93,311.46
2017,9,17,17,30,412.0,39.0,3.0,17.0,97.0,301.33,240.78
2017,9,17,17,45,278.5,27.0,2.9,16.5,58.5,199.09,143.92
2017,9,17,18,0,145.0,15.0,2.8,16.0,20.0,76.72,0.0
2017,9,17,18,15,72.5,7.5,2.75,15.5,10.0,6.82,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,141.0,16.0,3.15,15.0,31.0,12.77,0.0
2017,9,18,6,30,282.0,32.0,3.2,15.0,62.0,25.88,15.98
2017,9,18,6,45,379.0,42.0,3.3,15.5,106.0,33.03,23.21
2017,9,18,7,0,476.0,52.0,3.4,16.0,150.0,39.97,29.7
2017,9,18,7,15,536.5,59.0,3.45,16.5,198.5,44.06,33.48
2017,9,18,7,30,597.0,66.0,3.5,17.0,247.0,48.05,36.99
2017,9,18,7,45,642.5,70.0,3.6,17.5,297.0,61.96,38.09
2017,9,18,8,0,688.0,74.0,3.7,18.0,347.0,118.29,66.38
2017,9,18,8,15,378.0,137.5,3.6,18.0,290.5,164.48,114.4
2017,9,18,8,30,68.0,201.0,3.5,18.0,234.0,180.89,141.16
2017,9,18,8,45,88.0,225.0,3.4,18.5,272.0,213.02,166.25
2017,9,18,9,0,108.0,249.0,3.3,19.0,310.0,248.08,193.66
2017,9,18,9,15,104.0,267.5,3.25,19.0,329.5,271.82,212.76
2017,9,18,9,30,100.0,286.0,3.2,19.0,349.0,295.2,231.27
2017,9,18,9,45,167.5,303.0,3.2,19.5,416.0,356.47,278.59
2017,9,18,10,0,235.0,320.0,3.2,20.0,483.0,423.85,330.11
2017,9,18,10,15,188.5,337.0,3.3,20.0,471.5,427.01,332.18
2017,9,18,10,30,142.0,354.0,3.4,20.0,460.0,425.34,330.36
2017,9,18,10,45,80.0,314.0,3.5,20.5,374.0,347.27,269.75
2017,9,18,11,0,18.0,274.0,3.6,21.0,288.0,260.85,201.64
2017,9,18,11,15,47.5,322.0,3.75,20.5,360.0,340.86,264.52
2017,9,18,11,30,77.0,370.0,3.9,20.0,432.0,417.66,323.85
2017,9,18,11,45,276.5,339.0,4.05,20.0,562.0,591.43,459.12
2017,9,18,12,0,476.0,308.0,4.2,20.0,692.0,766.53,590.49
2017,9,18,12,15,690.0,201.5,4.25,20.0,755.0,879.6,675.4
2017,9,18,12,30,904.0,95.0,4.3,20.0,818.0,973.02,739.99
2017,9,18,12,45,721.0,185.5,4.35,20.0,757.0,927.81,708.6
2017,9,18,13,0,538.0,276.0,4.4,20.0,696.0,851.3,652.94
2017,9,18,13,15,522.0,272.0,4.4,20.0,672.5,840.0,645.9
2017,9,18,13,30,506.0,268.0,4.4,20.0,649.0,825.87,636.48
2017,9,18,13,45,530.5,248.5,4.45,20.0,635.5,832.6,643.49
2017,9,18,14,0,555.0,229.0,4.5,20.0,622.0,836.21,648.28
2017,9,18,14,15,549.0,218.0,4.55,19.5,591.5,815.98,636.61
2017,9,18,14,30,543.0,207.0,4.6,19.0,561.0,793.15,623.11
2017,9,18,14,45,524.0,199.5,4.65,19.0,524.5,759.42,599.97
2017,9,18,15,0,505.0,192.0,4.7,19.0,488.0,723.95,575.36
2017,9,18,15,15,510.5,174.5,4.7,18.5,453.5,697.79,559.03
2017,9,18,15,30,516.0,157.0,4.7,18.0,419.0,668.92,540.33
2017,9,18,15,45,481.5,146.5,4.75,18.0,372.5,611.56,497.7
2017,9,18,16,0,447.0,136.0,4.8,18.0,326.0,554.61,454.57
2017,9,18,16,15,420.0,124.0,4.75,17.5,284.0,502.6,415.01
2017,9,18,16,30,393.0,112.0,4.7,17.0,242.0,451.31,374.82
2017,9,18,16,45,359.0,96.0,4.7,17.0,199.5,391.27,325.62
2017,9,18,17,0,325.0,80.0,4.7,17.0,157.0,333.31,276.56
2017,9,18,17,15,274.5,63.0,4.55,16.5,117.0,266.69,218.98
2017,9,18,17,30,224.0,46.0,4.4,16.0,77.0,204.76,163.61
2017,9,18,17,45,112.0,30.0,4.3,15.5,45.5,107.91,73.87
2017,9,18,18,0,0.0,14.0,4.2,15.0,14.0,12.73,0.0
2017,9,18,18,15,0.0,7.0,4.15,15.0,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,134.5,15.5,2.7,13.5,29.5,12.39,0.0
2017,9,19,6,30,269.0,31.0,2.8,14.0,59.0,25.05,15.23
2017,9,19,6,45,344.0,44.5,2.9,14.5,100.5,35.3,25.26
2017,9,19,7,0,419.0,58.0,3.0,15.0,142.0,45.11,34.35
2017,9,19,7,15,464.5,69.0,3.0,15.5,187.5,52.21,40.83
2017,9,19,7,30,510.0,80.0,3.0,16.0,233.0,58.98,46.82
2017,9,19,7,45,543.0,89.0,3.05,16.5,278.5,74.84,50.35
2017,9,19,8,0,576.0,98.0,3.1,17.0,324.0,123.78,75.56
2017,9,19,8,15,688.0,85.5,2.95,17.0,391.0,171.51,106.94
2017,9,19,8,30,800.0,73.0,2.8,17.0,458.0,235.75,157.81
2017,9,19,8,45,818.5,76.0,2.65,17.5,503.0,296.48,211.71
2017,9,19,9,0,837.0,79.0,2.5,18.0,548.0,361.42,268.63
2017,9,19,9,15,851.5,81.5,2.3,18.5,588.0,421.81,320.52
2017,9,19,9,30,866.0,84.0,2.1,19.0,628.0,482.44,370.57
2017,9,19,9,45,866.0,90.5,1.95,19.5,660.5,539.23,415.74
2017,9,19,10,0,866.0,97.0,1.8,20.0,693.0,594.2,457.48
2017,9,19,10,15,874.0,98.5,1.7,20.0,721.0,647.45,497.46
2017,9,19,10,30,882.0,100.0,1.6,20.0,749.0,699.19,534.95
2017,9,19,10,45,891.0,99.5,1.55,20.5,770.5,747.95,567.81
2017,9,19,11,0,900.0,99.0,1.5,21.0,792.0,794.75,597.23
2017,9,19,11,15,903.5,99.5,1.55,21.0,805.0,835.95,624.62
2017,9,19,11,30,907.0,100.0,1.6,21.0,818.0,874.34,650.04
2017,9,19,11,45,911.5,98.5,1.7,21.0,824.0,908.54,673.22
2017,9,19,12,0,916.0,97.0,1.8,21.0,830.0,939.58,694.37
2017,9,19,12,15,915.5,97.0,1.95,21.0,827.5,964.27,712.03
2017,9,19,12,30,915.0,97.0,2.1,21.0,825.0,985.32,727.46
2017,9,19,12,45,914.0,95.5,2.25,21.0,814.5,1000.49,739.18
2017,9,19,13,0,913.0,94.0,2.4,21.0,804.0,1011.81,748.55
2017,9,19,13,15,908.5,93.5,2.45,21.0,785.5,1016.9,752.94
2017,9,19,13,30,904.0,93.0,2.5,21.0,767.0,1018.05,754.97
2017,9,19,13,45,898.5,91.0,2.65,21.0,741.5,1012.56,753.84
2017,9,19,14,0,893.0,89.0,2.8,21.0,716.0,1003.18,750.24
2017,9,19,14,15,883.0,87.5,2.85,21.0,683.0,986.17,740.72
2017,9,19,14,30,873.0,86.0,2.9,21.0,650.0,965.59,728.91
2017,9,19,14,45,861.5,83.0,3.0,21.0,611.5,938.32,712.97
2017,9,19,15,0,850.0,80.0,3.1,21.0,573.0,907.87,694.74
2017,9,19,15,15,832.0,77.5,3.15,20.5,529.0,869.14,671.48
2017,9,19,15,30,814.0,75.0,3.2,20.0,485.0,836.74,652.35
2017,9,19,15,45,791.0,71.5,3.25,20.0,437.5,787.63,619.52
2017,9,19,16,0,768.0,68.0,3.3,20.0,390.0,737.06,585.01
2017,9,19,16,15,733.0,64.0,3.3,19.5,339.5,675.36,542.06
2017,9,19,16,30,698.0,60.0,3.3,19.0,289.0,613.91,497.82
2017,9,19,16,45,647.0,54.5,3.35,19.0,238.0,540.15,441.4
2017,9,19,17,0,596.0,49.0,3.4,19.0,187.0,473.38,386.6
2017,9,19,17,15,511.5,42.0,3.35,18.5,138.5,384.41,311.71
2017,9,19,17,30,427.0,35.0,3.3,18.0,90.0,303.18,239.78
2017,9,19,17,45,276.5,23.5,3.25,17.5,52.5,190.77,126.31
2017,9,19,18,0,126.0,12.0,3.2,17.0,15.0,65.16,0.0
2017,9,19,18,15,63.0,6.0,3.15,16.5,7.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,141.5,15.5,2.25,15.0,29.0,12.47,0.0
2017,9,20,6,30,283.0,31.0,2.4,15.0,58.0,25.2,15.12
2017,9,20,6,45,386.0,40.5,2.55,15.5,102.5,31.96,22.21
2017,9,20,7,0,489.0,50.0,2.7,16.0,147.0,38.55,28.42
2017,9,20,7,15,550.5,56.5,2.8,16.0,196.0,42.32,32.0
2017,9,20,7,30,612.0,63.0,2.9,16.0,245.0,46.02,35.35
2017,9,20,7,45,318.5,104.0,3.05,16.5,200.0,80.57,58.2
2017,9,20,8,0,25.0,145.0,3.2,17.0,155.0,123.36,97.01
2017,9,20,8,15,29.5,164.5,3.2,17.0,178.0,139.97,110.05
2017,9,20,8,30,34.0,184.0,3.2,17.0,201.0,160.92,126.81
2017,9,20,8,45,40.5,205.5,3.25,17.5,227.0,184.86,145.67
2017,9,20,9,0,47.0,227.0,3.3,18.0,253.0,209.98,165.38
2017,9,20,9,15,54.0,248.0,3.35,18.0,280.5,236.07,186.05
2017,9,20,9,30,61.0,269.0,3.4,18.0,308.0,263.33,207.53
2017,9,20,9,45,42.5,264.0,3.5,18.5,292.0,255.95,201.22
2017,9,20,10,0,24.0,259.0,3.6,19.0,276.0,243.03,190.41
2017,9,20,10,15,19.0,251.0,3.65,19.0,264.5,235.24,184.06
2017,9,20,10,30,14.0,243.0,3.7,19.0,253.0,226.58,177.01
2017,9,20,10,45,14.0,248.0,3.75,19.0,259.0,232.63,181.63
2017,9,20,11,0,14.0,253.0,3.8,19.0,265.0,238.66,186.22
2017,9,20,11,15,66.5,317.5,3.85,19.0,370.5,352.41,275.8
2017,9,20,11,30,119.0,382.0,3.9,19.0,476.0,477.06,371.07
2017,9,20,11,45,88.5,370.0,3.95,19.0,440.0,434.45,337.88
2017,9,20,12,0,58.0,358.0,4.0,19.0,404.0,400.35,311.36
2017,9,20,12,15,61.0,354.5,4.05,19.0,403.0,404.02,314.54
2017,9,20,12,30,64.0,351.0,4.1,19.0,402.0,407.5,317.49
2017,9,20,12,45,40.5,310.5,4.2,19.0,343.0,345.59,269.79
2017,9,20,13,0,17.0,270.0,4.3,19.0,284.0,267.65,209.07
2017,9,20,13,15,17.5,263.5,4.35,19.0,277.5,262.88,205.78
2017,9,20,13,30,18.0,257.0,4.4,19.0,271.0,258.05,202.3
2017,9,20,13,45,21.5,261.0,4.45,19.0,276.5,266.85,209.67
2017,9,20,14,0,25.0,265.0,4.5,19.0,282.0,275.88,217.25
2017,9,20,14,15,76.5,280.5,4.5,18.5,330.5,364.27,289.24
2017,9,20,14,30,128.0,296.0,4.5,18.0,379.0,453.85,361.08
2017,9,20,14,45,87.0,266.0,4.55,18.0,321.0,362.26,289.45
2017,9,20,15,0,46.0,236.0,4.6,18.0,263.0,289.92,231.9
2017,9,20,15,15,106.0,226.0,4.55,17.5,281.5,335.63,271.84
2017,9,20,15,30,166.0,216.0,4.5,17.0,300.0,394.6,321.64
2017,9,20,15,45,202.5,191.0,4.45,17.0,282.5,393.3,322.53
2017,9,20,16,0,239.0,166.0,4.4,17.0,265.0,404.05,332.78
2017,9,20,16,15,228.0,145.5,4.35,16.5,230.0,363.39,301.11
2017,9,20,16,30,217.0,125.0,4.3,16.0,195.0,322.69,268.7
2017,9,20,16,45,202.5,104.0,4.3,16.0,160.5,278.96,232.3
2017,9,20,17,0,188.0,83.0,4.3,16.0,126.0,235.73,195.21
2017,9,20,17,15,157.5,63.0,4.15,15.5,92.5,185.04,150.87
2017,9,20,17,30,127.0,43.0,4.0,15.0,59.0,136.55,107.15
2017,9,20,17,45,63.5,26.0,3.9,15.0,34.0,75.98,44.2
2017,9,20,18,0,0.0,9.0,3.8,15.0,9.0,8.19,0.0
