Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,18,15,0.0,4.5,3.75,14.5,4.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,147.5,15.5,3.05,12.5,29.5,12.56,0.0
2017,9,21,6,30,295.0,31.0,3.2,13.0,59.0,25.35,15.18
2017,9,21,6,45,406.0,40.5,3.35,13.5,105.0,32.14,22.52
2017,9,21,7,0,517.0,50.0,3.5,14.0,151.0,38.77,28.83
2017,9,21,7,15,581.0,56.5,3.5,14.0,202.0,42.57,32.48
2017,9,21,7,30,645.0,63.0,3.5,14.0,253.0,46.3,35.9
2017,9,21,7,45,691.0,67.0,3.5,14.5,305.0,66.16,41.13
2017,9,21,8,0,737.0,71.0,3.5,15.0,357.0,121.13,67.53
2017,9,21,8,15,766.5,74.5,3.35,15.0,406.5,178.87,110.52
2017,9,21,8,30,796.0,78.0,3.2,15.0,456.0,239.92,162.82
2017,9,21,8,45,673.0,121.0,3.1,15.5,462.0,292.25,214.63
2017,9,21,9,0,550.0,164.0,3.0,16.0,468.0,330.56,252.65
2017,9,21,9,15,711.5,126.0,2.85,16.0,549.5,401.92,310.85
2017,9,21,9,30,873.0,88.0,2.7,16.0,631.0,489.84,382.19
2017,9,21,9,45,884.5,90.0,2.55,16.5,666.0,548.82,429.91
2017,9,21,10,0,896.0,92.0,2.4,17.0,701.0,607.1,475.25
2017,9,21,10,15,904.5,93.0,2.4,17.0,730.0,661.59,517.7
2017,9,21,10,30,913.0,94.0,2.4,17.0,759.0,714.51,557.81
2017,9,21,10,45,918.0,95.5,2.4,17.5,780.0,763.6,592.02
2017,9,21,11,0,923.0,97.0,2.4,18.0,801.0,810.35,622.83
2017,9,21,11,15,926.5,97.5,2.45,18.0,814.0,852.31,651.52
2017,9,21,11,30,930.0,98.0,2.5,18.0,827.0,891.38,678.1
2017,9,21,11,45,930.5,98.5,2.55,18.0,832.0,924.75,700.72
2017,9,21,12,0,931.0,99.0,2.6,18.0,837.0,954.71,721.05
2017,9,21,12,15,930.5,99.0,2.7,18.0,834.0,979.65,738.53
2017,9,21,12,30,930.0,99.0,2.8,18.0,831.0,1000.89,753.67
2017,9,21,12,45,920.5,102.0,2.9,18.5,818.0,1012.93,761.36
2017,9,21,13,0,911.0,105.0,3.0,19.0,805.0,1020.95,766.55
2017,9,21,13,15,906.0,104.0,3.1,19.0,786.0,1024.95,770.7
2017,9,21,13,30,901.0,103.0,3.2,19.0,767.0,1025.0,772.4
2017,9,21,13,45,891.5,102.5,3.35,19.0,740.0,1017.25,769.41
2017,9,21,14,0,882.0,102.0,3.5,19.0,713.0,1005.7,763.98
2017,9,21,14,15,871.0,100.0,3.6,18.5,679.5,987.23,754.97
2017,9,21,14,30,860.0,98.0,3.7,18.0,646.0,975.46,750.63
2017,9,21,14,45,842.5,96.5,3.85,18.0,606.0,944.31,731.64
2017,9,21,15,0,825.0,95.0,4.0,18.0,566.0,910.2,710.46
2017,9,21,15,15,804.5,92.0,4.05,17.5,521.0,868.81,684.55
2017,9,21,15,30,784.0,89.0,4.1,17.0,476.0,825.16,656.56
2017,9,21,15,45,752.0,86.0,4.2,17.0,427.0,769.76,618.22
2017,9,21,16,0,720.0,83.0,4.3,17.0,378.0,718.41,582.17
2017,9,21,16,15,680.0,78.0,4.3,16.5,327.0,653.51,535.32
2017,9,21,16,30,640.0,73.0,4.3,16.0,276.0,589.44,487.5
2017,9,21,16,45,575.5,66.5,4.35,16.0,224.0,507.89,422.16
2017,9,21,17,0,511.0,60.0,4.4,16.0,172.0,430.39,356.85
2017,9,21,17,15,415.5,49.5,4.2,15.5,124.5,334.76,274.53
2017,9,21,17,30,320.0,39.0,4.0,15.0,77.0,248.03,196.54
2017,9,21,17,45,160.0,19.5,3.85,14.5,38.5,124.69,67.24
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,121.5,16.0,1.45,11.5,27.5,12.64,0.0
2017,9,22,6,30,243.0,32.0,1.4,12.0,55.0,25.06,14.82
2017,9,22,6,45,355.0,43.0,1.35,12.5,100.0,34.39,24.59
2017,9,22,7,0,467.0,54.0,1.3,13.0,145.0,42.2,32.01
2017,9,22,7,15,534.0,62.0,1.25,13.0,195.0,47.04,36.64
2017,9,22,7,30,601.0,70.0,1.2,13.0,245.0,51.75,40.96
2017,9,22,7,45,648.5,75.0,1.15,13.5,296.0,67.25,42.71
2017,9,22,8,0,696.0,80.0,1.1,14.0,347.0,121.03,69.16
2017,9,22,8,15,727.0,84.5,0.95,14.5,396.0,177.78,110.97
2017,9,22,8,30,758.0,89.0,0.8,15.0,445.0,241.59,164.08
2017,9,22,8,45,781.5,92.0,0.7,15.5,491.0,301.3,215.73
2017,9,22,9,0,805.0,95.0,0.6,16.0,537.0,363.04,268.36
2017,9,22,9,15,821.5,97.5,0.5,16.0,577.5,423.23,318.79
2017,9,22,9,30,838.0,100.0,0.4,16.0,618.0,484.0,367.61
2017,9,22,9,45,866.5,94.5,0.3,16.5,656.5,543.85,412.96
2017,9,22,10,0,895.0,89.0,0.2,17.0,695.0,603.83,456.38
2017,9,22,10,15,903.0,90.0,0.25,17.5,723.0,657.86,495.47
2017,9,22,10,30,911.0,91.0,0.3,18.0,751.0,710.28,532.26
2017,9,22,10,45,917.0,92.0,0.35,18.5,772.0,759.4,564.72
2017,9,22,11,0,923.0,93.0,0.4,19.0,793.0,806.25,594.18
2017,9,22,11,15,926.5,93.5,0.4,19.0,806.0,848.08,620.27
2017,9,22,11,30,930.0,94.0,0.4,19.0,819.0,887.02,644.3
2017,9,22,11,45,931.0,94.0,0.45,19.0,824.0,920.17,665.56
2017,9,22,12,0,932.0,94.0,0.5,19.0,829.0,949.91,684.76
2017,9,22,12,15,931.0,94.0,0.55,19.0,826.0,974.25,700.69
2017,9,22,12,30,930.0,94.0,0.6,19.0,823.0,994.87,714.46
2017,9,22,12,45,921.5,96.5,0.65,19.5,810.0,1007.2,721.92
2017,9,22,13,0,913.0,99.0,0.7,20.0,797.0,1015.52,727.13
2017,9,22,13,15,908.5,98.0,0.7,20.0,778.0,1019.86,730.32
2017,9,22,13,30,904.0,97.0,0.7,20.0,759.0,1020.25,731.3
2017,9,22,13,45,896.0,96.0,0.75,20.0,732.5,1013.25,729.04
2017,9,22,14,0,888.0,95.0,0.8,20.0,706.0,1002.42,724.6
2017,9,22,14,15,877.0,93.5,0.85,19.5,672.5,984.33,717.07
2017,9,22,14,30,866.0,92.0,0.9,19.0,639.0,962.73,707.35
2017,9,22,14,45,850.5,90.0,0.95,19.0,599.5,942.68,697.27
2017,9,22,15,0,835.0,88.0,1.0,19.0,560.0,909.61,678.56
2017,9,22,15,15,815.5,85.0,1.1,19.0,515.5,868.85,655.36
2017,9,22,15,30,796.0,82.0,1.2,19.0,471.0,825.78,630.01
2017,9,22,15,45,766.0,79.0,1.3,19.0,422.0,771.78,596.23
2017,9,22,16,0,736.0,76.0,1.4,19.0,373.0,716.82,560.65
2017,9,22,16,15,697.0,71.0,1.5,18.5,322.0,656.26,520.54
2017,9,22,16,30,658.0,66.0,1.6,18.0,271.0,592.39,476.0
2017,9,22,16,45,595.5,60.0,1.75,17.5,219.5,512.34,416.3
2017,9,22,17,0,533.0,54.0,1.9,17.0,168.0,436.27,355.3
2017,9,22,17,15,439.0,44.5,2.0,16.5,121.0,342.05,276.42
2017,9,22,17,30,345.0,35.0,2.1,16.0,74.0,256.75,200.26
2017,9,22,17,45,172.5,17.5,2.25,15.5,37.0,126.0,54.59
2017,9,22,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,167.5,13.5,2.2,12.5,28.5,12.28,0.0
2017,9,23,6,30,335.0,27.0,2.2,13.0,57.0,21.94,11.95
2017,9,23,6,45,446.5,36.0,2.2,13.5,104.0,28.49,19.26
2017,9,23,7,0,558.0,45.0,2.2,14.0,151.0,34.89,25.36
2017,9,23,7,15,620.5,51.5,2.25,14.5,203.0,42.49,32.34
2017,9,23,7,30,683.0,58.0,2.3,15.0,255.0,46.81,36.21
2017,9,23,7,45,727.5,61.5,2.35,16.0,307.0,63.05,37.5
2017,9,23,8,0,772.0,65.0,2.4,17.0,359.0,119.83,64.44
2017,9,23,8,15,799.5,68.5,2.45,17.5,409.0,179.46,108.42
2017,9,23,8,30,827.0,72.0,2.5,18.0,459.0,242.1,161.39
2017,9,23,8,45,850.0,73.5,2.55,18.5,505.5,307.73,219.09
2017,9,23,9,0,873.0,75.0,2.6,19.0,552.0,371.26,274.97
2017,9,23,9,15,887.0,77.0,2.55,19.0,592.5,433.03,328.87
2017,9,23,9,30,901.0,79.0,2.5,19.0,633.0,494.87,381.17
2017,9,23,9,45,906.5,83.0,2.45,19.5,666.5,554.0,428.85
2017,9,23,10,0,912.0,87.0,2.4,20.0,700.0,611.78,473.61
2017,9,23,10,15,919.5,88.0,2.4,20.0,728.0,666.3,515.62
2017,9,23,10,30,927.0,89.0,2.4,20.0,756.0,719.1,555.2
2017,9,23,10,45,931.5,90.0,2.4,20.5,776.5,767.8,588.5
2017,9,23,11,0,936.0,91.0,2.4,21.0,797.0,814.03,618.57
2017,9,23,11,15,938.5,91.5,2.35,21.0,810.0,855.49,645.79
2017,9,23,11,30,941.0,92.0,2.3,21.0,823.0,893.92,670.7
2017,9,23,11,45,943.0,92.0,2.3,21.5,828.0,928.19,691.78
2017,9,23,12,0,945.0,92.0,2.3,22.0,833.0,959.07,710.48
2017,9,23,12,15,943.5,92.0,2.25,22.0,829.0,983.17,725.53
2017,9,23,12,30,942.0,92.0,2.2,22.0,825.0,1003.46,738.16
2017,9,23,12,45,923.0,99.5,2.2,22.0,809.5,1011.34,743.41
2017,9,23,13,0,904.0,107.0,2.2,22.0,794.0,1014.94,746.16
2017,9,23,13,15,898.5,106.0,2.15,22.0,774.0,1018.25,748.34
2017,9,23,13,30,893.0,105.0,2.1,22.0,754.0,1017.63,748.12
2017,9,23,13,45,885.5,103.0,2.1,22.0,727.5,1010.0,744.16
2017,9,23,14,0,878.0,101.0,2.1,22.0,701.0,998.55,737.94
2017,9,23,14,15,866.5,99.0,2.1,22.0,667.0,979.47,726.87
2017,9,23,14,30,855.0,97.0,2.1,22.0,633.0,967.08,720.38
2017,9,23,14,45,841.5,93.5,2.1,22.0,593.5,937.24,702.3
2017,9,23,15,0,828.0,90.0,2.1,22.0,554.0,904.29,682.21
2017,9,23,15,15,807.0,87.0,2.05,21.5,509.0,862.29,656.57
2017,9,23,15,30,786.0,84.0,2.0,21.0,464.0,818.08,629.06
2017,9,23,15,45,761.0,79.5,2.0,21.0,416.0,766.76,595.21
2017,9,23,16,0,736.0,75.0,2.0,21.0,368.0,714.18,559.69
2017,9,23,16,15,695.5,70.0,1.9,20.5,317.0,652.49,516.82
2017,9,23,16,30,655.0,65.0,1.8,20.0,266.0,587.64,470.09
2017,9,23,16,45,598.5,58.0,1.75,19.5,215.5,510.64,411.79
2017,9,23,17,0,542.0,51.0,1.7,19.0,165.0,437.18,352.44
2017,9,23,17,15,445.0,42.0,1.8,18.0,118.0,341.68,273.63
2017,9,23,17,30,348.0,33.0,1.9,17.0,71.0,255.5,196.66
2017,9,23,17,45,174.0,16.5,2.0,16.5,35.5,123.47,34.38
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,161.0,13.5,1.05,14.5,27.5,12.28,0.0
2017,9,24,6,30,322.0,27.0,1.0,15.0,55.0,22.03,11.62
2017,9,24,6,45,424.0,37.0,0.95,15.5,100.0,29.42,19.88
2017,9,24,7,0,526.0,47.0,0.9,16.0,145.0,36.58,26.64
2017,9,24,7,15,590.5,53.5,0.95,16.5,196.0,40.49,30.31
2017,9,24,7,30,655.0,60.0,1.0,17.0,247.0,44.33,33.74
2017,9,24,7,45,692.5,66.0,1.05,17.5,298.0,66.28,40.39
2017,9,24,8,0,730.0,72.0,1.1,18.0,349.0,122.32,67.77
2017,9,24,8,15,760.0,76.0,1.2,18.5,398.0,180.13,109.92
2017,9,24,8,30,790.0,80.0,1.3,19.0,447.0,241.33,160.86
2017,9,24,8,45,812.0,83.0,1.45,19.5,492.5,302.5,214.15
2017,9,24,9,0,834.0,86.0,1.6,20.0,538.0,365.45,268.72
2017,9,24,9,15,849.5,88.0,1.6,20.5,578.5,426.34,320.28
2017,9,24,9,30,865.0,90.0,1.6,21.0,619.0,488.56,371.03
2017,9,24,9,45,879.0,91.0,1.65,21.5,654.5,547.38,417.68
2017,9,24,10,0,893.0,92.0,1.7,22.0,690.0,605.75,462.35
2017,9,24,10,15,901.0,93.5,1.65,22.0,718.0,660.11,502.96
2017,9,24,10,30,909.0,95.0,1.6,22.0,746.0,712.86,541.12
2017,9,24,10,45,909.5,98.5,1.6,22.5,765.5,760.35,572.97
2017,9,24,11,0,910.0,102.0,1.6,23.0,785.0,805.16,601.26
2017,9,24,11,15,913.5,102.5,1.55,23.0,798.0,846.47,627.47
2017,9,24,11,30,917.0,103.0,1.5,23.0,811.0,884.92,651.49
2017,9,24,11,45,914.5,105.0,1.5,23.0,814.5,916.66,671.57
2017,9,24,12,0,912.0,107.0,1.5,23.0,818.0,944.89,689.38
2017,9,24,12,15,911.5,106.5,1.5,23.0,814.5,968.69,704.39
2017,9,24,12,30,911.0,106.0,1.5,23.0,811.0,988.83,717.15
2017,9,24,12,45,917.5,100.5,1.55,23.0,802.0,1006.45,729.21
2017,9,24,13,0,924.0,95.0,1.6,23.0,793.0,1020.26,739.01
2017,9,24,13,15,919.5,94.0,1.6,23.0,774.0,1024.46,742.16
2017,9,24,13,30,915.0,93.0,1.6,23.0,755.0,1024.68,743.07
2017,9,24,13,45,911.5,90.0,1.65,23.0,729.0,1019.56,741.56
2017,9,24,14,0,908.0,87.0,1.7,23.0,703.0,1010.49,737.72
2017,9,24,14,15,898.0,85.0,1.7,23.0,669.5,992.35,727.49
2017,9,24,14,30,888.0,83.0,1.7,23.0,636.0,970.6,715.09
2017,9,24,14,45,874.5,81.0,1.7,23.0,596.5,942.06,698.31
2017,9,24,15,0,861.0,79.0,1.7,23.0,557.0,910.43,679.47
2017,9,24,15,15,841.5,76.5,1.7,22.5,512.0,878.83,661.8
2017,9,24,15,30,822.0,74.0,1.7,22.0,467.0,835.62,635.89
2017,9,24,15,45,794.0,71.0,1.7,22.0,418.0,782.53,601.43
2017,9,24,16,0,766.0,68.0,1.7,22.0,369.0,728.33,565.37
2017,9,24,16,15,727.0,63.5,1.65,21.5,317.5,663.0,520.78
2017,9,24,16,30,688.0,59.0,1.6,21.0,266.0,598.27,474.93
2017,9,24,16,45,624.5,53.5,1.6,20.5,214.5,521.22,417.56
2017,9,24,17,0,561.0,48.0,1.6,20.0,163.0,444.3,355.89
2017,9,24,17,15,463.0,39.5,1.7,19.0,115.5,348.21,276.84
2017,9,24,17,30,365.0,31.0,1.8,18.0,68.0,261.65,198.31
2017,9,24,17,45,182.5,15.5,1.9,17.5,34.0,124.32,6.33
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,161.5,12.5,0.9,14.5,26.0,11.37,0.0
2017,9,25,6,30,323.0,25.0,0.8,15.0,52.0,20.29,9.94
2017,9,25,6,45,428.5,34.0,0.75,15.5,97.0,26.89,17.66
2017,9,25,7,0,534.0,43.0,0.7,16.0,142.0,33.32,23.76
2017,9,25,7,15,597.5,49.5,0.7,16.5,192.0,37.38,27.57
2017,9,25,7,30,661.0,56.0,0.7,17.0,242.0,45.18,34.51
2017,9,25,7,45,697.5,61.5,0.7,17.5,292.0,62.89,37.38
2017,9,25,8,0,734.0,67.0,0.7,18.0,342.0,118.71,64.57
2017,9,25,8,15,763.0,70.5,0.8,18.5,390.5,176.15,106.41
2017,9,25,8,30,792.0,74.0,0.9,19.0,439.0,236.81,156.87
2017,9,25,8,45,810.5,78.0,1.0,19.5,484.0,297.9,209.99
2017,9,25,9,0,829.0,82.0,1.1,20.0,529.0,360.37,263.91
2017,9,25,9,15,844.5,84.0,1.15,20.5,569.0,422.61,316.23
2017,9,25,9,30,860.0,86.0,1.2,21.0,609.0,482.72,365.26
2017,9,25,9,45,869.5,88.5,1.3,21.5,643.0,540.23,410.93
2017,9,25,10,0,879.0,91.0,1.4,22.0,677.0,596.84,454.39
2017,9,25,10,15,887.5,92.5,1.35,22.5,704.5,650.72,493.42
2017,9,25,10,30,896.0,94.0,1.3,23.0,732.0,703.07,529.91
2017,9,25,10,45,901.5,95.0,1.3,23.5,752.5,751.0,561.74
2017,9,25,11,0,907.0,96.0,1.3,24.0,773.0,796.65,590.29
2017,9,25,11,15,910.0,96.5,1.3,24.0,785.5,837.28,616.29
2017,9,25,11,30,913.0,97.0,1.3,24.0,798.0,875.02,640.21
2017,9,25,11,45,915.0,97.0,1.3,24.0,803.0,908.29,661.12
2017,9,25,12,0,917.0,97.0,1.3,24.0,808.0,938.26,679.87
2017,9,25,12,15,916.0,96.5,1.3,24.0,804.5,961.48,694.34
2017,9,25,12,30,915.0,96.0,1.3,24.0,801.0,981.0,706.6
2017,9,25,12,45,906.5,98.5,1.35,24.5,788.0,992.88,713.61
2017,9,25,13,0,898.0,101.0,1.4,25.0,775.0,1000.81,718.34
2017,9,25,13,15,892.5,100.0,1.45,25.0,755.5,1003.8,721.57
2017,9,25,13,30,887.0,99.0,1.5,25.0,736.0,1002.91,722.55
2017,9,25,13,45,879.0,97.5,1.6,25.0,709.5,995.11,720.08
2017,9,25,14,0,871.0,96.0,1.7,25.0,683.0,983.56,715.34
2017,9,25,14,15,859.5,94.0,1.75,24.5,649.5,964.33,706.43
2017,9,25,14,30,848.0,92.0,1.8,24.0,616.0,951.65,701.85
2017,9,25,14,45,831.0,90.5,1.9,24.0,576.0,920.95,684.57
2017,9,25,15,0,814.0,89.0,2.0,24.0,536.0,887.35,665.24
2017,9,25,15,15,792.5,85.5,2.05,23.5,491.5,844.54,640.08
2017,9,25,15,30,771.0,82.0,2.1,23.0,447.0,799.63,612.91
2017,9,25,15,45,739.5,79.0,2.15,23.0,398.5,745.12,577.07
2017,9,25,16,0,708.0,76.0,2.2,23.0,350.0,694.33,542.97
2017,9,25,16,15,666.0,70.5,2.15,22.5,300.0,627.9,496.62
2017,9,25,16,30,624.0,65.0,2.1,22.0,250.0,562.63,449.45
2017,9,25,16,45,562.5,58.0,2.1,21.5,200.0,483.82,389.03
2017,9,25,17,0,501.0,51.0,2.1,21.0,150.0,409.09,328.28
2017,9,25,17,15,399.5,41.0,2.1,20.0,105.0,312.26,247.71
2017,9,25,17,30,298.0,31.0,2.1,19.0,60.0,225.56,167.97
2017,9,25,17,45,149.0,15.5,2.15,18.5,30.0,106.69,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,153.0,12.5,1.2,16.5,24.5,11.37,0.0
2017,9,26,6,30,306.0,25.0,1.2,17.0,49.0,20.37,9.47
2017,9,26,6,45,413.0,34.5,1.25,17.5,93.5,27.39,17.84
2017,9,26,7,0,520.0,44.0,1.3,18.0,138.0,34.22,24.28
2017,9,26,7,15,585.5,50.5,1.4,18.5,188.5,38.24,28.03
2017,9,26,7,30,651.0,57.0,1.5,19.0,239.0,46.1,34.98
2017,9,26,7,45,691.5,62.0,1.65,19.5,289.5,63.43,37.51
2017,9,26,8,0,732.0,67.0,1.8,20.0,340.0,118.81,64.32
2017,9,26,8,15,762.0,71.0,1.9,20.5,388.5,176.7,106.52
2017,9,26,8,30,792.0,75.0,2.0,21.0,437.0,237.95,157.5
2017,9,26,8,45,812.0,78.0,2.1,21.5,482.5,298.58,210.4
2017,9,26,9,0,832.0,81.0,2.2,22.0,528.0,360.71,264.33
2017,9,26,9,15,848.5,83.5,2.2,22.5,568.5,423.91,317.72
2017,9,26,9,30,865.0,86.0,2.2,23.0,609.0,485.14,367.89
2017,9,26,9,45,876.5,88.0,2.2,23.5,643.5,543.45,414.14
2017,9,26,10,0,888.0,90.0,2.2,24.0,678.0,601.06,458.18
2017,9,26,10,15,897.0,91.0,2.2,24.5,706.0,655.16,498.19
2017,9,26,10,30,906.0,92.0,2.2,25.0,734.0,707.74,535.8
2017,9,26,10,45,912.0,93.0,2.25,25.5,755.0,756.4,568.93
2017,9,26,11,0,918.0,94.0,2.3,26.0,776.0,802.78,598.88
2017,9,26,11,15,921.5,94.5,2.25,26.0,789.0,844.15,625.55
2017,9,26,11,30,925.0,95.0,2.2,26.0,802.0,882.62,650.04
2017,9,26,11,45,927.5,95.0,2.2,26.5,807.0,916.61,670.54
2017,9,26,12,0,930.0,95.0,2.2,27.0,812.0,947.28,688.76
2017,9,26,12,15,929.5,95.0,2.15,27.0,809.0,971.72,703.76
2017,9,26,12,30,929.0,95.0,2.1,27.0,806.0,992.45,716.43
2017,9,26,12,45,931.0,92.0,2.05,27.5,795.5,1008.4,724.7
2017,9,26,13,0,933.0,89.0,2.0,28.0,785.0,1020.45,730.6
2017,9,26,13,15,928.0,88.5,1.95,28.0,766.0,1024.56,733.09
2017,9,26,13,30,923.0,88.0,1.9,28.0,747.0,1024.65,733.29
2017,9,26,13,45,916.0,86.5,1.85,28.0,720.0,1017.61,729.19
2017,9,26,14,0,909.0,85.0,1.8,28.0,693.0,1006.65,722.86
2017,9,26,14,15,898.5,83.5,1.75,27.5,659.5,988.46,713.54
2017,9,26,14,30,888.0,82.0,1.7,27.0,626.0,966.69,702.05
2017,9,26,14,45,874.0,80.0,1.7,27.0,586.0,937.56,685.13
2017,9,26,15,0,860.0,78.0,1.7,27.0,546.0,905.37,666.18
2017,9,26,15,15,840.0,75.0,1.6,27.0,501.0,872.58,645.57
2017,9,26,15,30,820.0,72.0,1.5,27.0,456.0,828.26,617.08
2017,9,26,15,45,792.5,69.0,1.45,27.0,407.0,775.65,583.18
2017,9,26,16,0,765.0,66.0,1.4,27.0,358.0,721.92,547.78
2017,9,26,16,15,725.0,61.5,1.3,26.0,307.0,655.94,504.25
2017,9,26,16,30,685.0,57.0,1.2,25.0,256.0,590.68,459.41
2017,9,26,16,45,624.5,51.0,1.15,24.5,205.0,510.85,400.8
2017,9,26,17,0,564.0,45.0,1.1,24.0,154.0,440.03,344.38
2017,9,26,17,15,460.0,36.0,1.2,23.0,107.0,340.25,263.87
2017,9,26,17,30,356.0,27.0,1.3,22.0,60.0,251.09,180.5
2017,9,26,17,45,178.0,13.5,1.4,21.5,30.0,115.96,0.0
2017,9,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,156.0,12.0,1.3,16.5,24.0,10.91,0.0
2017,9,27,6,30,312.0,24.0,1.3,17.0,48.0,19.56,8.4
2017,9,27,6,45,423.5,33.5,1.35,17.5,93.0,26.64,17.14
2017,9,27,7,0,535.0,43.0,1.4,18.0,138.0,33.52,23.64
2017,9,27,7,15,601.5,49.5,1.4,18.5,189.0,37.59,27.45
2017,9,27,7,30,668.0,56.0,1.4,19.0,240.0,45.43,34.39
2017,9,27,7,45,709.0,60.5,1.45,19.5,291.0,62.87,36.7
2017,9,27,8,0,750.0,65.0,1.5,20.0,342.0,118.99,63.72
2017,9,27,8,15,780.0,69.0,1.5,20.5,391.0,178.01,106.71
2017,9,27,8,30,810.0,73.0,1.5,21.0,440.0,240.37,158.46
2017,9,27,8,45,829.5,76.0,1.5,22.0,485.5,301.93,211.46
2017,9,27,9,0,849.0,79.0,1.5,23.0,531.0,364.92,265.01
2017,9,27,9,15,864.5,81.5,1.45,23.5,572.0,428.65,318.0
2017,9,27,9,30,880.0,84.0,1.4,24.0,613.0,490.28,367.47
2017,9,27,9,45,880.0,90.5,1.4,24.5,645.0,547.65,412.11
2017,9,27,10,0,880.0,97.0,1.4,25.0,677.0,603.14,453.59
2017,9,27,10,15,889.0,98.5,1.3,25.0,705.0,657.37,492.89
2017,9,27,10,30,898.0,100.0,1.2,25.0,733.0,710.11,529.68
2017,9,27,10,45,903.0,101.5,1.15,25.5,753.5,758.23,560.85
2017,9,27,11,0,908.0,103.0,1.1,26.0,774.0,804.03,588.39
2017,9,27,11,15,911.5,104.0,1.05,26.0,786.5,845.57,613.82
2017,9,27,11,30,915.0,105.0,1.0,26.0,799.0,884.26,637.08
2017,9,27,11,45,915.5,105.5,1.0,26.5,803.5,916.78,655.73
2017,9,27,12,0,916.0,106.0,1.0,27.0,808.0,945.92,672.18
2017,9,27,12,15,915.0,105.5,1.05,27.0,804.5,969.09,687.13
2017,9,27,12,30,914.0,105.0,1.1,27.0,801.0,988.56,699.96
2017,9,27,12,45,917.5,101.5,1.2,27.0,790.5,1005.24,712.13
2017,9,27,13,0,921.0,98.0,1.3,27.0,780.0,1018.11,722.09
2017,9,27,13,15,915.0,97.0,1.4,26.5,760.5,1020.6,727.23
2017,9,27,13,30,909.0,96.0,1.5,26.0,741.0,1019.11,730.13
2017,9,27,13,45,900.5,94.5,1.6,26.0,713.5,1010.63,727.34
2017,9,27,14,0,892.0,93.0,1.7,26.0,686.0,998.31,722.24
2017,9,27,14,15,880.5,91.5,1.75,25.5,652.0,979.35,713.66
2017,9,27,14,30,869.0,90.0,1.8,25.0,618.0,956.89,702.86
2017,9,27,14,45,854.0,87.0,1.85,25.0,578.0,935.63,691.45
2017,9,27,15,0,839.0,84.0,1.9,25.0,538.0,901.42,671.36
2017,9,27,15,15,818.0,81.5,1.9,24.5,492.5,859.64,646.76
2017,9,27,15,30,797.0,79.0,1.9,24.0,447.0,815.66,620.21
2017,9,27,15,45,769.0,74.5,1.95,24.0,398.5,761.41,585.06
2017,9,27,16,0,741.0,70.0,2.0,24.0,350.0,706.12,548.2
2017,9,27,16,15,699.0,65.0,1.85,23.5,299.0,638.88,501.1
2017,9,27,16,30,657.0,60.0,1.7,23.0,248.0,577.34,456.54
2017,9,27,16,45,595.0,53.5,1.6,22.5,197.5,497.66,395.8
2017,9,27,17,0,533.0,47.0,1.5,22.0,147.0,422.1,334.46
2017,9,27,17,15,426.0,37.0,1.45,21.0,101.0,321.13,250.99
2017,9,27,17,30,319.0,27.0,1.4,20.0,55.0,231.24,163.03
2017,9,27,17,45,159.5,13.5,1.35,19.5,27.5,86.67,0.0
2017,9,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,132.5,12.5,0.55,15.0,22.0,11.37,0.0
2017,9,28,6,30,265.0,25.0,0.5,15.0,44.0,20.54,8.63
2017,9,28,6,45,378.0,35.5,0.45,15.5,88.0,28.43,18.84
2017,9,28,7,0,491.0,46.0,0.4,16.0,132.0,36.07,26.12
2017,9,28,7,15,559.5,53.5,0.4,16.5,182.0,40.81,30.57
2017,9,28,7,30,628.0,61.0,0.4,17.0,232.0,45.43,34.73
2017,9,28,7,45,673.5,66.0,0.45,17.5,283.0,62.6,37.24
2017,9,28,8,0,719.0,71.0,0.5,18.0,334.0,121.61,67.49
2017,9,28,8,15,749.5,75.0,0.45,18.5,382.5,178.76,108.92
2017,9,28,8,30,780.0,79.0,0.4,19.0,431.0,239.35,158.68
2017,9,28,8,45,802.0,82.5,0.4,20.0,476.0,300.25,210.27
2017,9,28,9,0,824.0,86.0,0.4,21.0,521.0,362.94,262.51
2017,9,28,9,15,840.0,88.5,0.5,21.5,561.5,423.76,313.0
2017,9,28,9,30,856.0,91.0,0.6,22.0,602.0,485.03,362.2
2017,9,28,9,45,865.5,93.5,0.7,22.5,635.5,542.97,407.38
2017,9,28,10,0,875.0,96.0,0.8,23.0,669.0,599.3,449.91
2017,9,28,10,15,883.0,97.5,0.9,23.0,696.5,652.58,489.94
2017,9,28,10,30,891.0,99.0,1.0,23.0,724.0,704.27,527.9
2017,9,28,10,45,896.5,100.0,1.15,23.5,744.0,751.86,561.12
2017,9,28,11,0,902.0,101.0,1.3,24.0,764.0,797.15,591.07
2017,9,28,11,15,905.0,101.5,1.4,24.0,776.0,837.44,618.07
2017,9,28,11,30,908.0,102.0,1.5,24.0,788.0,874.85,643.13
2017,9,28,11,45,908.0,102.5,1.6,24.0,792.0,906.58,664.48
2017,9,28,12,0,908.0,103.0,1.7,24.0,796.0,934.93,683.72
2017,9,28,12,15,907.0,103.0,1.8,24.0,792.0,958.31,699.85
2017,9,28,12,30,906.0,103.0,1.9,24.0,788.0,978.04,713.77
2017,9,28,12,45,907.5,99.5,2.0,24.0,777.0,992.53,724.48
2017,9,28,13,0,909.0,96.0,2.1,24.0,766.0,1003.18,732.9
2017,9,28,13,15,903.5,95.0,2.15,24.0,746.5,1005.95,735.85
2017,9,28,13,30,898.0,94.0,2.2,24.0,727.0,1004.8,736.5
2017,9,28,13,45,891.0,92.5,2.25,24.0,700.0,997.69,733.47
2017,9,28,14,0,884.0,91.0,2.3,24.0,673.0,986.79,728.15
2017,9,28,14,15,872.0,89.0,2.3,23.5,639.0,966.71,717.81
2017,9,28,14,30,860.0,87.0,2.3,23.0,605.0,943.17,705.26
2017,9,28,14,45,846.5,84.0,2.35,23.0,565.5,913.72,687.83
2017,9,28,15,0,833.0,81.0,2.4,23.0,526.0,890.56,674.6
2017,9,28,15,15,812.0,78.0,2.35,22.5,481.5,848.27,648.43
2017,9,28,15,30,791.0,75.0,2.3,22.0,437.0,803.83,620.45
2017,9,28,15,45,764.5,71.0,2.25,22.0,389.0,751.68,585.22
2017,9,28,16,0,738.0,67.0,2.2,22.0,341.0,698.43,548.42
2017,9,28,16,15,696.0,62.0,2.1,21.5,290.5,631.41,501.03
2017,9,28,16,30,654.0,57.0,2.0,21.0,240.0,565.35,452.59
2017,9,28,16,45,593.0,50.5,1.95,20.5,190.5,491.09,395.12
2017,9,28,17,0,532.0,44.0,1.9,20.0,141.0,416.53,333.54
2017,9,28,17,15,426.0,34.5,1.9,19.0,96.0,317.19,249.81
2017,9,28,17,30,320.0,25.0,1.9,18.0,51.0,227.56,155.82
2017,9,28,17,45,160.0,12.5,1.9,17.5,25.5,85.63,0.0
2017,9,28,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,8.5,2.05,14.0,8.5,7.73,0.0
2017,9,29,6,30,0.0,17.0,2.1,14.0,17.0,14.97,4.22
2017,9,29,6,45,0.0,35.0,2.2,14.5,35.0,30.38,20.46
2017,9,29,7,0,0.0,53.0,2.3,15.0,53.0,45.33,34.24
2017,9,29,7,15,2.0,73.0,2.3,15.0,73.5,61.6,49.06
2017,9,29,7,30,4.0,93.0,2.3,15.0,94.0,77.7,63.51
2017,9,29,7,45,10.0,111.5,2.3,15.5,115.0,93.24,73.42
2017,9,29,8,0,16.0,130.0,2.3,16.0,136.0,110.81,87.35
2017,9,29,8,15,47.5,158.5,2.35,16.0,179.0,138.38,108.5
2017,9,29,8,30,79.0,187.0,2.4,16.0,222.0,173.41,135.92
2017,9,29,8,45,125.5,209.5,2.45,16.0,272.0,212.32,166.38
2017,9,29,9,0,172.0,232.0,2.5,16.0,322.0,258.52,203.2
2017,9,29,9,15,157.5,251.5,2.45,16.0,339.0,283.62,224.13
2017,9,29,9,30,143.0,271.0,2.4,16.0,356.0,307.15,243.27
2017,9,29,9,45,141.0,287.5,2.4,16.5,375.5,333.02,263.33
2017,9,29,10,0,139.0,304.0,2.4,17.0,395.0,358.7,282.82
2017,9,29,10,15,313.5,277.5,2.45,17.0,493.5,460.33,363.19
2017,9,29,10,30,488.0,251.0,2.5,17.0,592.0,580.13,455.6
2017,9,29,10,45,683.0,175.5,2.55,17.5,666.5,679.33,531.31
2017,9,29,11,0,878.0,100.0,2.6,18.0,741.0,777.56,602.98
2017,9,29,11,15,670.5,194.0,2.6,18.0,688.5,752.81,582.65
2017,9,29,11,30,463.0,288.0,2.6,18.0,636.0,697.21,538.4
2017,9,29,11,45,676.5,193.5,2.65,18.5,705.0,812.38,625.57
2017,9,29,12,0,890.0,99.0,2.7,19.0,774.0,913.83,693.95
2017,9,29,12,15,889.0,99.0,2.75,19.0,770.0,936.62,709.02
2017,9,29,12,30,888.0,99.0,2.8,19.0,766.0,955.83,722.48
2017,9,29,12,45,872.5,104.5,2.85,19.5,751.5,963.64,726.99
2017,9,29,13,0,857.0,110.0,2.9,20.0,737.0,967.47,729.07
2017,9,29,13,15,850.5,108.5,2.95,20.0,717.5,968.4,730.76
2017,9,29,13,30,844.0,107.0,3.0,20.0,698.0,975.99,737.15
2017,9,29,13,45,840.0,103.5,3.05,20.0,672.5,969.63,734.21
2017,9,29,14,0,836.0,100.0,3.1,20.0,647.0,959.53,728.98
2017,9,29,14,15,823.5,98.0,3.15,19.5,613.5,939.36,718.35
2017,9,29,14,30,811.0,96.0,3.2,19.0,580.0,915.86,705.46
2017,9,29,14,45,543.5,159.0,3.25,19.0,474.5,723.53,570.16
2017,9,29,15,0,276.0,222.0,3.3,19.0,369.0,525.14,418.54
2017,9,29,15,15,294.5,199.0,3.3,19.0,343.0,509.53,409.55
2017,9,29,15,30,313.0,176.0,3.3,19.0,317.0,491.37,397.5
2017,9,29,15,45,494.5,124.5,3.3,19.0,319.5,588.26,477.14
2017,9,29,16,0,676.0,73.0,3.3,19.0,322.0,659.4,532.23
2017,9,29,16,15,631.5,68.0,3.3,18.5,273.0,593.24,483.06
2017,9,29,16,30,587.0,63.0,3.3,18.0,224.0,528.56,433.92
2017,9,29,16,45,519.0,55.5,3.3,17.5,176.0,446.92,367.68
2017,9,29,17,0,451.0,48.0,3.3,17.0,128.0,370.11,302.32
2017,9,29,17,15,341.0,37.0,3.25,16.5,85.5,270.92,215.83
2017,9,29,17,30,231.0,26.0,3.2,16.0,43.0,179.54,116.67
2017,9,29,17,45,115.5,13.0,3.15,16.0,21.5,65.17,0.0
2017,9,29,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,30,6,15,91.5,13.0,2.5,12.5,19.0,11.82,0.0
2017,9,30,6,30,183.0,26.0,2.5,13.0,38.0,20.48,6.95
2017,9,30,6,45,300.5,38.5,2.55,13.5,80.0,31.29,21.25
2017,9,30,7,0,418.0,51.0,2.6,14.0,122.0,40.58,30.17
2017,9,30,7,15,492.0,60.0,2.5,14.5,170.5,46.34,35.63
2017,9,30,7,30,566.0,69.0,2.4,15.0,219.0,51.94,40.73
2017,9,30,7,45,616.0,75.0,2.35,15.5,269.0,68.82,43.56
2017,9,30,8,0,666.0,81.0,2.3,16.0,319.0,121.58,70.32
2017,9,30,8,15,700.0,85.5,2.2,16.5,367.5,176.88,111.25
2017,9,30,8,30,734.0,90.0,2.1,17.0,416.0,236.08,160.92
2017,9,30,8,45,760.0,93.0,2.05,17.5,461.0,298.27,215.12
2017,9,30,9,0,786.0,96.0,2.0,18.0,506.0,359.37,268.22
2017,9,30,9,15,803.5,99.0,1.95,18.5,546.0,419.06,319.15
2017,9,30,9,30,821.0,102.0,1.9,19.0,586.0,479.44,368.88
2017,9,30,9,45,837.5,103.0,1.85,19.5,621.0,537.79,415.27
2017,9,30,10,0,854.0,104.0,1.8,20.0,656.0,596.06,459.85
2017,9,30,10,15,863.5,105.5,1.75,20.0,683.5,650.07,500.64
2017,9,30,10,30,873.0,107.0,1.7,20.0,711.0,699.6,537.07
2017,9,30,10,45,880.5,107.5,1.7,20.5,732.0,747.29,570.2
2017,9,30,11,0,888.0,108.0,1.7,21.0,753.0,792.89,599.54
2017,9,30,11,15,892.0,108.5,1.7,21.0,765.5,833.38,626.2
2017,9,30,11,30,896.0,109.0,1.7,21.0,778.0,871.1,650.82
2017,9,30,11,45,900.0,108.0,1.75,21.5,783.0,904.29,671.6
2017,9,30,12,0,904.0,107.0,1.8,22.0,788.0,934.31,690.24
2017,9,30,12,15,903.0,107.0,1.85,22.0,784.5,957.49,705.76
2017,9,30,12,30,902.0,107.0,1.9,22.0,781.0,977.02,719.07
2017,9,30,12,45,890.0,110.5,1.95,22.5,767.0,986.19,724.41
2017,9,30,13,0,878.0,114.0,2.0,23.0,753.0,991.39,727.42
2017,9,30,13,15,872.0,112.5,2.1,23.0,733.0,992.97,730.27
2017,9,30,13,30,866.0,111.0,2.2,23.0,713.0,1001.29,737.69
2017,9,30,13,45,858.5,108.5,2.35,23.0,686.0,992.67,734.64
2017,9,30,14,0,851.0,106.0,2.5,23.0,659.0,980.26,729.28
2017,9,30,14,15,838.0,104.0,2.55,22.5,625.0,959.45,718.79
2017,9,30,14,30,825.0,102.0,2.6,22.0,591.0,935.24,706.04
2017,9,30,14,45,809.0,99.0,2.7,22.0,551.5,903.79,687.33
2017,9,30,15,0,793.0,96.0,2.8,22.0,512.0,869.46,666.42
2017,9,30,15,15,769.0,92.5,2.85,21.5,467.0,824.75,638.77
2017,9,30,15,30,745.0,89.0,2.9,21.0,422.0,783.26,612.85
2017,9,30,15,45,712.5,84.0,3.0,21.0,373.5,726.46,574.13
2017,9,30,16,0,680.0,79.0,3.1,21.0,325.0,669.18,533.96
2017,9,30,16,15,632.5,73.5,3.15,20.5,275.0,599.88,483.97
2017,9,30,16,30,585.0,68.0,3.2,20.0,225.0,532.19,432.94
2017,9,30,16,45,513.5,59.5,3.25,19.5,176.0,446.99,364.32
2017,9,30,17,0,442.0,51.0,3.3,19.0,127.0,366.8,296.7
2017,9,30,17,15,322.5,38.5,3.3,18.0,84.0,261.13,205.73
2017,9,30,17,30,203.0,26.0,3.3,17.0,41.0,161.82,95.27
2017,9,30,17,45,101.5,13.0,3.35,16.5,20.5,58.47,0.0
2017,9,30,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
