Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,150.5,10.5,2.6,12.5,20.5,9.55,0.0
2017,10,1,6,30,301.0,21.0,2.7,13.0,41.0,17.17,3.93
2017,10,1,6,45,424.0,30.0,2.8,13.5,85.5,23.94,14.86
2017,10,1,7,0,547.0,39.0,2.9,14.0,130.0,33.32,23.75
2017,10,1,7,15,614.0,45.0,3.0,14.5,180.0,37.47,27.74
2017,10,1,7,30,681.0,51.0,3.1,15.0,230.0,41.57,31.5
2017,10,1,7,45,723.5,55.5,3.25,15.5,281.0,59.95,34.35
2017,10,1,8,0,766.0,60.0,3.4,16.0,332.0,117.07,62.6
2017,10,1,8,15,794.5,63.5,3.35,16.5,380.5,176.33,106.9
2017,10,1,8,30,823.0,67.0,3.3,17.0,429.0,238.67,160.18
2017,10,1,8,45,843.5,69.0,3.3,17.5,474.0,303.12,217.59
2017,10,1,9,0,864.0,71.0,3.3,18.0,519.0,365.52,273.2
2017,10,1,9,15,878.5,73.0,3.25,18.5,558.5,426.59,326.59
2017,10,1,9,30,893.0,75.0,3.2,19.0,598.0,487.77,378.28
2017,10,1,9,45,895.0,80.0,3.15,19.5,630.0,545.22,425.26
2017,10,1,10,0,897.0,85.0,3.1,20.0,662.0,600.93,469.13
2017,10,1,10,15,736.5,150.5,3.05,20.0,638.0,615.21,479.82
2017,10,1,10,30,576.0,216.0,3.0,20.0,614.0,606.48,472.25
2017,10,1,10,45,748.0,153.5,2.95,20.5,684.5,704.04,546.04
2017,10,1,11,0,920.0,91.0,2.9,21.0,755.0,799.45,613.4
2017,10,1,11,15,922.5,91.5,2.85,21.0,767.0,839.67,639.94
2017,10,1,11,30,925.0,92.0,2.8,21.0,779.0,876.89,664.61
2017,10,1,11,45,924.5,93.0,2.75,21.5,782.5,908.89,684.25
2017,10,1,12,0,924.0,94.0,2.7,22.0,786.0,937.43,701.41
2017,10,1,12,15,923.0,93.5,2.7,22.0,782.0,960.26,716.51
2017,10,1,12,30,922.0,93.0,2.7,22.0,778.0,979.37,729.24
2017,10,1,12,45,917.0,93.0,2.7,22.0,765.5,991.41,737.43
2017,10,1,13,0,912.0,93.0,2.7,22.0,753.0,999.52,743.23
2017,10,1,13,15,906.5,92.5,2.75,22.0,733.0,1002.62,746.39
2017,10,1,13,30,901.0,92.0,2.8,22.0,713.0,1001.8,747.16
2017,10,1,13,45,891.0,91.0,2.85,22.0,685.5,992.11,742.22
2017,10,1,14,0,881.0,90.0,2.9,22.0,658.0,978.66,734.97
2017,10,1,14,15,869.5,88.5,2.9,22.0,624.5,959.52,723.58
2017,10,1,14,30,858.0,87.0,2.9,22.0,591.0,936.97,709.98
2017,10,1,14,45,840.5,85.0,2.9,22.0,551.0,914.5,696.48
2017,10,1,15,0,823.0,83.0,2.9,22.0,511.0,879.38,674.19
2017,10,1,15,15,801.5,80.0,2.9,21.5,466.5,836.82,647.78
2017,10,1,15,30,780.0,77.0,2.9,21.0,422.0,792.17,619.36
2017,10,1,15,45,745.5,74.5,2.9,20.5,373.5,735.57,581.5
2017,10,1,16,0,711.0,72.0,2.9,20.0,325.0,683.19,545.63
2017,10,1,16,15,666.0,66.5,2.8,19.5,275.0,614.73,495.79
2017,10,1,16,30,621.0,61.0,2.7,19.0,225.0,547.73,445.11
2017,10,1,16,45,544.5,54.0,2.65,18.5,175.0,459.81,374.46
2017,10,1,17,0,468.0,47.0,2.6,18.0,125.0,377.37,304.79
2017,10,1,17,15,343.0,36.0,2.55,17.0,82.0,269.4,211.3
2017,10,1,17,30,218.0,25.0,2.5,16.0,39.0,165.95,84.65
2017,10,1,17,45,109.0,12.5,2.45,15.5,19.5,61.22,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,164.0,10.0,2.85,13.0,20.0,9.1,0.0
2017,10,2,6,30,328.0,20.0,2.9,13.0,40.0,17.87,3.02
2017,10,2,6,45,450.0,29.5,3.0,13.5,85.5,25.79,16.35
2017,10,2,7,0,572.0,39.0,3.1,14.0,131.0,33.51,23.88
2017,10,2,7,15,640.5,44.5,3.15,14.5,182.5,37.22,27.5
2017,10,2,7,30,709.0,50.0,3.2,15.0,234.0,40.94,30.93
2017,10,2,7,45,752.0,54.5,3.3,15.5,286.0,60.02,33.92
2017,10,2,8,0,795.0,59.0,3.4,16.0,338.0,119.0,63.07
2017,10,2,8,15,824.0,62.0,3.35,16.5,388.0,179.73,108.44
2017,10,2,8,30,853.0,65.0,3.3,17.0,438.0,246.96,165.77
2017,10,2,8,45,874.0,67.5,3.25,17.5,484.0,310.38,222.46
2017,10,2,9,0,895.0,70.0,3.2,18.0,530.0,375.2,280.07
2017,10,2,9,15,909.5,72.0,3.1,18.0,571.0,438.07,335.46
2017,10,2,9,30,924.0,74.0,3.0,18.0,612.0,500.98,389.17
2017,10,2,9,45,929.0,77.5,2.95,18.5,645.5,560.2,437.56
2017,10,2,10,0,934.0,81.0,2.9,19.0,679.0,617.9,482.92
2017,10,2,10,15,941.5,82.0,2.8,19.0,706.5,672.92,525.47
2017,10,2,10,30,949.0,83.0,2.7,19.0,734.0,726.11,565.32
2017,10,2,10,45,954.5,84.0,2.65,19.5,754.0,775.82,599.3
2017,10,2,11,0,960.0,85.0,2.6,20.0,774.0,823.05,629.99
2017,10,2,11,15,962.0,85.5,2.55,20.0,785.5,864.26,657.29
2017,10,2,11,30,964.0,86.0,2.5,20.0,797.0,902.31,682.2
2017,10,2,11,45,964.5,86.0,2.45,20.5,801.0,935.17,702.08
2017,10,2,12,0,965.0,86.0,2.4,21.0,805.0,964.45,719.43
2017,10,2,12,15,963.5,86.0,2.4,21.0,800.0,988.18,734.94
2017,10,2,12,30,962.0,86.0,2.4,21.0,795.0,1008.01,748.0
2017,10,2,12,45,948.5,90.0,2.45,21.0,780.0,1017.02,754.64
2017,10,2,13,0,935.0,94.0,2.5,21.0,765.0,1021.8,758.79
2017,10,2,13,15,929.0,93.0,2.55,21.0,744.5,1023.95,761.42
2017,10,2,13,30,923.0,92.0,2.6,21.0,724.0,1022.08,761.59
2017,10,2,13,45,913.0,91.5,2.7,21.0,696.0,1012.92,757.62
2017,10,2,14,0,903.0,91.0,2.8,21.0,668.0,999.92,751.25
2017,10,2,14,15,891.0,89.0,2.85,20.5,633.5,979.46,740.92
2017,10,2,14,30,879.0,87.0,2.9,20.0,599.0,955.49,728.22
2017,10,2,14,45,862.0,85.0,2.95,20.0,558.0,933.08,715.18
2017,10,2,15,0,845.0,83.0,3.0,20.0,517.0,897.93,693.17
2017,10,2,15,15,822.5,80.0,3.05,19.5,471.5,853.91,665.96
2017,10,2,15,30,800.0,77.0,3.1,19.0,426.0,807.77,636.63
2017,10,2,15,45,767.0,73.5,3.15,19.0,376.5,750.53,597.16
2017,10,2,16,0,734.0,70.0,3.2,19.0,327.0,692.56,556.03
2017,10,2,16,15,686.5,64.5,3.2,18.0,276.0,626.09,508.7
2017,10,2,16,30,639.0,59.0,3.2,17.0,225.0,556.57,456.64
2017,10,2,16,45,560.0,52.5,3.2,16.5,174.0,467.03,383.84
2017,10,2,17,0,481.0,46.0,3.2,16.0,123.0,383.1,311.87
2017,10,2,17,15,349.5,34.5,3.2,15.5,79.5,270.69,212.39
2017,10,2,17,30,218.0,23.0,3.2,15.0,36.0,161.52,63.71
2017,10,2,17,45,109.0,11.5,3.25,14.5,18.0,60.08,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,15,103.0,10.5,1.85,9.5,16.5,9.55,0.0
2017,10,3,6,30,206.0,21.0,1.9,10.0,33.0,17.28,1.27
2017,10,3,6,45,335.5,32.5,2.0,10.5,75.5,26.22,16.87
2017,10,3,7,0,465.0,44.0,2.1,11.0,118.0,34.87,25.39
2017,10,3,7,15,540.5,52.0,2.1,11.5,168.0,40.09,30.43
2017,10,3,7,30,616.0,60.0,2.1,12.0,218.0,45.18,35.15
2017,10,3,7,45,666.5,65.0,2.15,13.0,269.0,62.77,37.93
2017,10,3,8,0,717.0,70.0,2.2,14.0,320.0,121.66,68.91
2017,10,3,8,15,750.0,74.0,2.2,14.5,369.0,178.96,111.73
2017,10,3,8,30,783.0,78.0,2.2,15.0,418.0,239.99,163.63
2017,10,3,8,45,809.5,80.5,2.2,15.5,464.0,301.28,218.02
2017,10,3,9,0,836.0,83.0,2.2,16.0,510.0,364.83,274.06
2017,10,3,9,15,853.0,85.5,2.1,16.5,550.5,426.5,327.32
2017,10,3,9,30,870.0,88.0,2.0,17.0,591.0,488.69,379.03
2017,10,3,9,45,883.0,89.5,1.95,17.5,626.0,547.78,426.61
2017,10,3,10,0,896.0,91.0,1.9,18.0,661.0,605.75,471.51
2017,10,3,10,15,905.0,92.5,1.9,18.5,688.5,660.33,512.56
2017,10,3,10,30,914.0,94.0,1.9,19.0,716.0,713.36,551.13
2017,10,3,10,45,920.0,95.0,1.9,19.5,736.5,761.92,584.58
2017,10,3,11,0,926.0,96.0,1.9,20.0,757.0,808.14,614.51
2017,10,3,11,15,929.0,96.5,1.9,20.0,769.0,848.91,641.51
2017,10,3,11,30,932.0,97.0,1.9,20.0,781.0,886.69,666.33
2017,10,3,11,45,933.5,97.0,1.95,20.5,785.0,919.48,686.93
2017,10,3,12,0,935.0,97.0,2.0,21.0,789.0,948.86,705.24
2017,10,3,12,15,934.0,97.0,2.0,21.0,785.0,972.4,720.51
2017,10,3,12,30,933.0,97.0,2.0,21.0,781.0,992.18,733.44
2017,10,3,12,45,929.0,97.0,2.05,21.0,768.5,1005.26,742.76
2017,10,3,13,0,925.0,97.0,2.1,21.0,756.0,1014.38,749.74
2017,10,3,13,15,919.0,96.0,2.1,21.0,735.5,1016.43,751.7
2017,10,3,13,30,913.0,95.0,2.1,21.0,715.0,1014.49,751.32
2017,10,3,13,45,905.0,93.0,2.15,21.0,687.5,1005.47,747.12
2017,10,3,14,0,897.0,91.0,2.2,21.0,660.0,992.6,740.56
2017,10,3,14,15,884.5,89.0,2.25,20.5,625.0,971.67,730.16
2017,10,3,14,30,872.0,87.0,2.3,20.0,590.0,947.26,717.45
2017,10,3,14,45,856.0,84.5,2.35,20.0,549.5,925.23,704.93
2017,10,3,15,0,840.0,82.0,2.4,20.0,509.0,890.45,683.51
2017,10,3,15,15,816.5,79.0,2.45,19.5,463.5,845.66,656.12
2017,10,3,15,30,793.0,76.0,2.5,19.0,418.0,798.83,626.65
2017,10,3,15,45,760.5,71.5,2.55,19.0,368.5,741.02,587.14
2017,10,3,16,0,728.0,67.0,2.6,19.0,319.0,682.54,545.94
2017,10,3,16,15,680.0,62.0,2.6,18.5,268.0,611.58,494.46
2017,10,3,16,30,632.0,57.0,2.6,18.0,217.0,547.64,446.09
2017,10,3,16,45,557.0,49.5,2.65,17.5,167.0,460.02,375.39
2017,10,3,17,0,482.0,42.0,2.7,17.0,117.0,377.96,305.34
2017,10,3,17,15,351.0,31.0,2.75,16.0,74.5,266.98,206.92
2017,10,3,17,30,220.0,20.0,2.8,15.0,32.0,157.26,34.71
2017,10,3,17,45,110.0,10.0,2.9,14.5,16.0,58.94,0.0
2017,10,3,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,116.5,10.0,0.55,11.0,16.0,9.1,0.0
2017,10,4,6,30,233.0,20.0,0.5,11.0,32.0,16.47,0.0
2017,10,4,6,45,362.0,30.5,0.5,11.5,75.0,24.57,15.32
2017,10,4,7,0,491.0,41.0,0.5,12.0,118.0,32.43,23.15
2017,10,4,7,15,565.5,48.5,0.45,12.5,167.5,37.36,27.91
2017,10,4,7,30,640.0,56.0,0.4,13.0,217.0,42.18,32.38
2017,10,4,7,45,688.0,60.5,0.4,13.5,268.0,63.87,38.47
2017,10,4,8,0,736.0,65.0,0.4,14.0,319.0,119.16,65.84
2017,10,4,8,15,768.0,69.0,0.4,14.5,368.0,177.46,108.91
2017,10,4,8,30,800.0,73.0,0.4,15.0,417.0,239.33,160.65
2017,10,4,8,45,824.0,75.5,0.45,15.5,462.5,300.85,214.26
2017,10,4,9,0,848.0,78.0,0.5,16.0,508.0,364.3,269.02
2017,10,4,9,15,864.5,80.5,0.5,16.5,548.5,427.69,322.11
2017,10,4,9,30,881.0,83.0,0.5,17.0,589.0,489.43,371.97
2017,10,4,9,45,891.5,85.0,0.55,18.0,623.0,547.66,417.03
2017,10,4,10,0,902.0,87.0,0.6,19.0,657.0,605.0,459.58
2017,10,4,10,15,910.5,88.5,0.6,19.5,684.5,659.44,498.78
2017,10,4,10,30,919.0,90.0,0.6,20.0,712.0,712.27,535.44
2017,10,4,10,45,926.0,90.0,0.6,20.5,732.0,760.6,566.98
2017,10,4,11,0,933.0,90.0,0.6,21.0,752.0,806.64,595.22
2017,10,4,11,15,936.5,90.5,0.6,21.0,764.5,847.91,621.09
2017,10,4,11,30,940.0,91.0,0.6,21.0,777.0,886.2,644.85
2017,10,4,11,45,942.0,91.0,0.6,21.5,781.0,919.5,664.05
2017,10,4,12,0,944.0,91.0,0.6,22.0,785.0,949.38,681.0
2017,10,4,12,15,943.0,91.0,0.65,22.0,781.0,972.96,696.41
2017,10,4,12,30,942.0,91.0,0.7,22.0,777.0,992.75,709.66
2017,10,4,12,45,935.5,92.0,0.75,22.0,764.0,1004.58,718.17
2017,10,4,13,0,929.0,93.0,0.8,22.0,751.0,1012.38,724.47
2017,10,4,13,15,923.5,92.0,0.85,22.0,730.5,1014.81,727.66
2017,10,4,13,30,918.0,91.0,0.9,22.0,710.0,1013.24,728.59
2017,10,4,13,45,909.5,89.0,1.0,22.0,682.0,1003.61,725.66
2017,10,4,14,0,901.0,87.0,1.1,22.0,654.0,990.11,720.4
2017,10,4,14,15,889.0,85.5,1.15,21.5,619.5,970.13,711.47
2017,10,4,14,30,877.0,84.0,1.2,21.0,585.0,946.67,700.31
2017,10,4,14,45,860.5,81.5,1.3,21.0,544.5,923.94,688.97
2017,10,4,15,0,844.0,79.0,1.4,21.0,504.0,888.58,668.94
2017,10,4,15,15,821.0,75.5,1.45,20.5,458.5,843.48,642.52
2017,10,4,15,30,798.0,72.0,1.5,20.0,413.0,796.35,613.99
2017,10,4,15,45,765.5,68.5,1.6,20.0,363.5,739.7,577.08
2017,10,4,16,0,733.0,65.0,1.7,20.0,314.0,682.37,538.26
2017,10,4,16,15,684.5,59.5,1.7,19.0,263.0,610.36,487.99
2017,10,4,16,30,636.0,54.0,1.7,18.0,212.0,545.08,440.22
2017,10,4,16,45,560.0,47.0,1.7,17.5,162.5,457.53,370.29
2017,10,4,17,0,484.0,40.0,1.7,17.0,113.0,375.69,300.91
2017,10,4,17,15,352.0,29.0,1.75,16.5,71.0,264.57,201.33
2017,10,4,17,30,220.0,18.0,1.8,16.0,29.0,152.81,0.0
2017,10,4,17,45,110.0,9.0,1.9,15.5,14.5,57.81,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,130.0,9.0,0.55,11.0,15.5,8.19,0.0
2017,10,5,6,30,260.0,18.0,0.5,11.0,31.0,14.73,0.0
2017,10,5,6,45,388.5,28.0,0.5,11.5,74.0,22.48,13.42
2017,10,5,7,0,517.0,38.0,0.5,12.0,117.0,30.0,20.97
2017,10,5,7,15,590.0,45.0,0.5,12.5,167.5,37.8,28.29
2017,10,5,7,30,663.0,52.0,0.5,13.0,218.0,42.78,32.9
2017,10,5,7,45,708.5,57.0,0.5,13.5,268.5,61.51,36.12
2017,10,5,8,0,754.0,62.0,0.5,14.0,319.0,118.3,64.44
2017,10,5,8,15,785.5,65.5,0.5,14.5,368.5,177.18,108.03
2017,10,5,8,30,817.0,69.0,0.5,15.0,418.0,239.51,160.38
2017,10,5,8,45,839.0,72.0,0.55,16.0,463.0,301.88,214.58
2017,10,5,9,0,861.0,75.0,0.6,17.0,508.0,367.92,270.99
2017,10,5,9,15,877.0,77.0,0.55,17.5,548.5,429.31,322.32
2017,10,5,9,30,893.0,79.0,0.5,18.0,589.0,490.95,371.72
2017,10,5,9,45,899.0,83.0,0.45,18.5,622.0,549.33,416.55
2017,10,5,10,0,905.0,87.0,0.4,19.0,655.0,606.38,458.35
2017,10,5,10,15,914.0,88.5,0.4,19.5,682.5,661.22,497.5
2017,10,5,10,30,923.0,90.0,0.4,20.0,710.0,714.46,534.12
2017,10,5,10,45,929.0,90.5,0.45,21.0,730.0,762.7,565.05
2017,10,5,11,0,935.0,91.0,0.5,22.0,750.0,808.56,592.63
2017,10,5,11,15,938.0,91.5,0.6,22.0,762.0,849.44,619.85
2017,10,5,11,30,941.0,92.0,0.7,22.0,774.0,887.3,645.14
2017,10,5,11,45,942.5,92.0,0.8,22.0,778.5,920.12,667.25
2017,10,5,12,0,944.0,92.0,0.9,22.0,783.0,949.5,687.28
2017,10,5,12,15,943.0,92.0,1.0,22.0,778.5,973.02,703.71
2017,10,5,12,30,942.0,92.0,1.1,22.0,774.0,992.73,717.93
2017,10,5,12,45,943.5,89.0,1.2,22.5,762.5,1007.51,727.8
2017,10,5,13,0,945.0,86.0,1.3,23.0,751.0,1018.31,735.32
2017,10,5,13,15,939.5,85.5,1.4,22.5,730.5,1021.28,740.91
2017,10,5,13,30,934.0,85.0,1.5,22.0,710.0,1020.21,744.16
2017,10,5,13,45,925.0,83.5,1.6,22.0,682.0,1010.52,740.61
2017,10,5,14,0,916.0,82.0,1.7,22.0,654.0,996.93,734.67
2017,10,5,14,15,904.0,80.5,1.75,22.0,619.5,976.69,723.76
2017,10,5,14,30,892.0,79.0,1.8,22.0,585.0,952.93,710.58
2017,10,5,14,45,875.5,77.0,1.85,22.0,544.0,921.03,691.91
2017,10,5,15,0,859.0,75.0,1.9,22.0,503.0,886.22,671.12
2017,10,5,15,15,836.0,72.0,1.9,21.5,457.0,850.46,650.1
2017,10,5,15,30,813.0,69.0,1.9,21.0,411.0,803.56,620.81
2017,10,5,15,45,780.5,65.5,1.95,21.0,362.0,746.48,582.77
2017,10,5,16,0,748.0,62.0,2.0,21.0,313.0,688.71,542.97
2017,10,5,16,15,700.0,57.0,1.9,20.0,261.5,617.24,492.37
2017,10,5,16,30,652.0,52.0,1.8,19.0,210.0,547.22,440.42
2017,10,5,16,45,574.5,45.0,1.75,18.5,160.0,463.18,373.04
2017,10,5,17,0,497.0,38.0,1.7,18.0,110.0,380.06,302.35
2017,10,5,17,15,248.5,32.0,1.75,17.0,68.0,208.37,155.28
2017,10,5,17,30,0.0,26.0,1.8,16.0,26.0,32.61,0.0
2017,10,5,17,45,0.0,13.0,1.85,15.5,13.0,11.82,0.0
2017,10,5,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,15,129.0,8.5,1.1,12.5,15.0,7.73,0.0
2017,10,6,6,30,258.0,17.0,1.1,13.0,30.0,13.89,0.0
2017,10,6,6,45,391.0,27.5,1.1,13.5,73.0,22.14,12.81
2017,10,6,7,0,524.0,38.0,1.1,14.0,116.0,30.12,20.8
2017,10,6,7,15,598.0,45.0,1.05,14.5,166.5,37.95,28.11
2017,10,6,7,30,672.0,52.0,1.0,15.0,217.0,42.94,32.72
2017,10,6,7,45,718.0,56.5,0.95,16.0,268.5,61.45,35.52
2017,10,6,8,0,764.0,61.0,0.9,17.0,320.0,118.43,63.46
2017,10,6,8,15,795.5,65.0,0.9,17.5,369.5,178.34,107.58
2017,10,6,8,30,827.0,69.0,0.9,18.0,419.0,241.7,160.54
2017,10,6,8,45,848.0,72.0,0.9,18.5,464.0,304.37,215.14
2017,10,6,9,0,869.0,75.0,0.9,19.0,509.0,370.52,271.92
2017,10,6,9,15,885.0,77.5,0.85,19.5,550.0,432.8,324.03
2017,10,6,9,30,901.0,80.0,0.8,20.0,591.0,495.32,374.23
2017,10,6,9,45,906.0,84.0,0.8,21.0,623.5,553.59,418.8
2017,10,6,10,0,911.0,88.0,0.8,22.0,656.0,610.39,460.26
2017,10,6,10,15,919.5,89.5,0.8,22.5,684.0,665.17,499.52
2017,10,6,10,30,928.0,91.0,0.8,23.0,712.0,718.29,536.22
2017,10,6,10,45,933.5,92.0,0.8,23.5,731.5,766.85,567.83
2017,10,6,11,0,939.0,93.0,0.8,24.0,751.0,812.98,596.0
2017,10,6,11,15,942.5,93.5,0.75,24.0,763.5,854.36,621.0
2017,10,6,11,30,946.0,94.0,0.7,24.0,776.0,892.73,643.77
2017,10,6,11,45,948.0,94.0,0.7,24.5,780.0,926.1,662.82
2017,10,6,12,0,950.0,94.0,0.7,25.0,784.0,956.02,679.63
2017,10,6,12,15,948.5,93.5,0.8,25.0,779.0,978.61,695.31
2017,10,6,12,30,947.0,93.0,0.9,25.0,774.0,997.34,708.83
2017,10,6,12,45,947.5,90.5,1.0,25.0,762.5,1011.75,719.85
2017,10,6,13,0,948.0,88.0,1.1,25.0,751.0,1022.18,728.59
2017,10,6,13,15,942.0,87.0,1.2,25.0,730.0,1024.04,732.2
2017,10,6,13,30,936.0,86.0,1.3,25.0,709.0,1021.84,733.49
2017,10,6,13,45,926.5,85.0,1.45,25.0,680.5,1012.24,731.06
2017,10,6,14,0,917.0,84.0,1.6,25.0,652.0,998.74,726.15
2017,10,6,14,15,904.5,82.0,1.7,24.5,616.5,977.39,716.81
2017,10,6,14,30,892.0,80.0,1.8,24.0,581.0,952.5,705.08
2017,10,6,14,45,875.0,78.0,1.95,24.0,540.0,920.14,687.39
2017,10,6,15,0,858.0,76.0,2.1,24.0,499.0,893.95,673.48
2017,10,6,15,15,834.0,73.0,2.15,23.5,453.0,848.26,646.11
2017,10,6,15,30,810.0,70.0,2.2,23.0,407.0,800.56,616.72
2017,10,6,15,45,775.5,66.5,2.3,22.5,357.0,741.96,578.89
2017,10,6,16,0,741.0,63.0,2.4,22.0,307.0,682.79,539.1
2017,10,6,16,15,691.5,57.5,2.3,21.0,256.0,609.91,487.1
2017,10,6,16,30,642.0,52.0,2.2,20.0,205.0,538.62,433.79
2017,10,6,16,45,558.5,45.0,2.15,19.5,155.0,451.59,363.42
2017,10,6,17,0,475.0,38.0,2.1,19.0,105.0,365.77,290.11
2017,10,6,17,15,334.5,26.5,2.05,18.0,64.0,250.84,183.07
2017,10,6,17,30,194.0,15.0,2.0,17.0,23.0,132.15,0.0
2017,10,6,17,45,97.0,7.5,2.0,16.5,11.5,6.82,0.0
2017,10,6,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,102.5,8.5,1.15,12.5,13.0,7.73,0.0
2017,10,7,6,30,205.0,17.0,1.2,13.0,26.0,13.94,0.0
2017,10,7,6,45,339.5,28.0,1.3,13.5,67.0,22.6,13.01
2017,10,7,7,0,474.0,39.0,1.4,14.0,108.0,30.98,21.5
2017,10,7,7,15,551.0,46.5,1.4,14.5,157.0,35.96,26.31
2017,10,7,7,30,628.0,54.0,1.4,15.0,206.0,40.85,30.84
2017,10,7,7,45,677.0,59.0,1.45,15.5,256.5,62.69,37.29
2017,10,7,8,0,726.0,64.0,1.5,16.0,307.0,117.71,64.72
2017,10,7,8,15,758.5,68.0,1.45,16.5,355.0,175.33,107.43
2017,10,7,8,30,791.0,72.0,1.4,17.0,403.0,236.57,158.97
2017,10,7,8,45,815.0,74.5,1.35,18.0,448.0,297.38,211.93
2017,10,7,9,0,839.0,77.0,1.3,19.0,493.0,360.1,265.83
2017,10,7,9,15,855.5,79.5,1.2,19.5,533.0,421.43,317.54
2017,10,7,9,30,872.0,82.0,1.1,20.0,573.0,483.65,367.79
2017,10,7,9,45,876.5,86.5,1.05,20.5,605.0,540.49,412.25
2017,10,7,10,0,881.0,91.0,1.0,21.0,637.0,595.89,453.73
2017,10,7,10,15,889.5,92.5,1.0,21.5,664.0,649.12,492.48
2017,10,7,10,30,898.0,94.0,1.0,22.0,691.0,700.76,528.77
2017,10,7,10,45,903.5,95.5,1.0,22.5,710.5,748.43,560.63
2017,10,7,11,0,909.0,97.0,1.0,23.0,730.0,793.79,588.88
2017,10,7,11,15,912.5,97.5,1.05,23.0,741.5,833.98,615.2
2017,10,7,11,30,916.0,98.0,1.1,23.0,753.0,871.27,639.55
2017,10,7,11,45,917.0,98.0,1.2,23.5,757.0,902.8,659.61
2017,10,7,12,0,918.0,98.0,1.3,24.0,761.0,930.95,677.51
2017,10,7,12,15,916.5,97.5,1.5,24.0,756.0,952.75,694.16
2017,10,7,12,30,915.0,97.0,1.7,24.0,751.0,970.82,708.51
2017,10,7,12,45,910.5,97.0,1.95,24.0,738.0,982.84,719.63
2017,10,7,13,0,906.0,97.0,2.2,24.0,725.0,990.96,728.25
2017,10,7,13,15,899.0,96.0,2.35,23.5,704.5,991.61,732.37
2017,10,7,13,30,892.0,95.0,2.5,23.0,684.0,988.37,734.1
2017,10,7,13,45,880.5,94.0,2.7,23.0,655.5,976.94,729.54
2017,10,7,14,0,869.0,93.0,2.9,23.0,627.0,961.82,722.5
2017,10,7,14,15,854.5,91.0,3.0,22.5,592.0,949.0,717.58
2017,10,7,14,30,840.0,89.0,3.1,22.0,557.0,922.82,703.48
2017,10,7,14,45,819.0,87.0,3.25,22.0,515.5,887.47,681.91
2017,10,7,15,0,798.0,85.0,3.4,22.0,474.0,849.48,658.14
2017,10,7,15,15,771.5,81.5,3.45,21.5,429.0,802.45,628.1
2017,10,7,15,30,745.0,78.0,3.5,21.0,384.0,753.72,596.08
2017,10,7,15,45,706.0,74.0,3.55,20.5,335.5,697.8,557.74
2017,10,7,16,0,667.0,70.0,3.6,20.0,287.0,637.41,514.65
2017,10,7,16,15,612.5,64.0,3.55,19.0,237.5,563.51,459.91
2017,10,7,16,30,558.0,58.0,3.5,18.0,188.0,492.02,404.03
2017,10,7,16,45,468.0,50.0,3.5,17.5,140.5,397.97,325.59
2017,10,7,17,0,378.0,42.0,3.5,17.0,93.0,310.85,249.55
2017,10,7,17,15,234.5,28.5,3.5,16.5,55.5,197.45,140.71
2017,10,7,17,30,91.0,15.0,3.5,16.0,18.0,58.76,0.0
2017,10,7,17,45,45.5,7.5,3.55,15.5,9.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,12.0,2.4,11.5,12.0,10.91,0.0
2017,10,8,6,30,0.0,24.0,2.5,12.0,24.0,19.82,0.0
2017,10,8,6,45,238.0,32.0,2.6,12.5,66.0,25.04,14.83
2017,10,8,7,0,476.0,40.0,2.7,13.0,108.0,32.0,22.41
2017,10,8,7,15,557.5,47.0,2.85,13.5,157.5,36.52,26.87
2017,10,8,7,30,639.0,54.0,3.0,14.0,207.0,41.01,31.07
2017,10,8,7,45,696.0,58.0,3.2,14.5,259.0,62.39,36.91
2017,10,8,8,0,753.0,62.0,3.4,15.0,311.0,118.44,64.63
2017,10,8,8,15,786.0,65.5,3.45,15.5,360.5,177.36,108.75
2017,10,8,8,30,819.0,69.0,3.5,16.0,410.0,239.92,162.26
2017,10,8,8,45,847.0,70.5,3.6,16.5,456.5,302.57,218.34
2017,10,8,9,0,875.0,72.0,3.7,17.0,503.0,369.44,277.81
2017,10,8,9,15,891.5,74.0,3.65,17.5,543.5,431.62,332.48
2017,10,8,9,30,908.0,76.0,3.6,18.0,584.0,494.08,385.61
2017,10,8,9,45,911.5,81.5,3.6,18.5,617.0,553.25,434.46
2017,10,8,10,0,915.0,87.0,3.6,19.0,650.0,610.8,480.29
2017,10,8,10,15,924.0,88.0,3.6,19.0,678.0,665.43,523.46
2017,10,8,10,30,933.0,89.0,3.6,19.0,706.0,718.41,564.27
2017,10,8,10,45,938.5,90.5,3.6,19.5,726.0,767.51,599.26
2017,10,8,11,0,944.0,92.0,3.6,20.0,746.0,814.19,630.61
2017,10,8,11,15,947.5,92.5,3.6,20.0,758.0,855.57,659.09
2017,10,8,11,30,951.0,93.0,3.6,20.0,770.0,893.94,685.32
2017,10,8,11,45,952.5,93.5,3.6,20.5,774.0,927.39,706.69
2017,10,8,12,0,954.0,94.0,3.6,21.0,778.0,957.37,725.58
2017,10,8,12,15,953.0,93.5,3.6,21.0,773.5,980.34,741.1
2017,10,8,12,30,952.0,93.0,3.6,21.0,769.0,999.47,754.15
2017,10,8,12,45,939.0,97.0,3.6,21.5,754.0,1008.5,759.07
2017,10,8,13,0,926.0,101.0,3.6,22.0,739.0,1013.37,761.41
2017,10,8,13,15,920.0,99.5,3.6,22.0,718.0,1014.56,762.95
2017,10,8,13,30,914.0,98.0,3.6,22.0,697.0,1011.75,762.0
2017,10,8,13,45,907.0,96.0,3.65,22.0,669.5,1003.46,757.9
2017,10,8,14,0,900.0,94.0,3.7,22.0,642.0,991.32,751.37
2017,10,8,14,15,887.0,92.0,3.65,22.0,607.0,979.62,744.62
2017,10,8,14,30,874.0,90.0,3.6,22.0,572.0,954.38,728.68
2017,10,8,14,45,863.0,85.0,3.6,22.0,532.0,923.87,709.49
2017,10,8,15,0,852.0,80.0,3.6,22.0,492.0,890.14,687.94
2017,10,8,15,15,827.5,76.5,3.5,21.5,445.5,843.52,657.71
2017,10,8,15,30,803.0,73.0,3.4,21.0,399.0,794.92,625.49
2017,10,8,15,45,649.5,90.0,3.3,21.0,332.0,670.93,535.56
2017,10,8,16,0,496.0,107.0,3.2,21.0,265.0,543.68,439.44
2017,10,8,16,15,438.0,94.0,3.0,20.5,216.5,466.42,379.39
2017,10,8,16,30,380.0,81.0,2.8,20.0,168.0,392.68,319.65
2017,10,8,16,45,250.0,62.0,2.6,19.5,113.5,268.48,216.97
2017,10,8,17,0,120.0,43.0,2.4,19.0,59.0,141.83,110.58
2017,10,8,17,15,68.5,24.0,2.45,18.5,32.0,81.62,52.43
2017,10,8,17,30,17.0,5.0,2.5,18.0,5.0,12.94,0.0
2017,10,8,17,45,8.5,2.5,2.55,17.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,3.5,2.65,13.0,4.5,3.18,0.0
2017,10,9,6,30,30.0,7.0,2.6,13.0,9.0,5.96,0.0
2017,10,9,6,45,80.0,26.5,2.6,13.5,36.5,21.58,11.69
2017,10,9,7,0,130.0,46.0,2.6,14.0,64.0,36.53,26.19
2017,10,9,7,15,178.5,69.5,2.55,14.5,105.5,53.81,41.96
2017,10,9,7,30,227.0,93.0,2.5,15.0,147.0,70.48,56.98
2017,10,9,7,45,257.5,115.0,2.5,15.5,189.0,92.62,69.06
2017,10,9,8,0,288.0,137.0,2.5,16.0,231.0,133.12,95.17
2017,10,9,8,15,320.0,155.5,2.45,16.5,275.0,175.56,127.11
2017,10,9,8,30,352.0,174.0,2.4,17.0,319.0,222.17,164.74
2017,10,9,8,45,282.0,192.0,2.35,17.5,316.5,243.95,186.48
2017,10,9,9,0,212.0,210.0,2.3,18.0,314.0,255.71,198.98
2017,10,9,9,15,240.0,225.0,2.2,18.5,351.5,298.52,233.28
2017,10,9,9,30,268.0,240.0,2.1,19.0,389.0,343.06,268.35
2017,10,9,9,45,356.0,235.0,2.05,19.5,445.5,403.14,315.03
2017,10,9,10,0,444.0,230.0,2.0,20.0,502.0,477.44,371.75
2017,10,9,10,15,483.0,226.0,1.9,20.0,533.0,525.59,408.33
2017,10,9,10,30,522.0,222.0,1.8,20.0,564.0,575.96,445.96
2017,10,9,10,45,434.5,275.5,1.7,20.5,566.0,593.65,455.71
2017,10,9,11,0,347.0,329.0,1.6,21.0,568.0,595.72,453.89
2017,10,9,11,15,351.0,333.0,1.5,21.0,578.0,621.69,471.98
2017,10,9,11,30,355.0,337.0,1.4,21.0,588.0,646.75,488.91
2017,10,9,11,45,305.0,348.5,1.3,21.5,565.5,632.42,475.97
2017,10,9,12,0,255.0,360.0,1.2,22.0,543.0,600.01,450.93
2017,10,9,12,15,253.0,358.5,1.2,22.0,538.5,607.12,456.44
2017,10,9,12,30,251.0,357.0,1.2,22.0,534.0,613.1,460.82
2017,10,9,12,45,325.0,333.5,1.25,22.5,558.5,681.57,510.04
2017,10,9,13,0,399.0,310.0,1.3,23.0,583.0,734.0,547.26
2017,10,9,13,15,390.0,303.0,1.3,22.5,563.5,724.45,541.84
2017,10,9,13,30,381.0,296.0,1.3,22.0,544.0,712.94,535.75
2017,10,9,13,45,305.5,297.0,1.35,22.0,490.5,644.89,488.12
2017,10,9,14,0,230.0,298.0,1.4,22.0,437.0,558.23,426.78
2017,10,9,14,15,217.5,280.5,1.45,21.5,406.0,527.27,406.97
2017,10,9,14,30,205.0,263.0,1.5,21.0,375.0,495.53,385.73
2017,10,9,14,45,177.0,240.0,1.6,20.5,331.5,441.84,347.49
2017,10,9,15,0,149.0,217.0,1.7,20.0,288.0,388.25,308.36
2017,10,9,15,15,133.0,191.5,1.65,19.5,250.5,342.25,274.14
2017,10,9,15,30,117.0,166.0,1.6,19.0,213.0,296.23,239.07
2017,10,9,15,45,105.0,142.0,1.6,19.0,180.5,255.66,207.27
2017,10,9,16,0,93.0,118.0,1.6,19.0,148.0,215.14,174.78
2017,10,9,16,15,73.5,91.0,1.5,18.5,112.0,164.9,133.65
2017,10,9,16,30,54.0,64.0,1.4,18.0,76.0,115.23,92.07
2017,10,9,16,45,42.0,45.0,1.3,17.5,52.5,82.56,64.05
2017,10,9,17,0,30.0,26.0,1.2,17.0,29.0,49.9,35.69
2017,10,9,17,15,15.5,14.0,1.15,16.5,15.5,25.67,11.76
2017,10,9,17,30,1.0,2.0,1.1,16.0,2.0,2.31,0.0
2017,10,9,17,45,0.5,1.0,1.1,15.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,2.5,1.25,12.0,2.5,0.0,0.0
2017,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.55,0.0
2017,10,10,6,45,0.0,22.0,1.2,12.0,22.0,19.39,9.78
2017,10,10,7,0,0.0,39.0,1.2,12.0,39.0,33.8,24.02
2017,10,10,7,15,51.5,60.0,1.15,12.5,72.0,50.12,39.04
2017,10,10,7,30,103.0,81.0,1.1,13.0,105.0,64.31,51.96
2017,10,10,7,45,125.0,108.0,1.05,13.5,144.0,87.18,67.02
2017,10,10,8,0,147.0,135.0,1.0,14.0,183.0,120.84,91.11
2017,10,10,8,15,168.5,161.0,0.9,14.5,224.0,157.39,119.32
2017,10,10,8,30,190.0,187.0,0.8,15.0,265.0,197.33,151.13
2017,10,10,8,45,205.0,210.0,0.75,16.0,302.0,236.33,182.27
2017,10,10,9,0,220.0,233.0,0.7,17.0,339.0,277.46,214.63
2017,10,10,9,15,235.5,252.5,0.85,17.5,374.5,317.85,246.77
2017,10,10,9,30,251.0,272.0,1.0,18.0,410.0,360.05,279.84
2017,10,10,9,45,359.5,259.0,1.15,18.5,470.0,426.85,331.26
2017,10,10,10,0,468.0,246.0,1.3,19.0,530.0,505.53,391.06
2017,10,10,10,15,480.5,252.5,1.4,19.0,555.0,548.56,423.78
2017,10,10,10,30,493.0,259.0,1.5,19.0,580.0,591.6,456.23
2017,10,10,10,45,458.5,281.0,1.65,19.5,586.5,615.76,473.21
2017,10,10,11,0,424.0,303.0,1.8,20.0,593.0,627.57,481.22
2017,10,10,11,15,429.0,306.5,1.8,20.0,604.0,656.29,501.97
2017,10,10,11,30,434.0,310.0,1.8,20.0,615.0,683.89,521.58
2017,10,10,11,45,403.0,324.0,1.85,20.0,608.5,690.54,525.79
2017,10,10,12,0,372.0,338.0,1.9,20.0,602.0,694.2,528.01
2017,10,10,12,15,370.0,337.0,1.95,20.0,598.0,705.14,536.29
2017,10,10,12,30,368.0,336.0,2.0,20.0,594.0,714.37,543.35
2017,10,10,12,45,432.5,304.0,2.05,20.0,602.0,749.75,570.97
2017,10,10,13,0,497.0,272.0,2.1,20.0,610.0,800.47,608.54
2017,10,10,13,15,521.0,240.5,2.1,20.0,585.5,796.49,607.33
2017,10,10,13,30,545.0,209.0,2.1,20.0,561.0,788.92,604.28
2017,10,10,13,45,487.5,218.5,2.15,20.0,523.5,746.53,574.58
2017,10,10,14,0,430.0,228.0,2.2,20.0,486.0,702.12,543.32
2017,10,10,14,15,390.5,222.5,2.15,19.5,446.5,638.62,499.36
2017,10,10,14,30,351.0,217.0,2.1,19.0,407.0,592.86,467.24
2017,10,10,14,45,305.0,206.5,2.1,19.0,363.0,534.77,424.54
2017,10,10,15,0,259.0,196.0,2.1,19.0,319.0,477.28,381.5
2017,10,10,15,15,274.5,174.0,2.05,18.5,293.0,459.59,370.53
2017,10,10,15,30,290.0,152.0,2.0,18.0,267.0,439.6,357.22
2017,10,10,15,45,239.0,145.5,2.0,17.5,232.0,384.57,314.22
2017,10,10,16,0,188.0,139.0,2.0,17.0,197.0,319.54,262.4
2017,10,10,16,15,153.5,114.5,2.05,16.5,156.5,259.08,213.37
2017,10,10,16,30,119.0,90.0,2.1,16.0,116.0,200.4,164.27
2017,10,10,16,45,102.5,65.5,2.15,15.5,83.5,154.95,125.21
2017,10,10,17,0,86.0,41.0,2.2,15.0,51.0,119.97,93.3
2017,10,10,17,15,45.5,22.0,2.25,14.5,27.0,55.8,29.16
2017,10,10,17,30,5.0,3.0,2.3,14.0,3.0,5.17,0.0
2017,10,10,17,45,2.5,1.5,2.4,14.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
