Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,3.0,2.5,10.0,3.0,0.0,0.0
2017,10,11,6,30,0.0,6.0,2.5,10.0,6.0,5.46,0.0
2017,10,11,6,45,47.0,28.0,2.55,10.5,34.0,23.41,12.63
2017,10,11,7,0,94.0,50.0,2.6,11.0,62.0,40.38,29.77
2017,10,11,7,15,142.0,76.0,2.65,11.0,104.0,59.45,47.49
2017,10,11,7,30,190.0,102.0,2.7,11.0,146.0,76.26,63.0
2017,10,11,7,45,252.0,122.0,2.8,11.5,194.0,97.12,74.09
2017,10,11,8,0,314.0,142.0,2.9,12.0,242.0,139.06,100.67
2017,10,11,8,15,351.0,158.0,2.9,12.5,286.5,182.29,133.41
2017,10,11,8,30,388.0,174.0,2.9,13.0,331.0,230.07,172.58
2017,10,11,8,45,414.0,187.5,2.95,13.5,372.0,277.2,212.73
2017,10,11,9,0,440.0,201.0,3.0,14.0,413.0,329.01,256.7
2017,10,11,9,15,463.0,211.5,2.95,14.5,450.5,378.65,298.33
2017,10,11,9,30,486.0,222.0,2.9,15.0,488.0,430.34,340.68
2017,10,11,9,45,540.5,216.0,2.9,15.5,528.5,485.17,384.69
2017,10,11,10,0,595.0,210.0,2.9,16.0,569.0,544.24,431.14
2017,10,11,10,15,608.0,214.0,2.8,16.0,595.0,590.99,467.53
2017,10,11,10,30,621.0,218.0,2.7,16.0,621.0,637.39,502.8
2017,10,11,10,45,536.0,260.0,2.65,16.5,614.5,650.6,510.27
2017,10,11,11,0,451.0,302.0,2.6,17.0,608.0,646.76,504.97
2017,10,11,11,15,455.5,305.0,2.55,17.0,618.5,684.78,532.65
2017,10,11,11,30,460.0,308.0,2.5,17.0,629.0,713.21,552.93
2017,10,11,11,45,401.5,329.5,2.5,17.5,610.5,695.01,537.61
2017,10,11,12,0,343.0,351.0,2.5,18.0,592.0,682.58,526.44
2017,10,11,12,15,341.0,349.0,2.5,18.0,587.5,691.94,533.56
2017,10,11,12,30,339.0,347.0,2.5,18.0,583.0,699.68,539.39
2017,10,11,12,45,461.0,278.0,2.5,18.0,593.0,762.74,588.69
2017,10,11,13,0,583.0,209.0,2.5,18.0,603.0,812.56,628.07
2017,10,11,13,15,487.5,234.5,2.45,18.0,557.5,757.01,586.32
2017,10,11,13,30,392.0,260.0,2.4,18.0,512.0,680.88,530.48
2017,10,11,13,45,348.0,276.5,2.4,18.0,493.0,661.3,516.19
2017,10,11,14,0,304.0,293.0,2.4,18.0,474.0,641.27,501.05
2017,10,11,14,15,289.0,277.5,2.35,17.5,441.5,609.59,479.52
2017,10,11,14,30,274.0,262.0,2.3,17.0,409.0,576.8,456.98
2017,10,11,14,45,235.5,241.5,2.25,17.0,361.0,498.27,398.54
2017,10,11,15,0,197.0,221.0,2.2,17.0,313.0,437.51,352.45
2017,10,11,15,15,178.0,196.0,2.25,16.5,273.5,388.48,315.94
2017,10,11,15,30,159.0,171.0,2.3,16.0,234.0,339.47,278.42
2017,10,11,15,45,140.0,144.0,2.4,16.0,194.0,287.85,237.4
2017,10,11,16,0,121.0,117.0,2.5,16.0,154.0,236.47,195.55
2017,10,11,16,15,98.0,90.0,2.6,15.5,116.5,182.5,150.72
2017,10,11,16,30,75.0,63.0,2.7,15.0,79.0,129.19,105.36
2017,10,11,16,45,56.5,43.0,2.8,14.5,53.0,89.86,71.03
2017,10,11,17,0,38.0,23.0,2.9,14.0,27.0,50.89,36.64
2017,10,11,17,15,19.0,11.5,2.9,13.5,13.5,23.93,7.41
2017,10,11,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,7.0,3.4,9.0,7.0,0.0,0.0
2017,10,12,6,30,0.0,14.0,3.4,9.0,14.0,12.73,0.0
2017,10,12,6,45,153.0,30.5,3.45,9.5,50.5,23.88,12.54
2017,10,12,7,0,306.0,47.0,3.5,10.0,87.0,36.45,26.36
2017,10,12,7,15,393.0,60.0,3.55,10.5,134.5,45.85,35.42
2017,10,12,7,30,480.0,73.0,3.6,11.0,182.0,57.38,46.1
2017,10,12,7,45,537.5,82.5,3.65,11.5,231.5,75.48,51.26
2017,10,12,8,0,595.0,92.0,3.7,12.0,281.0,126.49,78.78
2017,10,12,8,15,636.0,99.0,3.6,12.5,329.0,180.16,119.12
2017,10,12,8,30,677.0,106.0,3.5,13.0,377.0,238.75,168.71
2017,10,12,8,45,699.0,113.5,3.4,13.5,420.5,297.12,220.71
2017,10,12,9,0,721.0,121.0,3.3,14.0,464.0,357.48,274.16
2017,10,12,9,15,742.5,125.0,3.15,14.5,504.0,416.13,325.1
2017,10,12,9,30,764.0,129.0,3.0,15.0,544.0,476.03,375.47
2017,10,12,9,45,760.5,139.5,2.95,15.5,573.5,530.28,419.97
2017,10,12,10,0,757.0,150.0,2.9,16.0,603.0,582.66,461.38
2017,10,12,10,15,768.5,152.5,2.75,16.0,629.5,634.48,501.65
2017,10,12,10,30,780.0,155.0,2.6,16.0,656.0,685.36,539.97
2017,10,12,10,45,743.5,175.5,2.5,16.5,664.5,718.99,563.04
2017,10,12,11,0,707.0,196.0,2.4,17.0,673.0,747.21,581.45
2017,10,12,11,15,711.0,197.5,2.35,17.0,684.0,783.57,607.44
2017,10,12,11,30,715.0,199.0,2.3,17.0,695.0,817.66,631.32
2017,10,12,11,45,674.5,217.5,2.25,17.5,687.0,828.17,636.23
2017,10,12,12,0,634.0,236.0,2.2,18.0,679.0,830.2,635.41
2017,10,12,12,15,631.0,235.0,2.15,18.0,673.5,845.6,646.06
2017,10,12,12,30,628.0,234.0,2.1,18.0,668.0,858.14,654.59
2017,10,12,12,45,688.5,203.5,2.1,18.5,671.5,901.08,684.14
2017,10,12,13,0,749.0,173.0,2.1,19.0,675.0,937.08,707.32
2017,10,12,13,15,739.0,170.5,2.15,19.0,653.0,932.93,705.41
2017,10,12,13,30,729.0,168.0,2.2,19.0,631.0,925.25,701.67
2017,10,12,13,45,660.5,184.5,2.25,19.0,590.5,878.53,671.35
2017,10,12,14,0,592.0,201.0,2.3,19.0,550.0,824.56,635.57
2017,10,12,14,15,572.0,194.0,2.3,18.5,515.5,794.11,616.89
2017,10,12,14,30,552.0,187.0,2.3,18.0,481.0,761.49,596.17
2017,10,12,14,45,503.5,184.5,2.3,18.0,436.5,706.25,557.05
2017,10,12,15,0,455.0,182.0,2.3,18.0,392.0,650.64,517.07
2017,10,12,15,15,423.0,169.0,2.25,17.5,349.0,597.36,479.28
2017,10,12,15,30,391.0,156.0,2.2,17.0,306.0,529.24,429.5
2017,10,12,15,45,352.5,139.5,2.15,17.0,261.5,467.75,382.31
2017,10,12,16,0,314.0,123.0,2.1,17.0,217.0,407.77,334.94
2017,10,12,16,15,264.0,103.0,2.15,16.5,172.0,336.37,277.55
2017,10,12,16,30,214.0,83.0,2.2,16.0,127.0,268.14,220.73
2017,10,12,16,45,162.0,60.0,2.25,15.5,88.0,197.15,159.96
2017,10,12,17,0,110.0,37.0,2.3,15.0,49.0,128.85,99.38
2017,10,12,17,15,55.0,18.5,2.3,14.5,24.5,62.51,20.98
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,1.65,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,1.6,10.0,10.0,9.1,0.0
2017,10,13,6,45,115.5,29.0,1.6,10.5,43.5,23.39,11.5
2017,10,13,7,0,231.0,48.0,1.6,11.0,77.0,37.12,26.78
2017,10,13,7,15,312.5,63.5,1.7,11.5,121.5,48.35,37.48
2017,10,13,7,30,394.0,79.0,1.8,12.0,166.0,59.24,47.56
2017,10,13,7,45,461.0,88.5,1.95,12.5,215.0,76.23,52.9
2017,10,13,8,0,528.0,98.0,2.1,13.0,264.0,123.49,78.58
2017,10,13,8,15,570.0,106.0,2.1,13.5,310.5,176.23,118.07
2017,10,13,8,30,612.0,114.0,2.1,14.0,357.0,231.74,164.33
2017,10,13,8,45,647.5,118.5,2.15,14.5,401.5,287.19,212.58
2017,10,13,9,0,683.0,123.0,2.2,15.0,446.0,346.28,263.89
2017,10,13,9,15,705.0,127.5,2.1,15.5,485.0,403.31,312.71
2017,10,13,9,30,727.0,132.0,2.0,16.0,524.0,461.73,361.08
2017,10,13,9,45,739.5,137.0,1.95,16.5,556.5,516.86,405.45
2017,10,13,10,0,752.0,142.0,1.9,17.0,589.0,571.77,448.06
2017,10,13,10,15,763.5,144.5,1.85,17.5,615.5,623.12,486.62
2017,10,13,10,30,775.0,147.0,1.8,18.0,642.0,673.54,523.22
2017,10,13,10,45,758.0,159.0,1.8,18.5,655.0,712.26,550.3
2017,10,13,11,0,741.0,171.0,1.8,19.0,668.0,747.33,574.1
2017,10,13,11,15,745.5,172.0,1.75,19.0,679.0,784.44,599.95
2017,10,13,11,30,750.0,173.0,1.7,19.0,690.0,819.21,623.37
2017,10,13,11,45,720.5,187.0,1.7,19.5,685.5,836.01,633.14
2017,10,13,12,0,691.0,201.0,1.7,20.0,681.0,848.23,639.96
2017,10,13,12,15,689.0,200.5,1.75,20.0,676.0,866.13,652.65
2017,10,13,12,30,687.0,200.0,1.8,20.0,671.0,880.93,663.25
2017,10,13,12,45,703.5,188.5,1.85,20.0,663.5,898.39,675.8
2017,10,13,13,0,720.0,177.0,1.9,20.0,656.0,912.72,686.36
2017,10,13,13,15,711.0,174.5,1.95,20.0,635.0,909.29,685.18
2017,10,13,13,30,702.0,172.0,2.0,20.0,614.0,902.45,682.01
2017,10,13,13,45,657.0,179.5,2.1,20.0,579.5,868.58,661.05
2017,10,13,14,0,612.0,187.0,2.2,20.0,545.0,826.23,634.16
2017,10,13,14,15,593.5,181.0,2.25,19.5,511.0,798.07,617.67
2017,10,13,14,30,575.0,175.0,2.3,19.0,477.0,767.65,599.21
2017,10,13,14,45,535.0,171.0,2.35,19.0,435.5,718.08,564.91
2017,10,13,15,0,495.0,167.0,2.4,19.0,394.0,667.76,529.45
2017,10,13,15,15,462.5,156.0,2.35,18.5,351.0,615.34,492.45
2017,10,13,15,30,430.0,145.0,2.3,18.0,308.0,562.77,454.38
2017,10,13,15,45,387.5,130.5,2.25,18.0,263.0,498.31,405.16
2017,10,13,16,0,345.0,116.0,2.2,18.0,218.0,421.48,345.19
2017,10,13,16,15,291.0,98.0,2.25,17.0,173.0,348.71,287.44
2017,10,13,16,30,237.0,80.0,2.3,16.0,128.0,279.58,230.22
2017,10,13,16,45,175.5,58.5,2.35,15.5,88.5,203.97,165.36
2017,10,13,17,0,114.0,37.0,2.4,15.0,49.0,132.34,101.23
2017,10,13,17,15,57.0,18.5,2.45,14.5,24.5,63.41,10.92
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,6.5,2.75,11.0,6.5,0.0,0.0
2017,10,14,6,30,0.0,13.0,2.8,11.0,13.0,11.82,0.0
2017,10,14,6,45,205.0,25.0,2.85,11.5,50.5,20.48,8.6
2017,10,14,7,0,410.0,37.0,2.9,12.0,88.0,29.94,20.34
2017,10,14,7,15,498.0,46.5,3.05,12.5,136.0,36.68,26.94
2017,10,14,7,30,586.0,56.0,3.2,13.0,184.0,43.23,33.09
2017,10,14,7,45,639.0,63.0,3.35,13.5,234.0,61.39,37.45
2017,10,14,8,0,692.0,70.0,3.5,14.0,284.0,116.21,65.69
2017,10,14,8,15,730.0,74.5,3.4,14.5,332.5,173.13,108.23
2017,10,14,8,30,768.0,79.0,3.3,15.0,381.0,237.16,162.6
2017,10,14,8,45,789.0,84.5,3.25,15.5,425.5,298.16,217.19
2017,10,14,9,0,810.0,90.0,3.2,16.0,470.0,360.8,272.96
2017,10,14,9,15,830.0,93.0,3.1,16.0,510.5,422.02,326.98
2017,10,14,9,30,850.0,96.0,3.0,16.0,551.0,484.11,380.17
2017,10,14,9,45,847.0,105.0,2.9,16.5,581.5,540.88,426.78
2017,10,14,10,0,844.0,114.0,2.8,17.0,612.0,595.55,469.91
2017,10,14,10,15,855.0,116.0,2.75,17.5,639.5,649.61,511.31
2017,10,14,10,30,866.0,118.0,2.7,18.0,667.0,702.43,550.42
2017,10,14,10,45,838.5,133.5,2.65,18.5,678.0,740.21,576.9
2017,10,14,11,0,811.0,149.0,2.6,19.0,689.0,776.33,601.31
2017,10,14,11,15,815.5,150.0,2.5,19.0,700.5,815.66,628.23
2017,10,14,11,30,820.0,151.0,2.4,19.0,712.0,852.43,652.44
2017,10,14,11,45,787.5,166.0,2.35,19.5,707.0,870.09,662.44
2017,10,14,12,0,755.0,181.0,2.3,20.0,702.0,882.8,669.24
2017,10,14,12,15,753.5,180.5,2.25,20.0,697.0,902.37,682.09
2017,10,14,12,30,752.0,180.0,2.2,20.0,692.0,918.65,692.69
2017,10,14,12,45,783.5,163.0,2.15,20.5,688.0,944.34,708.36
2017,10,14,13,0,815.0,146.0,2.1,21.0,684.0,966.55,721.56
2017,10,14,13,15,806.5,144.0,2.05,21.0,662.5,964.56,720.2
2017,10,14,13,30,798.0,142.0,2.0,21.0,641.0,958.86,716.8
2017,10,14,13,45,742.5,155.0,1.95,21.5,603.0,922.03,691.47
2017,10,14,14,0,687.0,168.0,1.9,22.0,565.0,881.32,663.86
2017,10,14,14,15,668.0,162.5,1.8,21.5,530.5,852.0,645.91
2017,10,14,14,30,649.0,157.0,1.7,21.0,496.0,819.91,625.82
2017,10,14,14,45,604.0,155.5,1.65,21.0,451.5,761.05,586.21
2017,10,14,15,0,559.0,154.0,1.6,21.0,407.0,707.94,550.24
2017,10,14,15,15,526.0,144.0,1.45,20.5,363.0,654.62,513.15
2017,10,14,15,30,493.0,134.0,1.3,20.0,319.0,600.99,474.94
2017,10,14,15,45,442.5,122.0,1.15,20.0,271.5,531.11,422.57
2017,10,14,16,0,392.0,110.0,1.0,20.0,224.0,463.15,370.34
2017,10,14,16,15,336.5,93.0,1.1,19.0,177.5,387.9,313.2
2017,10,14,16,30,281.0,76.0,1.2,18.0,131.0,316.2,255.91
2017,10,14,16,45,208.0,55.0,1.3,17.5,89.0,232.18,185.61
2017,10,14,17,0,135.0,34.0,1.4,17.0,47.0,139.86,105.04
2017,10,14,17,15,67.5,17.0,1.4,16.5,23.5,65.91,0.0
2017,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,3.5,2.9,11.0,3.5,0.0,0.0
2017,10,15,6,30,0.0,7.0,2.9,11.0,7.0,6.37,0.0
2017,10,15,6,45,109.5,25.5,2.95,11.5,38.5,19.96,7.39
2017,10,15,7,0,219.0,44.0,3.0,12.0,70.0,34.08,23.81
2017,10,15,7,15,297.0,60.5,3.05,12.5,114.0,46.15,35.27
2017,10,15,7,30,375.0,77.0,3.1,13.0,158.0,57.85,46.07
2017,10,15,7,45,431.0,90.0,3.15,13.5,205.0,76.59,53.59
2017,10,15,8,0,487.0,103.0,3.2,14.0,252.0,123.71,80.25
2017,10,15,8,15,528.5,112.5,3.15,14.5,298.0,172.9,116.93
2017,10,15,8,30,570.0,122.0,3.1,15.0,344.0,227.0,161.91
2017,10,15,8,45,596.0,131.0,3.05,15.5,386.5,283.82,211.28
2017,10,15,9,0,622.0,140.0,3.0,16.0,429.0,340.62,260.57
2017,10,15,9,15,645.0,145.5,2.85,16.5,467.5,395.45,307.39
2017,10,15,9,30,668.0,151.0,2.7,17.0,506.0,451.92,354.17
2017,10,15,9,45,668.0,162.0,2.6,17.5,535.0,503.15,395.51
2017,10,15,10,0,668.0,173.0,2.5,18.0,564.0,553.07,434.33
2017,10,15,10,15,680.5,176.5,2.4,18.5,590.0,602.13,471.3
2017,10,15,10,30,693.0,180.0,2.3,19.0,616.0,650.59,506.63
2017,10,15,10,45,667.0,196.5,2.2,20.0,626.5,683.58,528.12
2017,10,15,11,0,641.0,213.0,2.1,21.0,637.0,712.29,545.8
2017,10,15,11,15,646.0,214.5,2.0,21.0,648.0,746.92,569.82
2017,10,15,11,30,651.0,216.0,1.9,21.0,659.0,779.53,591.9
2017,10,15,11,45,616.5,231.5,1.85,21.5,652.5,786.81,594.73
2017,10,15,12,0,582.0,247.0,1.8,22.0,646.0,794.09,597.56
2017,10,15,12,15,580.0,246.5,1.7,22.5,641.5,809.71,606.43
2017,10,15,12,30,578.0,246.0,1.6,23.0,637.0,822.71,613.3
2017,10,15,12,45,646.0,213.0,1.5,23.5,642.5,867.59,643.16
2017,10,15,13,0,714.0,180.0,1.4,24.0,648.0,907.81,667.37
2017,10,15,13,15,704.5,177.5,1.3,24.0,627.0,903.78,663.57
2017,10,15,13,30,695.0,175.0,1.2,24.0,606.0,896.35,658.18
2017,10,15,13,45,623.5,191.0,1.15,24.5,565.0,840.67,620.8
2017,10,15,14,0,552.0,207.0,1.1,25.0,524.0,790.5,586.23
2017,10,15,14,15,532.5,199.5,1.0,24.5,490.5,760.42,567.47
2017,10,15,14,30,513.0,192.0,0.9,24.0,457.0,728.3,546.91
2017,10,15,14,45,458.0,189.0,0.85,24.0,412.0,667.52,505.24
2017,10,15,15,0,403.0,186.0,0.8,24.0,367.0,591.65,452.77
2017,10,15,15,15,372.5,171.0,0.75,23.5,324.5,539.61,417.42
2017,10,15,15,30,342.0,156.0,0.7,23.0,282.0,487.88,381.04
2017,10,15,15,45,294.0,137.5,0.7,22.5,235.5,418.15,330.18
2017,10,15,16,0,246.0,119.0,0.7,22.0,189.0,350.71,279.27
2017,10,15,16,15,203.5,95.5,0.75,21.5,146.0,282.54,226.18
2017,10,15,16,30,161.0,72.0,0.8,21.0,103.0,216.48,172.7
2017,10,15,16,45,112.5,48.0,0.9,20.5,66.5,147.72,115.37
2017,10,15,17,0,64.0,24.0,1.0,20.0,30.0,80.02,56.41
2017,10,15,17,15,32.0,12.0,1.0,19.5,15.0,37.51,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,6,45,69.0,20.0,1.75,12.5,28.0,16.44,4.18
2017,10,16,7,0,138.0,40.0,1.8,13.0,56.0,31.96,21.8
2017,10,16,7,15,201.0,62.0,1.85,13.5,98.0,48.4,37.06
2017,10,16,7,30,264.0,84.0,1.9,14.0,140.0,64.32,51.58
2017,10,16,7,45,339.5,98.5,1.95,14.5,189.0,80.85,58.36
2017,10,16,8,0,415.0,113.0,2.0,15.0,238.0,125.21,84.0
2017,10,16,8,15,456.5,125.0,1.9,15.5,283.5,172.07,118.73
2017,10,16,8,30,498.0,137.0,1.8,16.0,329.0,223.98,161.06
2017,10,16,8,45,550.0,141.0,1.7,16.5,375.5,276.84,205.22
2017,10,16,9,0,602.0,145.0,1.6,17.0,422.0,335.23,254.03
2017,10,16,9,15,626.0,151.0,1.6,17.5,461.0,392.64,302.0
2017,10,16,9,30,650.0,157.0,1.6,18.0,500.0,448.93,347.85
2017,10,16,9,45,673.5,159.5,1.65,18.5,534.0,503.24,391.11
2017,10,16,10,0,697.0,162.0,1.7,19.0,568.0,558.58,433.89
2017,10,16,10,15,710.0,165.5,1.7,19.5,594.5,609.16,471.67
2017,10,16,10,30,723.0,169.0,1.7,20.0,621.0,659.12,507.89
2017,10,16,10,45,677.5,177.0,1.7,21.0,610.5,671.57,515.06
2017,10,16,11,0,632.0,185.0,1.7,22.0,600.0,678.1,517.83
2017,10,16,11,15,680.5,185.0,1.6,22.0,638.5,744.39,564.34
2017,10,16,11,30,729.0,185.0,1.5,22.0,677.0,811.71,609.74
2017,10,16,11,45,673.0,193.0,1.45,22.5,649.0,799.18,598.49
2017,10,16,12,0,617.0,201.0,1.4,23.0,621.0,780.75,584.03
2017,10,16,12,15,559.0,219.5,1.3,23.5,598.0,761.14,568.03
2017,10,16,12,30,501.0,238.0,1.2,24.0,575.0,742.79,552.71
2017,10,16,12,45,574.5,207.5,1.15,24.5,586.5,788.91,584.72
2017,10,16,13,0,648.0,177.0,1.1,25.0,598.0,841.12,618.28
2017,10,16,13,15,631.5,191.0,0.95,25.0,591.0,847.48,620.27
2017,10,16,13,30,615.0,205.0,0.8,25.0,584.0,845.91,617.46
2017,10,16,13,45,566.0,196.0,0.7,25.0,532.5,790.75,580.38
2017,10,16,14,0,517.0,187.0,0.6,25.0,481.0,733.2,541.99
2017,10,16,14,15,512.0,190.0,0.45,25.0,466.5,729.23,538.62
2017,10,16,14,30,507.0,193.0,0.3,25.0,452.0,722.99,533.05
2017,10,16,14,45,467.0,185.5,0.2,25.0,410.0,670.75,497.42
2017,10,16,15,0,427.0,178.0,0.1,25.0,368.0,617.99,461.69
2017,10,16,15,15,396.0,164.0,0.25,24.0,325.5,550.15,419.5
2017,10,16,15,30,365.0,150.0,0.4,23.0,283.0,498.57,386.78
2017,10,16,15,45,319.5,132.0,0.6,22.5,237.0,430.69,339.43
2017,10,16,16,0,274.0,114.0,0.8,22.0,191.0,364.85,290.99
2017,10,16,16,15,228.5,92.0,0.95,21.0,148.0,295.54,237.61
2017,10,16,16,30,183.0,70.0,1.1,20.0,105.0,228.67,183.6
2017,10,16,16,45,129.5,47.0,1.25,19.0,68.0,157.43,123.89
2017,10,16,17,0,76.0,24.0,1.4,18.0,31.0,87.84,61.73
2017,10,16,17,15,38.0,12.0,1.4,17.5,15.5,40.56,0.0
2017,10,16,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,45,35.5,19.0,0.6,13.5,23.0,16.27,2.95
2017,10,17,7,0,71.0,38.0,0.6,14.0,46.0,31.37,21.14
2017,10,17,7,15,118.5,60.5,0.55,14.0,81.5,47.06,35.81
2017,10,17,7,30,166.0,83.0,0.5,14.0,117.0,63.24,50.6
2017,10,17,7,45,205.5,104.0,0.5,14.5,157.5,83.35,62.4
2017,10,17,8,0,245.0,125.0,0.5,15.0,198.0,120.44,86.51
2017,10,17,8,15,273.0,143.5,0.45,15.5,237.5,159.3,115.65
2017,10,17,8,30,301.0,162.0,0.4,16.0,277.0,201.83,149.53
2017,10,17,8,45,367.5,159.5,0.4,16.5,316.5,240.93,180.28
2017,10,17,9,0,434.0,157.0,0.4,17.0,356.0,289.26,219.05
2017,10,17,9,15,464.5,166.0,0.45,17.5,394.5,339.17,259.64
2017,10,17,9,30,495.0,175.0,0.5,18.0,433.0,391.95,301.55
2017,10,17,9,45,494.5,187.0,0.55,18.5,458.5,434.42,334.82
2017,10,17,10,0,494.0,199.0,0.6,19.0,484.0,475.98,366.45
2017,10,17,10,15,527.5,196.0,0.65,19.5,513.0,522.87,401.48
2017,10,17,10,30,561.0,193.0,0.7,20.0,542.0,571.3,436.85
2017,10,17,10,45,631.5,189.0,0.8,21.0,592.5,650.31,492.66
2017,10,17,11,0,702.0,185.0,0.9,22.0,643.0,729.28,546.7
2017,10,17,11,15,638.0,198.0,0.85,22.0,619.5,723.31,540.77
2017,10,17,11,30,574.0,211.0,0.8,22.0,596.0,706.0,528.0
2017,10,17,11,45,565.0,215.5,0.8,22.5,595.5,725.02,540.25
2017,10,17,12,0,556.0,220.0,0.8,23.0,595.0,741.38,550.11
2017,10,17,12,15,495.5,242.0,0.75,23.0,574.5,727.81,539.02
2017,10,17,12,30,435.0,264.0,0.7,23.0,554.0,709.6,525.11
2017,10,17,12,45,387.0,271.0,0.7,23.5,525.5,667.75,495.83
2017,10,17,13,0,339.0,278.0,0.7,24.0,497.0,638.79,475.0
2017,10,17,13,15,487.5,236.5,0.8,23.5,540.0,754.96,560.23
2017,10,17,13,30,636.0,195.0,0.9,23.0,583.0,858.44,633.68
2017,10,17,13,45,630.5,187.0,1.0,23.0,557.5,845.73,626.49
2017,10,17,14,0,625.0,179.0,1.1,23.0,532.0,824.61,615.19
2017,10,17,14,15,605.0,173.0,1.2,22.5,498.0,794.92,599.16
2017,10,17,14,30,585.0,167.0,1.3,22.0,464.0,762.99,581.26
2017,10,17,14,45,572.0,156.0,1.4,22.0,427.0,729.37,560.63
2017,10,17,15,0,559.0,145.0,1.5,22.0,390.0,693.75,538.07
2017,10,17,15,15,524.0,135.5,1.45,21.0,346.0,639.49,501.99
2017,10,17,15,30,489.0,126.0,1.4,20.0,302.0,585.09,464.5
2017,10,17,15,45,459.5,111.5,1.4,19.5,258.5,529.09,424.1
2017,10,17,16,0,430.0,97.0,1.4,19.0,215.0,473.44,382.28
2017,10,17,16,15,367.0,82.5,1.4,18.0,169.5,394.75,320.77
2017,10,17,16,30,304.0,68.0,1.4,17.0,124.0,320.32,259.96
2017,10,17,16,45,229.5,49.5,1.45,16.5,84.0,238.18,189.92
2017,10,17,17,0,155.0,31.0,1.5,16.0,44.0,162.6,115.65
2017,10,17,17,15,77.5,15.5,1.6,15.5,22.0,54.71,0.0
2017,10,17,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,89.5,20.5,0.8,10.5,30.0,16.05,1.51
2017,10,18,7,0,179.0,41.0,0.7,11.0,60.0,31.81,21.66
2017,10,18,7,15,255.0,59.5,0.6,11.0,102.5,45.5,34.82
2017,10,18,7,30,331.0,78.0,0.5,11.0,145.0,58.74,47.19
2017,10,18,7,45,387.5,92.0,0.45,11.5,191.0,76.95,55.16
2017,10,18,8,0,444.0,106.0,0.4,12.0,237.0,122.11,81.01
2017,10,18,8,15,378.5,123.5,0.35,12.5,248.0,159.04,112.02
2017,10,18,8,30,313.0,141.0,0.3,13.0,259.0,187.33,138.87
2017,10,18,8,45,336.5,155.5,0.3,13.5,296.5,228.99,173.62
2017,10,18,9,0,360.0,170.0,0.3,14.0,334.0,273.35,210.33
2017,10,18,9,15,236.0,200.0,0.4,14.5,311.0,276.11,216.24
2017,10,18,9,30,112.0,230.0,0.5,15.0,288.0,257.32,203.23
2017,10,18,9,45,419.5,189.0,0.6,15.5,426.5,398.2,312.99
2017,10,18,10,0,727.0,148.0,0.7,16.0,565.0,560.94,435.43
2017,10,18,10,15,739.0,151.0,0.8,16.0,591.0,611.56,473.32
2017,10,18,10,30,751.0,154.0,0.9,16.0,617.0,661.36,511.04
2017,10,18,10,45,757.0,156.5,1.0,16.5,635.0,705.38,542.94
2017,10,18,11,0,763.0,159.0,1.1,17.0,653.0,747.54,572.93
2017,10,18,11,15,767.5,160.0,1.2,17.0,664.0,784.92,600.26
2017,10,18,11,30,772.0,161.0,1.3,17.0,675.0,819.88,625.01
2017,10,18,11,45,770.0,162.5,1.45,17.5,676.5,847.3,643.82
2017,10,18,12,0,768.0,164.0,1.6,18.0,678.0,871.63,660.58
2017,10,18,12,15,765.5,163.0,1.7,18.0,672.5,889.58,673.77
2017,10,18,12,30,763.0,162.0,1.8,18.0,667.0,904.2,684.9
2017,10,18,12,45,743.0,166.5,1.95,18.0,650.5,905.29,687.59
2017,10,18,13,0,723.0,171.0,2.1,18.0,634.0,902.57,687.89
2017,10,18,13,15,713.5,168.0,2.2,17.5,613.0,897.88,687.75
2017,10,18,13,30,704.0,165.0,2.3,17.0,592.0,889.79,685.36
2017,10,18,13,45,689.0,161.5,2.45,17.0,563.5,872.63,675.87
2017,10,18,14,0,674.0,158.0,2.6,17.0,535.0,852.32,664.14
2017,10,18,14,15,654.5,153.0,2.65,16.5,500.5,823.19,646.54
2017,10,18,14,30,635.0,148.0,2.7,16.0,466.0,791.41,626.83
2017,10,18,14,45,633.5,124.5,2.75,16.0,420.5,752.97,600.81
2017,10,18,15,0,632.0,101.0,2.8,16.0,375.0,710.44,571.35
2017,10,18,15,15,581.0,98.5,2.8,15.5,329.5,648.45,527.32
2017,10,18,15,30,530.0,96.0,2.8,15.0,284.0,586.59,482.2
2017,10,18,15,45,484.5,94.5,2.8,15.0,247.5,525.85,435.46
2017,10,18,16,0,439.0,93.0,2.8,15.0,211.0,474.31,393.51
2017,10,18,16,15,375.5,79.0,2.75,14.5,165.5,395.66,328.89
2017,10,18,16,30,312.0,65.0,2.7,14.0,120.0,321.33,265.5
2017,10,18,16,45,235.0,47.0,2.65,13.5,81.0,238.05,192.38
2017,10,18,17,0,158.0,29.0,2.6,13.0,42.0,159.75,111.18
2017,10,18,17,15,79.0,14.5,2.6,12.5,21.0,54.42,0.0
2017,10,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,6,45,171.5,16.0,2.3,11.0,34.0,12.71,0.0
2017,10,19,7,0,343.0,32.0,2.4,11.0,68.0,25.92,16.43
2017,10,19,7,15,435.5,41.0,2.4,11.0,112.0,32.35,23.08
2017,10,19,7,30,528.0,50.0,2.4,11.0,156.0,38.63,29.13
2017,10,19,7,45,264.0,61.0,2.45,11.5,114.0,50.77,34.57
2017,10,19,8,0,0.0,72.0,2.5,12.0,72.0,62.9,48.71
2017,10,19,8,15,0.0,85.0,2.45,12.0,85.0,74.3,58.44
2017,10,19,8,30,0.0,98.0,2.4,12.0,98.0,85.8,68.14
2017,10,19,8,45,5.0,128.0,2.4,12.5,130.0,113.25,90.87
2017,10,19,9,0,10.0,158.0,2.4,13.0,162.0,141.79,114.2
2017,10,19,9,15,6.0,160.5,2.4,13.0,163.0,143.92,115.77
2017,10,19,9,30,2.0,163.0,2.4,13.0,164.0,145.38,116.76
2017,10,19,9,45,1.5,166.0,2.4,13.5,167.0,148.49,118.85
2017,10,19,10,0,1.0,169.0,2.4,14.0,170.0,151.48,120.84
2017,10,19,10,15,5.5,186.5,2.45,14.0,190.5,170.73,136.44
2017,10,19,10,30,10.0,204.0,2.5,14.0,211.0,190.68,152.54
2017,10,19,10,45,5.0,174.5,2.55,14.0,178.0,160.62,127.83
2017,10,19,11,0,0.0,145.0,2.6,14.0,145.0,130.03,102.63
2017,10,19,11,15,0.0,133.5,2.7,14.0,133.5,119.55,94.01
2017,10,19,11,30,0.0,122.0,2.8,14.0,122.0,109.04,85.33
2017,10,19,11,45,0.0,123.0,2.9,14.0,123.0,110.05,86.16
2017,10,19,12,0,0.0,124.0,3.0,14.0,124.0,111.07,87.0
2017,10,19,12,15,0.5,146.0,3.05,14.0,146.0,132.34,104.53
2017,10,19,12,30,1.0,168.0,3.1,14.0,168.0,154.21,122.46
2017,10,19,12,45,0.5,160.5,3.2,14.0,160.5,146.85,116.49
2017,10,19,13,0,0.0,153.0,3.3,14.0,153.0,139.46,110.53
2017,10,19,13,15,2.5,169.5,3.25,14.0,171.0,158.59,126.47
2017,10,19,13,30,5.0,186.0,3.2,14.0,189.0,178.49,142.99
2017,10,19,13,45,2.5,139.5,3.2,14.0,141.0,129.83,103.14
2017,10,19,14,0,0.0,93.0,3.2,14.0,93.0,82.59,64.0
2017,10,19,14,15,0.0,87.0,3.15,14.0,87.0,77.05,59.54
2017,10,19,14,30,0.0,81.0,3.1,14.0,81.0,71.69,55.18
2017,10,19,14,45,0.0,69.5,3.1,14.0,69.5,61.45,46.68
2017,10,19,15,0,0.0,58.0,3.1,14.0,58.0,51.23,38.14
2017,10,19,15,15,0.0,49.5,3.1,14.0,49.5,43.68,31.81
2017,10,19,15,30,0.0,41.0,3.1,14.0,41.0,36.15,25.43
2017,10,19,15,45,0.0,35.0,3.1,14.0,35.0,30.83,20.9
2017,10,19,16,0,0.0,29.0,3.1,14.0,29.0,25.53,16.32
2017,10,19,16,15,0.0,22.5,3.0,13.5,22.5,19.79,11.34
2017,10,19,16,30,0.0,16.0,2.9,13.0,16.0,14.06,6.32
2017,10,19,16,45,0.0,11.0,2.8,13.0,11.0,9.65,2.37
2017,10,19,17,0,0.0,6.0,2.7,13.0,6.0,5.26,0.0
2017,10,19,17,15,0.0,3.0,2.65,12.5,3.0,2.73,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,45,0.0,8.0,1.4,10.5,8.0,7.02,0.0
2017,10,20,7,0,0.0,16.0,1.4,11.0,16.0,14.07,6.27
2017,10,20,7,15,0.0,27.5,1.45,11.0,27.5,24.22,15.87
2017,10,20,7,30,0.0,39.0,1.5,11.0,39.0,34.4,25.33
2017,10,20,7,45,0.0,51.0,1.6,11.5,51.0,45.03,33.34
2017,10,20,8,0,0.0,63.0,1.7,12.0,63.0,55.47,42.34
2017,10,20,8,15,0.0,75.0,1.8,12.0,75.0,65.93,51.29
2017,10,20,8,30,0.0,87.0,1.9,12.0,87.0,76.48,60.21
2017,10,20,8,45,68.5,139.0,2.0,12.5,170.0,140.16,111.47
2017,10,20,9,0,137.0,191.0,2.1,13.0,253.0,215.14,171.96
2017,10,20,9,15,267.0,191.5,2.1,13.0,324.0,280.71,224.23
2017,10,20,9,30,397.0,192.0,2.1,13.0,395.0,362.74,290.4
2017,10,20,9,45,491.5,177.0,2.15,13.5,444.0,422.79,338.94
2017,10,20,10,0,586.0,162.0,2.2,14.0,493.0,494.78,396.31
2017,10,20,10,15,505.5,199.0,2.25,14.0,493.5,511.28,409.47
2017,10,20,10,30,425.0,236.0,2.3,14.0,494.0,523.01,418.21
2017,10,20,10,45,389.0,253.5,2.35,14.5,495.5,529.77,422.78
2017,10,20,11,0,353.0,271.0,2.4,15.0,497.0,541.23,430.41
2017,10,20,11,15,391.5,265.5,2.45,15.0,520.0,582.87,462.92
2017,10,20,11,30,430.0,260.0,2.5,15.0,543.0,637.93,504.66
2017,10,20,11,45,473.0,244.5,2.65,15.0,556.5,676.11,534.56
2017,10,20,12,0,516.0,229.0,2.8,15.0,570.0,714.13,564.39
2017,10,20,12,15,669.5,177.0,2.9,15.0,616.0,816.78,642.53
2017,10,20,12,30,823.0,125.0,3.0,15.0,662.0,908.98,708.2
2017,10,20,12,45,643.5,180.0,3.1,15.0,595.0,825.36,648.99
2017,10,20,13,0,464.0,235.0,3.2,15.0,528.0,722.39,572.2
2017,10,20,13,15,490.0,217.5,3.3,15.0,517.5,733.7,583.39
2017,10,20,13,30,516.0,200.0,3.4,15.0,507.0,742.43,592.0
2017,10,20,13,45,426.0,212.5,3.5,15.0,458.5,673.9,540.21
2017,10,20,14,0,336.0,225.0,3.6,15.0,410.0,587.2,474.34
2017,10,20,14,15,467.5,177.5,3.65,15.0,417.5,669.57,542.2
2017,10,20,14,30,599.0,130.0,3.7,15.0,425.0,735.66,594.63
2017,10,20,14,45,573.0,124.5,3.8,15.0,388.0,696.03,566.01
2017,10,20,15,0,547.0,119.0,3.9,15.0,351.0,654.78,536.36
2017,10,20,15,15,504.0,116.0,3.9,14.5,312.0,594.99,492.27
2017,10,20,15,30,461.0,113.0,3.9,14.0,273.0,543.17,452.69
2017,10,20,15,45,430.5,100.0,3.9,14.0,232.0,489.25,409.69
2017,10,20,16,0,400.0,87.0,3.9,14.0,191.0,435.94,365.76
2017,10,20,16,15,347.0,73.0,3.7,13.5,150.0,366.48,307.13
2017,10,20,16,30,294.0,59.0,3.5,13.0,109.0,300.56,249.47
2017,10,20,16,45,213.0,43.5,3.35,12.5,73.0,219.6,176.81
2017,10,20,17,0,132.0,28.0,3.2,12.0,37.0,140.11,86.06
2017,10,20,17,15,66.0,14.0,3.1,11.5,18.5,46.91,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
