Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,175.5,15.0,1.35,9.5,32.0,11.98,0.0
2017,10,21,7,0,351.0,30.0,1.3,10.0,64.0,24.37,14.87
2017,10,21,7,15,447.5,38.5,1.25,10.5,108.0,30.45,21.38
2017,10,21,7,30,544.0,47.0,1.2,11.0,152.0,36.41,27.12
2017,10,21,7,45,602.0,52.5,1.2,11.5,198.5,50.97,30.48
2017,10,21,8,0,660.0,58.0,1.2,12.0,245.0,105.03,58.38
2017,10,21,8,15,698.0,62.0,1.35,12.5,290.5,158.41,97.88
2017,10,21,8,30,736.0,66.0,1.5,13.0,336.0,216.04,146.86
2017,10,21,8,45,762.5,69.0,1.65,13.5,378.0,273.57,198.45
2017,10,21,9,0,789.0,72.0,1.8,14.0,420.0,333.32,251.99
2017,10,21,9,15,807.5,74.5,1.8,14.0,457.5,391.39,303.68
2017,10,21,9,30,826.0,77.0,1.8,14.0,495.0,450.12,354.49
2017,10,21,9,45,841.5,78.0,1.8,14.5,527.0,505.47,400.46
2017,10,21,10,0,857.0,79.0,1.8,15.0,559.0,560.52,444.58
2017,10,21,10,15,866.0,80.0,1.7,15.5,584.0,611.04,483.24
2017,10,21,10,30,875.0,81.0,1.6,16.0,609.0,660.04,519.31
2017,10,21,10,45,881.5,81.5,1.55,16.5,627.5,705.02,551.38
2017,10,21,11,0,888.0,82.0,1.5,17.0,646.0,747.8,579.3
2017,10,21,11,15,891.0,82.5,1.5,17.0,656.0,785.45,604.81
2017,10,21,11,30,894.0,83.0,1.5,17.0,666.0,820.25,628.22
2017,10,21,11,45,895.0,83.0,1.55,17.0,669.0,849.8,648.54
2017,10,21,12,0,896.0,83.0,1.6,17.0,672.0,876.06,666.7
2017,10,21,12,15,894.5,83.0,1.6,17.0,666.5,896.72,680.54
2017,10,21,12,30,893.0,83.0,1.6,17.0,661.0,913.79,692.1
2017,10,21,12,45,893.0,80.5,1.65,17.5,649.0,925.6,699.64
2017,10,21,13,0,893.0,78.0,1.7,18.0,637.0,933.69,704.86
2017,10,21,13,15,886.0,77.0,1.75,18.0,616.5,933.3,705.92
2017,10,21,13,30,879.0,76.0,1.8,18.0,596.0,929.15,704.7
2017,10,21,13,45,869.5,74.5,1.85,18.0,569.0,918.34,699.13
2017,10,21,14,0,860.0,73.0,1.9,18.0,542.0,903.95,691.29
2017,10,21,14,15,846.0,71.5,1.95,18.0,508.5,882.01,678.3
2017,10,21,14,30,832.0,70.0,2.0,18.0,475.0,856.94,663.14
2017,10,21,14,45,811.0,68.0,2.1,18.0,435.5,830.99,647.66
2017,10,21,15,0,790.0,66.0,2.2,18.0,396.0,793.49,623.6
2017,10,21,15,15,762.0,62.5,2.25,17.5,353.0,745.95,592.44
2017,10,21,15,30,734.0,59.0,2.3,17.0,310.0,697.0,559.22
2017,10,21,15,45,688.0,55.5,2.35,17.0,263.5,632.99,512.26
2017,10,21,16,0,642.0,52.0,2.4,17.0,217.0,569.57,463.88
2017,10,21,16,15,575.5,46.0,2.35,16.5,170.5,495.22,405.05
2017,10,21,16,30,509.0,40.0,2.3,16.0,124.0,419.94,341.51
2017,10,21,16,45,387.5,31.5,2.3,15.5,82.5,312.34,247.45
2017,10,21,17,0,266.0,23.0,2.3,15.0,41.0,207.72,115.39
2017,10,21,17,15,133.0,11.5,2.4,14.5,20.5,79.05,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,6,45,205.0,13.5,1.75,10.5,33.0,10.74,0.0
2017,10,22,7,0,410.0,27.0,1.8,11.0,66.0,23.85,14.13
2017,10,22,7,15,506.0,34.5,1.8,11.5,111.0,29.7,20.56
2017,10,22,7,30,602.0,42.0,1.8,12.0,156.0,35.47,26.12
2017,10,22,7,45,660.5,46.5,1.8,12.5,204.0,50.0,29.02
2017,10,22,8,0,719.0,51.0,1.8,13.0,252.0,103.35,54.51
2017,10,22,8,15,756.0,55.0,1.75,13.5,299.0,160.14,96.48
2017,10,22,8,30,793.0,59.0,1.7,14.0,346.0,220.98,148.16
2017,10,22,8,45,820.0,61.0,1.65,15.0,389.5,280.97,201.43
2017,10,22,9,0,847.0,63.0,1.6,16.0,433.0,344.49,257.24
2017,10,22,9,15,865.0,65.0,1.55,16.5,472.0,404.38,309.45
2017,10,22,9,30,883.0,67.0,1.5,17.0,511.0,464.7,360.19
2017,10,22,9,45,892.5,70.0,1.45,17.5,543.0,521.93,406.66
2017,10,22,10,0,902.0,73.0,1.4,18.0,575.0,578.16,450.47
2017,10,22,10,15,911.0,74.5,1.35,18.0,601.0,631.24,491.21
2017,10,22,10,30,920.0,76.0,1.3,18.0,627.0,682.71,529.44
2017,10,22,10,45,927.0,76.5,1.3,18.5,646.0,729.85,562.45
2017,10,22,11,0,934.0,77.0,1.3,19.0,665.0,774.68,591.5
2017,10,22,11,15,937.5,77.0,1.25,19.0,675.5,813.74,616.74
2017,10,22,11,30,941.0,77.0,1.2,19.0,686.0,849.8,639.71
2017,10,22,11,45,942.0,77.5,1.2,19.5,689.0,881.19,658.83
2017,10,22,12,0,943.0,78.0,1.2,20.0,692.0,909.14,675.62
2017,10,22,12,15,941.5,77.5,1.25,20.0,687.0,930.15,689.95
2017,10,22,12,30,940.0,77.0,1.3,20.0,682.0,947.37,702.02
2017,10,22,12,45,932.5,78.0,1.4,20.5,668.0,957.07,708.79
2017,10,22,13,0,925.0,79.0,1.5,21.0,654.0,962.81,713.17
2017,10,22,13,15,918.5,78.0,1.55,21.0,633.0,963.09,714.81
2017,10,22,13,30,912.0,77.0,1.6,21.0,612.0,959.49,714.11
2017,10,22,13,45,902.5,75.5,1.7,21.0,584.5,948.63,709.47
2017,10,22,14,0,893.0,74.0,1.8,21.0,557.0,934.07,702.45
2017,10,22,14,15,879.0,72.5,1.85,21.0,522.0,911.83,689.68
2017,10,22,14,30,865.0,71.0,1.9,21.0,487.0,886.34,674.69
2017,10,22,14,45,845.0,68.5,1.95,21.0,447.0,860.04,658.99
2017,10,22,15,0,825.0,66.0,2.0,21.0,407.0,822.03,634.84
2017,10,22,15,15,796.5,62.5,1.95,20.5,362.0,773.22,602.86
2017,10,22,15,30,768.0,59.0,1.9,20.0,317.0,722.91,568.91
2017,10,22,15,45,725.5,55.0,1.9,19.5,269.5,659.93,524.68
2017,10,22,16,0,683.0,51.0,1.9,19.0,222.0,597.21,478.6
2017,10,22,16,15,614.5,45.0,1.9,18.0,174.0,514.55,415.51
2017,10,22,16,30,546.0,39.0,1.9,17.0,126.0,435.26,350.73
2017,10,22,16,45,425.5,30.0,1.95,16.5,83.0,333.01,260.52
2017,10,22,17,0,305.0,21.0,2.0,16.0,40.0,225.09,106.11
2017,10,22,17,15,152.5,10.5,2.0,15.5,20.0,87.9,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,45,208.0,12.0,1.65,14.5,31.0,10.3,0.0
2017,10,23,7,0,416.0,24.0,1.7,15.0,62.0,21.0,11.29
2017,10,23,7,15,510.0,31.0,1.85,15.5,106.5,26.5,17.37
2017,10,23,7,30,604.0,38.0,2.0,16.0,151.0,31.94,22.52
2017,10,23,7,45,660.0,43.0,2.15,16.5,198.0,46.58,25.91
2017,10,23,8,0,716.0,48.0,2.3,17.0,245.0,100.01,51.07
2017,10,23,8,15,752.5,51.0,2.35,17.5,291.0,155.49,91.43
2017,10,23,8,30,789.0,54.0,2.4,18.0,337.0,214.91,141.44
2017,10,23,8,45,814.0,56.5,2.5,18.5,379.5,276.33,195.96
2017,10,23,9,0,839.0,59.0,2.6,19.0,422.0,337.21,250.17
2017,10,23,9,15,857.0,61.0,2.6,19.5,460.5,396.45,302.14
2017,10,23,9,30,875.0,63.0,2.6,20.0,499.0,456.15,352.87
2017,10,23,9,45,880.5,67.5,2.6,20.5,530.0,512.35,399.23
2017,10,23,10,0,886.0,72.0,2.6,21.0,561.0,567.18,442.84
2017,10,23,10,15,895.5,73.0,2.6,21.0,586.5,619.15,483.83
2017,10,23,10,30,905.0,74.0,2.6,21.0,612.0,669.57,522.57
2017,10,23,10,45,911.5,75.0,2.6,21.5,631.0,716.13,556.1
2017,10,23,11,0,918.0,76.0,2.6,22.0,650.0,760.41,585.65
2017,10,23,11,15,921.5,76.0,2.6,22.5,660.5,798.78,610.67
2017,10,23,11,30,925.0,76.0,2.6,23.0,671.0,834.21,633.44
2017,10,23,11,45,927.0,76.0,2.6,23.5,674.0,865.28,653.05
2017,10,23,12,0,929.0,76.0,2.6,24.0,677.0,893.02,670.33
2017,10,23,12,15,928.0,76.0,2.6,24.0,672.0,914.66,684.81
2017,10,23,12,30,927.0,76.0,2.6,24.0,667.0,932.6,696.96
2017,10,23,12,45,916.0,78.0,2.6,24.5,652.5,940.07,700.88
2017,10,23,13,0,905.0,80.0,2.6,25.0,638.0,943.58,702.4
2017,10,23,13,15,898.0,79.0,2.55,25.0,617.5,943.27,702.5
2017,10,23,13,30,891.0,78.0,2.5,25.0,597.0,939.14,700.25
2017,10,23,13,45,881.0,76.5,2.45,25.5,569.0,927.86,692.05
2017,10,23,14,0,871.0,75.0,2.4,26.0,541.0,912.99,681.66
2017,10,23,14,15,757.5,94.0,2.3,25.5,480.5,834.87,630.65
2017,10,23,14,30,644.0,113.0,2.2,25.0,420.0,752.23,575.82
2017,10,23,14,45,687.5,92.5,2.15,25.0,395.5,754.62,579.21
2017,10,23,15,0,731.0,72.0,2.1,25.0,371.0,746.85,574.69
2017,10,23,15,15,737.0,65.5,1.85,24.5,338.5,725.54,560.14
2017,10,23,15,30,743.0,59.0,1.6,24.0,306.0,700.98,542.82
2017,10,23,15,45,700.5,54.5,1.4,24.0,259.5,638.28,496.72
2017,10,23,16,0,658.0,50.0,1.2,24.0,213.0,575.96,449.65
2017,10,23,16,15,588.5,44.0,1.2,23.0,166.0,493.8,388.64
2017,10,23,16,30,519.0,38.0,1.2,22.0,119.0,421.9,330.77
2017,10,23,16,45,398.5,29.0,1.25,21.5,77.5,314.6,238.62
2017,10,23,17,0,278.0,20.0,1.3,21.0,36.0,206.36,71.85
2017,10,23,17,15,139.0,10.0,1.3,20.5,18.0,80.24,0.0
2017,10,23,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,13.0,2.15,15.5,29.5,11.82,0.0
2017,10,24,7,0,382.0,26.0,2.2,16.0,59.0,21.13,11.04
2017,10,24,7,15,482.5,34.0,2.25,16.5,103.5,26.96,17.62
2017,10,24,7,30,583.0,42.0,2.3,17.0,148.0,35.66,25.64
2017,10,24,7,45,641.5,47.5,2.4,17.5,195.5,49.88,29.08
2017,10,24,8,0,700.0,53.0,2.5,18.0,243.0,102.74,53.87
2017,10,24,8,15,738.5,57.0,2.5,18.5,289.5,158.41,94.1
2017,10,24,8,30,777.0,61.0,2.5,19.0,336.0,218.33,144.1
2017,10,24,8,45,802.0,64.0,2.55,19.5,379.0,277.62,196.54
2017,10,24,9,0,827.0,67.0,2.6,20.0,422.0,338.88,250.68
2017,10,24,9,15,846.0,69.5,2.55,20.5,460.5,399.0,302.89
2017,10,24,9,30,865.0,72.0,2.5,21.0,499.0,459.71,353.92
2017,10,24,9,45,879.5,73.0,2.5,21.5,531.5,516.36,400.3
2017,10,24,10,0,894.0,74.0,2.5,22.0,564.0,572.47,444.66
2017,10,24,10,15,903.5,75.0,2.45,22.5,589.5,624.79,484.52
2017,10,24,10,30,913.0,76.0,2.4,23.0,615.0,675.53,521.88
2017,10,24,10,45,917.5,77.5,2.4,23.5,633.0,721.56,554.72
2017,10,24,11,0,922.0,79.0,2.4,24.0,651.0,765.14,583.36
2017,10,24,11,15,925.5,79.5,2.35,24.5,662.0,804.19,608.15
2017,10,24,11,30,929.0,80.0,2.3,25.0,673.0,840.31,630.62
2017,10,24,11,45,928.0,81.0,2.3,25.5,675.0,870.16,649.06
2017,10,24,12,0,927.0,82.0,2.3,26.0,677.0,896.53,665.13
2017,10,24,12,15,925.5,81.5,2.2,26.0,671.5,917.13,677.76
2017,10,24,12,30,924.0,81.0,2.1,26.0,666.0,934.03,687.98
2017,10,24,12,45,919.0,80.5,2.05,26.5,653.0,943.96,692.87
2017,10,24,13,0,914.0,80.0,2.0,27.0,640.0,950.01,695.42
2017,10,24,13,15,907.0,79.0,1.9,27.0,619.0,949.73,694.81
2017,10,24,13,30,900.0,78.0,1.8,27.0,598.0,945.62,691.9
2017,10,24,13,45,888.5,77.0,1.75,27.0,569.5,933.56,684.6
2017,10,24,14,0,877.0,76.0,1.7,27.0,541.0,917.91,675.15
2017,10,24,14,15,862.0,74.0,1.5,26.5,506.5,894.34,660.05
2017,10,24,14,30,847.0,72.0,1.3,26.0,472.0,876.65,648.76
2017,10,24,14,45,826.0,69.5,1.15,26.0,432.0,840.79,624.64
2017,10,24,15,0,805.0,67.0,1.0,26.0,392.0,802.41,598.79
2017,10,24,15,15,774.5,63.5,1.0,25.5,347.5,752.58,567.87
2017,10,24,15,30,744.0,60.0,1.0,25.0,303.0,701.41,535.02
2017,10,24,15,45,699.5,55.5,1.0,24.5,256.0,637.21,491.45
2017,10,24,16,0,655.0,51.0,1.0,24.0,209.0,573.47,446.12
2017,10,24,16,15,584.5,44.5,1.05,23.5,162.0,490.21,384.01
2017,10,24,16,30,514.0,38.0,1.1,23.0,115.0,417.73,325.24
2017,10,24,16,45,390.0,28.5,1.2,22.5,74.0,308.25,230.78
2017,10,24,17,0,266.0,19.0,1.3,22.0,33.0,196.27,38.61
2017,10,24,17,15,133.0,9.5,1.3,21.5,16.5,76.48,0.0
2017,10,24,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,12.5,1.2,14.5,28.5,11.37,0.0
2017,10,25,7,0,375.0,25.0,1.2,15.0,57.0,20.32,10.14
2017,10,25,7,15,478.0,33.5,1.25,15.5,101.5,26.62,17.38
2017,10,25,7,30,581.0,42.0,1.3,16.0,146.0,35.78,25.85
2017,10,25,7,45,642.0,47.0,1.4,16.5,193.5,49.1,28.85
2017,10,25,8,0,703.0,52.0,1.5,17.0,241.0,101.64,53.13
2017,10,25,8,15,742.0,56.0,1.4,17.5,287.5,157.46,93.34
2017,10,25,8,30,781.0,60.0,1.3,18.0,334.0,217.59,143.27
2017,10,25,8,45,808.5,63.0,1.25,18.5,377.0,277.69,195.85
2017,10,25,9,0,836.0,66.0,1.2,19.0,420.0,340.04,250.12
2017,10,25,9,15,854.5,68.0,1.2,19.5,458.5,400.48,301.96
2017,10,25,9,30,873.0,70.0,1.2,20.0,497.0,460.22,351.56
2017,10,25,9,45,882.0,73.0,1.25,21.0,528.5,516.48,396.3
2017,10,25,10,0,891.0,76.0,1.3,22.0,560.0,571.68,438.45
2017,10,25,10,15,900.0,77.5,1.25,22.5,585.5,624.02,477.12
2017,10,25,10,30,909.0,79.0,1.2,23.0,611.0,674.77,513.2
2017,10,25,10,45,915.0,80.0,1.15,23.5,629.5,721.09,544.88
2017,10,25,11,0,921.0,81.0,1.1,24.0,648.0,765.08,572.16
2017,10,25,11,15,924.0,81.5,1.05,24.5,658.5,803.67,595.32
2017,10,25,11,30,927.0,82.0,1.0,25.0,669.0,839.3,616.18
2017,10,25,11,45,928.0,82.0,0.95,25.5,671.5,869.58,633.27
2017,10,25,12,0,929.0,82.0,0.9,26.0,674.0,896.46,648.04
2017,10,25,12,15,927.0,82.0,0.85,26.0,669.0,917.21,660.11
2017,10,25,12,30,925.0,82.0,0.8,26.0,664.0,934.24,669.92
2017,10,25,12,45,909.5,85.5,0.75,26.0,648.0,939.41,672.39
2017,10,25,13,0,894.0,89.0,0.7,26.0,632.0,940.57,672.64
2017,10,25,13,15,886.0,88.0,0.7,26.0,611.0,939.36,672.63
2017,10,25,13,30,878.0,87.0,0.7,26.0,590.0,934.4,670.45
2017,10,25,13,45,867.0,85.0,0.75,26.5,562.0,931.14,669.22
2017,10,25,14,0,856.0,83.0,0.8,27.0,534.0,914.9,659.87
2017,10,25,14,15,840.0,81.0,0.85,26.5,499.5,890.62,648.1
2017,10,25,14,30,824.0,79.0,0.9,26.0,465.0,863.18,634.17
2017,10,25,14,45,801.5,76.0,0.95,26.0,425.0,825.81,612.17
2017,10,25,15,0,779.0,73.0,1.0,26.0,385.0,786.03,588.13
2017,10,25,15,15,746.5,69.0,1.0,25.5,340.5,734.56,555.85
2017,10,25,15,30,714.0,65.0,1.0,25.0,296.0,681.9,521.66
2017,10,25,15,45,666.5,60.0,1.05,24.5,249.0,621.31,480.74
2017,10,25,16,0,619.0,55.0,1.1,24.0,202.0,556.61,434.59
2017,10,25,16,15,542.5,48.0,1.2,23.0,155.5,470.67,370.62
2017,10,25,16,30,466.0,41.0,1.3,22.0,109.0,389.36,304.99
2017,10,25,16,45,334.0,30.0,1.4,21.0,69.0,275.67,205.83
2017,10,25,17,0,202.0,19.0,1.5,20.0,29.0,158.4,0.0
2017,10,25,17,15,101.0,9.5,1.5,19.5,14.5,59.99,0.0
2017,10,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,184.5,12.0,1.3,13.5,27.0,10.91,0.0
2017,10,26,7,0,369.0,24.0,1.3,14.0,54.0,19.51,9.15
2017,10,26,7,15,475.0,32.5,1.35,14.5,98.5,28.19,18.75
2017,10,26,7,30,581.0,41.0,1.4,15.0,143.0,34.97,25.22
2017,10,26,7,45,645.5,46.0,1.5,16.0,191.0,47.88,28.17
2017,10,26,8,0,710.0,51.0,1.6,17.0,239.0,100.81,52.3
2017,10,26,8,15,749.5,55.0,1.6,17.5,285.5,157.04,92.71
2017,10,26,8,30,789.0,59.0,1.6,18.0,332.0,217.62,143.11
2017,10,26,8,45,817.5,61.0,1.6,18.5,375.5,277.41,195.7
2017,10,26,9,0,846.0,63.0,1.6,19.0,419.0,340.71,251.15
2017,10,26,9,15,865.0,65.5,1.65,19.5,457.5,401.07,303.49
2017,10,26,9,30,884.0,68.0,1.7,20.0,496.0,461.98,354.66
2017,10,26,9,45,892.0,71.5,1.8,21.0,528.0,518.73,400.45
2017,10,26,10,0,900.0,75.0,1.9,22.0,560.0,574.32,443.61
2017,10,26,10,15,909.0,76.0,1.9,22.5,585.5,626.48,483.15
2017,10,26,10,30,918.0,77.0,1.9,23.0,611.0,677.01,520.22
2017,10,26,10,45,924.0,78.0,1.9,23.5,629.5,723.61,553.3
2017,10,26,11,0,930.0,79.0,1.9,24.0,648.0,767.85,582.02
2017,10,26,11,15,933.5,79.5,1.8,24.5,658.5,807.06,606.03
2017,10,26,11,30,937.0,80.0,1.7,25.0,669.0,843.31,627.61
2017,10,26,11,45,937.5,80.0,1.65,25.5,671.5,873.38,645.28
2017,10,26,12,0,938.0,80.0,1.6,26.0,674.0,900.0,660.57
2017,10,26,12,15,936.5,80.0,1.5,26.0,668.5,921.32,673.01
2017,10,26,12,30,935.0,80.0,1.4,26.0,663.0,938.9,683.01
2017,10,26,12,45,930.5,79.0,1.35,26.5,649.5,948.76,687.49
2017,10,26,13,0,926.0,78.0,1.3,27.0,636.0,954.71,689.66
2017,10,26,13,15,919.0,77.0,1.2,27.0,615.0,954.45,688.61
2017,10,26,13,30,912.0,76.0,1.1,27.0,594.0,950.31,685.27
2017,10,26,13,45,900.5,74.5,1.0,27.0,565.5,937.57,676.61
2017,10,26,14,0,889.0,73.0,0.9,27.0,537.0,921.2,665.83
2017,10,26,14,15,874.0,71.5,0.8,26.5,502.5,898.17,652.18
2017,10,26,14,30,859.0,70.0,0.7,26.0,468.0,871.97,636.49
2017,10,26,14,45,837.0,67.5,0.65,26.0,427.5,844.07,619.28
2017,10,26,15,0,815.0,65.0,0.6,26.0,387.0,804.7,594.34
2017,10,26,15,15,784.0,61.5,0.6,25.5,342.5,754.36,563.57
2017,10,26,15,30,753.0,58.0,0.6,25.0,298.0,702.7,530.83
2017,10,26,15,45,706.0,53.5,0.65,24.5,250.5,636.54,487.01
2017,10,26,16,0,659.0,49.0,0.7,24.0,203.0,571.01,441.22
2017,10,26,16,15,584.5,43.0,0.85,23.0,156.0,485.8,379.42
2017,10,26,16,30,510.0,37.0,1.0,22.0,109.0,411.98,320.25
2017,10,26,16,45,255.0,32.5,1.2,21.5,68.5,229.74,168.22
2017,10,26,17,0,0.0,28.0,1.4,21.0,28.0,38.0,0.0
2017,10,26,17,15,0.0,14.0,1.45,20.5,14.0,12.73,0.0
2017,10,26,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,45,174.0,12.0,0.8,13.5,25.5,10.91,0.0
2017,10,27,7,0,348.0,24.0,0.8,14.0,51.0,19.59,8.71
2017,10,27,7,15,456.0,32.5,0.8,14.5,94.5,25.91,16.75
2017,10,27,7,30,564.0,41.0,0.8,15.0,138.0,35.04,25.28
2017,10,27,7,45,627.5,46.5,0.85,15.5,185.0,47.63,28.57
2017,10,27,8,0,691.0,52.0,0.9,16.0,232.0,99.69,52.39
2017,10,27,8,15,731.0,56.0,0.85,16.5,278.0,154.72,91.76
2017,10,27,8,30,771.0,60.0,0.8,17.0,324.0,214.17,140.92
2017,10,27,8,45,799.5,63.0,0.75,18.0,367.0,273.74,192.42
2017,10,27,9,0,828.0,66.0,0.7,19.0,410.0,335.68,245.43
2017,10,27,9,15,847.0,68.0,0.65,19.5,448.5,395.06,295.69
2017,10,27,9,30,866.0,70.0,0.6,20.0,487.0,454.95,344.43
2017,10,27,9,45,870.0,75.0,0.6,20.5,517.5,510.23,388.22
2017,10,27,10,0,874.0,80.0,0.6,21.0,548.0,564.02,429.13
2017,10,27,10,15,883.5,81.5,0.55,21.5,573.0,615.72,466.5
2017,10,27,10,30,893.0,83.0,0.5,22.0,598.0,665.93,501.31
2017,10,27,10,45,899.5,84.0,0.5,23.0,616.5,711.81,531.57
2017,10,27,11,0,906.0,85.0,0.5,24.0,635.0,755.44,557.83
2017,10,27,11,15,909.0,85.5,0.5,24.0,645.5,793.4,581.82
2017,10,27,11,30,912.0,86.0,0.5,24.0,656.0,828.46,603.8
2017,10,27,11,45,913.0,86.0,0.55,24.5,658.5,858.24,622.04
2017,10,27,12,0,914.0,86.0,0.6,25.0,661.0,884.68,638.18
2017,10,27,12,15,912.0,86.0,0.65,25.0,655.5,905.07,651.82
2017,10,27,12,30,910.0,86.0,0.7,25.0,650.0,921.8,663.35
2017,10,27,12,45,895.5,89.0,0.75,25.5,634.0,927.1,666.57
2017,10,27,13,0,881.0,92.0,0.8,26.0,618.0,928.46,667.62
2017,10,27,13,15,872.5,91.0,0.8,26.0,597.0,935.99,673.1
2017,10,27,13,30,864.0,90.0,0.8,26.0,576.0,930.69,670.57
2017,10,27,13,45,853.0,87.5,0.85,26.0,548.5,917.5,664.29
2017,10,27,14,0,842.0,85.0,0.9,26.0,521.0,900.75,655.85
2017,10,27,14,15,825.0,83.0,0.95,26.0,486.5,875.75,642.08
2017,10,27,14,30,808.0,81.0,1.0,26.0,452.0,847.68,626.2
2017,10,27,14,45,785.0,77.5,1.05,26.0,412.0,809.61,603.39
2017,10,27,15,0,762.0,74.0,1.1,26.0,372.0,769.21,578.55
2017,10,27,15,15,727.5,70.0,1.1,25.0,328.0,716.66,546.12
2017,10,27,15,30,693.0,66.0,1.1,24.0,284.0,668.66,515.64
2017,10,27,15,45,643.5,60.5,1.15,23.5,237.5,601.7,469.32
2017,10,27,16,0,594.0,55.0,1.2,23.0,191.0,535.92,421.49
2017,10,27,16,15,513.5,47.5,1.3,22.0,145.5,447.94,354.52
2017,10,27,16,30,433.0,40.0,1.4,21.0,100.0,365.0,286.44
2017,10,27,16,45,296.0,28.5,1.5,20.0,61.5,250.13,181.92
2017,10,27,17,0,159.0,17.0,1.6,19.0,23.0,128.67,0.0
2017,10,27,17,15,79.5,8.5,1.6,18.5,11.5,47.9,0.0
2017,10,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,6,45,141.5,12.5,0.55,11.5,22.5,11.37,0.0
2017,10,28,7,0,283.0,25.0,0.5,12.0,45.0,20.56,8.84
2017,10,28,7,15,396.0,34.5,0.5,12.5,87.0,27.68,18.39
2017,10,28,7,30,509.0,44.0,0.5,13.0,129.0,34.65,25.14
2017,10,28,7,45,575.5,50.0,0.55,13.5,175.0,46.22,28.47
2017,10,28,8,0,642.0,56.0,0.6,14.0,221.0,96.0,51.69
2017,10,28,8,15,447.5,93.0,0.6,14.5,218.5,142.13,94.51
2017,10,28,8,30,253.0,130.0,0.6,15.0,216.0,164.49,122.04
2017,10,28,8,45,520.0,101.5,0.6,15.5,306.5,233.0,170.5
2017,10,28,9,0,787.0,73.0,0.6,16.0,397.0,328.3,243.28
2017,10,28,9,15,808.0,75.5,0.6,16.5,435.0,386.62,292.9
2017,10,28,9,30,829.0,78.0,0.6,17.0,473.0,445.86,341.84
2017,10,28,9,45,835.0,83.0,0.6,17.5,503.5,500.92,385.89
2017,10,28,10,0,841.0,88.0,0.6,18.0,534.0,554.79,427.32
2017,10,28,10,15,852.0,89.5,0.5,18.5,559.5,606.58,464.63
2017,10,28,10,30,863.0,91.0,0.4,19.0,585.0,657.09,499.36
2017,10,28,10,45,869.5,92.0,0.35,20.0,603.0,702.48,528.84
2017,10,28,11,0,876.0,93.0,0.3,21.0,621.0,745.69,554.88
2017,10,28,11,15,880.0,93.5,0.25,21.0,631.5,778.53,574.82
2017,10,28,11,30,884.0,94.0,0.2,21.0,642.0,813.47,596.11
2017,10,28,11,45,884.5,94.5,0.15,21.5,644.5,842.63,612.32
2017,10,28,12,0,885.0,95.0,0.1,22.0,647.0,868.56,626.47
2017,10,28,12,15,883.0,94.5,0.2,22.0,641.5,887.81,639.95
2017,10,28,12,30,881.0,94.0,0.3,22.0,636.0,903.52,651.75
2017,10,28,12,45,883.0,91.0,0.45,22.5,624.5,916.28,661.83
2017,10,28,13,0,885.0,88.0,0.6,23.0,613.0,925.42,669.87
2017,10,28,13,15,877.0,86.5,0.75,22.5,592.0,923.5,673.59
2017,10,28,13,30,869.0,85.0,0.9,22.0,571.0,927.12,681.02
2017,10,28,13,45,857.0,83.5,1.05,22.0,543.0,914.23,676.34
2017,10,28,14,0,845.0,82.0,1.2,22.0,515.0,897.79,669.33
2017,10,28,14,15,828.0,80.0,1.3,21.5,480.5,872.8,656.95
2017,10,28,14,30,811.0,78.0,1.4,21.0,446.0,844.73,642.23
2017,10,28,14,45,786.5,75.0,1.5,21.0,406.5,805.99,618.51
2017,10,28,15,0,762.0,72.0,1.6,21.0,367.0,764.99,592.59
2017,10,28,15,15,728.0,68.0,1.6,20.5,323.0,712.97,558.1
2017,10,28,15,30,694.0,64.0,1.6,20.0,279.0,659.88,521.67
2017,10,28,15,45,642.0,59.0,1.65,19.5,233.0,597.22,476.79
2017,10,28,16,0,590.0,54.0,1.7,19.0,187.0,530.53,426.52
2017,10,28,16,15,510.0,46.5,1.8,18.0,141.5,443.28,357.85
2017,10,28,16,30,430.0,39.0,1.9,17.0,96.0,361.07,288.2
2017,10,28,16,45,215.0,30.0,2.0,16.5,58.5,201.9,145.39
2017,10,28,17,0,0.0,21.0,2.1,16.0,21.0,19.1,0.0
2017,10,28,17,15,0.0,10.5,2.15,15.5,10.5,9.55,0.0
2017,10,28,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,67.0,12.5,1.15,11.5,17.0,11.37,0.0
2017,10,29,7,0,134.0,25.0,1.1,12.0,34.0,19.59,7.29
2017,10,29,7,15,201.0,41.0,1.1,12.0,67.5,31.7,21.77
2017,10,29,7,30,268.0,57.0,1.1,12.0,101.0,43.44,32.94
2017,10,29,7,45,306.0,72.0,1.1,12.5,137.5,58.43,41.7
2017,10,29,8,0,344.0,87.0,1.1,13.0,174.0,96.8,64.05
2017,10,29,8,15,379.0,97.5,1.1,13.5,210.5,135.9,92.91
2017,10,29,8,30,414.0,108.0,1.1,14.0,247.0,179.16,128.43
2017,10,29,8,45,333.0,136.5,1.15,14.5,258.0,209.78,158.86
2017,10,29,9,0,252.0,165.0,1.2,15.0,269.0,231.99,181.07
2017,10,29,9,15,171.5,184.5,1.2,15.0,258.5,233.91,185.5
2017,10,29,9,30,91.0,204.0,1.2,15.0,248.0,225.09,179.82
2017,10,29,9,45,237.5,204.5,1.3,15.5,327.5,314.63,251.18
2017,10,29,10,0,384.0,205.0,1.4,16.0,407.0,410.22,326.23
2017,10,29,10,15,437.5,202.0,1.45,16.0,442.5,469.23,372.33
2017,10,29,10,30,491.0,199.0,1.5,16.0,478.0,525.2,415.86
2017,10,29,10,45,382.0,233.0,1.55,16.5,454.0,501.09,396.08
2017,10,29,11,0,273.0,267.0,1.6,17.0,430.0,477.19,376.06
2017,10,29,11,15,415.5,231.0,1.7,17.0,484.5,573.17,451.35
2017,10,29,11,30,558.0,195.0,1.8,17.0,539.0,666.6,522.78
2017,10,29,11,45,414.0,237.5,1.9,17.0,493.0,614.17,481.59
2017,10,29,12,0,270.0,280.0,2.0,17.0,447.0,540.24,424.75
2017,10,29,12,15,365.5,255.0,2.05,17.0,479.0,605.24,476.54
2017,10,29,12,30,461.0,230.0,2.1,17.0,511.0,688.07,539.29
2017,10,29,12,45,655.0,166.0,2.15,17.0,556.5,808.93,629.73
2017,10,29,13,0,849.0,102.0,2.2,17.0,602.0,916.53,704.65
2017,10,29,13,15,662.5,150.0,2.15,17.0,532.0,814.41,632.67
2017,10,29,13,30,476.0,198.0,2.1,17.0,462.0,694.5,545.89
2017,10,29,13,45,641.5,146.0,2.1,17.0,483.0,794.85,622.42
2017,10,29,14,0,807.0,94.0,2.1,17.0,504.0,876.08,679.88
2017,10,29,14,15,514.0,142.5,2.1,17.0,397.5,661.2,526.0
2017,10,29,14,30,221.0,191.0,2.1,17.0,291.0,421.54,340.63
2017,10,29,14,45,294.0,164.0,2.1,17.0,284.0,466.93,379.92
2017,10,29,15,0,367.0,137.0,2.1,17.0,277.0,507.92,413.69
2017,10,29,15,15,338.0,126.0,2.15,16.5,243.0,446.07,366.7
2017,10,29,15,30,309.0,115.0,2.2,16.0,209.0,402.44,332.94
2017,10,29,15,45,423.0,87.5,2.25,15.5,193.5,461.0,381.67
2017,10,29,16,0,537.0,60.0,2.3,15.0,178.0,498.51,411.12
2017,10,29,16,15,451.5,51.0,2.25,14.5,133.5,407.61,334.83
2017,10,29,16,30,366.0,42.0,2.2,14.0,89.0,322.12,260.08
2017,10,29,16,45,183.0,30.0,2.2,13.5,53.5,182.41,128.9
2017,10,29,17,0,0.0,18.0,2.2,13.0,18.0,16.37,0.0
2017,10,29,17,15,0.0,9.0,2.2,12.5,9.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,110.0,13.0,4.1,10.5,20.0,11.82,0.0
2017,10,30,7,0,220.0,26.0,4.2,11.0,40.0,21.74,7.52
2017,10,30,7,15,337.5,37.0,4.25,11.0,80.5,30.17,20.37
2017,10,30,7,30,455.0,48.0,4.3,11.0,121.0,38.36,28.47
2017,10,30,7,45,527.5,55.0,4.4,11.5,166.5,49.02,32.13
2017,10,30,8,0,600.0,62.0,4.5,12.0,212.0,96.95,54.88
2017,10,30,8,15,645.0,67.5,4.5,12.0,256.5,148.6,92.63
2017,10,30,8,30,690.0,73.0,4.5,12.0,301.0,205.38,140.9
2017,10,30,8,45,718.0,77.5,4.5,12.5,342.0,261.63,191.85
2017,10,30,9,0,746.0,82.0,4.5,13.0,383.0,321.95,246.59
2017,10,30,9,15,767.5,85.0,4.5,13.0,420.0,378.55,298.29
2017,10,30,9,30,789.0,88.0,4.5,13.0,457.0,436.22,349.82
2017,10,30,9,45,809.0,88.5,4.5,13.5,489.0,491.42,397.42
2017,10,30,10,0,829.0,89.0,4.5,14.0,521.0,546.83,443.77
2017,10,30,10,15,839.0,90.5,4.5,14.0,546.0,597.29,485.8
2017,10,30,10,30,849.0,92.0,4.5,14.0,571.0,646.43,525.78
2017,10,30,10,45,858.0,92.0,4.5,14.5,589.0,691.69,560.89
2017,10,30,11,0,867.0,92.0,4.5,15.0,607.0,734.99,592.94
2017,10,30,11,15,870.5,92.5,4.45,15.0,617.5,772.52,620.08
2017,10,30,11,30,874.0,93.0,4.4,15.0,628.0,801.09,640.45
2017,10,30,11,45,879.0,92.0,4.4,15.0,631.0,831.84,662.74
2017,10,30,12,0,884.0,91.0,4.4,15.0,634.0,859.57,682.81
2017,10,30,12,15,609.5,175.5,4.35,15.0,548.5,750.28,601.4
2017,10,30,12,30,335.0,260.0,4.3,15.0,463.0,594.05,477.79
2017,10,30,12,45,316.5,257.5,4.3,15.0,446.0,583.21,470.36
2017,10,30,13,0,298.0,255.0,4.3,15.0,429.0,570.57,460.85
2017,10,30,13,15,316.0,241.5,4.2,15.0,420.5,576.61,466.55
2017,10,30,13,30,334.0,228.0,4.1,15.0,412.0,581.14,471.15
2017,10,30,13,45,583.5,156.0,4.05,15.0,458.0,744.16,601.31
2017,10,30,14,0,833.0,84.0,4.0,15.0,504.0,885.59,705.73
2017,10,30,14,15,816.5,82.0,3.95,14.5,470.0,861.25,689.32
2017,10,30,14,30,800.0,80.0,3.9,14.0,436.0,833.84,671.77
2017,10,30,14,45,778.0,76.5,3.85,14.0,397.5,796.96,645.7
2017,10,30,15,0,756.0,73.0,3.8,14.0,359.0,757.73,617.52
2017,10,30,15,15,721.0,69.0,3.7,13.5,315.5,705.17,579.42
2017,10,30,15,30,686.0,65.0,3.6,13.0,272.0,657.52,544.0
2017,10,30,15,45,631.0,60.0,3.55,13.0,226.0,587.72,488.89
2017,10,30,16,0,576.0,55.0,3.5,13.0,180.0,519.42,432.91
2017,10,30,16,15,491.0,47.0,3.35,12.5,135.0,428.99,356.35
2017,10,30,16,30,406.0,39.0,3.2,12.0,90.0,343.94,279.98
2017,10,30,16,45,256.0,27.0,3.1,12.0,54.0,220.17,152.17
2017,10,30,17,0,106.0,15.0,3.0,12.0,18.0,71.54,0.0
2017,10,30,17,15,53.0,7.5,2.9,11.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
