Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,45,72.5,13.0,1.05,11.0,17.5,11.82,0.0
2017,10,31,7,0,145.0,26.0,1.1,11.0,35.0,20.48,5.33
2017,10,31,7,15,252.5,40.5,1.15,11.0,73.0,31.53,21.47
2017,10,31,7,30,360.0,55.0,1.2,11.0,111.0,42.32,31.97
2017,10,31,7,45,433.0,65.0,1.3,11.5,155.0,56.36,39.5
2017,10,31,8,0,506.0,75.0,1.4,12.0,199.0,100.88,61.82
2017,10,31,8,15,555.0,82.0,1.4,12.0,243.0,148.53,96.24
2017,10,31,8,30,604.0,89.0,1.4,12.0,287.0,202.02,140.61
2017,10,31,8,45,644.0,93.0,1.4,12.5,329.0,255.93,187.69
2017,10,31,9,0,684.0,97.0,1.4,13.0,371.0,313.84,238.41
2017,10,31,9,15,708.5,101.0,1.3,13.5,408.0,369.57,286.74
2017,10,31,9,30,733.0,105.0,1.2,14.0,445.0,426.86,334.76
2017,10,31,9,45,756.5,105.5,1.2,14.5,477.5,481.43,379.5
2017,10,31,10,0,780.0,106.0,1.2,15.0,510.0,536.66,423.28
2017,10,31,10,15,792.0,108.0,1.05,15.0,535.0,586.3,461.16
2017,10,31,10,30,804.0,110.0,0.9,15.0,560.0,635.26,497.0
2017,10,31,10,45,816.5,109.0,0.8,15.5,578.5,680.19,528.17
2017,10,31,11,0,829.0,108.0,0.7,16.0,597.0,723.53,557.06
2017,10,31,11,15,833.0,109.0,0.6,16.0,607.0,760.79,580.41
2017,10,31,11,30,837.0,110.0,0.5,16.0,617.0,795.45,601.49
2017,10,31,11,45,841.5,108.5,0.4,16.5,620.5,824.98,617.65
2017,10,31,12,0,846.0,107.0,0.3,17.0,624.0,851.52,631.65
2017,10,31,12,15,844.0,106.5,0.3,17.0,618.5,870.47,643.73
2017,10,31,12,30,842.0,106.0,0.3,17.0,613.0,885.96,653.77
2017,10,31,12,45,837.5,105.0,0.35,17.5,599.5,895.09,659.65
2017,10,31,13,0,833.0,104.0,0.4,18.0,586.0,900.6,663.46
2017,10,31,13,15,824.0,102.5,0.5,18.0,565.5,897.8,664.39
2017,10,31,13,30,815.0,101.0,0.6,18.0,545.0,891.39,663.2
2017,10,31,13,45,802.5,98.5,0.75,18.0,517.5,877.05,657.81
2017,10,31,14,0,790.0,96.0,0.9,18.0,490.0,859.34,650.02
2017,10,31,14,15,771.5,93.5,1.0,17.5,456.5,833.0,636.51
2017,10,31,14,30,753.0,91.0,1.1,17.0,423.0,809.63,624.75
2017,10,31,14,45,727.0,87.0,1.2,17.0,384.0,769.81,599.82
2017,10,31,15,0,701.0,83.0,1.3,17.0,345.0,728.04,572.87
2017,10,31,15,15,664.0,78.0,1.4,16.5,302.0,674.38,537.22
2017,10,31,15,30,627.0,73.0,1.5,16.0,259.0,620.11,499.56
2017,10,31,15,45,572.5,66.5,1.6,16.0,214.5,550.58,447.38
2017,10,31,16,0,518.0,60.0,1.7,16.0,170.0,482.54,393.75
2017,10,31,16,15,434.5,50.0,1.75,15.0,126.5,392.98,320.47
2017,10,31,16,30,351.0,40.0,1.8,14.0,83.0,308.89,247.27
2017,10,31,16,45,219.0,26.0,1.9,13.5,49.0,194.87,126.79
2017,10,31,17,0,87.0,12.0,2.0,13.0,15.0,58.28,0.0
2017,10,31,17,15,43.5,6.0,2.1,12.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,45,87.5,11.0,1.05,10.5,16.5,10.01,0.0
2017,11,1,7,0,175.0,22.0,1.0,11.0,33.0,17.35,2.06
2017,11,1,7,15,287.5,35.0,0.95,11.5,71.5,28.53,18.72
2017,11,1,7,30,400.0,48.0,0.9,12.0,110.0,38.58,28.51
2017,11,1,7,45,473.5,57.0,0.85,12.5,154.0,49.35,38.5
2017,11,1,8,0,547.0,66.0,0.8,13.0,198.0,95.48,55.59
2017,11,1,8,15,594.5,72.0,0.8,13.0,241.5,144.46,90.55
2017,11,1,8,30,642.0,78.0,0.8,13.0,285.0,198.95,135.54
2017,11,1,8,45,678.5,81.5,0.8,13.5,327.0,253.5,183.05
2017,11,1,9,0,715.0,85.0,0.8,14.0,369.0,311.54,233.65
2017,11,1,9,15,737.5,88.5,0.8,14.5,405.5,367.48,282.03
2017,11,1,9,30,760.0,92.0,0.8,15.0,442.0,425.4,330.48
2017,11,1,9,45,780.0,93.5,0.85,15.5,474.0,479.94,375.1
2017,11,1,10,0,800.0,95.0,0.9,16.0,506.0,534.79,418.53
2017,11,1,10,15,811.0,97.0,0.9,16.0,530.5,584.89,457.52
2017,11,1,10,30,822.0,99.0,0.9,16.0,555.0,633.85,494.58
2017,11,1,10,45,828.5,100.5,0.95,16.5,572.5,677.85,526.69
2017,11,1,11,0,835.0,102.0,1.0,17.0,590.0,719.84,556.58
2017,11,1,11,15,838.5,102.5,1.05,17.0,600.0,756.24,581.73
2017,11,1,11,30,842.0,103.0,1.1,17.0,610.0,789.99,605.0
2017,11,1,11,45,842.0,103.5,1.15,17.0,612.0,818.07,624.38
2017,11,1,12,0,842.0,104.0,1.2,17.0,614.0,842.99,641.7
2017,11,1,12,15,839.5,104.0,1.25,17.0,609.0,861.93,655.08
2017,11,1,12,30,837.0,104.0,1.3,17.0,604.0,877.41,666.32
2017,11,1,12,45,822.5,106.0,1.4,17.5,589.0,880.98,669.13
2017,11,1,13,0,808.0,108.0,1.5,18.0,574.0,880.76,669.6
2017,11,1,13,15,799.0,106.5,1.55,17.5,553.5,877.83,670.27
2017,11,1,13,30,790.0,105.0,1.6,17.0,533.0,871.37,668.67
2017,11,1,13,45,779.5,102.0,1.7,17.0,506.0,858.36,662.0
2017,11,1,14,0,769.0,99.0,1.8,17.0,479.0,842.02,653.05
2017,11,1,14,15,750.0,96.0,1.85,17.0,445.5,820.78,640.08
2017,11,1,14,30,731.0,93.0,1.9,17.0,412.0,791.22,621.12
2017,11,1,14,45,707.5,88.0,1.95,17.0,374.0,752.73,595.45
2017,11,1,15,0,684.0,83.0,2.0,17.0,336.0,712.26,567.81
2017,11,1,15,15,646.5,78.0,2.0,16.5,293.5,658.72,530.32
2017,11,1,15,30,609.0,73.0,2.0,16.0,251.0,604.66,491.14
2017,11,1,15,45,556.5,65.5,2.05,16.0,207.5,536.12,438.44
2017,11,1,16,0,504.0,58.0,2.1,16.0,164.0,469.11,384.48
2017,11,1,16,15,418.5,48.5,2.0,15.5,121.0,379.59,309.46
2017,11,1,16,30,333.0,39.0,1.9,15.0,78.0,295.69,235.12
2017,11,1,16,45,204.5,25.0,1.8,14.5,45.0,183.09,110.98
2017,11,1,17,0,76.0,11.0,1.7,14.0,12.0,51.26,0.0
2017,11,1,17,15,38.0,5.5,1.7,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,10.5,1.1,10.5,15.5,9.55,0.0
2017,11,2,7,0,162.0,21.0,1.1,11.0,31.0,16.57,0.0
2017,11,2,7,15,274.5,34.0,1.15,11.0,68.0,27.74,17.91
2017,11,2,7,30,387.0,47.0,1.2,11.0,105.0,37.82,27.88
2017,11,2,7,45,459.0,55.5,1.25,11.5,147.5,47.49,36.95
2017,11,2,8,0,531.0,64.0,1.3,12.0,190.0,92.04,53.64
2017,11,2,8,15,578.5,70.5,1.35,12.0,233.0,140.35,88.33
2017,11,2,8,30,626.0,77.0,1.4,12.0,276.0,194.19,133.12
2017,11,2,8,45,659.5,81.5,1.5,12.5,316.5,247.81,180.53
2017,11,2,9,0,693.0,86.0,1.6,13.0,357.0,304.62,231.02
2017,11,2,9,15,716.5,89.0,1.65,13.0,393.5,359.12,279.71
2017,11,2,9,30,740.0,92.0,1.7,13.0,430.0,415.01,328.48
2017,11,2,9,45,751.5,96.5,1.75,13.5,460.0,467.71,372.88
2017,11,2,10,0,763.0,101.0,1.8,14.0,490.0,519.77,415.35
2017,11,2,10,15,537.5,167.0,1.8,14.0,448.0,490.92,393.64
2017,11,2,10,30,312.0,233.0,1.8,14.0,406.0,434.99,349.22
2017,11,2,10,45,320.5,240.0,1.85,14.5,422.0,465.19,372.9
2017,11,2,11,0,329.0,247.0,1.9,15.0,438.0,495.25,395.57
2017,11,2,11,15,572.0,177.5,1.9,15.0,516.5,632.06,503.14
2017,11,2,11,30,815.0,108.0,1.9,15.0,595.0,772.7,607.25
2017,11,2,11,45,819.0,106.5,1.9,15.5,598.0,801.03,624.68
2017,11,2,12,0,823.0,105.0,1.9,16.0,601.0,826.44,641.1
2017,11,2,12,15,821.0,105.0,1.9,16.0,595.5,845.36,654.2
2017,11,2,12,30,819.0,105.0,1.9,16.0,590.0,860.93,665.13
2017,11,2,12,45,805.0,107.0,1.95,16.0,575.5,864.69,668.54
2017,11,2,13,0,791.0,109.0,2.0,16.0,561.0,864.75,669.65
2017,11,2,13,15,781.5,107.5,2.0,16.0,540.5,861.26,667.98
2017,11,2,13,30,772.0,106.0,2.0,16.0,520.0,854.32,664.08
2017,11,2,13,45,761.5,102.5,2.0,16.0,494.0,846.27,659.55
2017,11,2,14,0,751.0,99.0,2.0,16.0,468.0,829.67,649.1
2017,11,2,14,15,731.5,96.0,2.0,16.0,435.0,802.62,631.29
2017,11,2,14,30,712.0,93.0,2.0,16.0,402.0,772.95,611.52
2017,11,2,14,45,688.0,88.5,2.0,16.0,364.0,735.08,585.54
2017,11,2,15,0,664.0,84.0,2.0,16.0,326.0,695.33,557.71
2017,11,2,15,15,626.0,78.5,1.95,15.5,284.5,641.35,519.14
2017,11,2,15,30,588.0,73.0,1.9,15.0,243.0,586.95,479.02
2017,11,2,15,45,532.5,66.0,1.9,15.0,199.5,517.57,425.03
2017,11,2,16,0,477.0,59.0,1.9,15.0,156.0,449.89,369.72
2017,11,2,16,15,392.0,48.5,1.8,14.5,115.0,360.79,294.69
2017,11,2,16,30,307.0,38.0,1.7,14.0,74.0,277.54,220.34
2017,11,2,16,45,181.5,24.0,1.6,13.5,42.5,165.15,91.59
2017,11,2,17,0,56.0,10.0,1.5,13.0,11.0,39.4,0.0
2017,11,2,17,15,28.0,5.0,1.5,13.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.5,2.35,12.0,5.5,5.0,0.0
2017,11,3,7,0,0.0,11.0,2.4,12.0,11.0,9.67,0.0
2017,11,3,7,15,0.0,26.0,2.45,12.0,26.0,22.9,13.54
2017,11,3,7,30,0.0,41.0,2.5,12.0,41.0,35.56,25.69
2017,11,3,7,45,0.0,58.5,2.55,12.5,58.5,50.04,39.0
2017,11,3,8,0,0.0,76.0,2.6,13.0,76.0,65.21,50.28
2017,11,3,8,15,1.0,92.5,2.6,13.0,93.0,80.0,63.01
2017,11,3,8,30,2.0,109.0,2.6,13.0,110.0,95.12,75.83
2017,11,3,8,45,5.5,123.5,2.65,13.5,126.0,109.49,87.62
2017,11,3,9,0,9.0,138.0,2.7,14.0,142.0,124.39,99.74
2017,11,3,9,15,4.5,130.5,2.7,14.0,132.5,117.28,93.73
2017,11,3,9,30,0.0,123.0,2.7,14.0,123.0,109.27,86.9
2017,11,3,9,45,57.0,173.5,2.7,14.5,202.5,186.94,150.91
2017,11,3,10,0,114.0,224.0,2.7,15.0,282.0,276.46,223.3
2017,11,3,10,15,124.0,236.5,2.7,15.0,302.5,303.12,244.61
2017,11,3,10,30,134.0,249.0,2.7,15.0,323.0,330.71,266.7
2017,11,3,10,45,79.0,235.0,2.7,15.5,279.5,278.84,224.19
2017,11,3,11,0,24.0,221.0,2.7,16.0,236.0,220.81,176.27
2017,11,3,11,15,12.0,147.5,2.7,16.0,155.0,142.17,112.51
2017,11,3,11,30,0.0,74.0,2.7,16.0,74.0,65.52,49.13
2017,11,3,11,45,0.0,101.5,2.75,16.0,101.5,90.31,69.71
2017,11,3,12,0,0.0,129.0,2.8,16.0,129.0,116.19,90.99
2017,11,3,12,15,0.0,70.0,2.8,16.0,70.0,61.97,46.2
2017,11,3,12,30,0.0,11.0,2.8,16.0,11.0,9.7,2.51
2017,11,3,12,45,0.0,29.0,2.85,16.0,29.0,25.61,15.91
2017,11,3,13,0,0.0,47.0,2.9,16.0,47.0,41.54,29.3
2017,11,3,13,15,0.0,45.5,2.9,16.0,45.5,40.2,28.21
2017,11,3,13,30,0.0,44.0,2.9,16.0,44.0,38.86,27.13
2017,11,3,13,45,0.0,31.0,2.95,16.0,31.0,27.35,17.48
2017,11,3,14,0,0.0,18.0,3.0,16.0,18.0,15.86,7.8
2017,11,3,14,15,0.0,55.0,2.95,16.0,55.0,48.58,35.52
2017,11,3,14,30,0.0,92.0,2.9,16.0,92.0,82.86,64.42
2017,11,3,14,45,0.0,51.5,2.85,16.0,51.5,45.46,33.01
2017,11,3,15,0,0.0,11.0,2.8,16.0,11.0,9.67,2.61
2017,11,3,15,15,0.0,9.5,2.65,15.5,9.5,8.35,1.51
2017,11,3,15,30,0.0,8.0,2.5,15.0,8.0,7.03,0.38
2017,11,3,15,45,0.0,6.5,2.45,15.0,6.5,5.7,0.0
2017,11,3,16,0,0.0,5.0,2.4,15.0,5.0,4.38,0.0
2017,11,3,16,15,0.0,3.5,2.2,14.5,3.5,3.07,0.0
2017,11,3,16,30,0.0,2.0,2.0,14.0,2.0,1.75,0.0
2017,11,3,16,45,0.0,1.0,1.8,14.0,1.0,0.87,0.0
2017,11,3,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.64,0.0
2017,11,4,7,0,0.0,8.0,2.4,10.0,8.0,7.02,0.0
2017,11,4,7,15,0.0,18.0,2.45,10.0,18.0,15.84,7.59
2017,11,4,7,30,0.0,28.0,2.5,10.0,28.0,24.67,16.23
2017,11,4,7,45,0.0,40.5,2.55,10.5,40.5,35.74,26.49
2017,11,4,8,0,0.0,53.0,2.6,11.0,53.0,46.64,34.72
2017,11,4,8,15,0.0,65.0,2.65,11.0,65.0,57.12,43.89
2017,11,4,8,30,0.0,77.0,2.7,11.0,77.0,67.7,53.03
2017,11,4,8,45,0.0,88.5,2.75,11.5,88.5,77.95,61.66
2017,11,4,9,0,0.0,100.0,2.8,12.0,100.0,88.3,70.23
2017,11,4,9,15,0.0,103.0,2.8,12.0,103.0,91.19,72.53
2017,11,4,9,30,0.0,106.0,2.8,12.0,106.0,94.04,74.77
2017,11,4,9,45,9.5,146.0,2.8,12.5,151.0,134.99,108.86
2017,11,4,10,0,19.0,186.0,2.8,13.0,196.0,177.92,144.05
2017,11,4,10,15,172.0,206.0,2.8,13.0,299.5,300.62,245.74
2017,11,4,10,30,325.0,226.0,2.8,13.0,403.0,435.31,354.54
2017,11,4,10,45,603.5,155.5,2.85,13.5,496.0,582.11,471.91
2017,11,4,11,0,882.0,85.0,2.9,14.0,589.0,724.82,582.37
2017,11,4,11,15,887.0,85.5,2.9,14.0,600.0,762.94,608.99
2017,11,4,11,30,892.0,86.0,2.9,14.0,611.0,798.39,634.3
2017,11,4,11,45,657.0,159.0,2.95,14.5,546.5,728.37,581.18
2017,11,4,12,0,422.0,232.0,3.0,15.0,482.0,625.77,499.77
2017,11,4,12,15,662.0,157.0,3.1,15.0,545.5,769.01,612.66
2017,11,4,12,30,902.0,82.0,3.2,15.0,609.0,894.37,703.05
2017,11,4,12,45,898.0,81.5,3.3,15.0,596.5,904.7,710.47
2017,11,4,13,0,894.0,81.0,3.4,15.0,584.0,911.33,716.42
2017,11,4,13,15,886.5,80.0,3.4,14.5,563.5,910.48,717.91
2017,11,4,13,30,879.0,79.0,3.4,14.0,543.0,905.95,716.99
2017,11,4,13,45,871.5,76.0,3.45,14.0,516.5,895.25,710.78
2017,11,4,14,0,864.0,73.0,3.5,14.0,490.0,881.0,702.12
2017,11,4,14,15,847.5,71.0,3.5,13.5,456.0,865.5,693.59
2017,11,4,14,30,831.0,69.0,3.5,13.0,422.0,837.95,676.11
2017,11,4,14,45,810.5,65.5,3.5,13.0,383.5,802.13,651.02
2017,11,4,15,0,790.0,62.0,3.5,13.0,345.0,763.88,623.65
2017,11,4,15,15,756.0,58.5,3.4,12.5,301.5,712.58,586.24
2017,11,4,15,30,722.0,55.0,3.3,12.0,258.0,660.2,546.76
2017,11,4,15,45,672.0,50.0,3.2,12.0,213.0,593.31,493.23
2017,11,4,16,0,622.0,45.0,3.1,12.0,168.0,527.29,438.17
2017,11,4,16,15,534.5,38.0,2.9,11.5,123.5,435.23,359.78
2017,11,4,16,30,447.0,31.0,2.7,11.0,79.0,357.27,284.64
2017,11,4,16,45,223.5,15.5,2.5,10.5,39.5,176.48,73.84
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,107.0,9.0,2.35,7.5,13.5,8.19,0.0
2017,11,5,7,0,214.0,18.0,2.4,8.0,27.0,14.89,0.0
2017,11,5,7,15,345.0,28.5,2.45,8.5,66.0,23.2,13.58
2017,11,5,7,30,476.0,39.0,2.5,9.0,105.0,31.27,22.1
2017,11,5,7,45,552.0,45.5,2.6,9.5,149.5,38.21,28.79
2017,11,5,8,0,628.0,52.0,2.7,10.0,194.0,86.61,46.38
2017,11,5,8,15,675.0,57.0,2.7,10.0,239.0,141.4,85.75
2017,11,5,8,30,722.0,62.0,2.7,10.0,284.0,198.72,134.13
2017,11,5,8,45,755.0,65.0,2.75,10.5,326.0,255.61,185.57
2017,11,5,9,0,788.0,68.0,2.8,11.0,368.0,315.43,240.13
2017,11,5,9,15,809.5,71.0,2.75,11.5,405.0,373.64,292.85
2017,11,5,9,30,831.0,74.0,2.7,12.0,442.0,432.82,344.94
2017,11,5,9,45,844.0,76.5,2.65,12.5,473.0,488.12,392.35
2017,11,5,10,0,857.0,79.0,2.6,13.0,504.0,542.89,437.68
2017,11,5,10,15,867.0,80.5,2.55,13.0,529.0,594.06,479.58
2017,11,5,10,30,877.0,82.0,2.5,13.0,554.0,640.63,516.89
2017,11,5,10,45,884.5,82.5,2.5,13.5,571.5,685.31,550.99
2017,11,5,11,0,892.0,83.0,2.5,14.0,589.0,727.89,581.85
2017,11,5,11,15,895.0,83.5,2.45,14.0,599.0,764.8,607.8
2017,11,5,11,30,898.0,84.0,2.4,14.0,609.0,798.89,631.53
2017,11,5,11,45,899.0,84.0,2.35,14.0,611.5,827.82,651.44
2017,11,5,12,0,900.0,84.0,2.3,14.0,614.0,853.51,669.01
2017,11,5,12,15,897.5,83.5,2.3,14.0,608.0,872.28,682.18
2017,11,5,12,30,895.0,83.0,2.3,14.0,602.0,887.47,692.99
2017,11,5,12,45,887.5,83.0,2.35,14.5,588.0,895.23,697.92
2017,11,5,13,0,880.0,83.0,2.4,15.0,574.0,899.26,700.47
2017,11,5,13,15,871.0,82.0,2.4,15.0,553.5,897.03,699.66
2017,11,5,13,30,862.0,81.0,2.4,15.0,533.0,900.12,702.81
2017,11,5,13,45,850.5,79.0,2.45,15.0,505.5,887.23,695.25
2017,11,5,14,0,839.0,77.0,2.5,15.0,478.0,870.86,685.42
2017,11,5,14,15,820.5,74.5,2.5,14.5,444.0,844.31,669.13
2017,11,5,14,30,802.0,72.0,2.5,14.0,410.0,814.79,650.57
2017,11,5,14,45,776.5,69.0,2.55,14.0,371.0,775.95,623.97
2017,11,5,15,0,751.0,66.0,2.6,14.0,332.0,734.96,595.21
2017,11,5,15,15,714.0,62.0,2.6,13.5,289.5,681.61,556.99
2017,11,5,15,30,677.0,58.0,2.6,13.0,247.0,627.44,516.74
2017,11,5,15,45,622.0,53.0,2.6,13.0,202.0,564.43,466.82
2017,11,5,16,0,567.0,48.0,2.6,13.0,157.0,497.62,411.62
2017,11,5,16,15,475.5,40.0,2.45,12.5,114.5,404.74,332.26
2017,11,5,16,30,384.0,32.0,2.3,12.0,72.0,318.23,250.73
2017,11,5,16,45,192.0,16.0,2.2,11.5,36.0,157.68,48.98
2017,11,5,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,8.5,1.3,9.0,12.5,7.73,0.0
2017,11,6,7,0,208.0,17.0,1.3,9.0,25.0,14.05,0.0
2017,11,6,7,15,343.0,26.5,1.35,9.0,63.0,21.48,11.87
2017,11,6,7,30,478.0,36.0,1.4,9.0,101.0,28.73,19.83
2017,11,6,7,45,557.5,42.5,1.45,9.5,145.5,35.09,25.98
2017,11,6,8,0,637.0,49.0,1.5,10.0,190.0,86.49,46.16
2017,11,6,8,15,684.5,53.0,1.5,10.5,234.5,138.04,82.18
2017,11,6,8,30,732.0,57.0,1.5,11.0,279.0,194.92,129.53
2017,11,6,8,45,766.5,60.0,1.5,11.5,321.5,252.59,181.03
2017,11,6,9,0,801.0,63.0,1.5,12.0,364.0,313.34,235.61
2017,11,6,9,15,823.5,65.0,1.4,12.0,401.5,371.46,287.84
2017,11,6,9,30,846.0,67.0,1.3,12.0,439.0,430.6,339.39
2017,11,6,9,45,855.5,71.0,1.25,12.5,470.0,486.39,386.14
2017,11,6,10,0,865.0,75.0,1.2,13.0,501.0,541.31,430.33
2017,11,6,10,15,876.5,76.5,1.1,13.0,526.5,591.15,469.58
2017,11,6,10,30,888.0,78.0,1.0,13.0,552.0,641.45,507.64
2017,11,6,10,45,894.5,79.0,0.95,13.5,570.0,686.35,539.98
2017,11,6,11,0,901.0,80.0,0.9,14.0,588.0,729.06,568.88
2017,11,6,11,15,680.0,147.5,0.95,14.0,535.0,681.98,533.42
2017,11,6,11,30,459.0,215.0,1.0,14.0,482.0,602.98,473.83
2017,11,6,11,45,687.0,148.0,1.05,14.0,549.0,737.92,577.21
2017,11,6,12,0,915.0,81.0,1.1,14.0,616.0,860.44,661.51
2017,11,6,12,15,914.0,80.5,1.1,14.0,611.0,880.76,673.82
2017,11,6,12,30,913.0,80.0,1.1,14.0,606.0,897.49,685.19
2017,11,6,12,45,914.5,77.5,1.15,14.5,594.0,910.35,693.66
2017,11,6,13,0,916.0,75.0,1.2,15.0,582.0,919.51,699.81
2017,11,6,13,15,908.5,73.5,1.15,15.0,561.5,918.11,698.72
2017,11,6,13,30,901.0,72.0,1.1,15.0,541.0,912.93,695.36
2017,11,6,13,45,891.0,70.5,1.1,15.0,513.5,901.82,689.02
2017,11,6,14,0,881.0,69.0,1.1,15.0,486.0,887.16,680.44
2017,11,6,14,15,864.5,67.0,1.05,14.5,452.5,862.71,665.64
2017,11,6,14,30,848.0,65.0,1.0,14.0,419.0,843.84,654.68
2017,11,6,14,45,825.0,62.0,1.0,14.0,379.5,806.39,630.06
2017,11,6,15,0,802.0,59.0,1.0,14.0,340.0,766.59,603.43
2017,11,6,15,15,767.5,55.5,1.0,14.0,296.5,714.83,567.35
2017,11,6,15,30,733.0,52.0,1.0,14.0,253.0,662.02,529.22
2017,11,6,15,45,679.0,47.5,1.05,14.0,207.5,592.81,477.47
2017,11,6,16,0,625.0,43.0,1.1,14.0,162.0,524.69,423.83
2017,11,6,16,15,534.5,36.0,1.2,13.5,117.5,431.05,347.7
2017,11,6,16,30,444.0,29.0,1.3,13.0,73.0,342.69,265.05
2017,11,6,16,45,222.0,14.5,1.45,12.5,36.5,171.32,31.55
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,11.5,2.6,6.5,11.5,10.46,0.0
2017,11,7,7,0,0.0,23.0,2.6,7.0,23.0,20.92,0.0
2017,11,7,7,15,229.5,30.5,2.65,7.5,60.5,23.93,13.54
2017,11,7,7,30,459.0,38.0,2.7,8.0,98.0,30.61,21.49
2017,11,7,7,45,519.0,47.5,2.75,8.5,141.0,38.58,29.16
2017,11,7,8,0,579.0,57.0,2.8,9.0,184.0,86.24,48.42
2017,11,7,8,15,629.0,63.0,2.8,9.5,228.0,136.75,84.05
2017,11,7,8,30,679.0,69.0,2.8,10.0,272.0,192.98,130.94
2017,11,7,8,45,700.5,76.5,2.8,10.5,312.0,248.93,181.64
2017,11,7,9,0,722.0,84.0,2.8,11.0,352.0,306.69,234.32
2017,11,7,9,15,746.5,87.5,2.7,11.0,389.5,363.2,285.64
2017,11,7,9,30,771.0,91.0,2.6,11.0,427.0,421.16,337.0
2017,11,7,9,45,780.0,96.0,2.55,11.5,457.0,474.45,382.74
2017,11,7,10,0,789.0,101.0,2.5,12.0,487.0,527.03,426.33
2017,11,7,10,15,802.0,103.0,2.4,12.0,512.0,576.97,467.14
2017,11,7,10,30,815.0,105.0,2.3,12.0,537.0,626.42,506.33
2017,11,7,10,45,819.0,108.0,2.25,12.5,554.5,669.76,539.04
2017,11,7,11,0,823.0,111.0,2.2,13.0,572.0,710.94,569.24
2017,11,7,11,15,828.0,112.0,2.1,13.0,582.5,748.4,596.14
2017,11,7,11,30,833.0,113.0,2.0,13.0,593.0,783.35,620.05
2017,11,7,11,45,836.0,112.5,1.9,13.5,596.0,812.4,638.3
2017,11,7,12,0,839.0,112.0,1.8,14.0,599.0,838.46,654.24
2017,11,7,12,15,837.5,111.5,1.7,14.0,594.0,857.59,666.4
2017,11,7,12,30,836.0,111.0,1.6,14.0,589.0,873.3,676.23
2017,11,7,12,45,866.5,98.0,1.55,14.5,583.5,899.28,692.52
2017,11,7,13,0,897.0,85.0,1.5,15.0,578.0,912.95,700.21
2017,11,7,13,15,889.0,84.0,1.45,15.0,557.5,920.62,705.35
2017,11,7,13,30,881.0,83.0,1.4,15.0,537.0,915.89,702.27
2017,11,7,13,45,872.5,80.0,1.35,15.5,510.5,904.49,693.63
2017,11,7,14,0,864.0,77.0,1.3,16.0,484.0,889.47,682.73
2017,11,7,14,15,847.0,74.5,1.3,16.0,450.0,864.12,666.81
2017,11,7,14,30,830.0,72.0,1.3,16.0,416.0,835.67,648.71
2017,11,7,14,45,808.5,68.5,1.35,16.0,377.0,799.24,625.34
2017,11,7,15,0,787.0,65.0,1.4,16.0,338.0,760.4,599.64
2017,11,7,15,15,750.5,61.0,1.25,15.5,294.0,706.76,561.33
2017,11,7,15,30,714.0,57.0,1.1,15.0,250.0,652.13,521.09
2017,11,7,15,45,659.0,51.5,0.95,14.5,204.5,581.43,467.11
2017,11,7,16,0,604.0,46.0,0.8,14.0,159.0,511.8,411.59
2017,11,7,16,15,510.5,38.0,0.65,14.0,114.5,424.03,337.74
2017,11,7,16,30,417.0,30.0,0.5,14.0,70.0,335.5,253.17
2017,11,7,16,45,208.5,15.0,0.35,14.0,35.0,163.13,3.88
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.0,1.75,11.0,2.0,1.82,0.0
2017,11,8,7,0,0.0,4.0,1.8,11.0,4.0,3.64,0.0
2017,11,8,7,15,0.0,11.0,1.9,11.0,11.0,9.66,1.81
2017,11,8,7,30,0.0,18.0,2.0,11.0,18.0,15.83,8.22
2017,11,8,7,45,0.0,27.0,2.1,11.5,27.0,23.77,15.59
2017,11,8,8,0,0.0,36.0,2.2,12.0,36.0,31.73,21.71
2017,11,8,8,15,0.0,45.0,2.3,12.0,45.0,39.7,28.71
2017,11,8,8,30,0.0,54.0,2.4,12.0,54.0,47.68,35.63
2017,11,8,8,45,0.0,62.0,2.55,12.5,62.0,54.78,41.64
2017,11,8,9,0,0.0,70.0,2.7,13.0,70.0,61.89,47.56
2017,11,8,9,15,0.0,61.0,2.7,13.0,61.0,53.89,40.64
2017,11,8,9,30,0.0,52.0,2.7,13.0,52.0,45.91,33.75
2017,11,8,9,45,42.5,131.0,2.75,13.0,152.0,140.1,113.2
2017,11,8,10,0,85.0,210.0,2.8,13.0,252.0,241.38,196.76
2017,11,8,10,15,179.0,218.5,2.8,13.0,311.5,316.56,258.46
2017,11,8,10,30,273.0,227.0,2.8,13.0,371.0,402.64,328.28
2017,11,8,10,45,197.0,240.0,2.8,13.5,346.0,371.76,302.21
2017,11,8,11,0,121.0,253.0,2.8,14.0,321.0,343.18,277.75
2017,11,8,11,15,60.5,198.5,2.9,14.0,232.5,236.76,191.8
2017,11,8,11,30,0.0,144.0,3.0,14.0,144.0,130.37,103.4
2017,11,8,11,45,0.0,125.0,3.15,14.5,125.0,112.43,88.54
2017,11,8,12,0,0.0,106.0,3.3,15.0,106.0,94.61,73.64
2017,11,8,12,15,0.0,135.5,3.4,15.0,135.5,122.85,97.04
2017,11,8,12,30,0.0,165.0,3.5,15.0,165.0,152.36,121.32
2017,11,8,12,45,87.5,207.0,3.65,15.0,255.0,287.52,234.5
2017,11,8,13,0,175.0,249.0,3.8,15.0,345.0,434.89,353.78
2017,11,8,13,15,87.5,140.0,3.85,15.0,188.0,230.67,188.94
2017,11,8,13,30,0.0,31.0,3.9,15.0,31.0,27.35,17.51
2017,11,8,13,45,0.0,56.0,4.0,15.0,56.0,49.48,36.32
2017,11,8,14,0,0.0,81.0,4.1,15.0,81.0,71.68,55.11
2017,11,8,14,15,0.0,61.5,4.0,15.0,61.5,54.34,40.57
2017,11,8,14,30,0.0,42.0,3.9,15.0,42.0,37.05,25.98
2017,11,8,14,45,0.0,38.0,3.8,15.0,38.0,33.5,23.02
2017,11,8,15,0,0.0,34.0,3.7,15.0,34.0,29.96,20.03
2017,11,8,15,15,0.0,29.0,3.6,14.5,29.0,25.53,16.3
2017,11,8,15,30,0.0,24.0,3.5,14.0,24.0,21.11,12.53
2017,11,8,15,45,0.0,19.5,3.4,14.0,19.5,17.14,9.06
2017,11,8,16,0,0.0,15.0,3.3,14.0,15.0,13.18,5.56
2017,11,8,16,15,0.0,10.5,3.25,14.0,10.5,9.21,2.05
2017,11,8,16,30,0.0,6.0,3.2,14.0,6.0,5.26,0.0
2017,11,8,16,45,0.0,3.0,3.2,14.0,3.0,2.63,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.5,1.3,11.5,9.5,0.0,0.0
2017,11,9,7,0,0.0,19.0,1.3,12.0,19.0,17.28,0.0
2017,11,9,7,15,237.5,26.0,1.35,12.5,55.5,21.26,10.14
2017,11,9,7,30,475.0,33.0,1.4,13.0,92.0,26.43,17.27
2017,11,9,7,45,549.0,40.0,1.45,13.5,135.5,34.17,24.61
2017,11,9,8,0,623.0,47.0,1.5,14.0,179.0,81.28,42.21
2017,11,9,8,15,671.5,51.5,1.5,14.0,222.5,132.17,76.81
2017,11,9,8,30,720.0,56.0,1.5,14.0,266.0,188.52,123.0
2017,11,9,8,45,363.5,92.5,1.55,14.5,199.0,176.29,130.14
2017,11,9,9,0,7.0,129.0,1.6,15.0,132.0,115.97,92.24
2017,11,9,9,15,9.5,141.5,1.65,15.0,145.5,129.08,103.12
2017,11,9,9,30,12.0,154.0,1.7,15.0,159.0,142.56,114.12
2017,11,9,9,45,240.5,159.0,1.8,15.5,274.0,269.89,217.24
2017,11,9,10,0,469.0,164.0,1.9,16.0,389.0,416.0,333.18
2017,11,9,10,15,370.5,194.5,1.95,16.0,378.0,408.72,327.69
2017,11,9,10,30,272.0,225.0,2.0,16.0,367.0,399.65,320.43
2017,11,9,10,45,197.5,238.0,2.1,16.5,343.5,369.85,296.34
2017,11,9,11,0,123.0,251.0,2.2,17.0,320.0,342.49,273.46
2017,11,9,11,15,232.0,244.5,2.25,17.0,376.0,422.72,338.47
2017,11,9,11,30,341.0,238.0,2.3,17.0,432.0,522.25,416.39
2017,11,9,11,45,337.5,241.0,2.35,17.0,433.5,536.53,426.92
2017,11,9,12,0,334.0,244.0,2.4,17.0,435.0,549.45,436.94
2017,11,9,12,15,184.0,236.0,2.45,17.0,341.5,409.76,327.92
2017,11,9,12,30,34.0,228.0,2.5,17.0,248.0,262.35,208.93
2017,11,9,12,45,34.0,223.0,2.55,17.0,242.0,259.36,207.27
2017,11,9,13,0,34.0,218.0,2.6,17.0,236.0,256.33,205.13
2017,11,9,13,15,93.5,223.0,2.6,16.5,271.0,318.59,257.49
2017,11,9,13,30,153.0,228.0,2.6,16.0,306.0,398.49,322.79
2017,11,9,13,45,116.5,213.0,2.6,16.0,271.0,350.65,284.32
2017,11,9,14,0,80.0,198.0,2.6,16.0,236.0,285.97,232.51
2017,11,9,14,15,119.5,185.5,2.55,16.0,236.5,324.37,265.21
2017,11,9,14,30,159.0,173.0,2.5,16.0,237.0,344.94,283.27
2017,11,9,14,45,151.0,157.5,2.5,16.0,214.0,319.45,263.12
2017,11,9,15,0,143.0,142.0,2.5,16.0,191.0,293.71,242.64
2017,11,9,15,15,135.5,124.0,2.35,15.5,165.0,264.57,219.32
2017,11,9,15,30,128.0,106.0,2.2,15.0,139.0,235.22,195.24
2017,11,9,15,45,113.5,87.0,2.05,15.0,112.5,198.94,164.26
2017,11,9,16,0,99.0,68.0,1.9,15.0,86.0,162.83,132.78
2017,11,9,16,15,74.0,50.0,1.75,14.5,61.0,121.62,96.37
2017,11,9,16,30,49.0,32.0,1.6,14.0,36.0,80.86,57.51
2017,11,9,16,45,24.5,16.0,1.45,13.5,18.0,36.66,0.0
2017,11,9,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
