Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,5.0,1.75,11.0,5.0,4.38,0.0
2017,11,20,7,30,0.0,10.0,1.8,11.0,10.0,8.78,1.29
2017,11,20,7,45,0.0,17.5,1.85,11.5,17.5,15.38,7.83
2017,11,20,8,0,0.0,25.0,1.9,12.0,25.0,22.0,13.15
2017,11,20,8,15,0.0,33.0,1.85,12.0,33.0,29.07,19.42
2017,11,20,8,30,0.0,41.0,1.8,12.0,41.0,36.15,25.65
2017,11,20,8,45,0.0,48.5,1.8,12.5,48.5,42.79,31.37
2017,11,20,9,0,0.0,56.0,1.8,13.0,56.0,49.45,37.01
2017,11,20,9,15,0.0,63.0,1.75,13.0,63.0,55.66,42.28
2017,11,20,9,30,0.0,70.0,1.7,13.0,70.0,61.89,47.52
2017,11,20,9,45,0.0,69.5,1.65,13.0,69.5,61.44,47.05
2017,11,20,10,0,0.0,69.0,1.6,13.0,69.0,61.0,46.59
2017,11,20,10,15,0.0,67.5,1.6,13.0,67.5,59.68,45.39
2017,11,20,10,30,0.0,66.0,1.6,13.0,66.0,58.35,44.19
2017,11,20,10,45,0.0,103.5,1.6,13.5,103.5,92.31,72.62
2017,11,20,11,0,0.0,141.0,1.6,14.0,141.0,127.81,101.83
2017,11,20,11,15,0.0,119.0,1.6,14.0,119.0,106.94,84.4
2017,11,20,11,30,0.0,97.0,1.6,14.0,97.0,86.31,67.21
2017,11,20,11,45,0.0,105.0,1.65,14.5,105.0,93.84,73.37
2017,11,20,12,0,0.0,113.0,1.7,15.0,113.0,101.52,79.58
2017,11,20,12,15,0.0,117.5,1.7,15.0,117.5,105.99,83.28
2017,11,20,12,30,0.0,122.0,1.7,15.0,122.0,110.57,87.1
2017,11,20,12,45,0.0,130.0,1.75,15.5,130.0,118.8,93.77
2017,11,20,13,0,0.0,138.0,1.8,16.0,138.0,127.38,100.72
2017,11,20,13,15,79.5,173.5,1.75,16.0,211.0,248.05,201.94
2017,11,20,13,30,159.0,209.0,1.7,16.0,284.0,380.58,308.63
2017,11,20,13,45,88.5,184.5,1.65,16.0,225.5,275.4,223.44
2017,11,20,14,0,18.0,160.0,1.6,16.0,167.0,172.29,138.46
2017,11,20,14,15,15.5,148.0,1.45,16.0,154.5,158.71,127.72
2017,11,20,14,30,13.0,136.0,1.3,16.0,142.0,145.23,116.73
2017,11,20,14,45,10.0,123.0,1.2,16.0,127.0,130.27,104.41
2017,11,20,15,0,7.0,110.0,1.1,16.0,112.0,115.5,92.12
2017,11,20,15,15,3.5,94.5,1.0,15.5,95.5,97.33,76.96
2017,11,20,15,30,0.0,79.0,0.9,15.0,79.0,79.28,61.66
2017,11,20,15,45,0.0,62.5,0.85,15.0,62.5,62.43,47.15
2017,11,20,16,0,0.0,46.0,0.8,15.0,46.0,45.17,32.15
2017,11,20,16,15,0.0,30.5,0.8,14.5,30.5,28.6,17.55
2017,11,20,16,30,0.0,15.0,0.8,14.0,15.0,13.2,1.34
2017,11,20,16,45,0.0,7.5,0.85,14.0,7.5,6.82,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,58.0,14.0,2.15,11.0,19.0,12.73,0.0
2017,11,21,7,30,116.0,28.0,2.2,11.0,38.0,22.7,11.85
2017,11,21,7,45,157.5,44.0,2.25,11.5,65.5,35.01,24.86
2017,11,21,8,0,199.0,60.0,2.3,12.0,93.0,58.09,38.42
2017,11,21,8,15,221.0,76.0,2.25,12.0,123.0,88.69,60.73
2017,11,21,8,30,243.0,92.0,2.2,12.0,153.0,122.15,88.15
2017,11,21,8,45,257.0,107.5,2.2,12.5,181.0,156.13,117.58
2017,11,21,9,0,271.0,123.0,2.2,13.0,209.0,191.78,148.8
2017,11,21,9,15,282.0,136.0,2.1,13.0,235.0,225.64,178.74
2017,11,21,9,30,293.0,149.0,2.0,13.0,261.0,260.52,209.13
2017,11,21,9,45,345.0,153.5,1.95,13.5,296.0,306.09,247.06
2017,11,21,10,0,397.0,158.0,1.9,14.0,331.0,363.42,293.81
2017,11,21,10,15,599.5,119.5,1.8,14.0,397.0,461.57,373.01
2017,11,21,10,30,802.0,81.0,1.7,14.0,463.0,568.75,457.64
2017,11,21,10,45,812.0,81.5,1.65,14.5,480.5,611.78,490.01
2017,11,21,11,0,822.0,82.0,1.6,15.0,498.0,653.19,520.7
2017,11,21,11,15,827.0,83.0,1.5,15.0,508.5,689.8,547.25
2017,11,21,11,30,832.0,84.0,1.4,15.0,519.0,724.01,570.43
2017,11,21,11,45,835.0,83.5,1.35,15.5,522.5,752.38,588.57
2017,11,21,12,0,838.0,83.0,1.3,16.0,526.0,777.87,604.56
2017,11,21,12,15,836.5,82.5,1.25,16.0,522.0,796.71,616.95
2017,11,21,12,30,835.0,82.0,1.2,16.0,518.0,812.28,627.16
2017,11,21,12,45,676.0,123.0,1.15,16.5,470.5,745.17,578.67
2017,11,21,13,0,517.0,164.0,1.1,17.0,423.0,658.6,515.5
2017,11,21,13,15,570.5,142.0,1.0,17.0,417.5,684.8,535.94
2017,11,21,13,30,624.0,120.0,0.9,17.0,412.0,716.97,558.02
2017,11,21,13,45,627.0,111.5,0.85,17.5,391.5,710.65,552.27
2017,11,21,14,0,630.0,103.0,0.8,18.0,371.0,701.41,545.02
2017,11,21,14,15,610.5,98.0,0.75,18.0,341.5,674.42,526.2
2017,11,21,14,30,591.0,93.0,0.7,18.0,312.0,645.22,505.81
2017,11,21,14,45,564.5,88.0,0.65,18.0,279.5,608.31,479.49
2017,11,21,15,0,538.0,83.0,0.6,18.0,247.0,569.94,451.58
2017,11,21,15,15,503.5,75.0,0.6,17.5,211.0,520.75,416.03
2017,11,21,15,30,469.0,67.0,0.6,17.0,175.0,471.28,378.71
2017,11,21,15,45,423.5,56.0,0.6,16.5,138.5,410.81,330.61
2017,11,21,16,0,378.0,45.0,0.6,16.0,102.0,351.95,281.39
2017,11,21,16,15,292.0,33.5,0.65,15.5,68.5,268.99,208.25
2017,11,21,16,30,206.0,22.0,0.7,15.0,35.0,181.64,83.15
2017,11,21,16,45,103.0,11.0,0.8,15.0,17.5,68.04,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,15.5,13.5,2.0,11.5,14.5,12.28,0.0
2017,11,22,7,30,31.0,27.0,2.0,12.0,29.0,22.54,11.13
2017,11,22,7,45,57.5,44.0,2.05,12.5,52.0,35.83,25.37
2017,11,22,8,0,84.0,61.0,2.1,13.0,75.0,54.21,38.06
2017,11,22,8,15,97.0,79.0,2.0,13.0,99.5,77.8,56.57
2017,11,22,8,30,110.0,97.0,1.9,13.0,124.0,103.37,77.8
2017,11,22,8,45,118.0,114.0,1.85,13.5,147.5,128.85,99.53
2017,11,22,9,0,126.0,131.0,1.8,14.0,171.0,155.49,122.3
2017,11,22,9,15,133.5,145.5,1.65,14.5,192.0,180.75,143.74
2017,11,22,9,30,141.0,160.0,1.5,15.0,213.0,206.9,165.57
2017,11,22,9,45,82.0,162.0,1.4,15.5,193.5,187.14,150.11
2017,11,22,10,0,23.0,164.0,1.3,16.0,174.0,160.23,128.02
2017,11,22,10,15,17.0,167.0,1.25,16.0,174.5,161.37,128.88
2017,11,22,10,30,11.0,170.0,1.2,16.0,175.0,161.9,129.08
2017,11,22,10,45,12.0,176.0,1.2,16.5,182.0,169.23,134.68
2017,11,22,11,0,13.0,182.0,1.2,17.0,189.0,176.71,140.36
2017,11,22,11,15,234.0,185.0,1.15,17.0,307.0,366.87,295.25
2017,11,22,11,30,455.0,188.0,1.1,17.0,425.0,556.12,440.19
2017,11,22,11,45,240.5,196.0,1.05,17.5,321.5,404.48,321.0
2017,11,22,12,0,26.0,204.0,1.0,18.0,218.0,213.68,168.37
2017,11,22,12,15,33.0,208.0,0.95,18.0,225.5,238.72,189.18
2017,11,22,12,30,40.0,212.0,0.9,18.0,233.0,251.88,199.65
2017,11,22,12,45,20.0,148.0,0.85,18.5,158.5,154.1,121.37
2017,11,22,13,0,0.0,84.0,0.8,19.0,84.0,74.37,56.08
2017,11,22,13,15,84.0,144.5,0.7,19.0,184.0,232.46,186.86
2017,11,22,13,30,168.0,205.0,0.6,19.0,284.0,383.29,304.28
2017,11,22,13,45,381.5,158.0,0.55,19.0,323.0,545.7,428.99
2017,11,22,14,0,595.0,111.0,0.5,19.0,362.0,679.71,525.98
2017,11,22,14,15,492.5,119.5,0.45,18.5,316.5,591.92,462.73
2017,11,22,14,30,390.0,128.0,0.4,18.0,271.0,512.77,405.08
2017,11,22,14,45,368.5,118.0,0.4,18.0,242.0,478.21,380.55
2017,11,22,15,0,347.0,108.0,0.4,18.0,213.0,442.95,354.28
2017,11,22,15,15,324.0,95.0,0.45,17.5,182.0,402.22,324.04
2017,11,22,15,30,301.0,82.0,0.5,17.0,151.0,361.44,292.46
2017,11,22,15,45,267.0,67.0,0.6,17.0,118.5,310.3,250.82
2017,11,22,16,0,233.0,52.0,0.7,17.0,86.0,260.48,208.41
2017,11,22,16,15,170.5,37.0,0.75,16.5,57.5,194.2,149.08
2017,11,22,16,30,108.0,22.0,0.8,16.0,29.0,119.83,48.1
2017,11,22,16,45,54.0,11.0,0.85,16.0,14.5,40.4,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,3.5,13.0,0.85,13.0,13.0,11.82,0.0
2017,11,23,7,30,7.0,26.0,0.8,13.0,26.0,22.38,10.32
2017,11,23,7,45,33.5,42.5,0.75,13.5,47.5,35.48,24.9
2017,11,23,8,0,60.0,59.0,0.7,14.0,69.0,51.48,36.26
2017,11,23,8,15,71.0,76.5,0.7,14.0,91.5,72.94,53.32
2017,11,23,8,30,82.0,94.0,0.7,14.0,114.0,96.13,72.52
2017,11,23,8,45,90.0,111.0,0.75,14.5,136.0,119.88,92.5
2017,11,23,9,0,98.0,128.0,0.8,15.0,158.0,144.83,113.49
2017,11,23,9,15,102.5,143.0,0.9,15.5,178.0,167.92,132.92
2017,11,23,9,30,107.0,158.0,1.0,16.0,198.0,191.66,152.63
2017,11,23,9,45,96.0,170.0,1.1,16.5,208.5,201.02,160.54
2017,11,23,10,0,85.0,182.0,1.2,17.0,219.0,213.62,170.76
2017,11,23,10,15,66.0,187.5,1.2,17.0,217.5,214.29,171.31
2017,11,23,10,30,47.0,193.0,1.2,17.0,216.0,213.11,170.17
2017,11,23,10,45,23.5,155.5,1.25,17.5,167.0,162.88,129.22
2017,11,23,11,0,0.0,118.0,1.3,18.0,118.0,106.01,82.34
2017,11,23,11,15,3.5,147.0,1.35,18.0,149.0,136.44,107.3
2017,11,23,11,30,7.0,176.0,1.4,18.0,180.0,168.2,132.94
2017,11,23,11,45,7.0,177.0,1.45,18.5,181.0,169.93,133.97
2017,11,23,12,0,7.0,178.0,1.5,19.0,182.0,171.73,135.17
2017,11,23,12,15,43.0,202.0,1.5,19.0,224.5,240.08,190.77
2017,11,23,12,30,79.0,226.0,1.5,19.0,267.0,301.09,239.5
2017,11,23,12,45,52.0,209.0,1.55,19.0,235.5,261.58,207.79
2017,11,23,13,0,25.0,192.0,1.6,19.0,204.0,206.71,163.91
2017,11,23,13,15,24.0,184.5,1.6,19.0,196.0,199.42,158.45
2017,11,23,13,30,23.0,177.0,1.6,19.0,188.0,192.14,152.84
2017,11,23,13,45,11.5,138.0,1.6,19.0,143.5,140.46,110.96
2017,11,23,14,0,0.0,99.0,1.6,19.0,99.0,90.16,69.56
2017,11,23,14,15,0.0,91.5,1.55,18.5,91.5,83.13,64.07
2017,11,23,14,30,0.0,84.0,1.5,18.0,84.0,76.14,58.48
2017,11,23,14,45,0.0,75.0,1.45,18.0,75.0,67.6,51.43
2017,11,23,15,0,0.0,66.0,1.4,18.0,66.0,59.08,44.32
2017,11,23,15,15,0.0,56.0,1.3,17.5,56.0,49.5,36.31
2017,11,23,15,30,0.0,46.0,1.2,17.0,46.0,40.6,28.76
2017,11,23,15,45,0.0,36.0,1.15,17.0,36.0,31.74,21.09
2017,11,23,16,0,0.0,26.0,1.1,17.0,26.0,22.9,13.38
2017,11,23,16,15,0.0,17.0,1.2,16.5,17.0,14.95,6.28
2017,11,23,16,30,0.0,8.0,1.3,16.0,8.0,7.02,0.0
2017,11,23,16,45,0.0,4.0,1.4,15.5,4.0,3.64,0.0
2017,11,23,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,60.0,12.5,2.45,12.0,16.5,11.37,0.0
2017,11,24,7,30,120.0,25.0,2.5,12.0,33.0,19.55,7.61
2017,11,24,7,45,160.0,40.5,2.55,12.5,60.0,32.37,22.17
2017,11,24,8,0,200.0,56.0,2.6,13.0,87.0,53.63,34.86
2017,11,24,8,15,222.0,71.5,2.45,13.0,116.0,83.64,56.23
2017,11,24,8,30,244.0,87.0,2.3,13.0,145.0,116.49,82.87
2017,11,24,8,45,255.5,102.5,2.15,13.5,172.5,149.79,111.66
2017,11,24,9,0,267.0,118.0,2.0,14.0,200.0,184.48,142.01
2017,11,24,9,15,275.0,131.5,1.9,14.0,225.5,217.43,171.17
2017,11,24,9,30,283.0,145.0,1.8,14.0,251.0,251.1,200.52
2017,11,24,9,45,242.0,163.0,1.7,14.5,259.0,268.48,216.03
2017,11,24,10,0,201.0,181.0,1.6,15.0,267.0,275.13,221.96
2017,11,24,10,15,143.0,191.5,1.55,15.5,254.5,266.65,215.06
2017,11,24,10,30,85.0,202.0,1.5,16.0,242.0,244.54,196.63
2017,11,24,10,45,272.0,189.0,1.5,16.5,323.0,370.43,298.55
2017,11,24,11,0,459.0,176.0,1.5,17.0,404.0,504.93,403.11
2017,11,24,11,15,344.0,202.0,1.45,17.0,375.0,461.32,367.81
2017,11,24,11,30,229.0,228.0,1.4,17.0,346.0,408.62,325.94
2017,11,24,11,45,229.5,229.5,1.35,17.5,348.5,420.2,334.64
2017,11,24,12,0,230.0,231.0,1.3,18.0,351.0,431.14,342.33
2017,11,24,12,15,222.0,229.5,1.3,18.0,344.5,431.02,342.32
2017,11,24,12,30,214.0,228.0,1.3,18.0,338.0,429.86,341.59
2017,11,24,12,45,166.0,224.0,1.35,18.5,308.5,391.04,310.78
2017,11,24,13,0,118.0,220.0,1.4,19.0,279.0,350.47,278.45
2017,11,24,13,15,219.0,203.0,1.4,19.0,306.0,420.27,335.71
2017,11,24,13,30,320.0,186.0,1.4,19.0,333.0,506.51,403.3
2017,11,24,13,45,306.5,176.5,1.45,19.0,311.0,485.98,387.91
2017,11,24,14,0,293.0,167.0,1.5,19.0,289.0,464.24,372.27
2017,11,24,14,15,289.5,154.0,1.45,19.0,267.0,445.3,358.49
2017,11,24,14,30,286.0,141.0,1.4,19.0,245.0,425.16,343.58
2017,11,24,14,45,523.5,96.0,1.35,19.0,261.5,581.43,466.39
2017,11,24,15,0,761.0,51.0,1.3,19.0,278.0,699.11,550.98
2017,11,24,15,15,720.5,47.5,1.25,18.0,237.5,645.97,512.09
2017,11,24,15,30,680.0,44.0,1.2,17.0,197.0,592.24,472.71
2017,11,24,15,45,615.5,39.0,1.2,16.5,155.5,519.28,416.02
2017,11,24,16,0,551.0,34.0,1.2,16.0,114.0,448.31,357.69
2017,11,24,16,15,439.5,26.5,1.2,15.5,76.0,347.26,267.0
2017,11,24,16,30,328.0,19.0,1.2,15.0,38.0,242.88,81.47
2017,11,24,16,45,164.0,9.5,1.3,15.0,19.0,100.81,0.0
2017,11,24,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,56.5,12.0,2.65,11.0,16.0,10.91,0.0
2017,11,25,7,30,113.0,24.0,2.7,11.0,32.0,18.78,6.29
2017,11,25,7,45,152.0,39.5,2.8,11.5,58.5,31.58,21.48
2017,11,25,8,0,191.0,55.0,2.9,12.0,85.0,52.04,34.0
2017,11,25,8,15,213.5,71.0,2.85,12.5,113.5,81.91,55.26
2017,11,25,8,30,236.0,87.0,2.8,13.0,142.0,114.72,81.71
2017,11,25,8,45,246.0,103.0,2.75,13.5,169.5,147.67,110.26
2017,11,25,9,0,256.0,119.0,2.7,14.0,197.0,181.86,140.3
2017,11,25,9,15,266.5,132.0,2.55,14.5,222.0,214.56,168.93
2017,11,25,9,30,277.0,145.0,2.4,15.0,247.0,248.24,197.92
2017,11,25,9,45,320.5,151.5,2.25,15.5,279.5,290.7,233.21
2017,11,25,10,0,364.0,158.0,2.1,16.0,312.0,337.0,271.07
2017,11,25,10,15,414.5,158.5,2.05,16.0,343.0,392.6,316.31
2017,11,25,10,30,465.0,159.0,2.0,16.0,374.0,444.73,358.24
2017,11,25,10,45,660.0,118.0,1.95,16.5,436.5,551.32,441.91
2017,11,25,11,0,855.0,77.0,1.9,17.0,499.0,661.77,526.0
2017,11,25,11,15,578.5,146.5,1.95,17.0,435.0,581.09,462.8
2017,11,25,11,30,302.0,216.0,2.0,17.0,371.0,460.21,368.0
2017,11,25,11,45,267.0,222.5,2.05,17.5,360.0,453.36,362.58
2017,11,25,12,0,232.0,229.0,2.1,18.0,349.0,430.11,343.95
2017,11,25,12,15,267.0,222.0,2.15,18.0,359.0,472.68,377.78
2017,11,25,12,30,302.0,215.0,2.2,18.0,369.0,501.72,401.02
2017,11,25,12,45,226.0,217.5,2.25,18.0,331.0,433.36,347.64
2017,11,25,13,0,150.0,220.0,2.3,18.0,293.0,377.73,303.33
2017,11,25,13,15,202.0,207.0,2.2,17.5,302.0,410.62,331.64
2017,11,25,13,30,254.0,194.0,2.1,17.0,311.0,459.49,371.46
2017,11,25,13,45,259.5,182.0,2.05,17.0,295.5,452.37,366.42
2017,11,25,14,0,265.0,170.0,2.0,17.0,280.0,444.0,360.73
2017,11,25,14,15,294.5,152.5,1.85,16.5,266.0,447.3,365.14
2017,11,25,14,30,324.0,135.0,1.7,16.0,252.0,448.44,367.64
2017,11,25,14,45,309.0,123.0,1.55,16.0,225.0,418.43,343.83
2017,11,25,15,0,294.0,111.0,1.4,16.0,198.0,387.83,319.31
2017,11,25,15,15,277.0,96.5,1.3,15.5,169.0,351.66,290.47
2017,11,25,15,30,260.0,82.0,1.2,15.0,140.0,315.32,260.57
2017,11,25,15,45,232.0,66.5,1.2,15.0,110.0,269.58,221.56
2017,11,25,16,0,204.0,51.0,1.2,15.0,80.0,239.43,193.45
2017,11,25,16,15,147.5,36.0,1.2,14.5,53.0,178.46,136.68
2017,11,25,16,30,91.0,21.0,1.2,14.0,26.0,95.43,24.71
2017,11,25,16,45,45.5,10.5,1.25,14.0,13.0,35.11,0.0
2017,11,25,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,3.6,14.0,2.5,2.27,0.0
2017,11,26,7,30,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2017,11,26,7,45,0.0,9.5,3.6,14.5,9.5,8.34,1.4
2017,11,26,8,0,0.0,14.0,3.6,15.0,14.0,12.3,4.65
2017,11,26,8,15,0.0,19.5,3.65,15.0,19.5,17.14,8.91
2017,11,26,8,30,0.0,25.0,3.7,15.0,25.0,21.99,13.16
2017,11,26,8,45,0.0,30.0,3.75,15.0,30.0,26.41,17.0
2017,11,26,9,0,0.0,35.0,3.8,15.0,35.0,30.83,20.8
2017,11,26,9,15,0.0,39.5,3.75,15.0,39.5,34.82,24.19
2017,11,26,9,30,0.0,44.0,3.7,15.0,44.0,38.81,27.56
2017,11,26,9,45,0.0,25.0,3.7,15.0,25.0,22.02,13.19
2017,11,26,10,0,0.0,6.0,3.7,15.0,6.0,5.28,0.0
2017,11,26,10,15,0.0,7.5,3.7,15.0,7.5,6.6,0.0
2017,11,26,10,30,0.0,9.0,3.7,15.0,9.0,7.92,1.1
2017,11,26,10,45,0.0,32.0,3.75,15.0,32.0,28.22,18.37
2017,11,26,11,0,0.0,55.0,3.8,15.0,55.0,48.59,35.57
2017,11,26,11,15,0.0,62.5,3.75,15.0,62.5,55.25,41.14
2017,11,26,11,30,0.0,70.0,3.7,15.0,70.0,61.92,46.72
2017,11,26,11,45,0.0,96.5,3.65,15.0,96.5,85.94,66.83
2017,11,26,12,0,0.0,123.0,3.6,15.0,123.0,111.38,88.0
2017,11,26,12,15,6.5,153.0,3.5,15.0,156.5,146.75,117.5
2017,11,26,12,30,13.0,183.0,3.4,15.0,190.0,184.16,148.46
2017,11,26,12,45,6.5,165.0,3.35,15.0,168.5,160.77,129.05
2017,11,26,13,0,0.0,147.0,3.3,15.0,147.0,137.25,109.53
2017,11,26,13,15,0.0,144.0,3.15,14.5,144.0,134.99,108.0
2017,11,26,13,30,0.0,141.0,3.0,14.0,141.0,132.86,106.56
2017,11,26,13,45,0.0,85.0,2.95,14.0,85.0,75.74,58.81
2017,11,26,14,0,0.0,29.0,2.9,14.0,29.0,25.55,16.26
2017,11,26,14,15,24.0,86.0,2.8,14.0,95.0,104.7,84.65
2017,11,26,14,30,48.0,143.0,2.7,14.0,161.0,198.54,163.84
2017,11,26,14,45,44.5,129.0,2.6,14.0,144.5,180.81,148.91
2017,11,26,15,0,41.0,115.0,2.5,14.0,128.0,163.16,134.13
2017,11,26,15,15,35.0,99.0,2.35,13.5,108.5,140.68,115.2
2017,11,26,15,30,29.0,83.0,2.2,13.0,89.0,118.32,96.01
2017,11,26,15,45,19.0,66.0,2.1,13.0,69.5,91.52,72.46
2017,11,26,16,0,9.0,49.0,2.0,13.0,50.0,57.63,42.84
2017,11,26,16,15,4.5,32.5,1.95,13.0,33.0,36.42,23.49
2017,11,26,16,30,0.0,16.0,1.9,13.0,16.0,14.1,0.0
2017,11,26,16,45,0.0,8.0,1.85,13.0,8.0,7.28,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,74.5,13.5,1.55,9.0,18.0,12.28,0.0
2017,11,27,7,30,149.0,27.0,1.5,9.0,36.0,21.3,5.34
2017,11,27,7,45,278.5,38.0,1.5,9.5,72.5,29.69,19.8
2017,11,27,8,0,408.0,49.0,1.5,10.0,109.0,54.48,32.13
2017,11,27,8,15,481.0,56.5,1.6,10.0,149.5,95.35,56.24
2017,11,27,8,30,554.0,64.0,1.7,10.0,190.0,144.81,93.71
2017,11,27,8,45,609.0,68.0,1.85,10.5,230.5,195.44,136.78
2017,11,27,9,0,664.0,72.0,2.0,11.0,271.0,251.74,186.52
2017,11,27,9,15,695.5,75.5,2.1,11.0,307.0,305.26,235.48
2017,11,27,9,30,727.0,79.0,2.2,11.0,343.0,361.1,285.9
2017,11,27,9,45,761.0,78.5,2.3,11.5,375.5,415.9,334.02
2017,11,27,10,0,795.0,78.0,2.4,12.0,408.0,472.17,382.14
2017,11,27,10,15,809.5,80.0,2.4,12.0,433.0,522.14,424.59
2017,11,27,10,30,824.0,82.0,2.4,12.0,458.0,571.41,465.36
2017,11,27,10,45,838.0,81.5,2.45,12.5,477.0,616.64,501.41
2017,11,27,11,0,852.0,81.0,2.5,13.0,496.0,660.49,535.52
2017,11,27,11,15,857.0,81.5,2.45,13.0,507.0,697.62,564.26
2017,11,27,11,30,862.0,82.0,2.4,13.0,518.0,732.28,589.23
2017,11,27,11,45,870.0,80.0,2.4,13.5,522.5,763.61,610.72
2017,11,27,12,0,878.0,78.0,2.4,14.0,527.0,785.68,625.36
2017,11,27,12,15,876.0,77.5,2.3,14.0,522.5,804.74,638.32
2017,11,27,12,30,874.0,77.0,2.2,14.0,518.0,820.45,648.88
2017,11,27,12,45,872.0,75.5,2.15,14.0,507.0,831.53,656.62
2017,11,27,13,0,870.0,74.0,2.1,14.0,496.0,839.16,662.05
2017,11,27,13,15,860.5,73.0,2.0,14.0,477.0,845.73,666.38
2017,11,27,13,30,851.0,72.0,1.9,14.0,458.0,840.79,662.61
2017,11,27,13,45,837.5,70.0,1.85,14.0,432.0,827.65,653.69
2017,11,27,14,0,824.0,68.0,1.8,14.0,406.0,811.18,642.5
2017,11,27,14,15,804.0,65.5,1.75,14.0,374.5,785.42,624.59
2017,11,27,14,30,784.0,63.0,1.7,14.0,343.0,756.85,604.48
2017,11,27,14,45,756.0,60.0,1.7,14.0,306.5,718.56,577.29
2017,11,27,15,0,728.0,57.0,1.7,14.0,270.0,678.29,547.91
2017,11,27,15,15,684.5,53.0,1.6,13.5,230.0,623.16,506.46
2017,11,27,15,30,641.0,49.0,1.5,13.0,190.0,567.51,463.01
2017,11,27,15,45,574.0,43.0,1.4,13.0,149.0,492.77,401.92
2017,11,27,16,0,507.0,37.0,1.3,13.0,108.0,428.33,345.74
2017,11,27,16,15,389.0,28.0,1.35,12.5,71.0,324.09,249.68
2017,11,27,16,30,271.0,19.0,1.4,12.0,34.0,213.21,41.89
2017,11,27,16,45,135.5,9.5,1.5,11.5,17.0,84.69,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,147.5,10.0,1.6,8.5,18.5,9.1,0.0
2017,11,28,7,30,295.0,20.0,1.6,9.0,37.0,16.41,1.41
2017,11,28,7,45,407.5,28.0,1.65,9.5,74.0,22.51,13.53
2017,11,28,8,0,520.0,36.0,1.7,10.0,111.0,47.38,24.32
2017,11,28,8,15,584.0,41.5,1.8,10.5,151.5,91.71,48.99
2017,11,28,8,30,648.0,47.0,1.9,11.0,192.0,143.38,87.93
2017,11,28,8,45,690.5,50.5,2.05,11.5,231.5,195.63,133.08
2017,11,28,9,0,733.0,54.0,2.2,12.0,271.0,251.98,183.77
2017,11,28,9,15,760.0,57.0,2.25,12.0,306.5,306.63,234.23
2017,11,28,9,30,787.0,60.0,2.3,12.0,342.0,362.99,285.52
2017,11,28,9,45,796.5,64.5,2.35,12.5,371.5,414.87,331.73
2017,11,28,10,0,806.0,69.0,2.4,13.0,401.0,466.13,375.97
2017,11,28,10,15,819.0,70.5,2.4,13.0,425.5,515.09,417.69
2017,11,28,10,30,832.0,72.0,2.4,13.0,450.0,563.18,457.59
2017,11,28,10,45,838.0,74.0,2.4,13.5,467.0,606.41,491.82
2017,11,28,11,0,844.0,76.0,2.4,14.0,484.0,647.72,523.65
2017,11,28,11,15,848.5,76.5,2.4,14.0,494.5,684.13,552.1
2017,11,28,11,30,853.0,77.0,2.4,14.0,505.0,718.08,576.79
2017,11,28,11,45,701.0,117.5,2.45,14.0,471.0,681.16,549.02
2017,11,28,12,0,549.0,158.0,2.5,14.0,437.0,622.8,503.64
2017,11,28,12,15,696.5,118.0,2.5,14.0,469.5,718.07,577.71
2017,11,28,12,30,844.0,78.0,2.5,14.0,502.0,802.81,639.38
2017,11,28,12,45,769.5,92.0,2.55,14.0,471.5,772.23,617.01
2017,11,28,13,0,695.0,106.0,2.6,14.0,441.0,741.56,595.49
2017,11,28,13,15,574.0,131.0,2.6,14.0,401.0,674.77,546.46
2017,11,28,13,30,453.0,156.0,2.6,14.0,361.0,598.68,487.9
2017,11,28,13,45,600.5,118.0,2.65,14.0,373.5,687.92,559.15
2017,11,28,14,0,748.0,80.0,2.7,14.0,386.0,760.46,613.85
2017,11,28,14,15,647.0,88.5,2.65,14.0,338.5,686.96,558.79
2017,11,28,14,30,546.0,97.0,2.6,14.0,291.0,606.67,498.5
2017,11,28,14,45,510.5,93.0,2.55,14.0,259.0,564.78,466.8
2017,11,28,15,0,475.0,89.0,2.5,14.0,227.0,517.49,429.81
2017,11,28,15,15,510.5,73.5,2.35,13.5,202.0,520.34,432.04
2017,11,28,15,30,546.0,58.0,2.2,13.0,177.0,514.66,426.08
2017,11,28,15,45,475.0,50.5,2.1,13.0,138.0,438.56,362.14
2017,11,28,16,0,404.0,43.0,2.0,13.0,99.0,365.25,297.66
2017,11,28,16,15,286.5,32.0,2.0,12.5,64.5,262.64,202.7
2017,11,28,16,30,169.0,21.0,2.0,12.0,30.0,152.68,21.44
2017,11,28,16,45,84.5,10.5,2.05,11.5,15.0,56.96,0.0
2017,11,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,183.5,9.5,2.15,7.5,19.5,8.64,0.0
2017,11,29,7,30,367.0,19.0,2.2,8.0,39.0,17.07,0.0
2017,11,29,7,45,480.0,26.5,2.3,8.5,78.5,23.31,14.13
2017,11,29,8,0,593.0,34.0,2.4,9.0,118.0,46.47,22.83
2017,11,29,8,15,656.5,39.0,2.45,9.0,160.5,94.49,48.89
2017,11,29,8,30,720.0,44.0,2.5,9.0,203.0,149.69,90.73
2017,11,29,8,45,759.5,47.5,2.65,9.5,244.0,205.34,139.41
2017,11,29,9,0,799.0,51.0,2.8,10.0,285.0,264.66,193.56
2017,11,29,9,15,826.0,53.5,2.75,10.5,322.0,322.33,246.96
2017,11,29,9,30,853.0,56.0,2.7,11.0,359.0,381.14,300.42
2017,11,29,9,45,865.5,59.5,2.65,11.5,390.5,436.01,349.45
2017,11,29,10,0,878.0,63.0,2.6,12.0,422.0,490.35,396.38
2017,11,29,10,15,890.5,64.5,2.55,12.0,447.5,541.71,440.2
2017,11,29,10,30,903.0,66.0,2.5,12.0,473.0,591.98,481.85
2017,11,29,10,45,910.0,67.5,2.45,12.5,491.5,637.53,517.76
2017,11,29,11,0,917.0,69.0,2.4,13.0,510.0,681.02,551.03
2017,11,29,11,15,921.5,69.5,2.3,13.0,521.5,719.38,579.74
2017,11,29,11,30,926.0,70.0,2.2,13.0,533.0,755.08,604.74
2017,11,29,11,45,925.5,70.5,2.15,13.5,536.0,784.2,623.95
2017,11,29,12,0,925.0,71.0,2.1,14.0,539.0,810.09,640.71
2017,11,29,12,15,923.0,70.5,2.05,14.0,534.5,830.2,654.49
2017,11,29,12,30,921.0,70.0,2.0,14.0,530.0,846.81,665.86
2017,11,29,12,45,753.0,103.0,2.0,14.0,473.5,774.7,614.38
2017,11,29,13,0,585.0,136.0,2.0,14.0,417.0,682.16,547.71
2017,11,29,13,15,741.0,100.5,1.95,14.0,442.5,780.03,620.6
2017,11,29,13,30,897.0,65.0,1.9,14.0,468.0,859.9,677.09
2017,11,29,13,45,883.0,63.5,1.9,14.5,442.0,847.02,666.73
2017,11,29,14,0,869.0,62.0,1.9,15.0,416.0,830.76,655.03
2017,11,29,14,15,849.0,60.0,1.8,15.0,383.5,805.6,637.16
2017,11,29,14,30,829.0,58.0,1.7,15.0,351.0,785.57,622.86
2017,11,29,14,45,798.5,55.5,1.65,15.0,313.5,745.47,594.11
2017,11,29,15,0,768.0,53.0,1.6,15.0,276.0,703.36,563.3
2017,11,29,15,15,725.5,49.5,1.5,14.5,235.5,649.06,522.9
2017,11,29,15,30,683.0,46.0,1.4,14.0,195.0,594.11,480.35
2017,11,29,15,45,610.5,41.0,1.3,13.5,152.5,515.77,417.76
2017,11,29,16,0,538.0,36.0,1.2,13.0,110.0,439.44,353.57
2017,11,29,16,15,269.0,35.0,1.25,12.5,72.0,255.48,195.07
2017,11,29,16,30,0.0,34.0,1.3,12.0,34.0,52.69,1.18
2017,11,29,16,45,0.0,17.0,1.4,11.5,17.0,15.46,0.0
2017,11,29,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,119.5,9.5,1.7,8.0,16.0,8.64,0.0
2017,11,30,7,30,239.0,19.0,1.7,8.0,32.0,15.61,0.0
2017,11,30,7,45,358.5,28.5,1.7,8.5,68.0,23.07,13.77
2017,11,30,8,0,478.0,38.0,1.7,9.0,104.0,43.71,23.15
2017,11,30,8,15,546.5,44.5,1.7,9.5,144.5,86.93,46.98
2017,11,30,8,30,615.0,51.0,1.7,10.0,185.0,137.99,85.04
2017,11,30,8,45,658.0,55.5,1.7,10.5,224.0,190.84,130.37
2017,11,30,9,0,701.0,60.0,1.7,11.0,263.0,246.31,179.96
2017,11,30,9,15,730.5,63.5,1.7,11.5,299.0,300.44,229.18
2017,11,30,9,30,760.0,67.0,1.7,12.0,335.0,356.63,279.33
