Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,9,45,784.5,68.0,1.75,12.5,366.5,409.86,326.12
2017,11,30,10,0,809.0,69.0,1.8,13.0,398.0,463.87,372.2
2017,11,30,10,15,823.0,71.0,1.75,13.0,423.0,514.0,414.28
2017,11,30,10,30,837.0,73.0,1.7,13.0,448.0,563.36,454.48
2017,11,30,10,45,731.5,98.5,1.65,13.5,436.0,566.36,456.6
2017,11,30,11,0,626.0,124.0,1.6,14.0,424.0,557.5,449.07
2017,11,30,11,15,746.0,100.0,1.55,14.5,465.5,639.18,511.79
2017,11,30,11,30,866.0,76.0,1.5,15.0,507.0,722.59,571.99
2017,11,30,11,45,868.5,76.0,1.5,15.5,511.0,746.33,586.92
2017,11,30,12,0,871.0,76.0,1.5,16.0,515.0,772.57,604.19
2017,11,30,12,15,869.5,75.5,1.5,16.0,511.0,792.01,617.72
2017,11,30,12,30,868.0,75.0,1.5,16.0,507.0,808.17,629.09
2017,11,30,12,45,666.5,120.5,1.5,16.0,448.0,722.37,568.26
2017,11,30,13,0,465.0,166.0,1.5,16.0,389.0,608.75,484.35
2017,11,30,13,15,655.0,118.0,1.45,16.0,419.0,726.86,574.19
2017,11,30,13,30,845.0,70.0,1.4,16.0,449.0,829.05,645.6
2017,11,30,13,45,831.0,69.0,1.4,16.0,423.5,817.09,636.83
2017,11,30,14,0,817.0,68.0,1.4,16.0,398.0,801.84,627.14
2017,11,30,14,15,698.5,79.0,1.3,16.0,346.0,716.21,565.94
2017,11,30,14,30,580.0,90.0,1.2,16.0,294.0,625.25,500.1
2017,11,30,14,45,651.5,73.5,1.2,16.0,279.5,654.45,523.04
2017,11,30,15,0,723.0,57.0,1.2,16.0,265.0,672.24,535.75
2017,11,30,15,15,680.5,52.5,1.2,15.5,225.5,617.72,495.51
2017,11,30,15,30,638.0,48.0,1.2,15.0,186.0,562.68,453.72
2017,11,30,15,45,570.5,42.0,1.3,14.5,145.5,488.07,395.21
2017,11,30,16,0,503.0,36.0,1.4,14.0,105.0,423.72,340.64
2017,11,30,16,15,385.5,27.0,1.45,13.5,68.5,320.38,243.76
2017,11,30,16,30,268.0,18.0,1.5,13.0,32.0,208.96,12.69
2017,11,30,16,45,134.0,9.0,1.55,12.5,16.0,83.35,0.0
2017,11,30,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,9.0,1.1,8.0,9.0,8.19,0.0
2017,12,1,7,30,0.0,18.0,1.0,8.0,18.0,15.68,0.0
2017,12,1,7,45,43.0,34.0,0.95,8.5,39.5,27.98,17.68
2017,12,1,8,0,86.0,50.0,0.9,9.0,61.0,43.4,29.8
2017,12,1,8,15,102.5,67.5,0.85,9.5,85.5,66.56,47.45
2017,12,1,8,30,119.0,85.0,0.8,10.0,110.0,92.12,68.32
2017,12,1,8,45,132.5,101.0,0.75,10.5,134.5,118.04,90.33
2017,12,1,9,0,146.0,117.0,0.7,11.0,159.0,145.68,114.04
2017,12,1,9,15,156.5,131.0,0.75,11.5,181.5,172.19,136.89
2017,12,1,9,30,167.0,145.0,0.8,12.0,204.0,199.86,160.48
2017,12,1,9,45,388.5,123.5,0.85,12.5,276.0,293.74,235.66
2017,12,1,10,0,610.0,102.0,0.9,13.0,348.0,403.12,322.74
2017,12,1,10,15,711.5,91.0,0.95,13.0,395.0,476.44,381.66
2017,12,1,10,30,813.0,80.0,1.0,13.0,442.0,555.61,444.33
2017,12,1,10,45,654.0,119.5,1.1,13.5,418.5,540.21,432.62
2017,12,1,11,0,495.0,159.0,1.2,14.0,395.0,503.23,404.17
2017,12,1,11,15,528.5,154.0,1.2,14.0,411.0,542.22,435.32
2017,12,1,11,30,562.0,149.0,1.2,14.0,427.0,581.52,465.63
2017,12,1,11,45,704.0,117.0,1.25,14.5,468.0,678.43,538.95
2017,12,1,12,0,846.0,85.0,1.3,15.0,509.0,768.78,602.47
2017,12,1,12,15,844.5,85.0,1.3,15.0,505.5,788.9,615.69
2017,12,1,12,30,843.0,85.0,1.3,15.0,502.0,805.78,627.52
2017,12,1,12,45,734.0,104.0,1.3,15.0,461.5,757.52,593.58
2017,12,1,13,0,625.0,123.0,1.3,15.0,421.0,699.22,552.75
2017,12,1,13,15,540.5,138.0,1.25,15.0,388.5,644.82,513.66
2017,12,1,13,30,456.0,153.0,1.2,15.0,356.0,595.64,476.41
2017,12,1,13,45,424.0,149.0,1.2,15.0,330.0,566.01,455.02
2017,12,1,14,0,392.0,145.0,1.2,15.0,304.0,534.72,431.89
2017,12,1,14,15,578.0,106.0,1.2,15.0,319.5,647.62,519.89
2017,12,1,14,30,764.0,67.0,1.2,15.0,335.0,741.86,588.02
2017,12,1,14,45,735.5,63.5,1.2,15.0,299.0,703.25,559.44
2017,12,1,15,0,707.0,60.0,1.2,15.0,263.0,662.67,530.15
2017,12,1,15,15,662.5,55.5,1.15,14.5,223.5,606.98,488.95
2017,12,1,15,30,618.0,51.0,1.1,14.0,184.0,557.86,451.05
2017,12,1,15,45,551.0,44.5,1.1,13.5,144.0,484.31,392.58
2017,12,1,16,0,484.0,38.0,1.1,13.0,104.0,413.31,332.29
2017,12,1,16,15,242.0,35.0,1.2,12.5,68.0,238.53,180.91
2017,12,1,16,30,0.0,32.0,1.3,12.0,32.0,47.87,0.0
2017,12,1,16,45,0.0,16.0,1.4,12.0,16.0,14.55,0.0
2017,12,1,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,9.5,1.4,8.0,9.5,8.64,0.0
2017,12,2,7,30,0.0,19.0,1.3,8.0,19.0,16.38,0.0
2017,12,2,7,45,69.5,33.5,1.25,8.5,43.0,27.59,17.07
2017,12,2,8,0,139.0,48.0,1.2,9.0,67.0,42.02,27.87
2017,12,2,8,15,161.5,65.0,1.15,9.0,94.0,69.15,47.43
2017,12,2,8,30,184.0,82.0,1.1,9.0,121.0,99.34,71.79
2017,12,2,8,45,199.0,98.0,1.05,9.5,147.5,130.06,98.11
2017,12,2,9,0,214.0,114.0,1.0,10.0,174.0,162.66,126.5
2017,12,2,9,15,229.5,126.0,0.95,10.0,198.5,193.41,153.59
2017,12,2,9,30,245.0,138.0,0.9,10.0,223.0,225.71,181.76
2017,12,2,9,45,240.0,154.0,0.85,10.5,244.0,254.86,206.74
2017,12,2,10,0,235.0,170.0,0.8,11.0,265.0,283.45,230.49
2017,12,2,10,15,334.5,163.0,0.7,11.0,307.0,341.63,277.86
2017,12,2,10,30,434.0,156.0,0.6,11.0,349.0,416.97,337.64
2017,12,2,10,45,445.5,161.0,0.55,11.0,366.0,451.17,364.13
2017,12,2,11,0,457.0,166.0,0.5,11.0,383.0,485.09,390.2
2017,12,2,11,15,434.0,176.0,0.4,11.0,385.5,500.38,400.78
2017,12,2,11,30,411.0,186.0,0.3,11.0,388.0,512.79,409.01
2017,12,2,11,45,426.0,184.0,0.25,11.5,395.5,537.85,426.94
2017,12,2,12,0,441.0,182.0,0.2,12.0,403.0,562.07,443.83
2017,12,2,12,15,456.5,177.0,0.15,12.0,404.0,582.33,458.55
2017,12,2,12,30,472.0,172.0,0.1,12.0,405.0,601.27,472.34
2017,12,2,12,45,536.0,151.0,0.1,12.0,410.0,640.13,502.05
2017,12,2,13,0,600.0,130.0,0.1,12.0,415.0,685.07,534.79
2017,12,2,13,15,576.5,133.5,0.05,12.0,399.0,675.67,527.48
2017,12,2,13,30,553.0,137.0,0.0,12.0,383.0,657.98,515.38
2017,12,2,13,45,510.5,134.0,0.0,12.0,351.0,620.58,489.11
2017,12,2,14,0,468.0,131.0,0.0,12.0,319.0,581.26,461.22
2017,12,2,14,15,348.0,135.5,0.05,12.0,269.5,467.75,376.48
2017,12,2,14,30,228.0,140.0,0.1,12.0,220.0,374.73,304.59
2017,12,2,14,45,213.5,127.5,0.2,12.0,196.0,346.57,284.19
2017,12,2,15,0,199.0,115.0,0.3,12.0,172.0,318.19,262.28
2017,12,2,15,15,183.5,99.5,0.45,11.5,146.0,284.51,236.02
2017,12,2,15,30,168.0,84.0,0.6,11.0,120.0,250.88,208.6
2017,12,2,15,45,146.5,67.0,0.75,11.0,93.5,210.68,174.09
2017,12,2,16,0,125.0,50.0,0.9,11.0,67.0,170.89,138.62
2017,12,2,16,15,62.5,35.0,1.0,11.0,43.5,97.11,71.6
2017,12,2,16,30,0.0,20.0,1.1,11.0,20.0,20.77,0.0
2017,12,2,16,45,0.0,10.0,1.25,11.0,10.0,9.1,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,13.5,2.6,7.5,13.5,12.28,0.0
2017,12,3,7,30,0.0,27.0,2.6,8.0,27.0,21.92,0.0
2017,12,3,7,45,236.5,32.0,2.65,8.5,63.0,25.1,14.7
2017,12,3,8,0,473.0,37.0,2.7,9.0,99.0,39.65,21.43
2017,12,3,8,15,547.5,43.5,2.8,9.0,139.5,82.53,43.9
2017,12,3,8,30,622.0,50.0,2.9,9.0,180.0,133.96,81.61
2017,12,3,8,45,673.5,53.5,3.0,9.5,220.5,187.55,127.26
2017,12,3,9,0,725.0,57.0,3.1,10.0,261.0,244.71,178.53
2017,12,3,9,15,756.0,60.0,3.05,10.0,297.5,299.86,229.84
2017,12,3,9,30,787.0,63.0,3.0,10.0,334.0,357.17,282.55
2017,12,3,9,45,808.0,65.5,2.95,10.5,365.5,411.66,331.49
2017,12,3,10,0,829.0,68.0,2.9,11.0,397.0,466.63,379.35
2017,12,3,10,15,843.5,69.5,2.8,11.0,423.0,517.34,423.03
2017,12,3,10,30,858.0,71.0,2.7,11.0,449.0,567.29,464.8
2017,12,3,10,45,868.0,72.0,2.65,11.5,468.0,612.93,501.33
2017,12,3,11,0,878.0,73.0,2.6,12.0,487.0,652.76,532.48
2017,12,3,11,15,883.5,73.5,2.55,12.0,498.5,690.56,562.2
2017,12,3,11,30,889.0,74.0,2.5,12.0,510.0,725.91,587.98
2017,12,3,11,45,891.0,74.0,2.5,12.5,514.0,755.47,608.34
2017,12,3,12,0,893.0,74.0,2.5,13.0,518.0,782.04,626.44
2017,12,3,12,15,891.0,74.0,2.45,13.0,514.5,802.36,640.76
2017,12,3,12,30,889.0,74.0,2.4,13.0,511.0,819.33,652.74
2017,12,3,12,45,867.5,78.5,2.35,13.0,497.0,830.0,660.26
2017,12,3,13,0,846.0,83.0,2.3,13.0,483.0,829.46,659.86
2017,12,3,13,15,836.0,81.5,2.25,13.0,464.5,827.49,658.66
2017,12,3,13,30,826.0,80.0,2.2,13.0,446.0,822.01,655.05
2017,12,3,13,45,811.5,78.0,2.15,13.5,421.0,808.7,644.68
2017,12,3,14,0,797.0,76.0,2.1,14.0,396.0,792.11,632.06
2017,12,3,14,15,775.5,73.5,2.05,13.5,364.5,765.96,614.71
2017,12,3,14,30,754.0,71.0,2.0,13.0,333.0,737.03,595.08
2017,12,3,14,45,725.0,67.0,2.0,13.0,297.5,697.71,566.51
2017,12,3,15,0,696.0,63.0,2.0,13.0,262.0,662.75,540.47
2017,12,3,15,15,649.5,58.0,1.9,12.5,222.0,605.88,496.93
2017,12,3,15,30,603.0,53.0,1.8,12.0,182.0,548.92,451.73
2017,12,3,15,45,534.5,46.0,1.75,11.5,142.0,474.23,390.66
2017,12,3,16,0,466.0,39.0,1.7,11.0,102.0,402.14,327.78
2017,12,3,16,15,233.0,34.5,1.8,10.5,66.0,232.18,177.24
2017,12,3,16,30,0.0,30.0,1.9,10.0,30.0,43.0,0.0
2017,12,3,16,45,0.0,15.0,2.0,10.0,15.0,13.64,0.0
2017,12,3,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,15.0,3.6,6.5,15.0,13.64,0.0
2017,12,4,7,30,0.0,30.0,3.7,7.0,30.0,23.65,0.0
2017,12,4,7,45,300.0,30.5,3.85,7.5,68.5,25.33,14.61
2017,12,4,8,0,600.0,31.0,4.0,8.0,107.0,37.53,18.85
2017,12,4,8,15,668.0,36.0,4.25,8.5,150.0,85.45,42.1
2017,12,4,8,30,736.0,41.0,4.5,9.0,193.0,141.08,82.62
2017,12,4,8,45,778.5,44.5,4.75,9.5,234.5,197.65,131.55
2017,12,4,9,0,821.0,48.0,5.0,10.0,276.0,258.76,187.48
2017,12,4,9,15,848.5,50.5,5.0,10.0,314.0,316.93,242.65
2017,12,4,9,30,876.0,53.0,5.0,10.0,352.0,376.68,298.78
2017,12,4,9,45,890.0,56.0,5.05,10.5,384.5,432.64,350.42
2017,12,4,10,0,904.0,59.0,5.1,11.0,417.0,488.21,400.24
2017,12,4,10,15,917.0,60.5,5.15,11.5,443.0,540.92,446.33
2017,12,4,10,30,930.0,62.0,5.2,12.0,469.0,592.56,490.21
2017,12,4,10,45,938.0,63.0,5.3,12.5,488.5,639.27,529.18
2017,12,4,11,0,946.0,64.0,5.4,13.0,508.0,683.96,565.61
2017,12,4,11,15,950.5,64.5,5.5,13.0,520.0,723.45,598.03
2017,12,4,11,30,955.0,65.0,5.6,13.0,532.0,760.22,626.4
2017,12,4,11,45,955.0,66.0,5.7,13.5,535.5,791.4,649.21
2017,12,4,12,0,955.0,67.0,5.8,14.0,539.0,819.29,669.51
2017,12,4,12,15,953.0,66.5,5.85,14.0,535.5,840.38,685.71
2017,12,4,12,30,951.0,66.0,5.9,14.0,532.0,857.87,699.34
2017,12,4,12,45,941.5,67.0,5.95,14.0,519.5,867.48,707.15
2017,12,4,13,0,932.0,68.0,6.0,14.0,507.0,873.28,712.29
2017,12,4,13,15,923.0,67.0,5.95,14.0,488.0,873.17,712.61
2017,12,4,13,30,914.0,66.0,5.9,14.0,469.0,869.37,710.28
2017,12,4,13,45,898.0,65.0,5.9,14.0,443.0,856.06,701.09
2017,12,4,14,0,882.0,64.0,5.9,14.0,417.0,839.34,689.34
2017,12,4,14,15,862.5,62.0,5.75,14.0,385.0,823.12,677.21
2017,12,4,14,30,843.0,60.0,5.6,14.0,353.0,795.72,656.3
2017,12,4,14,45,814.5,57.0,5.5,14.0,315.5,756.94,626.46
2017,12,4,15,0,786.0,54.0,5.4,14.0,278.0,715.98,594.23
2017,12,4,15,15,742.5,50.5,5.25,13.5,237.0,661.04,550.8
2017,12,4,15,30,699.0,47.0,5.1,13.0,196.0,605.3,505.03
2017,12,4,15,45,634.0,41.0,4.95,13.0,153.5,531.11,441.47
2017,12,4,16,0,569.0,35.0,4.8,13.0,111.0,458.55,376.18
2017,12,4,16,15,445.0,26.5,4.7,12.5,72.5,348.77,267.9
2017,12,4,16,30,321.0,18.0,4.6,12.0,34.0,233.37,0.0
2017,12,4,16,45,160.5,9.0,4.5,11.5,17.0,98.31,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,13.5,2.45,6.5,13.5,12.28,0.0
2017,12,5,7,30,0.0,27.0,2.4,7.0,27.0,24.56,0.0
2017,12,5,7,45,292.5,28.5,2.35,7.5,65.0,23.53,12.83
2017,12,5,8,0,585.0,30.0,2.3,8.0,103.0,35.04,17.8
2017,12,5,8,15,653.5,35.5,2.3,8.5,145.5,82.42,40.36
2017,12,5,8,30,722.0,41.0,2.3,9.0,188.0,137.58,80.09
2017,12,5,8,45,764.0,44.5,2.3,9.5,229.0,193.12,127.62
2017,12,5,9,0,806.0,48.0,2.3,10.0,270.0,252.65,181.42
2017,12,5,9,15,834.0,50.5,2.3,10.5,307.5,310.61,235.05
2017,12,5,9,30,862.0,53.0,2.3,11.0,345.0,369.7,288.91
2017,12,5,9,45,868.5,58.0,2.35,11.5,376.0,423.97,337.95
2017,12,5,10,0,875.0,63.0,2.4,12.0,407.0,477.18,384.52
2017,12,5,10,15,889.0,64.5,2.35,12.5,433.0,529.1,428.22
2017,12,5,10,30,903.0,66.0,2.3,13.0,459.0,580.1,469.68
2017,12,5,10,45,911.5,67.5,2.25,13.5,478.5,626.62,506.37
2017,12,5,11,0,920.0,69.0,2.2,14.0,498.0,671.26,540.48
2017,12,5,11,15,925.0,69.5,2.15,14.0,510.0,710.26,570.51
2017,12,5,11,30,930.0,70.0,2.1,14.0,522.0,746.67,596.33
2017,12,5,11,45,931.5,70.0,2.05,14.5,526.0,777.13,616.43
2017,12,5,12,0,933.0,70.0,2.0,15.0,530.0,804.46,634.12
2017,12,5,12,15,931.5,70.0,1.95,15.0,526.5,826.18,648.93
2017,12,5,12,30,930.0,70.0,1.9,15.0,523.0,844.44,661.35
2017,12,5,12,45,898.0,77.0,1.85,15.0,507.0,850.43,665.23
2017,12,5,13,0,866.0,84.0,1.8,15.0,491.0,844.79,661.16
2017,12,5,13,15,856.0,82.5,1.75,15.0,472.0,843.19,660.18
2017,12,5,13,30,846.0,81.0,1.7,15.0,453.0,838.0,656.74
2017,12,5,13,45,830.5,79.0,1.65,15.0,427.5,824.05,647.21
2017,12,5,14,0,815.0,77.0,1.6,15.0,402.0,806.76,635.41
2017,12,5,14,15,793.0,74.5,1.45,15.0,370.0,780.26,615.89
2017,12,5,14,30,771.0,72.0,1.3,15.0,338.0,750.9,594.17
2017,12,5,14,45,740.0,68.0,1.15,15.0,301.5,709.91,563.65
2017,12,5,15,0,709.0,64.0,1.0,15.0,265.0,673.56,535.93
2017,12,5,15,15,661.0,59.0,1.0,14.5,225.0,615.45,493.63
2017,12,5,15,30,613.0,54.0,1.0,14.0,185.0,557.22,449.45
2017,12,5,15,45,540.0,47.0,1.0,13.5,144.0,479.17,387.71
2017,12,5,16,0,467.0,40.0,1.0,13.0,103.0,403.85,323.9
2017,12,5,16,15,338.0,29.5,1.0,12.5,66.5,292.98,220.49
2017,12,5,16,30,209.0,19.0,1.0,12.0,30.0,173.54,0.0
2017,12,5,16,45,104.5,9.5,1.0,12.0,15.0,67.35,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,11.0,2.5,5.5,11.0,10.01,0.0
2017,12,6,7,30,0.0,22.0,2.5,6.0,22.0,20.01,0.0
2017,12,6,7,45,234.5,28.5,2.55,6.5,57.0,23.56,12.5
2017,12,6,8,0,469.0,35.0,2.6,7.0,92.0,34.69,19.46
2017,12,6,8,15,545.5,42.0,2.6,7.5,133.0,77.38,40.56
2017,12,6,8,30,622.0,49.0,2.6,8.0,174.0,128.86,77.48
2017,12,6,8,45,671.0,53.5,2.65,8.5,214.5,182.53,122.97
2017,12,6,9,0,720.0,58.0,2.7,9.0,255.0,239.54,174.1
2017,12,6,9,15,752.0,61.0,2.7,9.5,292.0,294.51,224.9
2017,12,6,9,30,784.0,64.0,2.7,10.0,329.0,351.79,277.13
2017,12,6,9,45,819.5,63.5,2.7,10.5,363.0,408.82,328.06
2017,12,6,10,0,855.0,63.0,2.7,11.0,397.0,467.65,379.12
2017,12,6,10,15,869.5,64.5,2.7,11.5,423.0,517.31,421.61
2017,12,6,10,30,884.0,66.0,2.7,12.0,449.0,567.7,463.31
2017,12,6,10,45,894.5,67.0,2.7,12.5,468.5,614.06,500.64
2017,12,6,11,0,905.0,68.0,2.7,13.0,488.0,658.74,535.63
2017,12,6,11,15,910.5,68.5,2.65,13.0,500.5,697.55,566.1
2017,12,6,11,30,916.0,69.0,2.6,13.0,513.0,733.85,592.53
2017,12,6,11,45,918.5,69.0,2.6,13.5,517.5,764.67,613.72
2017,12,6,12,0,921.0,69.0,2.6,14.0,522.0,792.47,632.6
2017,12,6,12,15,920.0,69.0,2.55,14.0,519.0,814.37,647.99
2017,12,6,12,30,919.0,69.0,2.5,14.0,516.0,832.87,661.0
2017,12,6,12,45,915.0,68.5,2.45,14.5,505.0,844.82,668.15
2017,12,6,13,0,911.0,68.0,2.4,15.0,494.0,853.18,672.87
2017,12,6,13,15,902.5,67.0,2.35,15.0,476.0,853.54,673.25
2017,12,6,13,30,894.0,66.0,2.3,15.0,458.0,850.29,671.25
2017,12,6,13,45,881.5,64.5,2.3,15.0,433.0,839.5,664.4
2017,12,6,14,0,869.0,63.0,2.3,15.0,408.0,825.33,655.19
2017,12,6,14,15,850.0,60.5,2.15,15.0,376.5,809.18,643.28
2017,12,6,14,30,831.0,58.0,2.0,15.0,345.0,781.91,623.12
2017,12,6,14,45,803.5,55.5,1.95,15.0,308.5,745.04,596.48
2017,12,6,15,0,776.0,53.0,1.9,15.0,272.0,705.99,567.56
2017,12,6,15,15,733.5,49.0,1.8,14.0,232.0,651.67,527.74
2017,12,6,15,30,691.0,45.0,1.7,13.0,192.0,596.63,485.54
2017,12,6,15,45,622.5,39.5,1.6,12.5,150.0,521.12,424.37
2017,12,6,16,0,554.0,34.0,1.5,12.0,108.0,447.48,361.28
2017,12,6,16,15,435.5,25.5,1.5,11.5,70.5,342.13,259.26
2017,12,6,16,30,317.0,17.0,1.5,11.0,33.0,230.61,0.0
2017,12,6,16,45,158.5,8.5,1.55,10.5,16.5,96.84,0.0
2017,12,6,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,132.0,7.0,3.65,6.5,11.5,6.37,0.0
2017,12,7,7,30,264.0,14.0,3.7,7.0,23.0,12.73,0.0
2017,12,7,7,45,395.5,23.5,3.8,7.5,59.5,20.95,9.99
2017,12,7,8,0,527.0,33.0,3.9,8.0,96.0,34.8,19.68
2017,12,7,8,15,602.0,39.0,3.9,8.5,138.0,79.24,40.19
2017,12,7,8,30,677.0,45.0,3.9,9.0,180.0,132.38,77.77
2017,12,7,8,45,714.0,51.0,3.95,9.5,220.0,186.67,124.23
2017,12,7,9,0,751.0,57.0,4.0,10.0,260.0,244.51,176.73
2017,12,7,9,15,782.0,60.0,3.95,10.5,297.5,300.82,228.95
2017,12,7,9,30,813.0,63.0,3.9,11.0,335.0,359.28,282.53
2017,12,7,9,45,826.0,67.5,3.85,11.5,366.5,413.8,332.03
2017,12,7,10,0,839.0,72.0,3.8,12.0,398.0,468.03,379.77
2017,12,7,10,15,854.0,74.0,3.6,12.5,424.0,520.07,423.99
2017,12,7,10,30,869.0,76.0,3.4,13.0,450.0,571.39,466.08
2017,12,7,10,45,866.0,80.5,3.25,13.5,467.5,613.81,499.9
2017,12,7,11,0,863.0,85.0,3.1,14.0,485.0,653.57,530.54
2017,12,7,11,15,869.0,86.0,2.9,14.0,497.0,692.7,560.66
2017,12,7,11,30,875.0,87.0,2.7,14.0,509.0,729.46,587.76
2017,12,7,11,45,864.0,91.0,2.55,14.5,511.0,754.61,603.85
2017,12,7,12,0,853.0,95.0,2.4,15.0,513.0,776.12,617.16
2017,12,7,12,15,851.5,95.0,2.3,15.0,510.0,796.94,631.38
2017,12,7,12,30,850.0,95.0,2.2,15.0,507.0,814.49,643.21
2017,12,7,12,45,820.5,100.5,2.15,15.5,491.5,811.95,639.94
2017,12,7,13,0,791.0,106.0,2.1,16.0,476.0,811.39,638.42
2017,12,7,13,15,780.5,104.0,2.0,16.0,457.5,808.84,636.32
2017,12,7,13,30,770.0,102.0,1.9,16.0,439.0,802.94,631.94
2017,12,7,13,45,739.0,102.5,1.85,16.0,411.5,779.55,615.57
2017,12,7,14,0,708.0,103.0,1.8,16.0,384.0,753.06,597.06
2017,12,7,14,15,684.0,99.0,1.65,15.5,353.0,724.35,577.02
2017,12,7,14,30,660.0,95.0,1.5,15.0,322.0,693.13,554.82
2017,12,7,14,45,614.0,91.0,1.35,15.0,284.5,641.91,516.34
2017,12,7,15,0,568.0,87.0,1.2,15.0,247.0,589.35,476.22
2017,12,7,15,15,519.5,78.5,1.2,14.0,208.5,529.48,432.09
2017,12,7,15,30,471.0,70.0,1.2,13.0,170.0,469.6,385.52
2017,12,7,15,45,393.0,59.0,1.25,12.5,130.0,387.74,318.44
2017,12,7,16,0,315.0,48.0,1.3,12.0,90.0,310.74,252.28
2017,12,7,16,15,157.5,35.5,1.35,11.5,56.5,186.11,139.9
2017,12,7,16,30,0.0,23.0,1.4,11.0,23.0,26.9,0.0
2017,12,7,16,45,0.0,11.5,1.45,11.0,11.5,10.46,0.0
2017,12,7,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.0,2.75,6.5,7.0,6.37,0.0
2017,12,8,7,30,0.0,14.0,2.8,7.0,14.0,12.73,0.0
2017,12,8,7,45,129.5,27.5,2.85,7.5,43.0,21.52,9.91
2017,12,8,8,0,259.0,41.0,2.9,8.0,72.0,34.44,24.47
2017,12,8,8,15,310.5,55.0,2.9,8.5,106.0,68.71,42.01
2017,12,8,8,30,362.0,69.0,2.9,9.0,140.0,109.14,72.05
2017,12,8,8,45,410.5,77.5,2.95,9.5,174.5,150.05,105.89
2017,12,8,9,0,459.0,86.0,3.0,10.0,209.0,196.15,146.07
2017,12,8,9,15,508.0,86.5,3.0,10.0,240.5,242.61,187.76
2017,12,8,9,30,557.0,87.0,3.0,10.0,272.0,291.04,231.41
2017,12,8,9,45,536.5,101.0,3.0,10.5,293.0,328.73,266.27
2017,12,8,10,0,516.0,115.0,3.0,11.0,314.0,359.67,294.36
2017,12,8,10,15,595.0,105.0,2.9,11.5,349.0,421.4,346.1
2017,12,8,10,30,674.0,95.0,2.8,12.0,384.0,484.34,397.85
2017,12,8,10,45,568.0,127.0,2.75,12.5,378.0,486.98,399.74
2017,12,8,11,0,462.0,159.0,2.7,13.0,372.0,475.09,389.52
2017,12,8,11,15,533.5,145.0,2.6,13.5,397.0,528.23,432.05
2017,12,8,11,30,605.0,131.0,2.5,14.0,422.0,590.12,479.99
2017,12,8,11,45,555.0,146.5,2.4,14.5,415.0,586.02,475.12
2017,12,8,12,0,505.0,162.0,2.3,15.0,408.0,583.59,471.57
2017,12,8,12,15,526.5,155.5,2.25,15.0,410.5,607.98,490.86
2017,12,8,12,30,548.0,149.0,2.2,15.0,413.0,631.04,508.83
2017,12,8,12,45,591.5,133.0,2.2,15.0,413.0,666.25,536.46
2017,12,8,13,0,635.0,117.0,2.2,15.0,413.0,693.98,557.27
2017,12,8,13,15,731.0,101.0,2.15,15.0,429.0,762.77,607.83
2017,12,8,13,30,827.0,85.0,2.1,15.0,445.0,823.88,651.62
2017,12,8,13,45,818.5,81.0,2.1,15.0,421.5,813.78,644.55
2017,12,8,14,0,810.0,77.0,2.1,15.0,398.0,800.32,635.79
2017,12,8,14,15,788.5,74.5,1.95,15.0,367.0,774.61,616.84
2017,12,8,14,30,767.0,72.0,1.8,15.0,336.0,746.04,595.68
2017,12,8,14,45,742.5,67.0,1.65,15.0,300.5,709.52,568.31
2017,12,8,15,0,718.0,62.0,1.5,15.0,265.0,670.82,538.72
2017,12,8,15,15,672.5,57.5,1.45,14.0,225.5,621.67,503.01
2017,12,8,15,30,627.0,53.0,1.4,13.0,186.0,565.98,460.54
2017,12,8,15,45,562.5,45.5,1.35,12.5,145.5,493.2,401.77
2017,12,8,16,0,498.0,38.0,1.3,12.0,105.0,422.69,340.94
2017,12,8,16,15,249.0,34.5,1.3,11.5,68.0,242.98,183.36
2017,12,8,16,30,0.0,31.0,1.3,11.0,31.0,46.05,0.0
2017,12,8,16,45,0.0,15.5,1.35,10.5,15.5,14.1,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.5,2.85,6.0,8.5,0.0,0.0
2017,12,9,7,30,0.0,17.0,2.9,6.0,17.0,15.46,0.0
2017,12,9,7,45,182.5,26.5,3.0,6.5,47.5,20.83,8.89
2017,12,9,8,0,365.0,36.0,3.1,7.0,78.0,31.71,22.11
2017,12,9,8,15,435.5,44.5,3.15,7.5,114.5,68.68,37.87
2017,12,9,8,30,506.0,53.0,3.2,8.0,151.0,113.85,69.9
2017,12,9,8,45,553.0,58.0,3.3,8.5,186.5,159.37,108.01
2017,12,9,9,0,600.0,63.0,3.4,9.0,222.0,209.74,152.93
2017,12,9,9,15,635.5,65.0,3.45,9.5,255.5,258.27,197.72
2017,12,9,9,30,671.0,67.0,3.5,10.0,289.0,309.63,244.8
2017,12,9,9,45,579.0,93.5,3.55,10.5,297.5,337.27,273.09
2017,12,9,10,0,487.0,120.0,3.6,11.0,306.0,350.47,287.43
2017,12,9,10,15,684.0,95.5,3.5,11.5,376.5,454.84,373.77
2017,12,9,10,30,881.0,71.0,3.4,12.0,447.0,568.84,466.08
2017,12,9,10,45,892.0,72.0,3.35,12.5,467.0,616.17,504.04
2017,12,9,11,0,903.0,73.0,3.3,13.0,487.0,657.86,537.04
2017,12,9,11,15,720.5,111.5,3.15,13.5,447.5,621.31,506.67
2017,12,9,11,30,538.0,150.0,3.0,14.0,408.0,557.02,454.61
2017,12,9,11,45,572.5,141.5,2.95,14.5,418.0,592.17,482.41
2017,12,9,12,0,607.0,133.0,2.9,15.0,428.0,633.71,513.9
2017,12,9,12,15,764.0,103.0,2.8,15.0,472.5,739.3,593.75
2017,12,9,12,30,921.0,73.0,2.7,15.0,517.0,835.38,662.71
2017,12,9,12,45,907.0,75.0,2.65,15.0,504.5,842.71,667.1
2017,12,9,13,0,893.0,77.0,2.6,15.0,492.0,853.92,675.19
2017,12,9,13,15,884.0,76.0,2.55,15.0,474.0,854.36,675.63
2017,12,9,13,30,875.0,75.0,2.5,15.0,456.0,851.16,673.67
2017,12,9,13,45,863.0,73.0,2.45,15.5,431.0,840.61,665.3
2017,12,9,14,0,851.0,71.0,2.4,16.0,406.0,826.61,654.56
2017,12,9,14,15,830.5,68.5,2.25,15.5,375.0,801.6,637.47
2017,12,9,14,30,810.0,66.0,2.1,15.0,344.0,773.61,618.02
2017,12,9,14,45,782.0,62.5,1.95,15.0,307.5,735.61,589.65
2017,12,9,15,0,754.0,59.0,1.8,15.0,271.0,695.41,559.04
2017,12,9,15,15,710.0,54.5,1.7,14.0,230.5,639.92,518.28
2017,12,9,15,30,666.0,50.0,1.6,13.0,190.0,583.64,475.09
2017,12,9,15,45,599.0,43.5,1.55,12.5,149.0,508.65,414.55
2017,12,9,16,0,532.0,37.0,1.5,12.0,108.0,435.23,351.83
2017,12,9,16,15,266.0,34.5,1.6,11.5,70.0,253.95,192.19
2017,12,9,16,30,0.0,32.0,1.7,11.0,32.0,48.73,0.0
2017,12,9,16,45,0.0,16.0,1.8,10.5,16.0,14.55,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,15,109.5,6.0,3.2,6.0,9.0,0.0,0.0
2017,12,10,7,30,219.0,12.0,3.3,6.0,18.0,10.91,0.0
2017,12,10,7,45,364.5,21.5,3.4,6.5,53.0,19.14,7.1
2017,12,10,8,0,510.0,31.0,3.5,7.0,88.0,29.33,19.94
2017,12,10,8,15,587.5,37.5,3.55,7.5,129.5,72.88,36.42
2017,12,10,8,30,665.0,44.0,3.6,8.0,171.0,125.4,72.68
2017,12,10,8,45,713.5,48.0,3.65,8.5,212.0,178.86,117.54
2017,12,10,9,0,762.0,52.0,3.7,9.0,253.0,237.15,169.95
2017,12,10,9,15,793.5,55.0,3.7,9.5,291.0,293.93,222.82
2017,12,10,9,30,825.0,58.0,3.7,10.0,329.0,352.91,277.21
2017,12,10,9,45,846.5,60.5,3.75,10.5,361.5,409.26,328.6
2017,12,10,10,0,868.0,63.0,3.8,11.0,394.0,466.1,379.0
2017,12,10,10,15,882.5,64.5,3.7,11.5,420.5,516.45,422.59
2017,12,10,10,30,897.0,66.0,3.6,12.0,447.0,567.48,465.23
2017,12,10,10,45,905.0,67.5,3.55,12.5,467.0,613.6,502.82
2017,12,10,11,0,913.0,69.0,3.5,13.0,487.0,657.84,537.86
2017,12,10,11,15,918.5,70.0,3.35,13.5,499.5,697.75,568.24
2017,12,10,11,30,924.0,71.0,3.2,14.0,512.0,735.17,594.73
2017,12,10,11,45,923.0,72.0,3.05,14.5,516.0,765.19,614.7
2017,12,10,12,0,922.0,73.0,2.9,15.0,520.0,792.03,632.1
2017,12,10,12,15,920.5,73.0,2.8,15.0,517.5,813.97,647.29
2017,12,10,12,30,919.0,73.0,2.7,15.0,515.0,832.51,660.02
2017,12,10,12,45,910.5,73.5,2.65,15.0,503.5,842.52,667.04
2017,12,10,13,0,902.0,74.0,2.6,15.0,492.0,848.88,671.62
2017,12,10,13,15,893.5,73.0,2.55,15.0,474.0,857.55,678.0
2017,12,10,13,30,885.0,72.0,2.5,15.0,456.0,854.91,676.36
2017,12,10,13,45,869.0,70.5,2.45,15.5,431.0,841.75,666.1
2017,12,10,14,0,853.0,69.0,2.4,16.0,406.0,825.13,653.51
2017,12,10,14,15,833.0,67.0,2.25,15.5,375.0,801.28,637.27
2017,12,10,14,30,813.0,65.0,2.1,15.0,344.0,774.44,618.63
2017,12,10,14,45,782.0,62.0,2.0,15.0,307.0,734.73,589.39
2017,12,10,15,0,751.0,59.0,1.9,15.0,270.0,692.9,557.93
2017,12,10,15,15,707.5,54.5,1.85,14.0,230.0,637.95,517.82
2017,12,10,15,30,664.0,50.0,1.8,13.0,190.0,582.2,475.18
2017,12,10,15,45,595.5,43.5,1.75,12.5,149.0,506.28,413.68
2017,12,10,16,0,527.0,37.0,1.7,12.0,108.0,441.36,357.03
2017,12,10,16,15,263.5,34.5,1.85,11.5,70.0,252.42,191.47
2017,12,10,16,30,0.0,32.0,2.0,11.0,32.0,48.61,0.0
2017,12,10,16,45,0.0,16.0,2.15,10.5,16.0,14.55,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
