Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.5,3.15,6.0,4.5,0.0,0.0
2017,12,11,7,30,0.0,9.0,3.2,6.0,9.0,8.19,0.0
2017,12,11,7,45,128.0,24.0,3.25,6.5,38.0,18.81,6.21
2017,12,11,8,0,256.0,39.0,3.3,7.0,67.0,30.82,21.15
2017,12,11,8,15,328.0,52.5,3.35,7.5,104.5,65.42,39.23
2017,12,11,8,30,400.0,66.0,3.4,8.0,142.0,108.53,70.1
2017,12,11,8,45,467.5,74.0,3.5,8.5,182.5,156.44,108.98
2017,12,11,9,0,535.0,82.0,3.6,9.0,223.0,209.63,154.83
2017,12,11,9,15,572.0,89.5,3.55,9.5,259.0,260.53,200.89
2017,12,11,9,30,609.0,97.0,3.5,10.0,295.0,314.75,249.6
2017,12,11,9,45,703.5,87.5,3.5,10.5,338.0,378.23,304.62
2017,12,11,10,0,798.0,78.0,3.5,11.0,381.0,448.6,364.76
2017,12,11,10,15,814.5,80.0,3.45,11.5,407.5,499.55,408.51
2017,12,11,10,30,831.0,82.0,3.4,12.0,434.0,550.04,450.63
2017,12,11,10,45,843.5,83.5,3.4,12.5,454.5,596.93,488.83
2017,12,11,11,0,856.0,85.0,3.4,13.0,475.0,642.45,524.95
2017,12,11,11,15,862.5,85.5,3.2,13.5,487.5,681.3,554.31
2017,12,11,11,30,869.0,86.0,3.0,14.0,500.0,717.84,580.98
2017,12,11,11,45,869.5,87.0,2.9,14.5,504.5,748.11,601.43
2017,12,11,12,0,870.0,88.0,2.8,15.0,509.0,775.39,619.51
2017,12,11,12,15,869.0,88.0,2.65,15.0,506.5,797.25,634.34
2017,12,11,12,30,868.0,88.0,2.5,15.0,504.0,815.84,646.74
2017,12,11,12,45,856.5,88.5,2.45,15.0,492.0,823.12,651.76
2017,12,11,13,0,845.0,89.0,2.4,15.0,480.0,826.72,654.36
2017,12,11,13,15,835.5,87.5,2.3,15.0,462.5,826.02,653.61
2017,12,11,13,30,826.0,86.0,2.2,15.0,445.0,821.81,650.46
2017,12,11,13,45,810.5,84.0,2.15,15.5,420.0,808.53,640.11
2017,12,11,14,0,795.0,82.0,2.1,16.0,395.0,791.93,627.5
2017,12,11,14,15,773.0,79.0,1.9,15.5,364.0,765.61,608.86
2017,12,11,14,30,751.0,76.0,1.7,15.0,333.0,742.93,592.64
2017,12,11,14,45,719.0,72.0,1.5,15.0,297.0,702.5,561.87
2017,12,11,15,0,687.0,68.0,1.3,15.0,261.0,660.27,529.25
2017,12,11,15,15,641.0,62.5,1.25,14.0,222.0,604.03,488.3
2017,12,11,15,30,595.0,57.0,1.2,13.0,183.0,547.49,445.27
2017,12,11,15,45,526.0,49.0,1.2,12.5,142.5,471.9,384.71
2017,12,11,16,0,457.0,41.0,1.2,12.0,102.0,398.74,321.93
2017,12,11,16,15,343.0,29.5,1.2,11.5,66.0,296.92,225.06
2017,12,11,16,30,229.0,18.0,1.2,11.0,30.0,185.6,0.0
2017,12,11,16,45,114.5,9.0,1.3,11.0,15.0,72.86,0.0
2017,12,11,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,15,98.0,5.5,2.5,5.0,7.5,0.0,0.0
2017,12,12,7,30,196.0,11.0,2.5,5.0,15.0,10.01,0.0
2017,12,12,7,45,340.5,21.0,2.5,5.5,49.0,18.76,5.46
2017,12,12,8,0,485.0,31.0,2.5,6.0,83.0,27.53,18.3
2017,12,12,8,15,565.5,38.0,2.5,6.5,124.5,69.44,35.1
2017,12,12,8,30,646.0,45.0,2.5,7.0,166.0,121.14,70.19
2017,12,12,8,45,691.5,50.5,2.55,8.0,207.0,174.21,114.28
2017,12,12,9,0,737.0,56.0,2.6,9.0,248.0,231.86,165.55
2017,12,12,9,15,770.5,59.5,2.6,9.5,286.0,288.3,217.58
2017,12,12,9,30,804.0,63.0,2.6,10.0,324.0,347.23,271.38
2017,12,12,9,45,808.5,69.5,2.65,10.5,354.0,399.93,319.55
2017,12,12,10,0,813.0,76.0,2.7,11.0,384.0,451.57,365.35
2017,12,12,10,15,830.0,78.5,2.65,11.5,411.0,503.97,409.99
2017,12,12,10,30,847.0,81.0,2.6,12.0,438.0,555.96,452.84
2017,12,12,10,45,855.0,83.0,2.55,12.5,457.5,601.46,489.35
2017,12,12,11,0,863.0,85.0,2.5,13.0,477.0,645.22,523.43
2017,12,12,11,15,869.5,86.0,2.4,13.5,490.0,684.93,553.25
2017,12,12,11,30,876.0,87.0,2.3,14.0,503.0,722.34,580.5
2017,12,12,11,45,875.0,88.5,2.2,14.5,507.5,752.39,600.28
2017,12,12,12,0,874.0,90.0,2.1,15.0,512.0,779.37,617.61
2017,12,12,12,15,872.5,90.0,2.0,15.0,509.5,801.05,632.15
2017,12,12,12,30,871.0,90.0,1.9,15.0,507.0,819.42,644.3
2017,12,12,12,45,852.5,92.5,1.85,15.5,494.0,823.48,645.62
2017,12,12,13,0,834.0,95.0,1.8,16.0,481.0,823.63,644.43
2017,12,12,13,15,824.0,93.5,1.7,16.0,463.0,822.55,643.21
2017,12,12,13,30,814.0,92.0,1.6,16.0,445.0,817.97,639.6
2017,12,12,13,45,791.5,91.5,1.5,16.0,419.0,806.86,631.45
2017,12,12,14,0,769.0,91.0,1.4,16.0,393.0,786.89,617.11
2017,12,12,14,15,746.0,87.5,1.25,15.5,362.0,759.79,598.21
2017,12,12,14,30,723.0,84.0,1.1,15.0,331.0,730.02,577.15
2017,12,12,14,45,682.5,80.5,0.95,15.0,294.0,683.76,542.66
2017,12,12,15,0,642.0,77.0,0.8,15.0,257.0,635.92,506.46
2017,12,12,15,15,594.5,70.0,0.85,14.5,218.0,577.56,464.35
2017,12,12,15,30,547.0,63.0,0.9,14.0,179.0,518.99,420.07
2017,12,12,15,45,469.0,54.0,0.95,13.5,138.5,437.01,354.81
2017,12,12,16,0,391.0,45.0,1.0,13.0,98.0,357.94,288.13
2017,12,12,16,15,284.0,31.5,0.95,13.0,62.5,261.07,196.82
2017,12,12,16,30,177.0,18.0,0.9,13.0,27.0,154.53,0.0
2017,12,12,16,45,88.5,9.0,0.9,13.0,13.5,58.23,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,5.0,2.25,5.0,5.0,0.0,0.0
2017,12,13,7,30,0.0,10.0,2.2,5.0,10.0,9.1,0.0
2017,12,13,7,45,173.0,23.0,2.2,5.5,41.0,18.11,4.23
2017,12,13,8,0,346.0,36.0,2.2,6.0,72.0,29.67,20.07
2017,12,13,8,15,427.0,46.5,2.2,6.5,111.5,66.08,37.12
2017,12,13,8,30,508.0,57.0,2.2,7.0,151.0,113.18,69.54
2017,12,13,8,45,570.5,63.0,2.2,7.5,192.0,162.1,109.29
2017,12,13,9,0,633.0,69.0,2.2,8.0,233.0,217.72,157.75
2017,12,13,9,15,669.0,74.5,2.1,8.5,269.5,271.56,206.77
2017,12,13,9,30,705.0,80.0,2.0,9.0,306.0,328.41,257.98
2017,12,13,9,45,733.5,83.0,1.95,9.5,339.0,382.48,306.13
2017,12,13,10,0,762.0,86.0,1.9,10.0,372.0,438.01,354.15
2017,12,13,10,15,778.0,88.5,1.95,10.5,398.5,488.01,396.75
2017,12,13,10,30,794.0,91.0,2.0,11.0,425.0,537.63,437.82
2017,12,13,10,45,809.5,91.5,2.05,12.0,445.0,582.38,473.21
2017,12,13,11,0,825.0,92.0,2.1,13.0,465.0,627.56,507.84
2017,12,13,11,15,830.0,93.0,2.05,13.0,477.0,665.04,537.05
2017,12,13,11,30,835.0,94.0,2.0,13.0,489.0,700.24,563.96
2017,12,13,11,45,842.0,92.5,1.95,13.5,494.5,731.65,585.69
2017,12,13,12,0,849.0,91.0,1.9,14.0,500.0,760.47,604.81
2017,12,13,12,15,846.0,91.0,1.85,14.0,497.0,780.5,618.6
2017,12,13,12,30,843.0,91.0,1.8,14.0,494.0,797.24,630.12
2017,12,13,12,45,827.5,92.5,1.8,14.5,481.5,802.24,632.66
2017,12,13,13,0,812.0,94.0,1.8,15.0,469.0,803.52,632.78
2017,12,13,13,15,800.5,92.5,1.7,15.0,451.0,801.11,630.62
2017,12,13,13,30,789.0,91.0,1.6,15.0,433.0,795.27,626.11
2017,12,13,13,45,776.5,87.5,1.5,15.0,409.0,788.64,621.13
2017,12,13,14,0,764.0,84.0,1.4,15.0,385.0,773.36,609.97
2017,12,13,14,15,741.0,81.0,1.25,15.0,354.5,747.03,590.35
2017,12,13,14,30,718.0,78.0,1.1,15.0,324.0,718.11,568.73
2017,12,13,14,45,687.0,73.5,1.0,15.0,289.0,678.5,539.56
2017,12,13,15,0,656.0,69.0,0.9,15.0,254.0,637.16,508.55
2017,12,13,15,15,609.0,63.0,0.95,14.5,215.5,580.35,467.37
2017,12,13,15,30,562.0,57.0,1.0,14.0,177.0,523.41,424.18
2017,12,13,15,45,491.5,49.0,1.1,13.5,137.5,447.81,364.33
2017,12,13,16,0,421.0,41.0,1.2,13.0,98.0,374.83,302.34
2017,12,13,16,15,210.5,35.0,1.3,12.5,63.5,219.42,165.98
2017,12,13,16,30,0.0,29.0,1.4,12.0,29.0,40.1,0.0
2017,12,13,16,45,0.0,14.5,1.5,11.5,14.5,13.19,0.0
2017,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,7,45,216.5,15.0,1.3,9.5,37.5,11.79,0.07
2017,12,14,8,0,433.0,30.0,1.3,10.0,75.0,24.34,15.1
2017,12,14,8,15,515.0,37.0,1.45,10.5,114.5,61.28,30.0
2017,12,14,8,30,597.0,44.0,1.6,11.0,154.0,111.7,63.37
2017,12,14,8,45,648.0,49.0,1.75,11.5,193.5,162.2,104.2
2017,12,14,9,0,699.0,54.0,1.9,12.0,233.0,217.95,152.87
2017,12,14,9,15,733.0,57.5,1.95,12.0,270.0,272.28,202.57
2017,12,14,9,30,767.0,61.0,2.0,12.0,307.0,329.23,254.43
2017,12,14,9,45,791.0,63.5,2.1,12.5,339.0,383.52,303.12
2017,12,14,10,0,815.0,66.0,2.2,13.0,371.0,438.71,351.29
2017,12,14,10,15,831.0,68.0,2.1,13.0,398.0,490.01,395.26
2017,12,14,10,30,847.0,70.0,2.0,13.0,425.0,540.82,437.44
2017,12,14,10,45,860.5,70.5,1.95,13.5,445.5,587.72,474.74
2017,12,14,11,0,874.0,71.0,1.9,14.0,466.0,633.3,509.87
2017,12,14,11,15,880.5,71.5,1.9,14.0,478.5,668.24,537.49
2017,12,14,11,30,887.0,72.0,1.9,14.0,491.0,704.76,565.05
2017,12,14,11,45,893.0,71.5,1.95,14.5,497.0,737.26,587.63
2017,12,14,12,0,899.0,71.0,2.0,15.0,503.0,767.05,608.14
2017,12,14,12,15,898.5,71.0,2.0,15.0,501.5,789.56,624.1
2017,12,14,12,30,898.0,71.0,2.0,15.0,500.0,808.81,637.84
2017,12,14,12,45,884.5,73.0,2.0,15.5,488.5,816.73,642.41
2017,12,14,13,0,871.0,75.0,2.0,16.0,477.0,828.56,649.98
2017,12,14,13,15,863.0,74.0,1.95,16.0,460.0,830.19,651.11
2017,12,14,13,30,855.0,73.0,1.9,16.0,443.0,828.28,649.94
2017,12,14,13,45,843.5,71.0,1.85,16.0,419.5,818.69,643.43
2017,12,14,14,0,832.0,69.0,1.8,16.0,396.0,805.74,634.62
2017,12,14,14,15,812.5,66.5,1.65,16.0,366.0,782.27,617.28
2017,12,14,14,30,793.0,64.0,1.5,16.0,336.0,755.88,597.72
2017,12,14,14,45,765.5,60.5,1.35,16.0,300.5,719.1,570.29
2017,12,14,15,0,738.0,57.0,1.2,16.0,265.0,680.18,540.74
2017,12,14,15,15,695.0,53.0,1.2,15.0,226.0,626.96,502.98
2017,12,14,15,30,652.0,49.0,1.2,14.0,187.0,572.93,462.72
2017,12,14,15,45,586.0,42.5,1.2,13.5,146.5,499.5,404.41
2017,12,14,16,0,520.0,36.0,1.2,13.0,106.0,427.76,344.06
2017,12,14,16,15,402.5,27.0,1.25,12.5,69.5,332.91,252.85
2017,12,14,16,30,285.0,18.0,1.3,12.0,33.0,220.83,15.17
2017,12,14,16,45,142.5,9.0,1.4,12.0,16.5,89.01,0.0
2017,12,14,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,15,7,45,57.5,18.0,1.85,6.5,24.0,14.84,0.78
2017,12,15,8,0,115.0,36.0,1.8,7.0,48.0,28.83,19.05
2017,12,15,8,15,143.5,52.5,1.75,7.5,74.0,52.28,34.59
2017,12,15,8,30,172.0,69.0,1.7,8.0,100.0,80.77,56.48
2017,12,15,8,45,188.5,84.5,1.7,8.5,126.0,109.96,81.12
2017,12,15,9,0,205.0,100.0,1.7,9.0,152.0,141.21,108.42
2017,12,15,9,15,215.0,115.0,1.6,9.0,177.0,172.11,136.11
2017,12,15,9,30,225.0,130.0,1.5,9.0,202.0,204.15,164.6
2017,12,15,9,45,236.5,140.5,1.4,9.5,223.0,233.36,190.02
2017,12,15,10,0,248.0,151.0,1.3,10.0,244.0,263.5,215.69
2017,12,15,10,15,306.5,154.0,1.3,10.0,277.0,309.68,254.51
2017,12,15,10,30,365.0,157.0,1.3,10.0,310.0,360.61,296.81
2017,12,15,10,45,464.0,144.5,1.35,10.5,348.0,432.66,355.21
2017,12,15,11,0,563.0,132.0,1.4,11.0,386.0,502.46,410.88
2017,12,15,11,15,491.5,153.0,1.3,11.0,379.0,502.51,409.87
2017,12,15,11,30,420.0,174.0,1.2,11.0,372.0,496.01,403.84
2017,12,15,11,45,406.5,182.0,1.2,11.5,375.0,511.48,415.24
2017,12,15,12,0,393.0,190.0,1.2,12.0,378.0,512.1,415.21
2017,12,15,12,15,365.0,194.0,1.1,12.0,368.5,507.62,411.09
2017,12,15,12,30,337.0,198.0,1.0,12.0,359.0,500.77,405.11
2017,12,15,12,45,342.0,190.0,0.9,12.0,350.5,503.98,407.67
2017,12,15,13,0,347.0,182.0,0.8,12.0,342.0,505.86,409.09
2017,12,15,13,15,343.5,175.5,0.85,12.0,329.0,501.17,406.47
2017,12,15,13,30,340.0,169.0,0.9,12.0,316.0,495.05,402.79
2017,12,15,13,45,300.0,164.5,0.95,12.0,289.0,459.59,375.72
2017,12,15,14,0,260.0,160.0,1.0,12.0,262.0,423.19,347.66
2017,12,15,14,15,244.5,151.0,1.1,12.0,241.5,400.58,330.85
2017,12,15,14,30,229.0,142.0,1.2,12.0,221.0,377.4,313.07
2017,12,15,14,45,218.5,128.0,1.3,12.0,196.5,350.81,292.36
2017,12,15,15,0,208.0,114.0,1.4,12.0,172.0,323.66,270.63
2017,12,15,15,15,190.5,98.5,1.4,11.5,146.0,288.49,241.83
2017,12,15,15,30,173.0,83.0,1.4,11.0,120.0,253.34,212.17
2017,12,15,15,45,146.0,66.5,1.45,11.0,93.0,209.94,174.27
2017,12,15,16,0,119.0,50.0,1.5,11.0,66.0,167.25,135.97
2017,12,15,16,15,59.5,35.0,1.5,11.0,43.0,95.05,70.42
2017,12,15,16,30,0.0,20.0,1.5,11.0,20.0,20.4,0.0
2017,12,15,16,45,0.0,10.0,1.55,11.0,10.0,9.1,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,7,45,241.5,13.5,4.6,8.5,37.5,11.48,0.0
2017,12,16,8,0,483.0,27.0,4.8,9.0,75.0,23.82,14.48
2017,12,16,8,15,564.0,33.0,4.95,9.5,115.0,59.56,27.92
2017,12,16,8,30,645.0,39.0,5.1,10.0,155.0,109.57,59.99
2017,12,16,8,45,695.5,43.0,5.25,10.5,195.0,161.54,102.19
2017,12,16,9,0,746.0,47.0,5.4,11.0,235.0,218.61,152.87
2017,12,16,9,15,777.0,49.5,5.5,11.0,271.5,273.44,204.47
2017,12,16,9,30,808.0,52.0,5.6,11.0,308.0,330.48,258.21
2017,12,16,9,45,824.0,55.5,5.7,11.5,339.5,384.67,308.74
2017,12,16,10,0,840.0,59.0,5.8,12.0,371.0,438.93,358.09
2017,12,16,10,15,751.0,77.0,5.8,12.0,370.5,457.47,377.87
2017,12,16,10,30,662.0,95.0,5.8,12.0,370.0,467.15,388.73
2017,12,16,10,45,697.5,91.0,5.85,12.5,393.5,514.72,429.2
2017,12,16,11,0,733.0,87.0,5.9,13.0,417.0,561.29,468.08
2017,12,16,11,15,737.0,89.0,5.9,13.0,428.5,595.87,497.17
2017,12,16,11,30,741.0,91.0,5.9,13.0,440.0,628.43,524.21
2017,12,16,11,45,633.5,123.0,5.9,13.5,423.5,615.6,511.92
2017,12,16,12,0,526.0,155.0,5.9,14.0,407.0,585.17,485.62
2017,12,16,12,15,717.5,110.0,5.9,14.0,452.0,704.35,582.78
2017,12,16,12,30,909.0,65.0,5.9,14.0,497.0,808.06,662.69
2017,12,16,12,45,892.0,68.0,5.9,14.5,485.5,814.78,666.38
2017,12,16,13,0,875.0,71.0,5.9,15.0,474.0,817.73,667.77
2017,12,16,13,15,866.0,70.0,5.85,15.0,457.0,826.32,674.65
2017,12,16,13,30,857.0,69.0,5.8,15.0,440.0,823.79,673.15
2017,12,16,13,45,844.5,67.0,5.8,15.0,416.5,813.56,666.14
2017,12,16,14,0,832.0,65.0,5.8,15.0,393.0,799.98,656.62
2017,12,16,14,15,811.5,63.0,5.7,14.5,363.0,776.56,640.26
2017,12,16,14,30,791.0,61.0,5.6,14.0,333.0,750.25,621.42
2017,12,16,14,45,765.0,57.5,5.5,14.0,298.0,714.94,593.97
2017,12,16,15,0,739.0,54.0,5.4,14.0,263.0,677.46,564.19
2017,12,16,15,15,696.0,50.0,5.3,13.5,224.5,624.5,522.18
2017,12,16,15,30,653.0,46.0,5.2,13.0,186.0,570.86,478.03
2017,12,16,15,45,589.5,40.5,5.1,13.0,146.5,500.61,417.67
2017,12,16,16,0,526.0,35.0,5.0,13.0,107.0,431.84,355.84
2017,12,16,16,15,411.5,26.5,5.0,12.5,70.5,330.0,257.03
2017,12,16,16,30,297.0,18.0,5.0,12.0,34.0,223.06,35.06
2017,12,16,16,45,148.5,9.0,5.0,12.0,17.0,92.68,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,241.0,12.5,3.05,7.5,36.0,10.58,0.0
2017,12,17,8,0,482.0,25.0,3.1,8.0,72.0,21.91,12.86
2017,12,17,8,15,561.5,31.0,3.1,8.5,111.5,56.29,25.79
2017,12,17,8,30,641.0,37.0,3.1,9.0,151.0,105.82,57.25
2017,12,17,8,45,690.0,40.5,3.15,9.5,190.0,156.68,98.37
2017,12,17,9,0,739.0,44.0,3.2,10.0,229.0,212.47,147.76
2017,12,17,9,15,770.0,46.5,3.2,10.5,265.5,266.8,198.19
2017,12,17,9,30,801.0,49.0,3.2,11.0,302.0,323.09,250.24
2017,12,17,9,45,812.0,54.0,3.25,11.5,333.0,376.02,299.02
2017,12,17,10,0,823.0,59.0,3.3,12.0,364.0,429.91,347.16
2017,12,17,10,15,837.5,60.5,3.15,12.0,390.0,478.28,389.86
2017,12,17,10,30,852.0,62.0,3.0,12.0,416.0,527.37,431.79
2017,12,17,10,45,861.5,63.0,2.9,12.5,435.5,572.1,468.36
2017,12,17,11,0,871.0,64.0,2.8,13.0,455.0,615.24,502.53
2017,12,17,11,15,876.5,65.0,2.6,13.0,467.5,653.95,532.81
2017,12,17,11,30,882.0,66.0,2.4,13.0,480.0,690.35,559.81
2017,12,17,11,45,882.5,66.5,2.2,13.5,485.0,720.08,579.16
2017,12,17,12,0,883.0,67.0,2.0,14.0,490.0,746.86,595.95
2017,12,17,12,15,882.0,67.0,1.9,14.0,488.0,768.83,610.85
2017,12,17,12,30,881.0,67.0,1.8,14.0,486.0,787.58,623.41
2017,12,17,12,45,878.0,66.0,1.7,14.5,477.0,800.17,630.38
2017,12,17,13,0,875.0,65.0,1.6,15.0,468.0,809.35,634.97
2017,12,17,13,15,867.0,64.0,1.55,15.0,451.5,810.98,636.01
2017,12,17,13,30,859.0,63.0,1.5,15.0,435.0,809.16,634.8
2017,12,17,13,45,843.5,63.0,1.45,15.0,411.5,799.06,627.82
2017,12,17,14,0,828.0,63.0,1.4,15.0,388.0,793.79,624.4
2017,12,17,14,15,809.0,61.0,1.2,14.5,359.0,771.75,608.27
2017,12,17,14,30,790.0,59.0,1.0,14.0,330.0,746.81,589.91
2017,12,17,14,45,759.5,56.5,0.85,14.0,295.5,709.32,561.7
2017,12,17,15,0,729.0,54.0,0.7,14.0,261.0,669.81,531.53
2017,12,17,15,15,687.0,50.0,0.65,13.5,223.0,617.91,493.55
2017,12,17,15,30,645.0,46.0,0.6,13.0,185.0,565.3,453.5
2017,12,17,15,45,576.5,41.0,0.6,13.0,145.5,492.33,395.7
2017,12,17,16,0,508.0,36.0,0.6,13.0,106.0,429.2,342.19
2017,12,17,16,15,395.0,27.5,0.6,12.5,70.0,329.57,250.49
2017,12,17,16,30,282.0,19.0,0.6,12.0,34.0,222.14,44.19
2017,12,17,16,45,141.0,9.5,0.6,12.0,17.0,89.01,0.0
2017,12,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,14.5,2.2,6.5,32.5,11.46,0.0
2017,12,18,8,0,378.0,29.0,2.2,7.0,65.0,23.59,14.26
2017,12,18,8,15,465.0,36.5,2.2,7.0,103.0,53.85,27.07
2017,12,18,8,30,552.0,44.0,2.2,7.0,141.0,100.11,56.76
2017,12,18,8,45,606.0,49.0,2.2,7.5,180.0,148.41,95.57
2017,12,18,9,0,660.0,54.0,2.2,8.0,219.0,203.36,143.71
2017,12,18,9,15,696.5,58.0,2.15,8.5,255.5,256.52,192.46
2017,12,18,9,30,733.0,62.0,2.1,9.0,292.0,312.68,243.68
2017,12,18,9,45,760.5,64.0,2.05,9.5,324.5,366.0,291.9
2017,12,18,10,0,788.0,66.0,2.0,10.0,357.0,420.65,339.91
2017,12,18,10,15,805.0,68.0,1.95,10.5,383.5,471.22,383.28
2017,12,18,10,30,822.0,70.0,1.9,11.0,410.0,521.48,424.95
2017,12,18,10,45,833.5,71.0,1.85,11.5,430.0,566.89,461.54
2017,12,18,11,0,845.0,72.0,1.8,12.0,450.0,610.94,495.94
2017,12,18,11,15,852.0,73.0,1.7,12.0,463.5,650.46,526.51
2017,12,18,11,30,859.0,74.0,1.6,12.0,477.0,687.83,554.65
2017,12,18,11,45,861.0,74.5,1.55,12.5,482.5,718.69,575.3
2017,12,18,12,0,863.0,75.0,1.5,13.0,488.0,746.72,593.71
2017,12,18,12,15,674.0,118.0,1.45,13.0,440.0,678.43,543.06
2017,12,18,12,30,485.0,161.0,1.4,13.0,392.0,588.21,473.72
2017,12,18,12,45,476.0,161.5,1.35,13.5,384.5,592.82,477.19
2017,12,18,13,0,467.0,162.0,1.3,14.0,377.0,595.27,478.12
2017,12,18,13,15,649.0,117.5,1.2,14.0,405.0,707.85,563.03
2017,12,18,13,30,831.0,73.0,1.1,14.0,433.0,806.44,631.51
2017,12,18,13,45,751.0,79.5,1.05,14.0,391.5,750.54,590.7
2017,12,18,14,0,671.0,86.0,1.0,14.0,350.0,697.16,553.13
2017,12,18,14,15,716.5,76.0,0.9,14.0,339.0,719.42,569.31
2017,12,18,14,30,762.0,66.0,0.8,14.0,328.0,733.03,578.01
2017,12,18,14,45,732.5,63.0,0.7,14.0,293.5,696.07,550.3
2017,12,18,15,0,703.0,60.0,0.6,14.0,259.0,657.06,521.14
2017,12,18,15,15,659.5,55.5,0.55,13.5,221.0,603.82,482.17
2017,12,18,15,30,616.0,51.0,0.5,13.0,183.0,556.98,446.46
2017,12,18,15,45,548.0,44.5,0.5,13.0,144.0,483.89,388.64
2017,12,18,16,0,480.0,38.0,0.5,13.0,105.0,413.15,329.39
2017,12,18,16,15,368.0,29.0,0.45,13.0,69.5,314.33,238.88
2017,12,18,16,30,256.0,20.0,0.4,13.0,34.0,208.12,50.21
2017,12,18,16,45,128.0,10.0,0.35,13.0,17.0,82.19,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,94.0,16.0,0.7,7.5,25.0,12.54,0.0
2017,12,19,8,0,188.0,32.0,0.7,8.0,50.0,24.94,15.25
2017,12,19,8,15,236.0,46.5,0.7,8.0,80.5,49.82,30.26
2017,12,19,8,30,284.0,61.0,0.7,8.0,111.0,84.6,54.92
2017,12,19,8,45,316.0,73.5,0.75,8.5,142.0,120.69,84.25
2017,12,19,9,0,348.0,86.0,0.8,9.0,173.0,160.38,118.44
2017,12,19,9,15,366.5,98.0,0.85,9.5,202.0,199.33,153.18
2017,12,19,9,30,385.0,110.0,0.9,10.0,231.0,240.03,189.24
2017,12,19,9,45,408.5,116.5,1.0,10.5,256.5,278.89,223.34
2017,12,19,10,0,432.0,123.0,1.1,11.0,282.0,319.46,258.3
2017,12,19,10,15,557.5,106.0,1.1,11.0,326.5,390.93,317.33
2017,12,19,10,30,683.0,89.0,1.1,11.0,371.0,468.24,380.2
2017,12,19,10,45,725.0,84.0,1.15,11.0,396.0,519.07,421.68
2017,12,19,11,0,767.0,79.0,1.2,11.0,421.0,569.84,462.6
2017,12,19,11,15,612.5,121.5,1.2,11.0,400.0,549.57,446.19
2017,12,19,11,30,458.0,164.0,1.2,11.0,379.0,508.66,413.74
2017,12,19,11,45,365.5,184.0,1.3,11.5,356.5,469.63,383.08
2017,12,19,12,0,273.0,204.0,1.4,12.0,334.0,437.1,356.36
2017,12,19,12,15,153.5,197.5,1.45,12.0,270.5,333.89,273.53
2017,12,19,12,30,34.0,191.0,1.5,12.0,207.0,223.9,182.4
2017,12,19,12,45,33.0,187.5,1.6,12.0,203.0,221.51,181.08
2017,12,19,13,0,32.0,184.0,1.7,12.0,199.0,219.15,179.36
2017,12,19,13,15,31.0,178.0,1.7,12.0,192.0,213.73,175.1
2017,12,19,13,30,30.0,172.0,1.7,12.0,185.0,208.36,170.88
2017,12,19,13,45,28.5,163.0,1.75,12.0,175.0,198.79,163.23
2017,12,19,14,0,27.0,154.0,1.8,12.0,165.0,189.25,155.58
2017,12,19,14,15,24.5,143.0,1.75,11.5,152.5,162.87,134.03
2017,12,19,14,30,22.0,132.0,1.7,11.0,140.0,150.48,124.0
2017,12,19,14,45,19.0,119.0,1.7,11.0,125.5,135.31,111.22
2017,12,19,15,0,16.0,106.0,1.7,11.0,111.0,120.28,98.39
2017,12,19,15,15,10.5,91.5,1.7,10.5,94.5,101.49,82.26
2017,12,19,15,30,5.0,77.0,1.7,10.0,78.0,82.91,66.05
2017,12,19,15,45,2.5,61.0,1.7,10.0,61.5,64.48,49.74
2017,12,19,16,0,0.0,45.0,1.7,10.0,45.0,45.72,33.05
2017,12,19,16,15,0.0,30.0,1.75,9.5,30.0,29.44,18.12
2017,12,19,16,30,0.0,15.0,1.8,9.0,15.0,13.21,0.0
2017,12,19,16,45,0.0,7.5,1.85,9.0,7.5,6.82,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,192.5,15.0,2.85,6.5,33.0,11.97,0.0
2017,12,20,8,0,385.0,30.0,2.9,7.0,66.0,24.65,14.9
2017,12,20,8,15,477.5,37.5,2.95,7.0,104.5,53.26,26.97
2017,12,20,8,30,570.0,45.0,3.0,7.0,143.0,100.5,56.53
2017,12,20,8,45,622.5,50.5,3.15,7.5,182.5,149.92,96.05
2017,12,20,9,0,675.0,56.0,3.3,8.0,222.0,205.84,145.15
2017,12,20,9,15,711.5,59.5,3.3,8.0,259.0,259.29,194.83
2017,12,20,9,30,748.0,63.0,3.3,8.0,296.0,315.72,247.37
2017,12,20,9,45,775.0,65.0,3.35,8.5,329.0,369.66,297.03
2017,12,20,10,0,802.0,67.0,3.4,9.0,362.0,424.85,346.58
2017,12,20,10,15,818.5,69.0,3.35,9.0,388.5,475.94,392.11
2017,12,20,10,30,835.0,71.0,3.3,9.0,415.0,526.65,436.11
2017,12,20,10,45,843.0,73.5,3.25,9.5,435.0,572.43,474.15
2017,12,20,11,0,851.0,76.0,3.2,10.0,455.0,616.58,509.79
2017,12,20,11,15,857.5,76.5,3.15,10.0,468.5,655.66,541.56
2017,12,20,11,30,864.0,77.0,3.1,10.0,482.0,692.52,570.98
2017,12,20,11,45,861.0,79.5,3.1,10.5,486.5,722.54,592.53
2017,12,20,12,0,858.0,82.0,3.1,11.0,491.0,749.48,611.45
2017,12,20,12,15,857.0,81.5,3.1,11.0,489.5,771.25,627.59
2017,12,20,12,30,856.0,81.0,3.1,11.0,488.0,789.82,641.43
2017,12,20,12,45,850.5,81.0,3.15,11.5,479.0,802.1,649.81
2017,12,20,13,0,845.0,81.0,3.2,12.0,470.0,810.95,655.78
2017,12,20,13,15,836.5,79.5,3.2,12.0,453.5,812.04,657.06
2017,12,20,13,30,828.0,78.0,3.2,12.0,437.0,809.65,655.94
2017,12,20,13,45,811.5,77.0,3.2,12.0,413.5,797.79,647.89
2017,12,20,14,0,795.0,76.0,3.2,12.0,390.0,782.63,637.44
2017,12,20,14,15,774.0,73.5,3.15,11.5,361.0,758.79,621.26
2017,12,20,14,30,753.0,71.0,3.1,11.0,332.0,732.08,602.7
2017,12,20,14,45,727.5,67.0,3.1,11.0,298.0,697.37,576.7
2017,12,20,15,0,702.0,63.0,3.1,11.0,264.0,660.45,548.34
2017,12,20,15,15,658.0,58.5,2.95,10.5,225.5,613.78,511.71
2017,12,20,15,30,614.0,54.0,2.8,10.0,187.0,560.37,468.33
2017,12,20,15,45,555.0,47.0,2.65,9.5,148.5,493.06,411.93
2017,12,20,16,0,496.0,40.0,2.5,9.0,110.0,427.43,353.77
2017,12,20,16,15,379.5,31.0,2.5,8.5,73.5,324.82,257.44
2017,12,20,16,30,263.0,22.0,2.5,8.0,37.0,216.07,74.73
2017,12,20,16,45,131.5,11.0,2.55,8.0,18.5,85.42,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
