Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,45,242.0,13.0,2.85,5.5,35.0,11.16,0.0
2017,12,21,8,0,484.0,26.0,2.9,6.0,70.0,23.11,13.57
2017,12,21,8,15,569.5,32.5,2.95,6.5,110.5,53.28,25.09
2017,12,21,8,30,655.0,39.0,3.0,7.0,151.0,103.75,55.81
2017,12,21,8,45,707.0,43.0,3.1,7.5,192.0,156.1,97.45
2017,12,21,9,0,759.0,47.0,3.2,8.0,233.0,213.76,148.32
2017,12,21,9,15,793.0,50.0,3.2,8.0,271.5,270.5,201.39
2017,12,21,9,30,827.0,53.0,3.2,8.0,310.0,329.82,256.94
2017,12,21,9,45,846.5,56.0,3.25,8.5,343.0,385.16,308.32
2017,12,21,10,0,866.0,59.0,3.3,9.0,376.0,441.09,358.84
2017,12,21,10,15,882.0,60.5,3.25,9.5,404.0,493.78,405.13
2017,12,21,10,30,898.0,62.0,3.2,10.0,432.0,545.88,449.43
2017,12,21,10,45,908.0,63.5,3.2,10.5,453.0,593.71,489.13
2017,12,21,11,0,918.0,65.0,3.2,11.0,474.0,639.89,526.39
2017,12,21,11,15,924.0,65.5,3.15,11.0,487.5,680.45,559.17
2017,12,21,11,30,930.0,66.0,3.1,11.0,501.0,718.6,588.83
2017,12,21,11,45,932.5,66.5,3.1,11.5,507.5,751.64,612.15
2017,12,21,12,0,935.0,67.0,3.1,12.0,514.0,781.71,633.1
2017,12,21,12,15,934.0,67.0,3.0,12.0,512.5,805.38,649.82
2017,12,21,12,30,933.0,67.0,2.9,12.0,511.0,825.65,664.06
2017,12,21,12,45,913.0,71.5,2.8,12.0,499.0,832.89,668.79
2017,12,21,13,0,893.0,76.0,2.7,12.0,487.0,843.66,676.3
2017,12,21,13,15,884.5,75.0,2.55,12.0,470.5,845.9,677.25
2017,12,21,13,30,876.0,74.0,2.4,12.0,454.0,844.52,675.69
2017,12,21,13,45,863.5,72.0,2.3,12.0,430.5,834.96,668.69
2017,12,21,14,0,851.0,70.0,2.2,12.0,407.0,821.92,659.27
2017,12,21,14,15,831.5,68.0,1.95,12.0,377.0,799.76,641.82
2017,12,21,14,30,812.0,66.0,1.7,12.0,347.0,774.55,621.97
2017,12,21,14,45,783.5,63.0,1.5,12.0,311.5,738.0,593.92
2017,12,21,15,0,755.0,60.0,1.3,12.0,276.0,699.17,563.66
2017,12,21,15,15,712.0,56.0,1.2,11.5,237.0,646.02,523.79
2017,12,21,15,30,669.0,52.0,1.1,11.0,198.0,591.83,481.63
2017,12,21,15,45,601.5,46.0,1.05,10.5,157.0,525.53,428.53
2017,12,21,16,0,534.0,40.0,1.0,10.0,116.0,453.95,368.23
2017,12,21,16,15,416.5,31.0,1.05,9.5,78.0,349.3,273.37
2017,12,21,16,30,299.0,22.0,1.1,9.0,40.0,239.23,92.62
2017,12,21,16,45,149.5,11.0,1.15,9.0,20.0,95.92,0.0
2017,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,7,45,120.0,15.0,2.2,5.0,26.0,11.8,0.0
2017,12,22,8,0,240.0,30.0,2.4,5.0,52.0,24.52,14.71
2017,12,22,8,15,298.5,43.0,2.45,5.5,84.5,47.65,27.64
2017,12,22,8,30,357.0,56.0,2.5,6.0,117.0,85.44,53.12
2017,12,22,8,45,395.5,66.5,2.55,6.5,150.0,124.69,84.82
2017,12,22,9,0,434.0,77.0,2.6,7.0,183.0,168.16,122.77
2017,12,22,9,15,457.5,86.5,2.55,7.5,214.0,210.68,161.62
2017,12,22,9,30,481.0,96.0,2.5,8.0,245.0,255.3,202.31
2017,12,22,9,45,508.0,100.0,2.45,8.5,272.0,297.72,240.62
2017,12,22,10,0,535.0,104.0,2.4,9.0,299.0,345.75,282.8
2017,12,22,10,15,530.0,114.0,2.25,9.0,319.5,378.72,312.32
2017,12,22,10,30,525.0,124.0,2.1,9.0,340.0,414.0,342.69
2017,12,22,10,45,558.0,123.5,1.95,9.5,363.0,462.82,382.41
2017,12,22,11,0,591.0,123.0,1.8,10.0,386.0,508.76,418.79
2017,12,22,11,15,548.0,138.0,1.65,10.0,387.5,517.44,425.3
2017,12,22,11,30,505.0,153.0,1.5,10.0,389.0,526.87,431.97
2017,12,22,11,45,681.0,117.0,1.35,10.0,439.5,638.08,518.98
2017,12,22,12,0,857.0,81.0,1.2,10.0,490.0,745.94,597.45
2017,12,22,12,15,755.0,98.5,1.2,10.0,458.5,715.19,573.67
2017,12,22,12,30,653.0,116.0,1.2,10.0,427.0,674.12,543.9
2017,12,22,12,45,658.0,112.5,1.25,10.5,421.0,688.14,554.47
2017,12,22,13,0,663.0,109.0,1.3,11.0,415.0,699.61,562.6
2017,12,22,13,15,647.0,108.5,1.25,11.0,399.0,694.64,558.77
2017,12,22,13,30,631.0,108.0,1.2,11.0,383.0,686.73,553.04
2017,12,22,13,45,429.0,136.5,1.15,11.0,319.0,548.46,447.67
2017,12,22,14,0,227.0,165.0,1.1,11.0,255.0,401.52,330.69
2017,12,22,14,15,219.0,154.5,1.05,10.5,236.5,383.6,318.4
2017,12,22,14,30,211.0,144.0,1.0,10.0,218.0,364.96,304.29
2017,12,22,14,45,200.0,130.5,0.95,10.0,195.0,339.09,283.54
2017,12,22,15,0,189.0,117.0,0.9,10.0,172.0,312.74,262.06
2017,12,22,15,15,176.5,101.5,1.0,9.5,147.0,281.95,237.25
2017,12,22,15,30,164.0,86.0,1.1,9.0,122.0,250.94,211.36
2017,12,22,15,45,144.0,69.5,1.25,9.0,96.5,212.82,178.13
2017,12,22,16,0,124.0,53.0,1.4,9.0,71.0,174.99,144.09
2017,12,22,16,15,81.0,37.5,1.45,8.5,47.5,124.41,96.86
2017,12,22,16,30,38.0,22.0,1.5,8.0,24.0,57.25,20.78
2017,12,22,16,45,19.0,11.0,1.6,7.5,12.0,20.95,0.0
2017,12,22,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,7,45,67.5,15.5,1.85,5.5,21.5,12.83,0.0
2017,12,23,8,0,135.0,31.0,1.9,6.0,43.0,24.13,14.2
2017,12,23,8,15,172.0,46.5,1.95,6.0,70.0,45.38,28.95
2017,12,23,8,30,209.0,62.0,2.0,6.0,97.0,74.89,50.4
2017,12,23,8,45,233.0,76.5,2.05,6.5,125.0,106.09,76.11
2017,12,23,9,0,257.0,91.0,2.1,7.0,153.0,140.14,105.78
2017,12,23,9,15,270.5,105.0,2.1,7.5,179.5,173.64,136.0
2017,12,23,9,30,284.0,119.0,2.1,8.0,206.0,208.57,167.37
2017,12,23,9,45,297.5,129.0,2.1,8.5,229.5,240.86,196.18
2017,12,23,10,0,311.0,139.0,2.1,9.0,253.0,274.18,225.37
2017,12,23,10,15,338.5,146.5,2.05,9.0,278.5,312.48,258.46
2017,12,23,10,30,366.0,154.0,2.0,9.0,304.0,352.77,292.7
2017,12,23,10,45,250.0,175.0,2.0,9.5,280.0,328.09,272.21
2017,12,23,11,0,134.0,196.0,2.0,10.0,256.0,284.09,235.06
2017,12,23,11,15,376.5,159.5,1.95,10.0,334.0,429.31,356.47
2017,12,23,11,30,619.0,123.0,1.9,10.0,412.0,576.93,475.07
2017,12,23,11,45,554.0,142.5,1.85,10.5,404.0,568.75,466.32
2017,12,23,12,0,489.0,162.0,1.8,11.0,396.0,561.34,458.95
2017,12,23,12,15,312.0,187.5,1.7,11.0,336.5,456.22,374.56
2017,12,23,12,30,135.0,213.0,1.6,11.0,277.0,343.08,281.59
2017,12,23,12,45,124.0,208.5,1.5,11.0,267.0,334.15,274.87
2017,12,23,13,0,113.0,204.0,1.4,11.0,257.0,324.48,266.96
2017,12,23,13,15,176.0,194.5,1.35,11.0,273.0,369.1,304.78
2017,12,23,13,30,239.0,185.0,1.3,11.0,289.0,429.77,354.17
2017,12,23,13,45,179.0,178.0,1.3,11.0,253.5,359.04,297.01
2017,12,23,14,0,119.0,171.0,1.3,11.0,218.0,303.51,251.53
2017,12,23,14,15,114.0,159.5,1.25,11.0,202.0,287.6,239.12
2017,12,23,14,30,109.0,148.0,1.2,11.0,186.0,271.43,226.13
2017,12,23,14,45,105.0,133.5,1.15,11.0,167.0,251.54,209.98
2017,12,23,15,0,101.0,119.0,1.1,11.0,148.0,231.38,193.35
2017,12,23,15,15,93.0,103.0,1.1,10.5,127.0,205.61,171.99
2017,12,23,15,30,85.0,87.0,1.1,10.0,106.0,179.75,150.01
2017,12,23,15,45,72.5,70.0,1.15,9.5,84.0,148.87,123.12
2017,12,23,16,0,60.0,53.0,1.2,9.0,62.0,117.91,95.51
2017,12,23,16,15,30.0,37.0,1.3,8.5,41.5,66.18,49.19
2017,12,23,16,30,0.0,21.0,1.4,8.0,21.0,20.47,4.49
2017,12,23,16,45,0.0,10.5,1.5,8.0,10.5,9.55,0.0
2017,12,23,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,24,7,45,6.5,15.0,2.3,6.5,15.5,13.23,0.0
2017,12,24,8,0,13.0,30.0,2.4,7.0,31.0,25.51,15.12
2017,12,24,8,15,32.0,46.0,2.2,7.0,51.0,40.3,27.87
2017,12,24,8,30,51.0,62.0,2.0,7.0,71.0,58.67,42.96
2017,12,24,8,45,59.5,78.5,1.85,7.5,91.5,78.45,59.89
2017,12,24,9,0,68.0,95.0,1.7,8.0,112.0,99.54,78.19
2017,12,24,9,15,73.5,110.5,1.55,8.5,131.0,120.15,96.22
2017,12,24,9,30,79.0,126.0,1.4,9.0,150.0,141.57,114.78
2017,12,24,9,45,82.5,139.0,1.25,9.5,167.0,160.61,131.11
2017,12,24,10,0,86.0,152.0,1.1,10.0,184.0,180.11,147.53
2017,12,24,10,15,68.0,160.0,1.1,10.0,186.5,184.79,151.74
2017,12,24,10,30,50.0,168.0,1.1,10.0,189.0,187.75,154.24
2017,12,24,10,45,160.0,177.0,1.1,10.5,247.5,270.5,223.11
2017,12,24,11,0,270.0,186.0,1.1,11.0,306.0,364.72,299.35
2017,12,24,11,15,136.0,171.5,1.05,11.0,232.0,265.48,218.03
2017,12,24,11,30,2.0,157.0,1.0,11.0,158.0,146.65,118.39
2017,12,24,11,45,1.0,125.5,0.95,11.0,126.0,114.85,92.19
2017,12,24,12,0,0.0,94.0,0.9,11.0,94.0,83.81,66.09
2017,12,24,12,15,13.5,140.0,0.9,11.0,146.5,139.44,113.32
2017,12,24,12,30,27.0,186.0,0.9,11.0,199.0,199.39,163.04
2017,12,24,12,45,38.0,189.0,0.9,11.0,207.0,226.87,185.63
2017,12,24,13,0,49.0,192.0,0.9,11.0,215.0,242.39,198.61
2017,12,24,13,15,64.0,189.5,1.0,11.0,218.5,254.96,209.62
2017,12,24,13,30,79.0,187.0,1.1,11.0,222.0,267.92,221.0
2017,12,24,13,45,148.5,177.0,1.25,11.0,238.0,332.06,275.47
2017,12,24,14,0,218.0,167.0,1.4,11.0,254.0,380.61,316.76
2017,12,24,14,15,211.0,156.0,1.35,10.5,235.0,363.07,303.18
2017,12,24,14,30,204.0,145.0,1.3,10.0,216.0,344.94,289.34
2017,12,24,14,45,197.5,130.5,1.3,10.0,194.0,336.93,282.93
2017,12,24,15,0,191.0,116.0,1.3,10.0,172.0,312.71,263.21
2017,12,24,15,15,178.0,101.0,1.3,10.0,147.5,282.16,237.74
2017,12,24,15,30,165.0,86.0,1.3,10.0,123.0,251.45,211.46
2017,12,24,15,45,147.0,69.5,1.3,10.0,97.5,214.63,179.27
2017,12,24,16,0,129.0,53.0,1.3,10.0,72.0,177.92,146.29
2017,12,24,16,15,85.5,38.0,1.25,10.0,48.5,127.54,99.54
2017,12,24,16,30,42.0,23.0,1.2,10.0,25.0,61.65,27.41
2017,12,24,16,45,21.0,11.5,1.2,10.0,12.5,22.61,0.0
2017,12,24,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,7,45,74.5,14.5,1.05,7.5,21.0,11.38,0.0
2017,12,25,8,0,149.0,29.0,1.0,8.0,42.0,22.6,12.61
2017,12,25,8,15,186.5,44.0,0.95,8.0,69.5,42.58,26.34
2017,12,25,8,30,224.0,59.0,0.9,8.0,97.0,73.34,48.15
2017,12,25,8,45,245.0,73.5,0.9,8.5,125.0,104.22,73.26
2017,12,25,9,0,266.0,88.0,0.9,9.0,153.0,138.18,102.58
2017,12,25,9,15,278.0,102.0,0.85,9.0,179.5,171.69,132.66
2017,12,25,9,30,290.0,116.0,0.8,9.0,206.0,206.47,163.76
2017,12,25,9,45,296.0,129.0,0.75,9.5,229.0,239.17,192.48
2017,12,25,10,0,302.0,142.0,0.7,10.0,252.0,272.27,220.79
2017,12,25,10,15,308.5,151.5,0.75,10.0,271.5,302.31,246.65
2017,12,25,10,30,315.0,161.0,0.8,10.0,291.0,332.47,272.15
2017,12,25,10,45,405.5,153.0,0.85,10.0,328.5,400.66,327.87
2017,12,25,11,0,496.0,145.0,0.9,10.0,366.0,467.23,381.46
2017,12,25,11,15,402.5,169.0,0.95,10.0,351.5,454.94,371.37
2017,12,25,11,30,309.0,193.0,1.0,10.0,337.0,424.22,347.07
2017,12,25,11,45,308.5,196.0,1.1,10.5,341.5,440.17,360.04
2017,12,25,12,0,308.0,199.0,1.2,11.0,346.0,455.16,371.73
2017,12,25,12,15,263.5,204.5,1.15,11.0,330.0,438.52,357.88
2017,12,25,12,30,219.0,210.0,1.1,11.0,314.0,405.0,331.16
2017,12,25,12,45,220.5,206.0,1.05,11.5,309.5,408.2,333.55
2017,12,25,13,0,222.0,202.0,1.0,12.0,305.0,410.71,335.11
2017,12,25,13,15,115.5,179.5,0.9,12.0,233.5,299.74,245.19
2017,12,25,13,30,9.0,157.0,0.8,12.0,162.0,158.91,128.35
2017,12,25,13,45,8.0,149.5,0.75,12.5,153.5,151.37,122.53
2017,12,25,14,0,7.0,142.0,0.7,13.0,145.0,143.94,116.28
2017,12,25,14,15,4.5,132.5,0.65,13.0,134.5,133.06,107.32
2017,12,25,14,30,2.0,123.0,0.6,13.0,124.0,122.34,98.44
2017,12,25,14,45,1.0,111.0,0.6,13.0,111.5,109.99,88.19
2017,12,25,15,0,0.0,99.0,0.6,13.0,99.0,97.75,77.92
2017,12,25,15,15,0.0,85.5,0.65,12.5,85.5,84.49,66.82
2017,12,25,15,30,0.0,72.0,0.7,12.0,72.0,71.2,55.48
2017,12,25,15,45,0.0,57.5,0.75,12.0,57.5,56.48,42.63
2017,12,25,16,0,0.0,43.0,0.8,12.0,43.0,41.45,29.39
2017,12,25,16,15,0.0,29.0,0.85,11.5,29.0,26.55,16.09
2017,12,25,16,30,0.0,15.0,0.9,11.0,15.0,13.2,1.77
2017,12,25,16,45,0.0,7.5,1.0,11.0,7.5,6.82,0.0
2017,12,25,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,45,194.5,12.5,1.0,7.5,29.5,9.91,0.0
2017,12,26,8,0,389.0,25.0,1.0,8.0,59.0,22.15,12.15
2017,12,26,8,15,480.5,32.5,1.0,8.5,97.0,44.67,22.07
2017,12,26,8,30,572.0,40.0,1.0,9.0,135.0,90.68,48.46
2017,12,26,8,45,626.5,44.5,1.0,9.5,174.5,138.71,85.03
2017,12,26,9,0,681.0,49.0,1.0,10.0,214.0,192.5,130.87
2017,12,26,9,15,717.5,52.5,0.95,10.0,251.0,245.99,179.31
2017,12,26,9,30,754.0,56.0,0.9,10.0,288.0,302.51,230.48
2017,12,26,9,45,768.0,61.0,0.85,10.5,319.0,354.96,277.5
2017,12,26,10,0,782.0,66.0,0.8,11.0,350.0,407.48,323.01
2017,12,26,10,15,799.5,68.0,0.7,11.5,377.5,458.3,365.18
2017,12,26,10,30,817.0,70.0,0.6,12.0,405.0,508.92,405.4
2017,12,26,10,45,829.0,71.5,0.55,12.5,426.0,555.43,441.36
2017,12,26,11,0,841.0,73.0,0.5,13.0,447.0,600.71,475.09
2017,12,26,11,15,848.5,73.5,0.45,13.0,461.0,640.48,504.61
2017,12,26,11,30,856.0,74.0,0.4,13.0,475.0,678.18,531.87
2017,12,26,11,45,860.5,74.5,0.4,13.5,482.0,711.47,554.04
2017,12,26,12,0,865.0,75.0,0.4,14.0,489.0,742.14,573.81
2017,12,26,12,15,864.5,75.0,0.45,14.0,488.0,765.59,590.41
2017,12,26,12,30,864.0,75.0,0.5,14.0,487.0,785.88,605.02
2017,12,26,12,45,863.5,73.5,0.55,14.5,479.5,801.06,615.14
2017,12,26,13,0,863.0,72.0,0.6,15.0,472.0,812.9,623.13
2017,12,26,13,15,855.0,71.0,0.7,15.0,456.5,815.79,627.19
2017,12,26,13,30,847.0,70.0,0.8,15.0,441.0,815.18,629.04
2017,12,26,13,45,831.0,69.5,0.9,15.0,418.5,805.09,624.37
2017,12,26,14,0,815.0,69.0,1.0,15.0,396.0,791.65,617.38
2017,12,26,14,15,796.5,67.0,1.05,14.5,367.5,771.03,605.6
2017,12,26,14,30,778.0,65.0,1.1,14.0,339.0,747.47,591.49
2017,12,26,14,45,749.0,62.5,1.2,13.5,305.0,712.04,568.85
2017,12,26,15,0,720.0,60.0,1.3,13.0,271.0,674.43,543.7
2017,12,26,15,15,679.5,56.0,1.35,12.5,233.5,624.26,507.4
2017,12,26,15,30,639.0,52.0,1.4,12.0,196.0,579.8,473.8
2017,12,26,15,45,587.5,45.0,1.45,11.5,157.5,517.24,424.11
2017,12,26,16,0,536.0,38.0,1.5,11.0,119.0,448.06,366.48
2017,12,26,16,15,431.5,30.0,1.5,10.5,81.5,360.4,287.13
2017,12,26,16,30,327.0,22.0,1.5,10.0,44.0,263.03,150.8
2017,12,26,16,45,163.5,11.0,1.55,10.0,22.0,105.11,0.0
2017,12,26,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,7,45,134.5,14.0,1.35,6.5,25.5,11.21,0.0
2017,12,27,8,0,269.0,28.0,1.3,7.0,51.0,22.92,12.72
2017,12,27,8,15,341.5,38.5,1.25,7.5,84.5,43.04,24.0
2017,12,27,8,30,414.0,49.0,1.2,8.0,118.0,82.17,48.02
2017,12,27,8,45,449.5,59.5,1.15,8.5,152.0,124.2,81.02
2017,12,27,9,0,485.0,70.0,1.1,9.0,186.0,170.12,120.5
2017,12,27,9,15,517.5,77.0,1.05,9.0,219.0,215.62,161.39
2017,12,27,9,30,550.0,84.0,1.0,9.0,252.0,264.12,205.05
2017,12,27,9,45,579.0,87.0,0.95,9.5,281.5,310.14,245.88
2017,12,27,10,0,608.0,90.0,0.9,10.0,311.0,358.1,287.31
2017,12,27,10,15,537.5,112.5,0.85,10.5,319.0,376.49,304.5
2017,12,27,10,30,467.0,135.0,0.8,11.0,327.0,391.42,317.52
2017,12,27,10,45,644.0,103.5,0.75,11.5,382.0,486.65,393.04
2017,12,27,11,0,821.0,72.0,0.7,12.0,437.0,586.66,469.46
2017,12,27,11,15,829.0,72.5,0.7,12.0,451.0,626.05,499.15
2017,12,27,11,30,837.0,73.0,0.7,12.0,465.0,663.46,527.44
2017,12,27,11,45,709.0,106.0,0.7,12.5,441.0,642.54,509.96
2017,12,27,12,0,581.0,139.0,0.7,13.0,417.0,607.54,482.43
2017,12,27,12,15,716.5,105.5,0.7,13.0,448.5,691.73,546.14
2017,12,27,12,30,852.0,72.0,0.7,13.0,480.0,772.47,602.32
2017,12,27,12,45,847.0,72.0,0.7,13.5,472.0,785.77,609.55
2017,12,27,13,0,842.0,72.0,0.7,14.0,464.0,795.69,615.48
2017,12,27,13,15,835.0,71.0,0.7,14.0,449.0,799.3,618.32
2017,12,27,13,30,828.0,70.0,0.7,14.0,434.0,799.5,619.01
2017,12,27,13,45,816.0,69.0,0.7,14.5,412.5,792.15,613.48
2017,12,27,14,0,804.0,68.0,0.7,15.0,391.0,781.53,605.84
2017,12,27,14,15,786.0,66.0,0.7,15.0,363.0,761.48,592.74
2017,12,27,14,30,768.0,64.0,0.7,15.0,335.0,738.52,577.54
2017,12,27,14,45,743.5,60.5,0.75,15.0,302.5,705.68,555.69
2017,12,27,15,0,719.0,57.0,0.8,15.0,270.0,670.61,531.6
2017,12,27,15,15,680.0,53.5,0.8,14.5,233.0,622.39,497.19
2017,12,27,15,30,641.0,50.0,0.8,14.0,196.0,573.14,460.57
2017,12,27,15,45,583.0,44.0,0.85,13.5,157.0,506.68,409.33
2017,12,27,16,0,525.0,38.0,0.9,13.0,118.0,448.91,361.94
2017,12,27,16,15,422.5,30.0,0.95,12.5,81.5,355.0,280.01
2017,12,27,16,30,320.0,22.0,1.0,12.0,45.0,260.11,154.86
2017,12,27,16,45,160.0,11.0,1.1,12.0,22.5,103.32,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,45,188.5,13.0,0.95,8.0,29.0,10.38,0.0
2017,12,28,8,0,377.0,26.0,0.9,8.0,58.0,21.25,11.25
2017,12,28,8,15,472.0,33.5,0.9,8.5,96.5,41.53,20.48
2017,12,28,8,30,567.0,41.0,0.9,9.0,135.0,89.07,47.63
2017,12,28,8,45,629.0,45.5,0.9,9.5,175.5,137.77,84.05
2017,12,28,9,0,691.0,50.0,0.9,10.0,216.0,193.15,130.66
2017,12,28,9,15,728.0,53.5,0.8,10.5,253.5,247.32,179.14
2017,12,28,9,30,765.0,57.0,0.7,11.0,291.0,304.59,230.14
2017,12,28,9,45,782.5,61.5,0.65,11.5,323.5,358.48,277.89
2017,12,28,10,0,800.0,66.0,0.6,12.0,356.0,412.79,324.37
2017,12,28,10,15,817.5,68.0,0.55,12.0,384.0,464.59,367.85
2017,12,28,10,30,835.0,70.0,0.5,12.0,412.0,516.17,409.64
2017,12,28,10,45,846.5,71.5,0.5,12.5,433.5,563.35,446.44
2017,12,28,11,0,858.0,73.0,0.5,13.0,455.0,609.21,481.08
2017,12,28,11,15,865.5,73.5,0.5,13.0,469.5,649.82,511.82
2017,12,28,11,30,873.0,74.0,0.5,13.0,484.0,688.31,540.37
2017,12,28,11,45,876.0,75.0,0.55,13.5,491.0,721.89,563.51
2017,12,28,12,0,879.0,76.0,0.6,14.0,498.0,752.71,584.22
2017,12,28,12,15,879.0,76.0,0.6,14.0,497.5,777.14,600.73
2017,12,28,12,30,879.0,76.0,0.6,14.0,497.0,798.38,615.13
2017,12,28,12,45,761.5,96.0,0.65,14.5,456.5,750.02,581.22
2017,12,28,13,0,644.0,116.0,0.7,15.0,416.0,691.4,540.57
2017,12,28,13,15,614.5,119.5,0.7,15.0,398.5,680.17,533.75
2017,12,28,13,30,585.0,123.0,0.7,15.0,381.0,665.7,524.03
2017,12,28,13,45,569.5,119.5,0.7,15.0,360.0,652.29,515.14
2017,12,28,14,0,554.0,116.0,0.7,15.0,339.0,636.31,504.34
2017,12,28,14,15,524.5,115.5,0.65,15.0,315.0,604.2,481.11
2017,12,28,14,30,495.0,115.0,0.6,15.0,291.0,577.14,461.29
2017,12,28,14,45,475.5,106.0,0.6,15.0,262.0,545.92,438.67
2017,12,28,15,0,456.0,97.0,0.6,15.0,233.0,513.36,414.47
2017,12,28,15,15,426.0,87.5,0.6,14.5,200.5,470.96,382.56
2017,12,28,15,30,396.0,78.0,0.6,14.0,168.0,428.37,349.3
2017,12,28,15,45,350.5,66.0,0.65,13.5,134.5,371.3,303.37
2017,12,28,16,0,305.0,54.0,0.7,13.0,101.0,315.86,256.71
2017,12,28,16,15,231.5,40.5,0.7,12.5,69.5,242.04,191.65
2017,12,28,16,30,158.0,27.0,0.7,12.0,38.0,166.07,101.94
2017,12,28,16,45,79.0,13.5,0.75,12.0,19.0,58.48,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,169.0,14.0,2.2,6.5,28.0,11.28,0.0
2017,12,29,8,0,338.0,28.0,2.2,7.0,56.0,23.08,12.65
2017,12,29,8,15,437.0,36.5,2.25,7.5,95.0,42.41,22.35
2017,12,29,8,30,536.0,45.0,2.3,8.0,134.0,87.36,47.78
2017,12,29,8,45,595.0,51.0,2.35,8.5,174.0,135.58,84.23
2017,12,29,9,0,654.0,57.0,2.4,9.0,214.0,190.17,130.69
2017,12,29,9,15,693.0,61.5,2.35,9.0,252.0,244.17,179.95
2017,12,29,9,30,732.0,66.0,2.3,9.0,290.0,302.1,233.04
2017,12,29,9,45,696.0,75.5,2.3,9.5,307.0,339.71,269.96
2017,12,29,10,0,660.0,85.0,2.3,10.0,324.0,372.98,301.72
2017,12,29,10,15,690.5,82.0,2.25,10.5,349.5,419.46,342.22
2017,12,29,10,30,721.0,79.0,2.2,11.0,375.0,466.26,381.85
2017,12,29,10,45,722.0,84.0,2.15,11.5,393.0,507.63,415.88
2017,12,29,11,0,723.0,89.0,2.1,12.0,411.0,546.56,446.96
2017,12,29,11,15,717.5,94.0,1.95,12.0,422.0,579.44,472.83
2017,12,29,11,30,712.0,99.0,1.8,12.0,433.0,609.8,496.01
2017,12,29,11,45,689.0,107.0,1.7,12.5,434.5,628.59,509.0
2017,12,29,12,0,666.0,115.0,1.6,13.0,436.0,643.65,518.85
2017,12,29,12,15,567.5,141.5,1.55,13.0,414.5,611.39,493.28
2017,12,29,12,30,469.0,168.0,1.5,13.0,393.0,579.93,468.09
2017,12,29,12,45,459.0,167.0,1.45,13.5,384.5,582.56,469.57
2017,12,29,13,0,449.0,166.0,1.4,14.0,376.0,583.0,469.08
2017,12,29,13,15,490.5,151.0,1.3,14.0,374.0,607.59,488.38
2017,12,29,13,30,532.0,136.0,1.2,14.0,372.0,630.3,505.85
2017,12,29,13,45,537.0,127.5,1.15,14.5,355.0,628.17,503.55
2017,12,29,14,0,542.0,119.0,1.1,15.0,338.0,623.67,499.5
2017,12,29,14,15,488.5,118.5,1.0,14.5,305.5,578.35,466.15
2017,12,29,14,30,435.0,118.0,0.9,14.0,273.0,531.83,431.25
2017,12,29,14,45,415.0,110.5,0.85,14.0,247.0,503.0,409.54
2017,12,29,15,0,395.0,103.0,0.8,14.0,221.0,473.11,386.35
2017,12,29,15,15,374.0,91.0,0.8,13.5,191.0,435.72,357.81
2017,12,29,15,30,353.0,79.0,0.8,13.0,161.0,397.76,327.75
2017,12,29,15,45,318.0,66.5,0.8,12.5,129.5,348.74,287.37
2017,12,29,16,0,283.0,54.0,0.8,12.0,98.0,300.76,246.17
2017,12,29,16,15,227.5,40.0,0.8,11.5,68.5,238.5,190.41
2017,12,29,16,30,172.0,26.0,0.8,11.0,39.0,173.78,111.64
2017,12,29,16,45,86.0,13.0,0.8,11.0,19.5,62.26,0.0
2017,12,29,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,45,113.5,14.0,1.75,7.5,23.5,11.04,0.0
2017,12,30,8,0,227.0,28.0,1.8,8.0,47.0,22.93,12.4
2017,12,30,8,15,281.5,41.5,1.8,8.0,78.5,40.71,23.93
2017,12,30,8,30,336.0,55.0,1.8,8.0,110.0,76.83,46.95
2017,12,30,8,45,377.5,65.0,1.85,8.5,142.5,114.44,75.99
2017,12,30,9,0,419.0,75.0,1.9,9.0,175.0,156.64,111.86
2017,12,30,9,15,441.0,85.0,1.85,9.0,206.0,198.25,149.64
2017,12,30,9,30,463.0,95.0,1.8,9.0,237.0,241.9,189.44
2017,12,30,9,45,481.5,102.5,1.8,9.5,264.0,283.66,227.06
2017,12,30,10,0,500.0,110.0,1.8,10.0,291.0,326.61,264.88
2017,12,30,10,15,512.0,117.5,1.75,10.5,315.5,367.5,300.06
2017,12,30,10,30,524.0,125.0,1.7,11.0,340.0,408.53,334.34
2017,12,30,10,45,553.0,125.5,1.7,11.5,362.5,451.63,369.62
2017,12,30,11,0,582.0,126.0,1.7,12.0,385.0,500.75,408.67
2017,12,30,11,15,635.5,115.5,1.65,12.0,407.0,550.1,448.1
2017,12,30,11,30,689.0,105.0,1.6,12.0,429.0,600.57,487.69
2017,12,30,11,45,687.0,107.5,1.55,12.5,434.5,627.35,507.07
2017,12,30,12,0,685.0,110.0,1.5,13.0,440.0,651.7,524.39
2017,12,30,12,15,640.0,122.5,1.45,13.0,431.0,652.01,523.87
2017,12,30,12,30,595.0,135.0,1.4,13.0,422.0,647.41,519.81
2017,12,30,12,45,476.0,160.0,1.4,13.5,387.5,588.12,473.2
2017,12,30,13,0,357.0,185.0,1.4,14.0,353.0,514.55,415.6
2017,12,30,13,15,350.5,181.5,1.35,14.0,341.5,511.93,414.39
2017,12,30,13,30,344.0,178.0,1.3,14.0,330.0,507.87,411.49
2017,12,30,13,45,506.5,134.5,1.3,14.0,346.5,611.46,493.95
2017,12,30,14,0,669.0,91.0,1.3,14.0,363.0,703.92,562.48
2017,12,30,14,15,566.5,102.5,1.15,14.0,322.0,630.94,506.97
2017,12,30,14,30,464.0,114.0,1.0,14.0,281.0,550.95,446.52
2017,12,30,14,45,440.5,107.5,0.9,14.0,253.5,520.17,423.29
2017,12,30,15,0,417.0,101.0,0.8,14.0,226.0,488.36,398.3
2017,12,30,15,15,395.0,89.5,0.85,13.5,195.5,450.36,369.76
2017,12,30,15,30,373.0,78.0,0.9,13.0,165.0,411.77,339.56
2017,12,30,15,45,335.5,66.0,0.95,12.5,133.0,361.0,298.02
2017,12,30,16,0,298.0,54.0,1.0,12.0,101.0,311.38,255.59
2017,12,30,16,15,240.5,40.5,1.0,11.5,70.5,247.93,198.86
2017,12,30,16,30,183.0,27.0,1.0,11.0,40.0,183.54,122.18
2017,12,30,16,45,91.5,13.5,1.0,11.0,20.0,66.1,0.0
2017,12,30,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,45,22.0,14.5,1.65,7.5,16.0,12.44,0.0
2017,12,31,8,0,44.0,29.0,1.7,8.0,32.0,24.11,13.26
2017,12,31,8,15,70.5,45.5,1.85,8.0,55.0,39.52,26.57
2017,12,31,8,30,97.0,62.0,2.0,8.0,78.0,61.7,43.59
2017,12,31,8,45,113.0,79.0,2.15,8.5,102.0,86.33,63.93
2017,12,31,9,0,129.0,96.0,2.3,9.0,126.0,113.15,86.91
2017,12,31,9,15,137.5,111.5,2.35,9.0,149.0,138.76,109.69
2017,12,31,9,30,146.0,127.0,2.4,9.0,172.0,165.47,133.45
2017,12,31,9,45,153.5,140.0,2.45,9.5,192.0,190.42,155.33
2017,12,31,10,0,161.0,153.0,2.5,10.0,212.0,216.15,177.56
2017,12,31,10,15,105.0,160.5,2.45,10.0,200.5,207.51,171.22
2017,12,31,10,30,49.0,168.0,2.4,10.0,189.0,186.29,153.58
2017,12,31,10,45,131.5,181.0,2.35,10.5,239.5,256.95,212.86
2017,12,31,11,0,214.0,194.0,2.3,11.0,290.0,327.8,271.31
2017,12,31,11,15,201.0,201.5,2.05,11.0,294.0,338.22,279.28
2017,12,31,11,30,188.0,209.0,1.8,11.0,298.0,347.34,286.17
2017,12,31,11,45,145.0,212.0,1.6,11.5,281.0,328.94,269.87
2017,12,31,12,0,102.0,215.0,1.4,12.0,264.0,295.28,241.4
2017,12,31,12,15,93.5,213.5,1.2,12.0,258.5,291.63,238.22
2017,12,31,12,30,85.0,212.0,1.0,12.0,253.0,287.4,234.37
2017,12,31,12,45,42.5,122.5,0.8,12.0,143.0,153.88,125.21
2017,12,31,13,0,0.0,33.0,0.6,12.0,33.0,29.1,19.35
2017,12,31,13,15,17.0,105.5,0.5,12.0,113.0,116.85,94.58
2017,12,31,13,30,34.0,178.0,0.4,12.0,193.0,217.46,177.34
2017,12,31,13,45,22.5,163.5,0.35,12.5,173.0,178.82,144.78
2017,12,31,14,0,11.0,149.0,0.3,13.0,153.0,154.56,124.6
2017,12,31,14,15,8.5,139.5,0.25,13.0,142.5,143.71,115.83
2017,12,31,14,30,6.0,130.0,0.2,13.0,132.0,133.01,107.05
2017,12,31,14,45,3.0,118.5,0.2,13.0,119.5,119.67,96.04
2017,12,31,15,0,0.0,107.0,0.2,13.0,107.0,106.53,85.07
2017,12,31,15,15,0.0,92.5,0.2,13.0,92.5,92.11,73.01
2017,12,31,15,30,0.0,78.0,0.2,13.0,78.0,77.65,60.72
2017,12,31,15,45,262.0,60.5,0.75,11.0,102.5,299.58,251.41
2017,12,31,16,0,524.0,43.0,1.3,9.0,127.0,457.86,379.41
2017,12,31,16,15,426.5,34.5,1.5,8.5,89.5,365.88,297.46
2017,12,31,16,30,329.0,26.0,1.7,8.0,52.0,276.8,193.53
2017,12,31,16,45,164.5,13.0,1.9,7.5,26.0,108.88,0.0
2017,12,31,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
